Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,12.0,0.5,0.0,24.5,9.44,0.0
2016,1,1,8,0,357.0,24.0,0.5,0.0,49.0,20.08,8.64
2016,1,1,8,15,464.5,32.0,0.5,0.5,87.5,26.9,18.53
2016,1,1,8,30,572.0,40.0,0.5,1.0,126.0,39.66,30.91
2016,1,1,8,45,626.0,46.0,0.5,1.5,166.0,86.94,48.34
2016,1,1,9,0,680.0,52.0,0.5,2.0,206.0,140.91,87.18
2016,1,1,9,15,720.0,56.0,0.5,2.5,244.0,196.81,134.86
2016,1,1,9,30,760.0,60.0,0.5,3.0,282.0,257.1,189.16
2016,1,1,9,45,787.5,62.5,0.5,3.5,316.0,316.15,243.34
2016,1,1,10,0,815.0,65.0,0.5,4.0,350.0,377.45,298.47
2016,1,1,10,15,833.0,67.0,0.45,4.0,378.5,436.16,350.33
2016,1,1,10,30,851.0,69.0,0.4,4.0,407.0,495.44,400.8
2016,1,1,10,45,859.5,71.5,0.4,4.5,428.0,550.45,445.89
2016,1,1,11,0,868.0,74.0,0.4,5.0,449.0,604.52,488.59
2016,1,1,11,15,875.0,75.0,0.4,5.0,464.0,654.82,527.95
2016,1,1,11,30,882.0,76.0,0.4,5.0,479.0,703.49,565.02
2016,1,1,11,45,884.0,77.0,0.4,5.5,486.5,746.69,595.2
2016,1,1,12,0,886.0,78.0,0.4,6.0,494.0,787.42,622.2
2016,1,1,12,15,886.0,78.0,0.4,6.0,494.0,822.72,646.24
2016,1,1,12,30,886.0,78.0,0.4,6.0,494.0,855.05,668.16
2016,1,1,12,45,888.5,75.5,0.4,6.0,487.5,883.33,687.29
2016,1,1,13,0,891.0,73.0,0.4,6.0,481.0,908.41,704.3
2016,1,1,13,15,883.5,72.0,0.4,6.0,466.5,922.99,714.29
2016,1,1,13,30,876.0,71.0,0.4,6.0,452.0,933.84,722.05
2016,1,1,13,45,864.5,69.5,0.4,6.0,430.5,936.52,724.47
2016,1,1,14,0,853.0,68.0,0.4,6.0,409.0,935.4,724.55
2016,1,1,14,15,835.5,66.0,0.4,5.5,381.0,924.12,719.1
2016,1,1,14,30,818.0,64.0,0.4,5.0,353.0,909.17,711.19
2016,1,1,14,45,793.0,61.0,0.4,5.0,319.5,882.16,693.48
2016,1,1,15,0,768.0,58.0,0.4,5.0,286.0,851.91,673.11
2016,1,1,15,15,730.0,54.5,0.4,4.0,248.0,805.67,642.78
2016,1,1,15,30,692.0,51.0,0.4,3.0,210.0,756.96,609.07
2016,1,1,15,45,634.0,45.5,0.4,2.5,170.0,685.45,555.16
2016,1,1,16,0,576.0,40.0,0.4,2.0,130.0,613.03,497.35
2016,1,1,16,15,474.0,32.5,0.4,1.5,91.5,513.24,412.57
2016,1,1,16,30,372.0,25.0,0.4,1.0,53.0,399.36,275.72
2016,1,1,16,45,186.0,12.5,0.4,0.5,26.5,162.04,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,7,45,26.5,12.5,0.5,0.5,14.0,9.83,0.0
2016,1,2,8,0,53.0,25.0,0.5,1.0,28.0,18.88,7.67
2016,1,2,8,15,87.0,41.0,0.5,1.0,51.5,30.18,21.41
2016,1,2,8,30,121.0,57.0,0.5,1.0,75.0,41.92,32.97
2016,1,2,8,45,139.0,73.0,0.5,1.5,100.0,66.09,48.01
2016,1,2,9,0,157.0,89.0,0.5,2.0,125.0,92.97,69.61
2016,1,2,9,15,167.5,104.5,0.5,2.0,148.5,117.45,91.0
2016,1,2,9,30,178.0,120.0,0.5,2.0,172.0,145.62,116.31
2016,1,2,9,45,190.5,132.0,0.5,2.5,193.5,172.97,140.76
2016,1,2,10,0,203.0,144.0,0.5,3.0,215.0,201.87,166.36
2016,1,2,10,15,102.5,140.5,0.5,3.0,176.0,169.72,141.43
2016,1,2,10,30,2.0,137.0,0.5,3.0,137.0,110.56,91.45
2016,1,2,10,45,77.0,164.0,0.5,3.5,197.0,184.05,154.79
2016,1,2,11,0,152.0,191.0,0.5,4.0,257.0,271.81,228.1
2016,1,2,11,15,150.0,199.0,0.5,4.0,266.0,289.3,242.11
2016,1,2,11,30,148.0,207.0,0.5,4.0,275.0,306.63,256.36
2016,1,2,11,45,213.0,204.0,0.5,4.0,303.5,360.03,301.04
2016,1,2,12,0,278.0,201.0,0.5,4.0,332.0,434.93,361.52
2016,1,2,12,15,165.0,199.5,0.5,4.0,277.5,339.84,283.39
2016,1,2,12,30,52.0,198.0,0.5,4.0,223.0,235.09,195.96
2016,1,2,12,45,50.0,195.5,0.5,4.0,219.0,234.94,196.68
2016,1,2,13,0,48.0,193.0,0.5,4.0,215.0,234.78,196.67
2016,1,2,13,15,37.0,181.5,0.5,4.0,198.5,215.11,180.19
2016,1,2,13,30,26.0,170.0,0.5,4.0,182.0,176.0,147.42
2016,1,2,13,45,20.5,159.5,0.5,4.0,168.5,162.14,135.9
2016,1,2,14,0,15.0,149.0,0.5,4.0,155.0,148.15,124.04
2016,1,2,14,15,7.5,121.0,0.5,4.0,124.0,112.07,93.02
2016,1,2,14,30,0.0,93.0,0.5,4.0,93.0,76.65,62.13
2016,1,2,14,45,0.0,84.0,0.5,4.0,84.0,68.91,55.52
2016,1,2,15,0,0.0,75.0,0.5,4.0,75.0,61.21,48.79
2016,1,2,15,15,0.0,65.0,0.5,3.5,65.0,52.44,41.13
2016,1,2,15,30,0.0,55.0,0.5,3.0,55.0,43.67,33.34
2016,1,2,15,45,0.0,44.5,0.55,3.0,44.5,34.27,24.83
2016,1,2,16,0,0.0,34.0,0.6,3.0,34.0,25.98,17.23
2016,1,2,16,15,0.0,23.5,0.6,3.0,23.5,17.92,9.77
2016,1,2,16,30,0.0,13.0,0.6,3.0,13.0,9.88,1.71
2016,1,2,16,45,0.0,6.5,0.6,3.0,6.5,5.11,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,0.5,3.0,5.5,4.33,0.0
2016,1,3,8,0,0.0,11.0,0.5,3.0,11.0,8.35,0.18
2016,1,3,8,15,0.0,20.5,0.5,3.0,20.5,15.61,8.28
2016,1,3,8,30,0.0,30.0,0.5,3.0,30.0,22.9,15.37
2016,1,3,8,45,0.0,40.0,0.5,3.5,40.0,30.58,21.5
2016,1,3,9,0,0.0,50.0,0.5,4.0,50.0,38.27,28.43
2016,1,3,9,15,0.0,60.0,0.5,4.0,60.0,45.96,35.34
2016,1,3,9,30,0.0,70.0,0.5,4.0,70.0,53.78,42.28
2016,1,3,9,45,0.0,78.5,0.5,4.5,78.5,60.52,48.11
2016,1,3,10,0,0.0,87.0,0.5,5.0,87.0,67.36,53.94
2016,1,3,10,15,0.0,48.5,0.5,5.0,48.5,37.09,27.27
2016,1,3,10,30,0.0,10.0,0.5,5.0,10.0,7.61,1.12
2016,1,3,10,45,0.0,38.5,0.5,5.5,38.5,29.41,20.44
2016,1,3,11,0,0.0,67.0,0.5,6.0,67.0,51.39,39.61
2016,1,3,11,15,7.5,118.5,0.5,6.0,122.0,98.71,80.6
2016,1,3,11,30,15.0,170.0,0.5,6.0,177.0,151.25,125.16
2016,1,3,11,45,7.5,90.0,0.5,6.5,93.5,75.08,59.86
2016,1,3,12,0,0.0,10.0,0.5,7.0,10.0,7.62,1.04
2016,1,3,12,15,0.0,24.5,0.5,7.0,24.5,18.7,10.81
2016,1,3,12,30,0.0,39.0,0.5,7.0,39.0,29.82,20.55
2016,1,3,12,45,0.0,66.0,0.5,7.5,66.0,50.63,38.6
2016,1,3,13,0,0.0,93.0,0.5,8.0,93.0,72.61,57.44
2016,1,3,13,15,0.0,79.0,0.5,8.0,79.0,60.69,47.18
2016,1,3,13,30,0.0,65.0,0.5,8.0,65.0,49.84,37.88
2016,1,3,13,45,19.0,113.5,0.5,8.5,121.0,123.19,101.6
2016,1,3,14,0,38.0,162.0,0.5,9.0,177.0,205.01,170.21
2016,1,3,14,15,19.0,128.0,0.45,8.5,135.5,130.81,107.6
2016,1,3,14,30,0.0,94.0,0.4,8.0,94.0,77.56,61.89
2016,1,3,14,45,0.0,85.0,0.4,8.0,85.0,69.83,55.45
2016,1,3,15,0,0.0,76.0,0.4,8.0,76.0,62.14,48.84
2016,1,3,15,15,0.0,66.0,0.4,7.5,66.0,53.39,41.31
2016,1,3,15,30,0.0,56.0,0.4,7.0,56.0,44.63,33.65
2016,1,3,15,45,0.0,45.5,0.4,7.0,45.5,35.25,25.28
2016,1,3,16,0,0.0,35.0,0.4,7.0,35.0,26.75,17.61
2016,1,3,16,15,0.0,24.5,0.4,6.5,24.5,18.68,10.29
2016,1,3,16,30,0.0,14.0,0.4,6.0,14.0,10.64,2.39
2016,1,3,16,45,0.0,7.0,0.4,6.0,7.0,5.51,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,109.5,13.0,0.5,6.0,20.5,10.23,0.0
2016,1,4,8,0,219.0,26.0,0.5,6.0,41.0,21.38,9.09
2016,1,4,8,15,321.0,36.5,0.5,6.0,76.0,29.98,20.76
2016,1,4,8,30,423.0,47.0,0.5,6.0,111.0,38.61,29.33
2016,1,4,8,45,507.5,51.5,0.5,6.0,150.5,77.07,44.23
2016,1,4,9,0,592.0,56.0,0.5,6.0,190.0,126.71,77.92
2016,1,4,9,15,634.0,60.5,0.5,6.0,226.5,178.47,121.13
2016,1,4,9,30,676.0,65.0,0.5,6.0,263.0,234.96,171.34
2016,1,4,9,45,338.0,56.0,0.5,6.0,155.0,165.62,128.45
2016,1,4,10,0,0.0,47.0,0.5,6.0,47.0,35.93,26.04
2016,1,4,10,15,0.0,45.0,0.5,6.0,45.0,34.4,24.83
2016,1,4,10,30,0.0,43.0,0.5,6.0,43.0,32.87,23.44
2016,1,4,10,45,0.0,76.0,0.5,6.5,76.0,58.36,45.64
2016,1,4,11,0,0.0,109.0,0.5,7.0,109.0,85.67,69.01
2016,1,4,11,15,4.5,136.0,0.5,7.0,138.5,112.16,91.55
2016,1,4,11,30,9.0,163.0,0.5,7.0,168.0,140.46,115.4
2016,1,4,11,45,4.5,129.0,0.5,7.5,131.5,106.8,86.54
2016,1,4,12,0,0.0,95.0,0.5,8.0,95.0,73.92,58.35
2016,1,4,12,15,0.0,108.5,0.5,8.0,108.5,85.73,68.52
2016,1,4,12,30,0.0,122.0,0.5,8.0,122.0,98.14,79.05
2016,1,4,12,45,0.0,70.5,0.5,8.0,70.5,54.11,41.39
2016,1,4,13,0,0.0,19.0,0.5,8.0,19.0,14.49,7.05
2016,1,4,13,15,0.0,30.0,0.45,8.0,30.0,22.91,14.46
2016,1,4,13,30,0.0,41.0,0.4,8.0,41.0,31.34,21.85
2016,1,4,13,45,0.0,64.5,0.4,8.0,64.5,49.45,37.65
2016,1,4,14,0,0.0,88.0,0.4,8.0,88.0,69.43,54.95
2016,1,4,14,15,0.0,48.0,0.4,8.0,48.0,36.71,26.58
2016,1,4,14,30,0.0,8.0,0.4,8.0,8.0,6.08,0.0
2016,1,4,14,45,0.0,7.0,0.4,8.0,7.0,5.32,0.0
2016,1,4,15,0,0.0,6.0,0.4,8.0,6.0,4.55,0.0
2016,1,4,15,15,313.0,30.0,0.4,8.0,104.0,371.27,317.31
2016,1,4,15,30,626.0,54.0,0.4,8.0,202.0,709.37,571.76
2016,1,4,15,45,554.0,50.0,0.45,8.0,163.0,629.08,505.61
2016,1,4,16,0,482.0,46.0,0.5,8.0,124.0,548.8,442.66
2016,1,4,16,15,385.0,37.0,0.5,8.0,88.0,441.63,354.06
2016,1,4,16,30,288.0,28.0,0.5,8.0,52.0,337.2,246.16
2016,1,4,16,45,144.0,14.0,0.5,8.0,26.0,167.65,0.0
2016,1,4,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,5,8,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,8,15,0.0,1.0,0.3,8.0,1.0,0.75,0.0
2016,1,5,8,30,0.0,2.0,0.3,8.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,0.3,8.0,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,0.3,8.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,4.0,0.3,8.0,4.0,3.03,0.0
2016,1,5,9,30,0.0,5.0,0.3,8.0,5.0,3.79,0.0
2016,1,5,9,45,0.0,5.5,0.3,8.0,5.5,4.17,0.0
2016,1,5,10,0,0.0,6.0,0.3,8.0,6.0,4.56,0.0
2016,1,5,10,15,0.0,10.5,0.3,8.0,10.5,7.98,1.41
2016,1,5,10,30,0.0,15.0,0.3,8.0,15.0,11.42,4.43
2016,1,5,10,45,0.0,27.5,0.35,8.5,27.5,20.98,12.79
2016,1,5,11,0,0.0,40.0,0.4,9.0,40.0,30.57,21.09
2016,1,5,11,15,0.0,65.5,0.4,8.5,65.5,50.24,38.16
2016,1,5,11,30,0.0,91.0,0.4,8.0,91.0,70.49,55.62
2016,1,5,11,45,0.0,64.0,0.4,8.0,64.0,49.09,37.11
2016,1,5,12,0,0.0,37.0,0.4,8.0,37.0,28.29,19.09
2016,1,5,12,15,0.0,51.0,0.4,8.0,51.0,39.06,28.48
2016,1,5,12,30,0.0,65.0,0.4,8.0,65.0,49.86,37.82
2016,1,5,12,45,7.0,117.5,0.4,8.0,121.0,100.36,81.38
2016,1,5,13,0,14.0,170.0,0.4,8.0,177.0,159.25,130.99
2016,1,5,13,15,29.5,176.0,0.4,8.0,189.5,200.38,165.46
2016,1,5,13,30,45.0,182.0,0.4,8.0,202.0,226.68,187.57
2016,1,5,13,45,94.5,180.0,0.4,8.0,219.5,276.28,229.98
2016,1,5,14,0,144.0,178.0,0.4,8.0,237.0,348.55,289.41
2016,1,5,14,15,72.0,119.5,0.35,8.0,149.0,186.05,155.44
2016,1,5,14,30,0.0,61.0,0.3,8.0,61.0,46.74,35.12
2016,1,5,14,45,0.0,55.5,0.3,8.0,55.5,42.49,31.75
2016,1,5,15,0,0.0,50.0,0.3,8.0,50.0,38.24,28.07
2016,1,5,15,15,0.0,43.0,0.3,7.5,43.0,32.85,23.39
2016,1,5,15,30,0.0,36.0,0.3,7.0,36.0,27.47,18.65
2016,1,5,15,45,0.0,29.5,0.3,7.0,29.5,22.48,14.16
2016,1,5,16,0,0.0,23.0,0.3,7.0,23.0,17.5,9.64
2016,1,5,16,15,0.0,16.5,0.3,6.5,16.5,12.54,5.11
2016,1,5,16,30,0.0,10.0,0.3,6.0,10.0,7.58,0.3
2016,1,5,16,45,0.0,5.0,0.35,6.0,5.0,3.78,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,6.5,0.4,6.0,6.5,5.11,0.0
2016,1,6,8,0,0.0,13.0,0.4,6.0,13.0,9.88,1.2
2016,1,6,8,15,0.0,24.5,0.4,6.0,24.5,18.69,10.87
2016,1,6,8,30,0.0,36.0,0.4,6.0,36.0,27.51,19.34
2016,1,6,8,45,0.0,48.5,0.4,6.5,48.5,36.87,26.72
2016,1,6,9,0,0.0,61.0,0.4,7.0,61.0,46.46,35.25
2016,1,6,9,15,0.0,73.5,0.4,7.0,73.5,56.25,43.91
2016,1,6,9,30,0.0,86.0,0.4,7.0,86.0,66.24,52.63
2016,1,6,9,45,0.0,100.0,0.4,7.5,100.0,77.64,62.35
2016,1,6,10,0,0.0,114.0,0.4,8.0,114.0,89.32,72.16
2016,1,6,10,15,0.0,71.5,0.4,8.0,71.5,54.87,42.35
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,22.12,13.81
2016,1,6,10,45,0.0,33.0,0.4,8.0,33.0,25.19,16.51
2016,1,6,11,0,0.0,37.0,0.4,8.0,37.0,28.27,19.17
2016,1,6,11,15,0.0,56.0,0.4,8.0,56.0,42.9,31.88
2016,1,6,11,30,0.0,75.0,0.4,8.0,75.0,57.59,44.54
2016,1,6,11,45,0.0,110.0,0.4,8.0,110.0,86.7,69.41
2016,1,6,12,0,0.0,145.0,0.4,8.0,145.0,118.37,96.1
2016,1,6,12,15,0.0,126.0,0.4,7.5,126.0,101.31,81.71
2016,1,6,12,30,0.0,107.0,0.4,7.0,107.0,84.51,67.63
2016,1,6,12,45,69.5,159.0,0.4,7.0,191.5,208.23,174.4
2016,1,6,13,0,139.0,211.0,0.4,7.0,276.0,355.95,294.74
2016,1,6,13,15,69.5,150.0,0.4,7.0,182.5,205.63,170.91
2016,1,6,13,30,0.0,89.0,0.4,7.0,89.0,69.41,54.56
2016,1,6,13,45,47.0,133.0,0.4,7.0,152.5,171.6,144.08
2016,1,6,14,0,94.0,177.0,0.4,7.0,216.0,277.87,232.89
2016,1,6,14,15,47.0,109.0,0.4,7.0,128.5,148.89,124.39
2016,1,6,14,30,0.0,41.0,0.4,7.0,41.0,31.32,21.9
2016,1,6,14,45,0.0,36.5,0.4,7.0,36.5,27.85,19.02
2016,1,6,15,0,0.0,32.0,0.4,7.0,32.0,24.4,15.99
2016,1,6,15,15,0.0,28.0,0.35,7.0,28.0,21.33,13.28
2016,1,6,15,30,0.0,24.0,0.3,7.0,24.0,18.26,10.54
2016,1,6,15,45,0.0,19.0,0.3,7.0,19.0,14.44,7.1
2016,1,6,16,0,0.0,14.0,0.3,7.0,14.0,10.62,3.64
2016,1,6,16,15,0.0,10.0,0.3,7.0,10.0,7.58,0.85
2016,1,6,16,30,0.0,6.0,0.3,7.0,6.0,4.54,0.0
2016,1,6,16,45,0.0,3.0,0.3,7.0,3.0,2.27,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,5.5,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,5.5,21.5,10.23,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,21.45,9.34
2016,1,7,8,15,351.0,35.5,0.0,6.0,79.0,29.27,20.24
2016,1,7,8,30,459.0,45.0,0.0,6.0,115.0,37.18,28.16
2016,1,7,8,45,531.5,50.5,0.05,6.0,154.5,74.22,42.13
2016,1,7,9,0,604.0,56.0,0.1,6.0,194.0,124.32,75.39
2016,1,7,9,15,646.5,60.5,0.1,6.0,231.5,176.79,118.4
2016,1,7,9,30,689.0,65.0,0.1,6.0,269.0,234.07,168.69
2016,1,7,9,45,409.5,107.0,0.1,6.5,232.5,226.99,175.95
2016,1,7,10,0,130.0,149.0,0.1,7.0,196.0,177.28,143.35
2016,1,7,10,15,160.0,161.0,0.1,7.5,222.5,210.93,171.93
2016,1,7,10,30,190.0,173.0,0.1,8.0,249.0,248.09,202.56
2016,1,7,10,45,104.0,169.5,0.1,8.5,211.5,212.24,173.41
2016,1,7,11,0,18.0,166.0,0.1,9.0,174.0,146.17,118.49
2016,1,7,11,15,19.0,171.0,0.1,9.0,180.0,152.82,124.39
2016,1,7,11,30,20.0,176.0,0.1,9.0,186.0,159.69,130.03
2016,1,7,11,45,20.0,179.5,0.1,9.0,189.5,164.64,134.05
2016,1,7,12,0,20.0,183.0,0.1,9.0,193.0,169.75,138.21
2016,1,7,12,15,35.5,192.5,0.1,9.0,210.0,209.62,171.23
2016,1,7,12,30,51.0,202.0,0.1,9.0,227.0,237.12,193.69
2016,1,7,12,45,50.5,200.0,0.1,9.0,224.0,238.86,195.0
2016,1,7,13,0,50.0,198.0,0.1,9.0,221.0,240.7,196.63
2016,1,7,13,15,127.5,197.0,0.1,9.0,254.5,335.23,274.64
2016,1,7,13,30,205.0,196.0,0.1,9.0,288.0,413.5,337.22
2016,1,7,13,45,103.0,168.0,0.15,9.0,214.0,288.28,236.26
2016,1,7,14,0,1.0,140.0,0.2,9.0,140.0,123.16,99.15
2016,1,7,14,15,402.5,101.0,0.15,9.0,248.5,546.91,450.0
2016,1,7,14,30,804.0,62.0,0.1,9.0,357.0,894.89,692.43
2016,1,7,14,45,781.0,59.5,0.1,9.0,324.5,871.06,670.42
2016,1,7,15,0,758.0,57.0,0.1,9.0,292.0,844.03,652.88
2016,1,7,15,15,722.0,53.5,0.15,8.5,255.0,800.27,624.89
2016,1,7,15,30,686.0,50.0,0.2,8.0,218.0,754.14,594.04
2016,1,7,15,45,629.0,45.5,0.3,7.5,178.5,685.24,545.48
2016,1,7,16,0,572.0,41.0,0.4,7.0,139.0,615.4,493.16
2016,1,7,16,15,481.0,34.0,0.45,6.5,100.5,523.95,419.35
2016,1,7,16,30,390.0,27.0,0.5,6.0,62.0,426.61,324.15
2016,1,7,16,45,195.0,13.5,0.55,5.5,31.0,212.9,0.0
2016,1,7,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,16.0,12.0,0.25,5.5,13.5,9.44,0.0
2016,1,8,8,0,32.0,24.0,0.2,6.0,27.0,18.17,7.12
2016,1,8,8,15,57.0,40.5,0.2,6.0,48.0,29.92,20.8
2016,1,8,8,30,82.0,57.0,0.2,6.0,69.0,41.48,31.98
2016,1,8,8,45,94.0,73.5,0.2,6.5,91.5,60.55,44.34
2016,1,8,9,0,106.0,90.0,0.2,7.0,114.0,82.93,62.06
2016,1,8,9,15,112.5,106.0,0.2,7.0,135.5,105.89,81.64
2016,1,8,9,30,119.0,122.0,0.2,7.0,157.0,130.07,102.73
2016,1,8,9,45,121.5,136.0,0.2,7.5,175.5,152.54,122.35
2016,1,8,10,0,124.0,150.0,0.2,8.0,194.0,175.58,142.21
2016,1,8,10,15,66.0,147.0,0.2,8.0,170.5,150.97,123.04
2016,1,8,10,30,8.0,144.0,0.2,8.0,147.0,118.98,96.7
2016,1,8,10,45,4.0,123.5,0.2,8.5,125.0,99.89,80.48
2016,1,8,11,0,0.0,103.0,0.2,9.0,103.0,80.48,63.83
2016,1,8,11,15,0.0,103.0,0.2,9.0,103.0,80.51,63.86
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,80.55,63.84
2016,1,8,11,45,31.5,155.0,0.25,9.5,170.0,160.41,131.44
2016,1,8,12,0,63.0,207.0,0.3,10.0,237.0,242.66,198.5
2016,1,8,12,15,41.5,195.0,0.3,10.0,215.0,216.85,176.57
2016,1,8,12,30,20.0,183.0,0.3,10.0,193.0,173.22,140.65
2016,1,8,12,45,102.5,197.0,0.3,10.0,246.0,279.63,229.93
2016,1,8,13,0,185.0,211.0,0.3,10.0,299.0,395.8,322.54
2016,1,8,13,15,119.0,199.5,0.3,9.5,255.5,330.19,269.23
2016,1,8,13,30,53.0,188.0,0.3,9.0,212.0,240.46,196.97
2016,1,8,13,45,136.0,182.5,0.3,9.0,240.0,338.26,279.21
2016,1,8,14,0,219.0,177.0,0.3,9.0,268.0,417.57,343.42
2016,1,8,14,15,109.5,137.5,0.3,8.5,183.0,264.72,219.79
2016,1,8,14,30,0.0,98.0,0.3,8.0,98.0,80.97,64.3
2016,1,8,14,45,0.0,88.5,0.3,8.0,88.5,72.74,57.91
2016,1,8,15,0,0.0,79.0,0.3,8.0,79.0,64.53,50.9
2016,1,8,15,15,0.0,69.0,0.3,7.5,69.0,55.8,43.43
2016,1,8,15,30,0.0,59.0,0.3,7.0,59.0,47.07,35.84
2016,1,8,15,45,0.0,48.0,0.35,7.0,48.0,37.18,27.05
2016,1,8,16,0,0.0,37.0,0.4,7.0,37.0,28.28,19.05
2016,1,8,16,15,0.0,27.0,0.4,6.5,27.0,20.6,12.09
2016,1,8,16,30,0.0,17.0,0.4,6.0,17.0,12.94,4.88
2016,1,8,16,45,0.0,8.5,0.45,6.0,8.5,6.45,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,128.0,13.0,0.5,5.0,22.0,10.23,0.0
2016,1,9,8,0,256.0,26.0,0.5,5.0,44.0,21.47,9.59
2016,1,9,8,15,360.5,35.0,0.45,5.0,79.5,28.88,19.95
2016,1,9,8,30,465.0,44.0,0.4,5.0,115.0,36.39,27.49
2016,1,9,8,45,538.0,49.5,0.4,5.5,155.0,71.41,40.34
2016,1,9,9,0,611.0,55.0,0.4,6.0,195.0,121.74,73.21
2016,1,9,9,15,305.5,56.0,0.4,6.0,126.0,105.77,73.21
2016,1,9,9,30,0.0,57.0,0.4,6.0,57.0,43.66,32.96
2016,1,9,9,45,0.0,63.5,0.4,6.0,63.5,48.68,37.47
2016,1,9,10,0,0.0,70.0,0.4,6.0,70.0,53.72,41.83
2016,1,9,10,15,0.0,38.0,0.35,6.0,38.0,29.02,20.07
2016,1,9,10,30,0.0,6.0,0.3,6.0,6.0,4.56,0.0
2016,1,9,10,45,0.0,63.5,0.3,6.0,63.5,48.68,37.35
2016,1,9,11,0,0.0,121.0,0.3,6.0,121.0,95.72,77.89
2016,1,9,11,15,0.0,125.0,0.3,6.0,125.0,99.32,80.68
2016,1,9,11,30,0.0,129.0,0.3,6.0,129.0,103.01,83.73
2016,1,9,11,45,11.0,157.0,0.3,6.0,162.5,136.57,112.4
2016,1,9,12,0,22.0,185.0,0.3,6.0,196.0,172.81,142.84
2016,1,9,12,15,32.0,192.5,0.25,6.0,208.5,206.15,170.42
2016,1,9,12,30,42.0,200.0,0.2,6.0,221.0,226.52,187.13
2016,1,9,12,45,21.0,154.5,0.2,6.5,165.0,147.15,120.74
2016,1,9,13,0,0.0,109.0,0.2,7.0,109.0,86.69,69.26
2016,1,9,13,15,25.0,148.5,0.2,7.0,160.0,162.61,134.72
2016,1,9,13,30,50.0,188.0,0.2,7.0,211.0,237.16,196.63
2016,1,9,13,45,118.5,184.5,0.2,7.0,235.0,323.85,268.61
2016,1,9,14,0,187.0,181.0,0.2,7.0,259.0,391.89,324.18
2016,1,9,14,15,93.5,130.0,0.2,7.0,169.0,238.93,199.25
2016,1,9,14,30,0.0,79.0,0.2,7.0,79.0,61.89,48.17
2016,1,9,14,45,0.0,72.0,0.2,7.0,72.0,55.98,43.63
2016,1,9,15,0,0.0,65.0,0.2,7.0,65.0,50.09,38.56
2016,1,9,15,15,0.0,56.5,0.2,7.0,56.5,43.28,32.61
2016,1,9,15,30,0.0,48.0,0.2,7.0,48.0,36.72,26.82
2016,1,9,15,45,0.0,39.5,0.2,7.0,39.5,30.18,20.96
2016,1,9,16,0,0.0,31.0,0.2,7.0,31.0,23.65,15.06
2016,1,9,16,15,0.0,22.5,0.2,6.5,22.5,17.13,9.16
2016,1,9,16,30,0.0,14.0,0.2,6.0,14.0,10.64,3.1
2016,1,9,16,45,0.0,7.0,0.2,6.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.5,12.5,0.5,5.0,24.0,9.83,0.0
2016,1,10,8,0,315.0,25.0,0.5,5.0,48.0,20.79,9.26
2016,1,10,8,15,420.5,34.0,0.5,5.0,85.5,28.33,19.48
2016,1,10,8,30,526.0,43.0,0.5,5.0,123.0,35.97,27.11
2016,1,10,8,45,591.0,48.5,0.5,5.5,164.0,72.34,39.97
2016,1,10,9,0,656.0,54.0,0.5,6.0,205.0,124.89,74.04
2016,1,10,9,15,696.5,58.0,0.5,6.0,243.5,181.43,120.35
2016,1,10,9,30,737.0,62.0,0.5,6.0,282.0,240.29,172.44
2016,1,10,9,45,765.5,64.5,0.5,6.5,316.5,298.46,225.18
2016,1,10,10,0,794.0,67.0,0.5,7.0,351.0,359.11,279.34
2016,1,10,10,15,812.5,69.0,0.45,7.0,380.0,417.32,330.58
2016,1,10,10,30,831.0,71.0,0.4,7.0,409.0,476.27,380.64
2016,1,10,10,45,744.0,88.5,0.4,7.5,403.5,497.08,399.59
2016,1,10,11,0,657.0,106.0,0.4,8.0,398.0,507.21,409.07
2016,1,10,11,15,665.0,108.5,0.4,8.5,413.0,551.44,443.76
2016,1,10,11,30,673.0,111.0,0.4,9.0,428.0,594.74,476.31
2016,1,10,11,45,783.0,91.5,0.4,9.5,466.5,682.66,541.74
2016,1,10,12,0,893.0,72.0,0.4,10.0,505.0,771.66,602.73
2016,1,10,12,15,892.5,72.0,0.4,10.0,506.0,806.98,625.72
2016,1,10,12,30,892.0,72.0,0.4,10.0,507.0,839.35,647.41
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.5,867.2,666.01
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,891.83,682.5
2016,1,10,13,15,884.5,68.0,0.4,10.0,480.0,906.96,692.74
2016,1,10,13,30,877.0,67.0,0.4,10.0,466.0,918.44,700.8
2016,1,10,13,45,864.0,66.5,0.4,10.0,444.5,921.75,703.59
2016,1,10,14,0,851.0,66.0,0.4,10.0,423.0,932.32,711.5
2016,1,10,14,15,543.0,110.0,0.4,9.5,333.0,705.47,556.53
2016,1,10,14,30,235.0,154.0,0.4,9.0,243.0,436.68,356.34
2016,1,10,14,45,226.0,141.5,0.4,9.0,221.0,416.25,343.93
2016,1,10,15,0,217.0,129.0,0.4,9.0,199.0,394.86,327.7
2016,1,10,15,15,455.5,90.0,0.4,8.5,213.0,594.04,486.38
2016,1,10,15,30,694.0,51.0,0.4,8.0,227.0,765.13,609.03
2016,1,10,15,45,641.0,46.5,0.4,7.5,187.5,699.87,558.24
2016,1,10,16,0,588.0,42.0,0.4,7.0,148.0,633.54,507.6
2016,1,10,16,15,503.5,35.5,0.4,6.5,109.0,536.58,430.28
2016,1,10,16,30,419.0,29.0,0.4,6.0,70.0,455.04,353.45
2016,1,10,16,45,209.5,14.5,0.45,5.5,35.0,231.14,83.9
2016,1,10,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,152.5,12.0,0.5,6.0,23.0,9.44,0.0
2016,1,11,8,0,305.0,24.0,0.5,6.0,46.0,19.9,8.73
2016,1,11,8,15,407.0,32.5,0.45,6.0,82.5,27.01,18.26
2016,1,11,8,30,509.0,41.0,0.4,6.0,119.0,34.23,25.45
2016,1,11,8,45,574.0,46.0,0.4,6.5,159.0,68.13,37.15
2016,1,11,9,0,639.0,51.0,0.4,7.0,199.0,121.27,71.53
2016,1,11,9,15,678.5,55.0,0.4,7.0,236.5,174.28,114.53
2016,1,11,9,30,718.0,59.0,0.4,7.0,274.0,231.74,165.14
2016,1,11,9,45,743.5,62.0,0.4,7.0,307.5,288.28,216.69
2016,1,11,10,0,769.0,65.0,0.4,7.0,341.0,347.02,269.64
2016,1,11,10,15,384.5,50.5,0.4,7.0,188.5,218.97,176.49
2016,1,11,10,30,0.0,36.0,0.4,7.0,36.0,27.49,18.41
2016,1,11,10,45,415.5,54.5,0.4,7.5,239.5,286.8,239.55
2016,1,11,11,0,831.0,73.0,0.4,8.0,443.0,570.85,460.77
2016,1,11,11,15,415.5,46.0,0.4,8.0,231.0,323.28,267.54
2016,1,11,11,30,0.0,19.0,0.4,8.0,19.0,14.49,6.89
2016,1,11,11,45,0.0,24.5,0.4,8.0,24.5,18.71,10.75
2016,1,11,12,0,0.0,30.0,0.4,8.0,30.0,22.92,14.42
2016,1,11,12,15,0.0,47.5,0.4,8.0,47.5,36.37,26.12
2016,1,11,12,30,0.0,65.0,0.4,8.0,65.0,49.87,37.79
2016,1,11,12,45,418.0,72.0,0.4,8.0,272.5,472.63,394.44
2016,1,11,13,0,836.0,79.0,0.4,8.0,480.0,864.47,675.69
2016,1,11,13,15,418.0,48.5,0.4,8.0,249.0,463.97,378.23
2016,1,11,13,30,0.0,18.0,0.4,8.0,18.0,13.73,6.17
2016,1,11,13,45,0.0,28.0,0.4,8.0,28.0,21.37,13.13
2016,1,11,14,0,0.0,38.0,0.4,8.0,38.0,29.03,19.87
2016,1,11,14,15,0.0,29.0,0.4,8.0,29.0,22.12,13.83
2016,1,11,14,30,0.0,20.0,0.4,8.0,20.0,15.23,7.8
2016,1,11,14,45,357.0,43.0,0.4,8.0,157.5,436.92,369.98
2016,1,11,15,0,714.0,66.0,0.4,8.0,295.0,815.39,648.13
2016,1,11,15,15,678.5,62.0,0.4,8.0,259.0,779.87,616.66
2016,1,11,15,30,643.0,58.0,0.4,8.0,223.0,734.87,584.46
2016,1,11,15,45,587.0,53.0,0.4,8.0,184.0,667.62,534.52
2016,1,11,16,0,531.0,48.0,0.4,8.0,145.0,599.92,481.91
2016,1,11,16,15,446.0,40.0,0.4,7.5,107.0,502.77,404.5
2016,1,11,16,30,361.0,32.0,0.4,7.0,69.0,408.71,320.58
2016,1,11,16,45,180.5,16.0,0.4,7.0,34.5,211.6,94.7
2016,1,11,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
