Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,17.5,12.5,0.4,7.0,14.0,9.83,0.0
2016,1,12,8,0,35.0,25.0,0.4,7.0,28.0,18.9,8.14
2016,1,12,8,15,65.0,41.5,0.4,7.0,50.5,30.67,21.42
2016,1,12,8,30,95.0,58.0,0.4,7.0,73.0,42.28,32.58
2016,1,12,8,45,110.0,75.0,0.45,7.0,97.0,61.27,44.71
2016,1,12,9,0,125.0,92.0,0.5,7.0,121.0,85.25,63.33
2016,1,12,9,15,134.5,108.0,0.5,7.0,144.5,109.88,84.13
2016,1,12,9,30,144.0,124.0,0.5,7.0,168.0,136.07,106.96
2016,1,12,9,45,150.0,138.0,0.5,7.5,188.5,161.09,128.88
2016,1,12,10,0,156.0,152.0,0.5,8.0,209.0,187.05,151.4
2016,1,12,10,15,188.0,163.0,0.5,8.0,236.5,221.98,181.02
2016,1,12,10,30,220.0,174.0,0.5,8.0,264.0,260.55,213.46
2016,1,12,10,45,298.5,173.0,0.5,8.0,302.5,325.69,267.05
2016,1,12,11,0,377.0,172.0,0.5,8.0,341.0,389.24,318.65
2016,1,12,11,15,477.0,155.5,0.5,8.0,377.0,471.92,384.44
2016,1,12,11,30,577.0,139.0,0.5,8.0,413.0,556.46,450.08
2016,1,12,11,45,507.5,160.0,0.5,8.0,404.0,551.48,445.44
2016,1,12,12,0,438.0,181.0,0.5,8.0,395.0,546.27,441.09
2016,1,12,12,15,336.0,199.5,0.45,8.0,364.5,489.17,396.51
2016,1,12,12,30,234.0,218.0,0.4,8.0,334.0,423.37,344.69
2016,1,12,12,45,137.5,208.0,0.4,8.0,276.0,339.93,278.31
2016,1,12,13,0,41.0,198.0,0.4,8.0,218.0,230.41,188.68
2016,1,12,13,15,20.5,157.0,0.4,8.0,167.0,152.04,124.57
2016,1,12,13,30,0.0,116.0,0.4,8.0,116.0,93.95,75.33
2016,1,12,13,45,0.0,65.0,0.4,8.0,65.0,49.85,37.8
2016,1,12,14,0,0.0,14.0,0.4,8.0,14.0,10.66,3.73
2016,1,12,14,15,0.0,40.0,0.4,8.0,40.0,30.56,21.25
2016,1,12,14,30,0.0,66.0,0.4,8.0,66.0,50.61,38.77
2016,1,12,14,45,0.0,60.0,0.45,8.0,60.0,45.96,34.74
2016,1,12,15,0,0.0,54.0,0.5,8.0,54.0,41.33,30.73
2016,1,12,15,15,0.0,47.5,0.5,8.0,47.5,36.32,26.36
2016,1,12,15,30,0.0,41.0,0.5,8.0,41.0,31.31,21.95
2016,1,12,15,45,0.0,34.0,0.5,8.5,34.0,25.93,17.12
2016,1,12,16,0,0.0,27.0,0.5,9.0,27.0,20.57,12.26
2016,1,12,16,15,0.0,20.0,0.5,9.0,20.0,15.21,7.43
2016,1,12,16,30,0.0,13.0,0.5,9.0,13.0,9.87,2.53
2016,1,12,16,45,0.0,7.5,0.55,9.0,7.5,5.68,0.0
2016,1,12,17,0,0.0,2.0,0.6,9.0,2.0,1.57,0.0
2016,1,12,17,15,0.0,1.0,0.6,9.0,1.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,7.0,0.55,9.0,7.0,5.51,0.0
2016,1,13,8,0,0.0,14.0,0.6,9.0,14.0,10.65,2.16
2016,1,13,8,15,0.0,26.5,0.6,9.0,26.5,20.23,12.12
2016,1,13,8,30,0.0,39.0,0.6,9.0,39.0,29.66,21.04
2016,1,13,8,45,0.0,53.5,0.6,9.0,53.5,40.42,29.52
2016,1,13,9,0,0.0,68.0,0.6,9.0,68.0,51.53,39.35
2016,1,13,9,15,0.0,81.5,0.6,9.0,81.5,62.17,48.66
2016,1,13,9,30,0.0,95.0,0.6,9.0,95.0,73.02,58.05
2016,1,13,9,45,0.0,110.0,0.6,9.0,110.0,85.31,68.54
2016,1,13,10,0,0.0,125.0,0.6,9.0,125.0,97.9,79.18
2016,1,13,10,15,30.0,148.5,0.6,9.0,161.0,136.18,111.17
2016,1,13,10,30,60.0,172.0,0.6,9.0,197.0,174.82,143.33
2016,1,13,10,45,200.5,176.0,0.65,9.0,265.0,266.53,219.4
2016,1,13,11,0,341.0,180.0,0.7,9.0,333.0,375.87,308.18
2016,1,13,11,15,329.0,189.0,0.7,9.0,341.5,398.51,325.98
2016,1,13,11,30,317.0,198.0,0.7,9.0,350.0,419.53,342.82
2016,1,13,11,45,294.0,206.0,0.7,9.0,348.5,430.07,351.04
2016,1,13,12,0,271.0,214.0,0.7,9.0,347.0,438.16,357.2
2016,1,13,12,15,306.5,208.5,0.65,8.5,359.5,475.33,387.36
2016,1,13,12,30,342.0,203.0,0.6,8.0,372.0,513.85,417.96
2016,1,13,12,45,578.5,148.0,0.6,8.0,429.5,690.96,554.65
2016,1,13,13,0,815.0,93.0,0.6,8.0,487.0,862.28,673.89
2016,1,13,13,15,409.0,124.5,0.6,8.0,322.5,546.23,442.59
2016,1,13,13,30,3.0,156.0,0.6,8.0,158.0,136.44,109.84
2016,1,13,13,45,1.5,117.5,0.6,8.0,118.5,97.51,78.63
2016,1,13,14,0,0.0,79.0,0.6,8.0,79.0,60.74,47.26
2016,1,13,14,15,0.0,46.5,0.55,8.0,46.5,35.56,25.54
2016,1,13,14,30,0.0,14.0,0.5,8.0,14.0,10.65,3.74
2016,1,13,14,45,0.0,12.5,0.5,8.0,12.5,9.5,2.75
2016,1,13,15,0,0.0,11.0,0.5,8.0,11.0,8.36,1.74
2016,1,13,15,15,353.0,33.0,0.45,7.5,125.5,416.36,354.9
2016,1,13,15,30,706.0,55.0,0.4,7.0,240.0,783.85,628.01
2016,1,13,15,45,662.5,49.5,0.4,7.0,200.5,725.96,578.52
2016,1,13,16,0,619.0,44.0,0.4,7.0,161.0,666.66,532.71
2016,1,13,16,15,536.0,37.5,0.4,6.5,120.5,570.04,456.83
2016,1,13,16,30,453.0,31.0,0.4,6.0,80.0,488.18,384.18
2016,1,13,16,45,297.5,21.5,0.4,6.0,47.5,321.91,185.62
2016,1,13,17,0,142.0,12.0,0.4,6.0,15.0,123.53,0.0
2016,1,13,17,15,71.0,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,2.0,0.4,6.0,2.0,1.57,0.0
2016,1,14,8,0,0.0,4.0,0.4,6.0,4.0,3.02,0.0
2016,1,14,8,15,0.0,7.5,0.4,6.0,7.5,5.68,0.0
2016,1,14,8,30,0.0,11.0,0.4,6.0,11.0,8.34,1.96
2016,1,14,8,45,0.0,14.5,0.4,6.5,14.5,11.0,4.07
2016,1,14,9,0,0.0,18.0,0.4,7.0,18.0,13.68,6.47
2016,1,14,9,15,0.0,21.5,0.45,7.0,21.5,16.35,8.87
2016,1,14,9,30,0.0,25.0,0.5,7.0,25.0,19.03,11.25
2016,1,14,9,45,0.0,28.5,0.55,7.0,28.5,21.72,13.61
2016,1,14,10,0,0.0,32.0,0.6,7.0,32.0,24.41,15.95
2016,1,14,10,15,0.0,60.0,0.55,7.0,60.0,45.97,34.84
2016,1,14,10,30,0.0,88.0,0.5,7.0,88.0,67.99,53.89
2016,1,14,10,45,0.0,100.5,0.5,7.0,100.5,78.2,62.55
2016,1,14,11,0,0.0,113.0,0.5,7.0,113.0,88.67,71.42
2016,1,14,11,15,0.0,77.5,0.5,7.0,77.5,59.53,46.27
2016,1,14,11,30,0.0,42.0,0.5,7.0,42.0,32.13,22.51
2016,1,14,11,45,0.0,42.5,0.5,7.0,42.5,32.52,22.86
2016,1,14,12,0,0.0,43.0,0.5,7.0,43.0,32.91,23.18
2016,1,14,12,15,0.0,40.0,0.5,7.0,40.0,30.61,21.17
2016,1,14,12,30,0.0,37.0,0.5,7.0,37.0,28.3,19.16
2016,1,14,12,45,0.0,53.5,0.5,7.0,53.5,40.99,30.23
2016,1,14,13,0,0.0,70.0,0.5,7.0,70.0,53.73,41.28
2016,1,14,13,15,0.0,59.0,0.5,7.0,59.0,45.23,33.91
2016,1,14,13,30,0.0,48.0,0.5,7.0,48.0,36.74,26.57
2016,1,14,13,45,0.0,71.0,0.55,7.0,71.0,54.49,42.07
2016,1,14,14,0,0.0,94.0,0.6,7.0,94.0,74.33,59.27
2016,1,14,14,15,0.0,58.5,0.6,7.0,58.5,44.81,33.7
2016,1,14,14,30,0.0,23.0,0.6,7.0,23.0,17.53,9.84
2016,1,14,14,45,0.0,20.5,0.6,7.5,20.5,15.61,8.16
2016,1,14,15,0,0.0,18.0,0.6,8.0,18.0,13.69,6.46
2016,1,14,15,15,0.0,16.0,0.55,8.0,16.0,12.16,5.11
2016,1,14,15,30,0.0,14.0,0.5,8.0,14.0,10.63,3.75
2016,1,14,15,45,0.0,11.5,0.5,8.0,11.5,8.72,2.04
2016,1,14,16,0,0.0,9.0,0.5,8.0,9.0,6.82,0.33
2016,1,14,16,15,0.0,6.5,0.45,8.0,6.5,4.92,0.0
2016,1,14,16,30,0.0,4.0,0.4,8.0,4.0,3.02,0.0
2016,1,14,16,45,0.0,2.0,0.4,8.5,2.0,1.51,0.0
2016,1,14,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,178.0,12.5,0.35,4.5,26.0,9.83,0.0
2016,1,15,8,0,356.0,25.0,0.3,5.0,52.0,20.87,10.32
2016,1,15,8,15,456.0,32.5,0.3,5.0,90.5,27.23,18.67
2016,1,15,8,30,556.0,40.0,0.3,5.0,129.0,36.61,27.79
2016,1,15,8,45,611.5,45.5,0.3,5.5,169.0,67.49,37.71
2016,1,15,9,0,667.0,51.0,0.3,6.0,209.0,119.48,69.54
2016,1,15,9,15,549.5,76.0,0.3,6.0,221.0,163.4,111.16
2016,1,15,9,30,432.0,101.0,0.3,6.0,233.0,191.19,142.18
2016,1,15,9,45,440.5,110.5,0.3,6.5,258.5,232.32,179.39
2016,1,15,10,0,449.0,120.0,0.3,7.0,284.0,274.25,216.77
2016,1,15,10,15,466.5,128.0,0.3,7.0,310.5,319.18,256.04
2016,1,15,10,30,484.0,136.0,0.3,7.0,337.0,365.58,295.56
2016,1,15,10,45,469.0,148.0,0.3,7.5,352.0,400.08,324.19
2016,1,15,11,0,454.0,160.0,0.3,8.0,367.0,432.34,350.09
2016,1,15,11,15,430.0,172.0,0.3,8.0,373.5,456.73,369.68
2016,1,15,11,30,406.0,184.0,0.3,8.0,380.0,477.97,386.3
2016,1,15,11,45,297.5,204.5,0.3,8.0,349.5,429.91,348.58
2016,1,15,12,0,189.0,225.0,0.3,8.0,319.0,370.7,301.66
2016,1,15,12,15,229.5,221.5,0.3,8.0,336.0,410.1,334.24
2016,1,15,12,30,270.0,218.0,0.3,8.0,353.0,470.39,381.08
2016,1,15,12,45,560.5,148.0,0.3,8.5,424.0,675.0,538.16
2016,1,15,13,0,851.0,78.0,0.3,9.0,495.0,876.39,675.24
2016,1,15,13,15,843.5,77.0,0.3,9.0,481.5,891.71,682.43
2016,1,15,13,30,836.0,76.0,0.3,9.0,468.0,903.4,690.63
2016,1,15,13,45,834.0,72.0,0.3,9.0,449.0,912.76,697.47
2016,1,15,14,0,832.0,68.0,0.3,9.0,430.0,918.52,702.07
2016,1,15,14,15,815.0,66.5,0.3,9.0,403.0,909.58,696.97
2016,1,15,14,30,798.0,65.0,0.3,9.0,376.0,897.0,689.69
2016,1,15,14,45,779.5,61.5,0.3,9.0,344.0,876.76,677.16
2016,1,15,15,0,761.0,58.0,0.3,9.0,312.0,853.26,662.23
2016,1,15,15,15,728.0,55.0,0.3,8.5,275.5,813.42,636.62
2016,1,15,15,30,695.0,52.0,0.3,8.0,239.0,771.1,608.36
2016,1,15,15,45,644.0,48.0,0.3,8.0,199.5,708.4,562.84
2016,1,15,16,0,593.0,44.0,0.3,8.0,160.0,644.54,514.31
2016,1,15,16,15,515.0,37.5,0.3,7.5,120.5,562.79,450.21
2016,1,15,16,30,437.0,31.0,0.3,7.0,81.0,475.0,375.5
2016,1,15,16,45,218.5,24.0,0.35,7.0,49.0,263.29,173.57
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,13.38,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.5,12.5,0.4,9.0,25.0,9.83,0.0
2016,1,16,8,0,331.0,25.0,0.4,9.0,50.0,20.78,10.21
2016,1,16,8,15,432.0,33.0,0.35,9.0,88.5,27.51,18.59
2016,1,16,8,30,533.0,41.0,0.3,9.0,127.0,34.35,25.31
2016,1,16,8,45,597.5,46.0,0.3,9.5,167.5,66.13,36.81
2016,1,16,9,0,662.0,51.0,0.3,10.0,208.0,117.74,67.37
2016,1,16,9,15,701.5,55.0,0.3,10.0,247.0,172.12,110.05
2016,1,16,9,30,741.0,59.0,0.3,10.0,286.0,230.99,160.89
2016,1,16,9,45,370.5,88.5,0.3,10.5,202.0,192.19,145.78
2016,1,16,10,0,0.0,118.0,0.3,11.0,118.0,91.98,73.07
2016,1,16,10,15,6.5,135.5,0.3,11.0,138.0,109.42,87.95
2016,1,16,10,30,13.0,153.0,0.3,11.0,158.0,128.07,103.36
2016,1,16,10,45,6.5,127.5,0.3,11.5,130.0,104.02,82.96
2016,1,16,11,0,0.0,102.0,0.3,12.0,102.0,79.41,62.11
2016,1,16,11,15,0.0,73.0,0.3,12.0,73.0,56.05,42.39
2016,1,16,11,30,0.0,44.0,0.3,12.0,44.0,33.67,23.33
2016,1,16,11,45,157.5,127.5,0.3,12.5,206.5,247.89,204.27
2016,1,16,12,0,315.0,211.0,0.3,13.0,369.0,466.59,373.36
2016,1,16,12,15,157.5,110.0,0.3,13.0,189.0,246.44,200.29
2016,1,16,12,30,0.0,9.0,0.3,13.0,9.0,6.86,0.19
2016,1,16,12,45,74.5,116.5,0.3,13.0,153.5,181.22,149.11
2016,1,16,13,0,149.0,224.0,0.3,13.0,298.0,375.61,302.88
2016,1,16,13,15,104.5,212.5,0.25,13.0,264.0,308.79,248.28
2016,1,16,13,30,60.0,201.0,0.2,13.0,230.0,259.19,208.58
2016,1,16,13,45,96.5,197.5,0.2,13.0,241.0,295.15,239.02
2016,1,16,14,0,133.0,194.0,0.2,13.0,252.0,353.77,285.78
2016,1,16,14,15,105.0,180.0,0.2,12.5,224.0,293.3,238.4
2016,1,16,14,30,77.0,166.0,0.2,12.0,196.0,253.34,207.08
2016,1,16,14,45,72.5,153.0,0.2,12.0,179.5,237.44,194.92
2016,1,16,15,0,68.0,140.0,0.2,12.0,163.0,221.49,182.32
2016,1,16,15,15,382.0,98.0,0.2,11.5,204.0,535.16,437.37
2016,1,16,15,30,696.0,56.0,0.2,11.0,245.0,777.97,609.83
2016,1,16,15,45,640.5,52.0,0.2,11.0,204.5,710.74,557.05
2016,1,16,16,0,585.0,48.0,0.2,11.0,164.0,652.41,513.45
2016,1,16,16,15,505.5,41.0,0.25,10.5,124.5,559.89,443.17
2016,1,16,16,30,426.0,34.0,0.3,10.0,85.0,469.77,369.0
2016,1,16,16,45,290.5,24.0,0.4,10.0,52.0,326.44,221.99
2016,1,16,17,0,155.0,14.0,0.5,10.0,19.0,136.16,0.0
2016,1,16,17,15,77.5,7.0,0.5,10.0,9.5,5.51,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.36,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,4.54,0.0
2016,1,17,8,15,0.0,11.0,0.6,12.0,11.0,8.34,1.64
2016,1,17,8,30,0.0,16.0,0.6,12.0,16.0,12.15,5.21
2016,1,17,8,45,0.0,20.5,0.6,12.0,20.5,15.58,7.83
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,19.03,10.89
2016,1,17,9,15,0.0,30.0,0.6,12.0,30.0,22.86,14.25
2016,1,17,9,30,0.0,35.0,0.6,12.0,35.0,26.7,17.59
2016,1,17,9,45,0.0,39.5,0.6,12.0,39.5,30.16,20.56
2016,1,17,10,0,0.0,44.0,0.6,12.0,44.0,33.63,23.52
2016,1,17,10,15,0.0,27.5,0.6,12.0,27.5,20.97,12.54
2016,1,17,10,30,0.0,11.0,0.6,12.0,11.0,8.37,1.61
2016,1,17,10,45,0.0,27.5,0.6,12.0,27.5,20.99,12.52
2016,1,17,11,0,0.0,44.0,0.6,12.0,44.0,33.66,23.39
2016,1,17,11,15,0.0,58.5,0.6,12.0,58.5,44.84,32.91
2016,1,17,11,30,0.0,73.0,0.6,12.0,73.0,56.06,42.41
2016,1,17,11,45,0.0,56.0,0.6,12.0,56.0,42.92,31.18
2016,1,17,12,0,0.0,39.0,0.6,12.0,39.0,29.84,20.01
2016,1,17,12,15,0.0,59.5,0.6,12.0,59.5,45.63,33.5
2016,1,17,12,30,0.0,80.0,0.6,12.0,80.0,61.49,46.94
2016,1,17,12,45,0.0,77.5,0.6,12.0,77.5,59.55,45.28
2016,1,17,13,0,0.0,75.0,0.6,12.0,75.0,57.61,43.66
2016,1,17,13,15,0.0,62.5,0.6,12.0,62.5,47.94,35.48
2016,1,17,13,30,0.0,50.0,0.6,12.0,50.0,38.29,27.29
2016,1,17,13,45,0.0,56.0,0.6,12.0,56.0,42.9,31.29
2016,1,17,14,0,0.0,62.0,0.6,12.0,62.0,47.53,35.29
2016,1,17,14,15,0.0,47.0,0.6,12.0,47.0,35.95,25.41
2016,1,17,14,30,0.0,32.0,0.6,12.0,32.0,24.42,15.52
2016,1,17,14,45,0.0,29.5,0.6,12.0,29.5,22.49,13.9
2016,1,17,15,0,0.0,27.0,0.6,12.0,27.0,20.57,12.26
2016,1,17,15,15,0.0,24.0,0.55,11.5,24.0,18.27,10.3
2016,1,17,15,30,0.0,21.0,0.5,11.0,21.0,15.97,8.32
2016,1,17,15,45,0.0,17.5,0.5,11.0,17.5,13.3,5.96
2016,1,17,16,0,0.0,14.0,0.5,11.0,14.0,10.62,3.58
2016,1,17,16,15,0.0,10.5,0.5,11.0,10.5,7.96,1.19
2016,1,17,16,30,0.0,7.0,0.5,11.0,7.0,5.3,0.0
2016,1,17,16,45,0.0,4.0,0.5,11.0,4.0,3.02,0.0
2016,1,17,17,0,0.0,1.0,0.5,11.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,0.45,11.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,197.5,12.0,0.3,7.5,28.0,9.44,0.0
2016,1,18,8,0,395.0,24.0,0.3,8.0,56.0,21.92,11.6
2016,1,18,8,15,492.5,31.5,0.25,8.0,95.5,28.88,19.97
2016,1,18,8,30,590.0,39.0,0.2,8.0,135.0,35.95,26.92
2016,1,18,8,45,645.0,44.0,0.2,8.0,176.5,64.19,35.3
2016,1,18,9,0,700.0,49.0,0.2,8.0,218.0,117.66,66.49
2016,1,18,9,15,735.5,52.5,0.2,8.0,257.0,173.25,110.1
2016,1,18,9,30,771.0,56.0,0.2,8.0,296.0,232.81,161.89
2016,1,18,9,45,764.5,65.0,0.25,8.5,326.0,289.11,213.73
2016,1,18,10,0,758.0,74.0,0.3,9.0,356.0,343.96,263.64
2016,1,18,10,15,399.0,122.5,0.3,9.0,272.0,284.6,226.57
2016,1,18,10,30,40.0,171.0,0.3,9.0,188.0,163.04,132.2
2016,1,18,10,45,417.0,130.0,0.3,9.5,322.0,354.25,288.28
2016,1,18,11,0,794.0,89.0,0.3,10.0,456.0,560.56,446.44
2016,1,18,11,15,498.0,154.5,0.3,10.0,387.5,480.45,383.93
2016,1,18,11,30,202.0,220.0,0.3,10.0,319.0,348.58,281.09
2016,1,18,11,45,120.5,213.5,0.3,10.0,273.0,296.31,240.32
2016,1,18,12,0,39.0,207.0,0.3,10.0,227.0,220.35,178.42
2016,1,18,12,15,20.5,185.5,0.3,10.0,196.0,171.83,139.16
2016,1,18,12,30,2.0,164.0,0.3,10.0,165.0,137.47,110.58
2016,1,18,12,45,6.0,170.5,0.3,10.0,174.0,148.19,119.8
2016,1,18,13,0,10.0,177.0,0.3,10.0,183.0,159.62,129.4
2016,1,18,13,15,15.0,179.0,0.3,10.0,187.0,168.1,136.63
2016,1,18,13,30,20.0,181.0,0.3,10.0,191.0,177.24,144.44
2016,1,18,13,45,13.0,168.0,0.3,10.0,174.0,159.23,129.48
2016,1,18,14,0,6.0,155.0,0.3,10.0,157.0,140.96,114.34
2016,1,18,14,15,3.0,145.0,0.3,10.0,146.0,129.71,105.1
2016,1,18,14,30,0.0,135.0,0.3,10.0,135.0,118.5,95.8
2016,1,18,14,45,0.0,124.0,0.3,10.0,124.0,109.18,88.17
2016,1,18,15,0,0.0,113.0,0.3,10.0,113.0,99.96,80.54
2016,1,18,15,15,0.0,100.0,0.3,10.0,100.0,88.44,70.87
2016,1,18,15,30,0.0,87.0,0.3,10.0,87.0,76.93,61.08
2016,1,18,15,45,0.0,73.0,0.3,10.0,73.0,64.11,50.02
2016,1,18,16,0,0.0,59.0,0.3,10.0,59.0,51.13,38.67
2016,1,18,16,15,0.0,45.0,0.3,10.0,45.0,37.84,26.91
2016,1,18,16,30,0.0,31.0,0.3,10.0,31.0,23.99,14.62
2016,1,18,16,45,0.0,19.0,0.3,10.0,19.0,14.49,5.36
2016,1,18,17,0,0.0,7.0,0.3,10.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,0.3,10.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,0.7,10.5,7.5,5.9,0.0
2016,1,19,8,0,0.0,15.0,0.7,11.0,15.0,11.41,3.33
2016,1,19,8,15,0.0,26.0,0.7,11.0,26.0,19.84,11.78
2016,1,19,8,30,0.0,37.0,0.7,11.0,37.0,28.29,19.7
2016,1,19,8,45,0.0,48.0,0.7,11.0,48.0,36.62,26.05
2016,1,19,9,0,0.0,59.0,0.7,11.0,59.0,44.97,33.42
2016,1,19,9,15,0.0,70.5,0.65,11.0,70.5,53.84,41.14
2016,1,19,9,30,0.0,82.0,0.6,11.0,82.0,62.85,48.88
2016,1,19,9,45,0.0,91.0,0.6,11.5,91.0,70.07,54.89
2016,1,19,10,0,0.0,100.0,0.6,12.0,100.0,77.37,60.89
2016,1,19,10,15,0.0,110.5,0.6,12.0,110.5,86.0,68.08
2016,1,19,10,30,0.0,121.0,0.6,12.0,121.0,94.81,75.35
2016,1,19,10,45,117.5,162.0,0.6,12.0,217.0,207.71,169.26
2016,1,19,11,0,235.0,203.0,0.6,12.0,313.0,322.93,262.06
2016,1,19,11,15,215.0,212.5,0.6,12.0,316.0,335.22,271.29
2016,1,19,11,30,195.0,222.0,0.6,12.0,319.0,345.45,279.37
2016,1,19,11,45,110.5,210.5,0.6,12.5,266.0,285.55,230.68
2016,1,19,12,0,26.0,199.0,0.6,13.0,213.0,186.96,150.07
2016,1,19,12,15,137.5,213.5,0.6,12.5,284.5,326.17,265.02
2016,1,19,12,30,249.0,228.0,0.6,12.0,356.0,462.44,371.94
2016,1,19,12,45,160.5,224.5,0.6,12.0,306.5,375.73,302.77
2016,1,19,13,0,72.0,221.0,0.6,12.0,257.0,281.95,227.94
2016,1,19,13,15,36.0,120.5,0.6,12.0,138.5,140.49,113.84
2016,1,19,13,30,0.0,20.0,0.6,12.0,20.0,15.26,7.47
2016,1,19,13,45,0.0,25.5,0.6,12.0,25.5,19.47,11.17
2016,1,19,14,0,0.0,31.0,0.6,12.0,31.0,23.67,14.82
2016,1,19,14,15,94.0,102.0,0.55,11.5,140.0,201.97,169.47
2016,1,19,14,30,188.0,173.0,0.5,11.0,249.0,391.23,322.77
2016,1,19,14,45,182.5,161.0,0.5,11.0,229.5,375.82,309.35
2016,1,19,15,0,177.0,149.0,0.5,11.0,210.0,359.88,297.4
2016,1,19,15,15,171.5,133.0,0.5,10.5,186.5,337.24,280.49
2016,1,19,15,30,166.0,117.0,0.5,10.0,163.0,313.92,262.59
2016,1,19,15,45,156.0,99.5,0.5,10.0,138.0,283.14,237.44
2016,1,19,16,0,146.0,82.0,0.5,10.0,113.0,251.72,211.0
2016,1,19,16,15,126.5,64.5,0.45,9.5,87.0,229.28,190.52
2016,1,19,16,30,107.0,47.0,0.4,9.0,61.0,187.45,153.02
2016,1,19,16,45,53.5,31.5,0.4,9.0,38.5,103.66,75.63
2016,1,19,17,0,0.0,16.0,0.4,9.0,16.0,13.8,0.0
2016,1,19,17,15,0.0,8.0,0.4,9.0,8.0,6.29,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,5.5,0.1,7.5,5.5,4.16,0.0
2016,1,20,8,0,0.0,11.0,0.1,8.0,11.0,8.35,1.1
2016,1,20,8,15,0.0,18.5,0.1,8.0,18.5,14.07,6.92
2016,1,20,8,30,0.0,26.0,0.1,8.0,26.0,19.81,12.39
2016,1,20,8,45,0.0,34.5,0.15,8.5,34.5,26.33,17.46
2016,1,20,9,0,0.0,43.0,0.2,9.0,43.0,32.86,23.23
2016,1,20,9,15,0.0,50.5,0.2,9.5,50.5,38.64,28.26
2016,1,20,9,30,0.0,58.0,0.2,10.0,58.0,44.42,33.22
2016,1,20,9,45,0.0,64.5,0.2,10.5,64.5,49.45,37.44
2016,1,20,10,0,0.0,71.0,0.2,11.0,71.0,54.48,41.62
2016,1,20,10,15,32.5,126.0,0.2,11.0,140.0,116.19,93.47
2016,1,20,10,30,65.0,181.0,0.2,11.0,209.0,183.1,148.39
2016,1,20,10,45,75.0,193.0,0.25,11.0,227.0,204.89,166.02
2016,1,20,11,0,85.0,205.0,0.3,11.0,245.0,228.09,185.02
2016,1,20,11,15,73.5,209.0,0.3,11.0,244.5,231.29,187.46
2016,1,20,11,30,62.0,213.0,0.3,11.0,244.0,233.34,188.98
2016,1,20,11,45,86.5,222.5,0.3,11.0,266.5,265.85,215.52
2016,1,20,12,0,111.0,232.0,0.3,11.0,289.0,300.89,243.63
2016,1,20,12,15,90.0,229.0,0.3,11.0,275.0,288.1,232.92
2016,1,20,12,30,69.0,226.0,0.3,11.0,261.0,273.53,221.09
2016,1,20,12,45,42.0,206.0,0.3,11.0,227.0,232.61,188.06
2016,1,20,13,0,15.0,186.0,0.3,11.0,193.0,172.63,139.15
2016,1,20,13,15,49.0,200.0,0.3,11.0,223.5,240.48,195.8
2016,1,20,13,30,83.0,214.0,0.3,11.0,254.0,294.67,239.76
2016,1,20,13,45,181.0,202.0,0.3,11.0,285.0,400.39,325.3
2016,1,20,14,0,279.0,190.0,0.3,11.0,316.0,509.66,410.11
2016,1,20,14,15,387.0,160.0,0.3,10.5,323.5,606.85,484.86
2016,1,20,14,30,495.0,130.0,0.3,10.0,331.0,681.74,541.62
2016,1,20,14,45,480.0,122.0,0.3,10.0,304.5,660.76,526.14
2016,1,20,15,0,465.0,114.0,0.3,10.0,278.0,637.64,510.33
2016,1,20,15,15,449.5,103.0,0.3,10.0,247.0,608.08,489.41
2016,1,20,15,30,434.0,92.0,0.3,10.0,216.0,576.74,466.58
2016,1,20,15,45,404.0,80.5,0.3,10.0,182.5,529.47,430.75
2016,1,20,16,0,374.0,69.0,0.3,10.0,149.0,481.59,393.09
2016,1,20,16,15,329.0,56.0,0.3,9.5,115.0,417.67,341.62
2016,1,20,16,30,284.0,43.0,0.3,9.0,81.0,354.93,288.12
2016,1,20,16,45,142.0,32.5,0.3,9.0,51.5,217.83,164.67
2016,1,20,17,0,0.0,22.0,0.3,9.0,22.0,25.85,0.0
2016,1,20,17,15,0.0,11.0,0.3,9.0,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,64.0,15.0,0.6,8.0,20.5,11.5,0.0
2016,1,21,8,0,128.0,30.0,0.6,8.0,41.0,22.53,12.68
2016,1,21,8,15,175.5,45.5,0.55,8.0,70.0,33.9,24.48
2016,1,21,8,30,223.0,61.0,0.5,8.0,99.0,45.04,35.1
2016,1,21,8,45,250.5,76.5,0.5,8.5,130.0,65.18,45.87
2016,1,21,9,0,278.0,92.0,0.5,9.0,161.0,98.89,68.43
2016,1,21,9,15,295.0,106.5,0.5,9.0,190.5,133.98,96.6
2016,1,21,9,30,312.0,121.0,0.5,9.0,220.0,171.43,128.83
2016,1,21,9,45,329.0,132.0,0.5,9.5,247.0,208.27,161.0
2016,1,21,10,0,346.0,143.0,0.5,10.0,274.0,247.08,194.71
2016,1,21,10,15,405.0,145.0,0.5,10.0,310.0,304.91,243.0
2016,1,21,10,30,464.0,147.0,0.5,10.0,346.0,362.16,290.28
2016,1,21,10,45,635.0,114.0,0.5,10.5,403.0,456.51,364.99
2016,1,21,11,0,806.0,81.0,0.5,11.0,460.0,557.44,442.96
2016,1,21,11,15,628.0,131.5,0.5,11.0,433.5,544.12,432.79
2016,1,21,11,30,450.0,182.0,0.5,11.0,407.0,502.69,401.39
2016,1,21,11,45,444.5,188.5,0.5,11.5,414.0,531.0,423.07
2016,1,21,12,0,439.0,195.0,0.5,12.0,421.0,557.6,442.2
2016,1,21,12,15,285.5,216.5,0.5,11.5,364.0,463.83,370.77
2016,1,21,12,30,132.0,238.0,0.5,11.0,307.0,357.13,287.45
2016,1,21,12,45,134.0,235.5,0.5,11.0,304.5,364.72,294.68
2016,1,21,13,0,136.0,233.0,0.5,11.0,302.0,372.08,300.71
2016,1,21,13,15,125.5,226.5,0.5,11.0,289.0,362.83,293.57
2016,1,21,13,30,115.0,220.0,0.5,11.0,276.0,352.64,285.83
2016,1,21,13,45,186.0,207.5,0.5,11.0,294.0,411.73,334.66
2016,1,21,14,0,257.0,195.0,0.5,11.0,312.0,494.48,399.57
2016,1,21,14,15,149.0,180.5,0.5,11.0,247.5,355.12,289.68
2016,1,21,14,30,41.0,166.0,0.5,11.0,183.0,214.26,175.12
2016,1,21,14,45,44.0,154.5,0.5,11.0,171.5,207.63,171.08
2016,1,21,15,0,47.0,143.0,0.5,11.0,160.0,201.1,166.24
2016,1,21,15,15,42.0,128.0,0.5,11.0,142.0,181.57,150.21
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,162.01,133.97
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,137.62,113.28
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,113.15,92.12
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,73.16,57.33
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,46.54,33.66
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,28.27,16.86
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,9.9,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,9.5,0.2,10.0,9.5,7.22,0.0
2016,1,22,8,0,0.0,19.0,0.2,10.0,19.0,14.48,6.21
2016,1,22,8,15,0.0,32.0,0.2,10.0,32.0,24.43,16.03
2016,1,22,8,30,0.0,45.0,0.2,10.0,45.0,34.02,25.04
2016,1,22,8,45,0.0,59.0,0.2,10.0,59.0,44.37,32.95
2016,1,22,9,0,0.0,73.0,0.2,10.0,73.0,55.1,42.38
2016,1,22,9,15,0.0,86.0,0.2,10.0,86.0,65.34,51.23
2016,1,22,9,30,0.0,99.0,0.2,10.0,99.0,75.76,60.12
2016,1,22,9,45,0.0,110.5,0.2,10.0,110.5,85.2,68.06
2016,1,22,10,0,0.0,122.0,0.2,10.0,122.0,94.79,76.04
2016,1,22,10,15,0.0,125.0,0.2,10.0,125.0,97.61,78.25
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,100.39,80.44
2016,1,22,10,45,27.0,164.0,0.25,10.0,176.5,152.55,123.99
2016,1,22,11,0,54.0,200.0,0.3,10.0,225.0,204.79,166.79
2016,1,22,11,15,27.5,180.0,0.3,10.0,193.0,173.58,140.7
2016,1,22,11,30,1.0,160.0,0.3,10.0,161.0,129.81,104.24
2016,1,22,11,45,2.5,165.5,0.3,10.0,167.0,136.35,109.84
2016,1,22,12,0,4.0,171.0,0.3,10.0,173.0,143.21,115.48
2016,1,22,12,15,2.0,165.0,0.3,10.0,166.0,136.89,110.13
