Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,12,30,0.0,159.0,0.3,10.0,159.0,130.39,104.72
2016,1,22,12,45,0.0,141.5,0.35,10.5,141.5,114.79,91.69
2016,1,22,13,0,0.0,124.0,0.4,11.0,124.0,99.29,78.73
2016,1,22,13,15,98.5,173.0,0.4,11.0,221.5,273.35,224.9
2016,1,22,13,30,197.0,222.0,0.4,11.0,319.0,431.47,349.48
2016,1,22,13,45,117.5,204.0,0.4,11.0,261.5,341.2,276.4
2016,1,22,14,0,38.0,186.0,0.4,11.0,204.0,225.92,183.45
2016,1,22,14,15,19.0,158.0,0.4,11.0,167.0,158.2,128.61
2016,1,22,14,30,0.0,130.0,0.4,11.0,130.0,111.56,89.49
2016,1,22,14,45,35.0,139.5,0.45,11.0,152.0,177.32,146.36
2016,1,22,15,0,70.0,149.0,0.5,11.0,174.0,231.74,192.44
2016,1,22,15,15,64.0,133.5,0.5,10.5,155.0,210.58,175.17
2016,1,22,15,30,58.0,118.0,0.5,10.0,136.0,189.32,157.95
2016,1,22,15,45,46.0,101.0,0.55,10.0,113.5,159.82,132.96
2016,1,22,16,0,34.0,84.0,0.6,10.0,91.0,130.32,107.46
2016,1,22,16,15,22.5,66.5,0.6,10.0,70.5,100.29,81.0
2016,1,22,16,30,11.0,49.0,0.6,10.0,50.0,59.6,45.28
2016,1,22,16,45,5.5,31.5,0.6,10.0,32.0,35.33,23.08
2016,1,22,17,0,0.0,14.0,0.6,10.0,14.0,10.67,0.0
2016,1,22,17,15,0.0,7.0,0.6,10.0,7.0,5.51,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,11.0,0.5,8.0,11.0,8.37,0.0
2016,1,23,8,0,0.0,22.0,0.5,8.0,22.0,16.79,8.3
2016,1,23,8,15,0.0,38.5,0.5,8.0,38.5,28.91,20.15
2016,1,23,8,30,0.0,55.0,0.5,8.0,55.0,40.72,31.28
2016,1,23,8,45,1.5,72.5,0.55,8.5,73.0,53.51,41.01
2016,1,23,9,0,3.0,90.0,0.6,9.0,91.0,67.35,52.96
2016,1,23,9,15,8.5,105.0,0.6,9.0,108.0,80.6,64.16
2016,1,23,9,30,14.0,120.0,0.6,9.0,125.0,94.75,76.06
2016,1,23,9,45,20.0,134.5,0.6,9.0,142.0,109.57,88.49
2016,1,23,10,0,26.0,149.0,0.6,9.0,159.0,125.34,101.72
2016,1,23,10,15,108.0,170.0,0.6,9.0,216.5,190.88,155.54
2016,1,23,10,30,190.0,191.0,0.6,9.0,274.0,256.74,209.38
2016,1,23,10,45,286.0,188.5,0.65,9.0,321.0,327.65,267.23
2016,1,23,11,0,382.0,186.0,0.7,9.0,368.0,399.37,325.34
2016,1,23,11,15,191.0,123.0,0.7,9.0,214.0,242.12,199.76
2016,1,23,11,30,0.0,60.0,0.7,9.0,60.0,46.02,33.96
2016,1,23,11,45,134.0,145.0,0.7,9.0,215.5,233.78,195.04
2016,1,23,12,0,268.0,230.0,0.7,9.0,371.0,448.15,365.76
2016,1,23,12,15,152.5,222.5,0.7,9.0,303.0,346.13,282.46
2016,1,23,12,30,37.0,215.0,0.7,9.0,235.0,233.01,189.86
2016,1,23,12,45,441.0,152.5,0.7,9.0,381.0,575.85,469.35
2016,1,23,13,0,845.0,90.0,0.7,9.0,527.0,886.72,690.44
2016,1,23,13,15,509.5,157.5,0.7,8.5,419.5,676.8,538.44
2016,1,23,13,30,174.0,225.0,0.7,8.0,312.0,413.09,336.13
2016,1,23,13,45,200.0,213.5,0.7,8.0,309.5,431.73,354.64
2016,1,23,14,0,226.0,202.0,0.7,8.0,307.0,450.23,370.4
2016,1,23,14,15,130.5,184.5,0.65,8.0,244.5,341.22,282.14
2016,1,23,14,30,35.0,167.0,0.6,8.0,182.0,208.23,172.06
2016,1,23,14,45,32.0,155.0,0.6,8.0,167.5,194.93,162.04
2016,1,23,15,0,29.0,143.0,0.6,8.0,153.0,181.69,151.27
2016,1,23,15,15,346.5,107.0,0.6,8.0,211.0,513.48,429.42
2016,1,23,15,30,664.0,71.0,0.6,8.0,269.0,780.57,625.58
2016,1,23,15,45,628.0,64.0,0.6,8.0,229.5,728.8,583.57
2016,1,23,16,0,592.0,57.0,0.6,8.0,190.0,675.6,543.63
2016,1,23,16,15,517.5,50.5,0.6,7.5,148.5,587.06,475.71
2016,1,23,16,30,443.0,44.0,0.6,7.0,107.0,499.66,404.85
2016,1,23,16,45,327.0,33.0,0.6,7.0,70.5,375.24,295.21
2016,1,23,17,0,211.0,22.0,0.6,7.0,34.0,238.27,80.15
2016,1,23,17,15,105.5,11.0,0.55,7.0,17.0,91.27,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,90.0,16.0,0.3,6.5,24.5,12.17,0.0
2016,1,24,8,0,180.0,32.0,0.3,7.0,49.0,24.18,14.69
2016,1,24,8,15,236.5,47.0,0.3,7.0,81.0,35.21,25.92
2016,1,24,8,30,293.0,62.0,0.3,7.0,113.0,46.08,36.3
2016,1,24,8,45,340.5,73.5,0.3,7.5,148.5,64.87,44.85
2016,1,24,9,0,388.0,85.0,0.3,8.0,184.0,104.26,68.95
2016,1,24,9,15,408.0,97.5,0.25,8.5,216.5,146.17,101.77
2016,1,24,9,30,428.0,110.0,0.2,9.0,249.0,190.7,139.58
2016,1,24,9,45,454.0,117.0,0.2,9.5,279.5,234.92,177.91
2016,1,24,10,0,480.0,124.0,0.2,10.0,310.0,281.92,218.48
2016,1,24,10,15,450.5,141.5,0.2,10.0,327.0,318.39,251.22
2016,1,24,10,30,421.0,159.0,0.2,10.0,344.0,351.25,279.82
2016,1,24,10,45,537.0,139.0,0.2,10.5,388.0,421.27,335.54
2016,1,24,11,0,653.0,119.0,0.2,11.0,432.0,508.31,402.6
2016,1,24,11,15,552.0,153.0,0.2,11.0,424.0,509.51,403.64
2016,1,24,11,30,451.0,187.0,0.2,11.0,416.0,506.97,401.71
2016,1,24,11,45,345.5,211.5,0.2,11.5,389.0,467.11,370.86
2016,1,24,12,0,240.0,236.0,0.2,12.0,362.0,416.44,331.28
2016,1,24,12,15,569.5,154.0,0.2,12.0,454.5,640.36,503.55
2016,1,24,12,30,899.0,72.0,0.2,12.0,547.0,843.58,642.79
2016,1,24,12,45,891.0,73.5,0.25,12.0,541.0,869.9,657.85
2016,1,24,13,0,883.0,75.0,0.3,12.0,535.0,892.61,673.76
2016,1,24,13,15,668.0,128.5,0.3,11.5,471.5,799.96,612.59
2016,1,24,13,30,453.0,182.0,0.3,11.0,408.0,666.82,520.67
2016,1,24,13,45,295.5,195.5,0.3,11.0,340.5,522.22,415.26
2016,1,24,14,0,138.0,209.0,0.3,11.0,273.0,373.49,300.78
2016,1,24,14,15,122.0,196.0,0.3,10.5,250.5,347.79,283.01
2016,1,24,14,30,106.0,183.0,0.3,10.0,228.0,299.55,246.05
2016,1,24,14,45,165.5,167.0,0.3,10.0,230.5,364.4,300.31
2016,1,24,15,0,225.0,151.0,0.3,10.0,233.0,428.64,351.93
2016,1,24,15,15,216.0,136.0,0.3,9.5,208.5,403.19,332.52
2016,1,24,15,30,207.0,121.0,0.3,9.0,184.0,376.83,312.91
2016,1,24,15,45,195.0,104.5,0.3,9.0,157.0,344.48,287.27
2016,1,24,16,0,183.0,88.0,0.3,9.0,130.0,311.49,260.27
2016,1,24,16,15,162.5,70.5,0.3,8.5,102.0,268.4,224.18
2016,1,24,16,30,142.0,53.0,0.3,8.0,74.0,224.96,186.35
2016,1,24,16,45,95.0,37.0,0.3,8.0,49.0,161.77,128.24
2016,1,24,17,0,48.0,21.0,0.3,8.0,24.0,86.96,35.5
2016,1,24,17,15,24.0,10.5,0.3,8.0,12.0,27.08,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.5,14.5,0.2,8.0,31.0,11.75,0.0
2016,1,25,8,0,351.0,29.0,0.2,8.0,62.0,24.05,14.69
2016,1,25,8,15,442.5,37.0,0.2,8.0,101.5,30.7,21.86
2016,1,25,8,30,534.0,45.0,0.2,8.0,141.0,37.45,28.42
2016,1,25,8,45,594.0,50.0,0.2,8.5,182.5,57.06,33.86
2016,1,25,9,0,654.0,55.0,0.2,9.0,224.0,110.97,63.64
2016,1,25,9,15,327.0,76.0,0.2,9.0,160.5,115.89,79.6
2016,1,25,9,30,0.0,97.0,0.2,9.0,97.0,74.15,58.77
2016,1,25,9,45,0.0,106.5,0.2,9.5,106.5,81.95,65.4
2016,1,25,10,0,0.0,116.0,0.2,10.0,116.0,89.82,71.82
2016,1,25,10,15,13.0,144.0,0.2,10.0,149.5,118.07,95.28
2016,1,25,10,30,26.0,172.0,0.2,10.0,183.0,148.76,120.56
2016,1,25,10,45,20.0,174.0,0.2,10.5,183.0,149.58,120.8
2016,1,25,11,0,14.0,176.0,0.2,11.0,183.0,149.65,120.5
2016,1,25,11,15,14.5,182.5,0.2,11.0,189.5,157.08,126.52
2016,1,25,11,30,15.0,189.0,0.2,11.0,196.0,164.69,132.63
2016,1,25,11,45,92.0,216.0,0.2,11.5,264.5,260.65,211.18
2016,1,25,12,0,169.0,243.0,0.2,12.0,333.0,369.84,296.48
2016,1,25,12,15,177.0,244.0,0.2,11.5,338.5,388.25,310.39
2016,1,25,12,30,185.0,245.0,0.2,11.0,344.0,406.86,325.43
2016,1,25,12,45,151.0,242.0,0.2,11.0,322.5,384.68,307.78
2016,1,25,13,0,117.0,239.0,0.2,11.0,301.0,359.91,288.37
2016,1,25,13,15,105.5,232.0,0.15,11.0,287.0,328.09,264.01
2016,1,25,13,30,94.0,225.0,0.1,11.0,273.0,315.43,254.26
2016,1,25,13,45,64.0,206.5,0.1,11.0,239.0,269.73,217.95
2016,1,25,14,0,34.0,188.0,0.1,11.0,205.0,222.62,180.07
2016,1,25,14,15,46.0,183.0,0.05,11.0,204.0,233.19,189.67
2016,1,25,14,30,58.0,178.0,0.0,11.0,203.0,244.41,199.37
2016,1,25,14,45,29.0,148.5,0.0,11.0,161.0,181.57,147.77
2016,1,25,15,0,0.0,119.0,0.0,11.0,119.0,103.93,82.89
2016,1,25,15,15,0.0,106.5,0.0,11.0,106.5,93.06,74.28
2016,1,25,15,30,0.0,94.0,0.0,11.0,94.0,82.22,65.23
2016,1,25,15,45,0.0,80.0,0.05,11.0,80.0,69.56,54.51
2016,1,25,16,0,0.0,66.0,0.1,11.0,66.0,56.79,43.52
2016,1,25,16,15,0.0,52.0,0.1,10.5,52.0,43.81,32.23
2016,1,25,16,30,0.0,38.0,0.1,10.0,38.0,30.45,20.46
2016,1,25,16,45,0.0,25.5,0.1,10.0,25.5,19.47,10.51
2016,1,25,17,0,0.0,13.0,0.1,10.0,13.0,9.89,0.0
2016,1,25,17,15,0.0,6.5,0.1,10.0,6.5,5.11,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,7,45,73.0,16.5,0.4,8.5,23.5,12.51,0.0
2016,1,26,8,0,146.0,33.0,0.3,9.0,47.0,24.77,15.35
2016,1,26,8,15,181.5,49.0,0.25,9.5,76.0,36.43,26.81
2016,1,26,8,30,217.0,65.0,0.2,10.0,105.0,47.78,37.44
2016,1,26,8,45,237.5,81.0,0.15,11.0,134.5,65.56,47.11
2016,1,26,9,0,258.0,97.0,0.1,12.0,164.0,98.1,68.05
2016,1,26,9,15,268.5,113.0,0.1,12.5,192.5,132.08,94.6
2016,1,26,9,30,279.0,129.0,0.1,13.0,221.0,167.76,124.4
2016,1,26,9,45,284.5,143.0,0.1,13.5,246.0,202.01,153.75
2016,1,26,10,0,290.0,157.0,0.1,14.0,271.0,237.07,183.54
2016,1,26,10,15,156.0,163.5,0.1,14.0,225.5,203.4,160.42
2016,1,26,10,30,22.0,170.0,0.1,14.0,180.0,145.06,115.06
2016,1,26,10,45,66.0,194.0,0.1,14.0,225.5,198.96,159.05
2016,1,26,11,0,110.0,218.0,0.1,14.0,271.0,252.24,201.41
2016,1,26,11,15,117.5,226.5,0.1,14.0,285.5,285.32,227.12
2016,1,26,11,30,125.0,235.0,0.1,14.0,300.0,308.46,245.06
2016,1,26,11,45,152.0,240.0,0.1,14.0,320.0,342.62,271.81
2016,1,26,12,0,179.0,245.0,0.1,14.0,340.0,379.0,299.91
2016,1,26,12,15,180.5,246.0,0.1,14.0,342.5,392.7,310.18
2016,1,26,12,30,182.0,247.0,0.1,14.0,345.0,406.08,320.41
2016,1,26,12,45,147.0,244.0,0.1,14.0,322.5,382.96,302.32
2016,1,26,13,0,112.0,241.0,0.1,14.0,300.0,337.21,267.35
2016,1,26,13,15,95.5,232.5,0.1,14.0,282.0,318.83,253.58
2016,1,26,13,30,79.0,224.0,0.1,14.0,264.0,299.35,238.55
2016,1,26,13,45,109.0,218.5,0.1,14.0,271.5,327.46,261.93
2016,1,26,14,0,139.0,213.0,0.1,14.0,279.0,378.38,301.87
2016,1,26,14,15,154.0,200.5,0.1,14.0,269.5,383.92,306.71
2016,1,26,14,30,169.0,188.0,0.1,14.0,260.0,388.99,311.74
2016,1,26,14,45,153.5,173.5,0.1,14.0,235.5,360.43,290.14
2016,1,26,15,0,138.0,159.0,0.1,14.0,211.0,331.19,268.03
2016,1,26,15,15,130.0,144.0,0.1,13.5,188.5,308.13,251.1
2016,1,26,15,30,122.0,129.0,0.1,13.0,166.0,284.73,233.4
2016,1,26,15,45,110.0,111.5,0.1,12.5,141.5,253.14,208.52
2016,1,26,16,0,98.0,94.0,0.1,12.0,117.0,221.29,182.7
2016,1,26,16,15,82.5,75.5,0.15,11.5,92.5,184.11,151.65
2016,1,26,16,30,67.0,57.0,0.2,11.0,68.0,146.45,119.22
2016,1,26,16,45,34.0,40.0,0.3,11.0,45.5,80.99,62.05
2016,1,26,17,0,1.0,23.0,0.4,11.0,23.0,22.57,8.1
2016,1,26,17,15,0.5,11.5,0.35,11.0,11.5,9.44,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,169.5,16.0,0.3,8.5,33.0,12.95,0.0
2016,1,27,8,0,339.0,32.0,0.3,9.0,66.0,26.46,16.93
2016,1,27,8,15,430.5,41.0,0.25,9.0,106.0,33.85,24.62
2016,1,27,8,30,522.0,50.0,0.2,9.0,146.0,41.29,31.8
2016,1,27,8,45,585.0,55.0,0.2,9.5,188.5,58.94,36.47
2016,1,27,9,0,648.0,60.0,0.2,10.0,231.0,109.89,63.03
2016,1,27,9,15,463.0,94.5,0.2,10.5,226.5,150.52,102.06
2016,1,27,9,30,278.0,129.0,0.2,11.0,222.0,167.06,124.8
2016,1,27,9,45,543.5,97.5,0.2,11.5,304.5,246.17,182.82
2016,1,27,10,0,809.0,66.0,0.2,12.0,387.0,346.38,260.07
2016,1,27,10,15,826.5,68.0,0.15,12.5,418.0,406.16,310.62
2016,1,27,10,30,844.0,70.0,0.1,13.0,449.0,466.66,360.2
2016,1,27,10,45,859.0,70.5,0.1,13.5,474.0,522.08,404.49
2016,1,27,11,0,874.0,71.0,0.1,14.0,499.0,579.08,448.23
2016,1,27,11,15,881.5,72.0,0.1,14.0,516.5,631.49,487.92
2016,1,27,11,30,889.0,73.0,0.1,14.0,534.0,682.41,525.37
2016,1,27,11,45,894.0,73.0,0.1,14.5,544.5,728.71,556.94
2016,1,27,12,0,899.0,73.0,0.1,15.0,555.0,772.8,584.93
2016,1,27,12,15,900.5,73.0,0.1,15.0,558.0,811.71,610.19
2016,1,27,12,30,902.0,73.0,0.1,15.0,561.0,847.76,633.45
2016,1,27,12,45,904.0,71.5,0.1,15.0,556.5,879.42,653.75
2016,1,27,13,0,906.0,70.0,0.1,15.0,552.0,907.89,672.01
2016,1,27,13,15,901.0,69.5,0.1,15.0,539.5,927.89,684.87
2016,1,27,13,30,896.0,69.0,0.1,15.0,527.0,944.22,695.63
2016,1,27,13,45,889.5,67.5,0.1,15.0,507.5,954.1,702.44
2016,1,27,14,0,883.0,66.0,0.1,15.0,488.0,960.19,707.11
2016,1,27,14,15,870.5,64.5,0.1,15.0,461.5,956.65,705.81
2016,1,27,14,30,858.0,63.0,0.1,15.0,435.0,949.38,702.38
2016,1,27,14,45,840.5,60.5,0.1,15.0,402.5,932.13,692.6
2016,1,27,15,0,823.0,58.0,0.1,15.0,370.0,911.46,680.64
2016,1,27,15,15,796.5,55.5,0.1,14.5,332.0,889.84,669.06
2016,1,27,15,30,770.0,53.0,0.1,14.0,294.0,853.98,647.42
2016,1,27,15,45,730.5,49.5,0.1,14.0,253.0,801.7,612.62
2016,1,27,16,0,691.0,46.0,0.1,14.0,212.0,747.7,575.12
2016,1,27,16,15,630.5,41.0,0.15,13.5,169.0,671.18,520.94
2016,1,27,16,30,570.0,36.0,0.2,13.0,126.0,594.96,463.4
2016,1,27,16,45,463.5,28.5,0.3,12.5,86.5,477.71,369.62
2016,1,27,17,0,357.0,21.0,0.4,12.0,47.0,357.88,222.68
2016,1,27,17,15,178.5,10.5,0.45,11.5,23.5,148.8,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,1.0,17.0,0.25,8.5,17.0,12.98,0.0
2016,1,28,8,0,2.0,34.0,0.2,9.0,34.0,25.26,16.06
2016,1,28,8,15,16.0,51.5,0.2,9.5,54.0,37.62,27.97
2016,1,28,8,30,30.0,69.0,0.2,10.0,74.0,49.74,39.25
2016,1,28,8,45,39.5,86.5,0.2,10.5,95.5,63.2,48.52
2016,1,28,9,0,49.0,104.0,0.2,11.0,117.0,81.24,62.56
2016,1,28,9,15,54.0,120.5,0.2,11.5,136.5,99.55,77.43
2016,1,28,9,30,59.0,137.0,0.2,12.0,156.0,118.87,93.37
2016,1,28,9,45,103.5,154.5,0.2,12.5,194.0,155.23,122.16
2016,1,28,10,0,148.0,172.0,0.2,13.0,232.0,194.52,153.52
2016,1,28,10,15,74.0,106.5,0.2,13.0,136.5,121.02,95.43
2016,1,28,10,30,0.0,41.0,0.2,13.0,41.0,31.35,21.22
2016,1,28,10,45,0.0,35.0,0.25,13.0,35.0,26.75,17.37
2016,1,28,11,0,0.0,29.0,0.3,13.0,29.0,22.16,13.4
2016,1,28,11,15,0.0,71.0,0.3,13.0,71.0,54.52,40.93
2016,1,28,11,30,0.0,113.0,0.3,13.0,113.0,88.24,69.07
2016,1,28,11,45,0.0,115.5,0.3,13.0,115.5,90.43,70.72
2016,1,28,12,0,0.0,118.0,0.3,13.0,118.0,92.67,72.52
2016,1,28,12,15,0.0,85.0,0.3,12.5,85.0,65.4,49.87
2016,1,28,12,30,0.0,52.0,0.3,12.0,52.0,39.87,28.46
2016,1,28,12,45,3.5,117.0,0.3,12.0,119.0,95.36,75.39
2016,1,28,13,0,7.0,182.0,0.3,12.0,186.0,159.18,127.88
2016,1,28,13,15,3.5,123.5,0.3,12.0,125.5,101.91,80.47
2016,1,28,13,30,0.0,65.0,0.3,12.0,65.0,49.89,36.97
2016,1,28,13,45,0.0,59.5,0.3,12.0,59.5,45.63,33.51
2016,1,28,14,0,0.0,54.0,0.3,12.0,54.0,41.37,29.94
2016,1,28,14,15,54.0,123.0,0.25,12.0,146.5,167.04,137.85
2016,1,28,14,30,108.0,192.0,0.2,12.0,239.0,310.71,254.06
2016,1,28,14,45,81.5,174.5,0.2,12.0,208.5,267.2,217.89
2016,1,28,15,0,55.0,157.0,0.2,12.0,178.0,223.24,182.47
2016,1,28,15,15,52.5,141.5,0.2,12.0,160.0,205.72,168.9
2016,1,28,15,30,50.0,126.0,0.2,12.0,142.0,188.08,154.79
2016,1,28,15,45,44.5,109.5,0.2,12.0,122.0,165.88,136.5
2016,1,28,16,0,39.0,93.0,0.2,12.0,102.0,143.62,117.78
2016,1,28,16,15,30.5,75.5,0.2,11.5,81.5,116.71,94.79
2016,1,28,16,30,22.0,58.0,0.2,11.0,61.0,89.45,71.01
2016,1,28,16,45,11.0,40.5,0.25,11.0,42.0,59.1,43.91
2016,1,28,17,0,0.0,23.0,0.3,11.0,23.0,20.03,8.32
2016,1,28,17,15,0.0,11.5,0.25,10.5,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,17.0,0.4,12.0,17.0,12.98,0.42
2016,1,29,8,0,0.0,34.0,0.4,12.0,34.0,25.31,15.95
2016,1,29,8,15,10.5,51.5,0.4,12.0,53.5,37.82,27.85
2016,1,29,8,30,21.0,69.0,0.4,12.0,73.0,49.77,38.95
2016,1,29,8,45,28.5,86.0,0.4,12.0,93.0,62.6,47.89
2016,1,29,9,0,36.0,103.0,0.4,12.0,113.0,79.32,61.24
2016,1,29,9,15,41.0,119.5,0.4,12.0,132.5,96.71,75.53
2016,1,29,9,30,46.0,136.0,0.4,12.0,152.0,115.12,90.87
2016,1,29,9,45,23.0,107.0,0.4,12.0,115.0,90.88,71.44
2016,1,29,10,0,0.0,78.0,0.4,12.0,78.0,59.91,45.89
2016,1,29,10,15,0.0,76.0,0.4,12.0,76.0,58.36,44.54
2016,1,29,10,30,0.0,74.0,0.4,12.0,74.0,56.82,43.15
2016,1,29,10,45,0.0,68.0,0.4,12.0,68.0,52.18,39.13
2016,1,29,11,0,0.0,62.0,0.4,12.0,62.0,47.56,35.15
2016,1,29,11,15,0.0,49.5,0.4,12.0,49.5,37.92,26.9
2016,1,29,11,30,0.0,37.0,0.4,12.0,37.0,28.32,18.68
2016,1,29,11,45,0.0,32.5,0.4,12.0,32.5,24.87,15.72
2016,1,29,12,0,0.0,28.0,0.4,12.0,28.0,21.42,12.75
2016,1,29,12,15,0.0,19.0,0.4,11.5,19.0,14.52,6.86
2016,1,29,12,30,0.0,10.0,0.4,11.0,10.0,7.64,0.94
2016,1,29,12,45,0.0,14.0,0.4,11.0,14.0,10.69,3.59
2016,1,29,13,0,0.0,18.0,0.4,11.0,18.0,13.75,6.23
2016,1,29,13,15,0.0,15.5,0.4,11.0,15.5,11.84,4.58
2016,1,29,13,30,0.0,13.0,0.4,11.0,13.0,9.92,2.94
2016,1,29,13,45,0.0,48.5,0.4,11.0,48.5,37.15,26.43
2016,1,29,14,0,0.0,84.0,0.4,11.0,84.0,64.59,49.88
2016,1,29,14,15,0.0,71.5,0.4,10.5,71.5,54.88,41.72
2016,1,29,14,30,0.0,59.0,0.4,10.0,59.0,45.21,33.58
2016,1,29,14,45,0.0,55.5,0.4,10.0,55.5,42.5,31.33
2016,1,29,15,0,0.0,52.0,0.4,10.0,52.0,39.79,29.06
2016,1,29,15,15,0.0,47.0,0.4,10.0,47.0,35.93,25.77
2016,1,29,15,30,0.0,42.0,0.4,10.0,42.0,32.08,22.45
2016,1,29,15,45,0.0,36.0,0.4,10.0,36.0,27.46,18.43
2016,1,29,16,0,0.0,30.0,0.4,10.0,30.0,22.86,14.38
2016,1,29,16,15,0.0,24.0,0.4,9.5,24.0,18.26,10.31
2016,1,29,16,30,0.0,18.0,0.4,9.0,18.0,13.68,6.21
2016,1,29,16,45,0.0,12.5,0.4,9.0,12.5,9.48,2.38
2016,1,29,17,0,0.0,7.0,0.4,9.0,7.0,5.3,0.0
2016,1,29,17,15,0.0,3.5,0.4,8.5,3.5,2.75,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,212.5,15.5,0.4,6.0,38.0,12.6,1.29
2016,1,30,8,0,425.0,31.0,0.4,6.0,76.0,25.92,17.07
2016,1,30,8,15,513.0,38.5,0.4,6.0,118.5,32.27,23.62
2016,1,30,8,30,601.0,46.0,0.4,6.0,161.0,41.98,32.88
2016,1,30,8,45,660.0,50.0,0.4,6.5,205.0,57.89,36.45
2016,1,30,9,0,719.0,54.0,0.4,7.0,249.0,111.8,63.08
2016,1,30,9,15,754.0,57.0,0.4,7.0,290.0,168.49,105.56
2016,1,30,9,30,789.0,60.0,0.4,7.0,331.0,229.17,157.76
2016,1,30,9,45,817.5,61.5,0.4,7.5,369.0,290.38,212.57
2016,1,30,10,0,846.0,63.0,0.4,8.0,407.0,354.13,269.29
2016,1,30,10,15,665.0,109.0,0.4,8.5,392.5,377.63,296.03
2016,1,30,10,30,484.0,155.0,0.4,9.0,378.0,373.62,297.85
2016,1,30,10,45,467.5,169.0,0.4,9.5,393.5,410.2,328.39
2016,1,30,11,0,451.0,183.0,0.4,10.0,409.0,444.39,355.5
2016,1,30,11,15,286.0,213.0,0.4,10.0,358.0,387.03,311.21
2016,1,30,11,30,121.0,243.0,0.4,10.0,307.0,311.81,251.34
2016,1,30,11,45,181.5,245.5,0.4,10.0,344.0,367.29,296.74
2016,1,30,12,0,242.0,248.0,0.4,10.0,381.0,427.76,344.22
2016,1,30,12,15,296.5,240.0,0.4,10.0,403.5,494.29,395.19
2016,1,30,12,30,351.0,232.0,0.4,10.0,426.0,547.13,435.36
2016,1,30,12,45,212.0,237.0,0.4,10.0,354.0,429.11,344.03
2016,1,30,13,0,73.0,242.0,0.4,10.0,282.0,300.81,242.42
2016,1,30,13,15,129.0,241.0,0.4,10.0,309.5,378.19,305.87
2016,1,30,13,30,185.0,240.0,0.4,10.0,337.0,437.9,353.01
2016,1,30,13,45,250.0,222.5,0.45,10.0,348.0,509.92,409.48
2016,1,30,14,0,315.0,205.0,0.5,10.0,359.0,560.46,449.49
2016,1,30,14,15,385.0,180.0,0.45,9.5,358.5,605.88,485.72
2016,1,30,14,30,455.0,155.0,0.4,9.0,358.0,675.06,538.19
2016,1,30,14,45,301.0,161.5,0.4,9.0,291.5,510.93,413.99
2016,1,30,15,0,147.0,168.0,0.4,9.0,225.0,350.09,288.04
2016,1,30,15,15,141.0,152.5,0.4,8.5,203.0,328.42,273.34
2016,1,30,15,30,135.0,137.0,0.4,8.0,181.0,306.27,256.55
2016,1,30,15,45,411.5,95.0,0.4,8.0,203.0,558.14,461.27
2016,1,30,16,0,688.0,53.0,0.4,8.0,225.0,756.24,603.17
2016,1,30,16,15,627.0,47.5,0.4,7.5,181.5,678.09,541.99
2016,1,30,16,30,566.0,42.0,0.4,7.0,138.0,610.3,489.22
2016,1,30,16,45,466.5,34.0,0.4,6.5,97.0,498.77,398.43
2016,1,30,17,0,367.0,26.0,0.4,6.0,56.0,390.87,283.3
2016,1,30,17,15,183.5,13.0,0.4,5.5,28.0,155.28,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,112.0,5.0,0.65,2.5,7.0,0.0,0.0
2016,1,31,7,30,224.0,10.0,0.6,3.0,14.0,7.87,0.0
2016,1,31,7,45,386.0,18.5,0.55,3.5,50.5,16.93,4.77
2016,1,31,8,0,548.0,27.0,0.5,4.0,87.0,25.17,16.65
2016,1,31,8,15,628.0,32.5,0.5,4.5,132.0,30.57,22.26
2016,1,31,8,30,708.0,38.0,0.5,5.0,177.0,36.08,27.62
2016,1,31,8,45,757.0,41.5,0.5,5.5,222.0,55.5,33.86
2016,1,31,9,0,806.0,45.0,0.5,6.0,267.0,113.83,61.79
2016,1,31,9,15,837.0,48.0,0.5,6.0,309.5,174.77,107.57
2016,1,31,9,30,868.0,51.0,0.5,6.0,352.0,239.0,163.32
2016,1,31,9,45,885.0,54.0,0.55,6.5,389.5,302.41,221.21
2016,1,31,10,0,902.0,57.0,0.6,7.0,427.0,366.91,279.82
2016,1,31,10,15,916.5,59.0,0.6,7.0,459.0,430.25,336.45
2016,1,31,10,30,931.0,61.0,0.6,7.0,491.0,493.81,391.4
2016,1,31,10,45,939.5,62.5,0.65,7.5,516.5,553.7,441.32
2016,1,31,11,0,948.0,64.0,0.7,8.0,542.0,612.55,488.63
2016,1,31,11,15,954.0,64.5,0.7,8.0,560.0,667.49,531.76
2016,1,31,11,30,960.0,65.0,0.7,8.0,578.0,720.59,572.21
2016,1,31,11,45,961.5,66.5,0.7,8.5,588.5,769.54,606.25
2016,1,31,12,0,963.0,68.0,0.7,9.0,599.0,815.85,636.6
2016,1,31,12,15,963.5,68.5,0.7,9.0,601.5,857.34,664.41
2016,1,31,12,30,964.0,69.0,0.7,9.0,604.0,895.71,689.95
2016,1,31,12,45,951.5,72.5,0.75,9.0,597.0,923.2,709.08
2016,1,31,13,0,939.0,76.0,0.8,9.0,590.0,946.59,725.73
2016,1,31,13,15,934.0,75.5,0.8,8.5,577.0,967.87,741.42
2016,1,31,13,30,929.0,75.0,0.8,8.0,564.0,985.33,754.74
2016,1,31,13,45,919.0,74.0,0.85,8.0,543.0,993.46,761.85
2016,1,31,14,0,909.0,73.0,0.9,8.0,522.0,997.59,766.6
2016,1,31,14,15,896.0,71.5,0.9,8.0,494.5,994.15,765.41
2016,1,31,14,30,883.0,70.0,0.9,8.0,467.0,986.83,761.86
2016,1,31,14,45,866.0,67.5,0.9,8.0,433.5,981.96,760.09
2016,1,31,15,0,849.0,65.0,0.9,8.0,400.0,961.69,747.82
2016,1,31,15,15,822.5,62.5,0.9,7.5,361.0,928.53,728.0
2016,1,31,15,30,796.0,60.0,0.9,7.0,322.0,892.26,705.52
2016,1,31,15,45,758.0,56.0,0.9,6.5,279.0,840.13,670.77
2016,1,31,16,0,720.0,52.0,0.9,6.0,236.0,785.96,632.95
2016,1,31,16,15,661.0,47.0,0.9,5.5,191.0,709.59,576.3
2016,1,31,16,30,602.0,42.0,0.9,5.0,146.0,632.92,515.99
2016,1,31,16,45,504.5,34.0,0.9,5.0,103.5,520.64,422.62
2016,1,31,17,0,407.0,26.0,0.9,5.0,61.0,412.62,309.79
2016,1,31,17,15,203.5,13.0,0.9,5.0,30.5,207.37,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,101.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,202.0,11.0,0.5,2.0,15.0,8.65,0.0
2016,2,1,7,45,362.5,20.0,0.5,3.0,51.5,18.22,6.5
2016,2,1,8,0,523.0,29.0,0.5,4.0,88.0,26.84,18.22
2016,2,1,8,15,604.0,35.5,0.5,4.5,133.0,33.01,24.51
2016,2,1,8,30,685.0,42.0,0.5,5.0,178.0,39.27,30.56
2016,2,1,8,45,727.0,47.0,0.5,5.5,222.5,55.46,34.8
2016,2,1,9,0,769.0,52.0,0.5,6.0,267.0,112.97,62.69
2016,2,1,9,15,801.0,55.5,0.5,6.5,309.0,172.85,107.36
2016,2,1,9,30,833.0,59.0,0.5,7.0,351.0,236.36,161.86
2016,2,1,9,45,847.5,63.5,0.5,7.5,387.5,299.29,218.79
2016,2,1,10,0,862.0,68.0,0.5,8.0,424.0,363.18,276.13
2016,2,1,10,15,877.5,70.0,0.45,8.0,456.0,425.76,331.15
2016,2,1,10,30,893.0,72.0,0.4,8.0,488.0,487.09,383.28
2016,2,1,10,45,908.0,72.0,0.4,8.5,514.5,547.04,432.13
2016,2,1,11,0,923.0,72.0,0.4,9.0,541.0,606.64,478.78
2016,2,1,11,15,785.0,106.5,0.4,9.0,515.0,610.85,483.11
2016,2,1,11,30,647.0,141.0,0.4,9.0,489.0,598.41,474.47
2016,2,1,11,45,797.5,107.0,0.45,9.5,544.0,702.76,553.31
2016,2,1,12,0,948.0,73.0,0.5,10.0,599.0,810.43,627.87
2016,2,1,12,15,948.5,73.0,0.5,10.0,601.5,850.93,653.7
2016,2,1,12,30,949.0,73.0,0.5,10.0,604.0,888.34,678.3
2016,2,1,12,45,689.5,143.5,0.5,10.0,527.5,791.75,611.91
2016,2,1,13,0,430.0,214.0,0.5,10.0,451.0,649.83,509.65
2016,2,1,13,15,426.5,209.5,0.5,10.0,440.0,658.13,518.26
2016,2,1,13,30,423.0,205.0,0.5,10.0,429.0,664.23,523.27
2016,2,1,13,45,665.0,138.5,0.5,10.0,476.5,844.64,653.92
2016,2,1,14,0,907.0,72.0,0.5,10.0,524.0,994.98,752.51
2016,2,1,14,15,894.5,70.5,0.5,9.5,497.0,992.02,750.36
2016,2,1,14,30,882.0,69.0,0.5,9.0,470.0,985.17,748.55
2016,2,1,14,45,866.0,66.5,0.5,8.5,436.5,969.7,741.14
2016,2,1,15,0,850.0,64.0,0.5,8.0,403.0,962.08,739.06
2016,2,1,15,15,825.0,61.5,0.45,7.5,364.0,930.41,719.3
2016,2,1,15,30,800.0,59.0,0.4,7.0,325.0,895.6,697.29
2016,2,1,15,45,766.5,55.0,0.4,7.0,282.5,847.74,665.24
2016,2,1,16,0,733.0,51.0,0.4,7.0,240.0,797.72,630.32
2016,2,1,16,15,676.5,46.0,0.4,6.5,195.5,723.43,576.85
2016,2,1,16,30,620.0,41.0,0.4,6.0,151.0,648.87,519.92
2016,2,1,16,45,525.0,33.5,0.45,5.5,108.0,538.83,432.18
2016,2,1,17,0,430.0,26.0,0.5,5.0,65.0,432.86,327.9
2016,2,1,17,15,215.0,13.0,0.5,4.5,32.5,213.33,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
