Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,2,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.5,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,0.0,15.0,0.4,6.0,15.0,11.8,0.0
2016,2,2,7,45,220.0,24.5,0.35,6.5,50.0,20.08,8.41
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,28.41,19.46
2016,2,2,8,15,526.5,41.5,0.3,7.0,128.5,34.72,25.85
2016,2,2,8,30,613.0,49.0,0.3,7.0,172.0,41.12,32.04
2016,2,2,8,45,677.0,52.0,0.3,7.5,218.0,57.64,37.55
2016,2,2,9,0,741.0,55.0,0.3,8.0,264.0,112.3,62.84
2016,2,2,9,15,370.5,70.5,0.3,8.0,175.0,114.38,76.61
2016,2,2,9,30,0.0,86.0,0.3,8.0,86.0,65.76,51.75
2016,2,2,9,45,433.0,75.0,0.3,8.5,256.0,192.53,144.83
2016,2,2,10,0,866.0,64.0,0.3,9.0,426.0,360.4,272.8
2016,2,2,10,15,552.5,134.0,0.3,9.0,371.5,348.0,272.82
2016,2,2,10,30,239.0,204.0,0.3,9.0,317.0,294.62,236.4
2016,2,2,10,45,165.5,216.5,0.3,9.5,296.5,277.16,223.8
2016,2,2,11,0,92.0,229.0,0.3,10.0,276.0,249.38,201.47
2016,2,2,11,15,262.5,218.0,0.3,10.0,359.0,376.08,303.61
2016,2,2,11,30,433.0,207.0,0.3,10.0,442.0,511.08,407.33
2016,2,2,11,45,690.5,138.0,0.3,10.0,520.5,661.63,520.3
2016,2,2,12,0,948.0,69.0,0.3,10.0,599.0,806.06,621.77
2016,2,2,12,15,948.5,69.0,0.3,10.0,601.5,846.54,646.7
2016,2,2,12,30,949.0,69.0,0.3,10.0,604.0,883.93,671.08
2016,2,2,12,45,946.0,69.0,0.3,10.5,599.0,915.02,689.97
2016,2,2,13,0,943.0,69.0,0.3,11.0,594.0,942.52,706.51
2016,2,2,13,15,937.5,68.5,0.25,11.0,580.5,963.39,718.99
2016,2,2,13,30,932.0,68.0,0.2,11.0,567.0,980.38,729.19
2016,2,2,13,45,921.5,68.0,0.2,11.0,546.5,989.32,735.44
2016,2,2,14,0,911.0,68.0,0.2,11.0,526.0,994.25,739.44
2016,2,2,14,15,898.5,66.5,0.2,10.5,498.5,991.23,739.89
2016,2,2,14,30,886.0,65.0,0.2,10.0,471.0,984.31,738.09
2016,2,2,14,45,867.5,63.5,0.2,10.0,437.0,967.66,728.73
2016,2,2,15,0,849.0,62.0,0.2,10.0,403.0,947.47,717.17
2016,2,2,15,15,823.5,59.5,0.15,9.5,364.0,926.86,705.53
2016,2,2,15,30,798.0,57.0,0.1,9.0,325.0,891.61,683.77
2016,2,2,15,45,758.0,54.0,0.1,8.5,282.5,838.92,650.21
2016,2,2,16,0,718.0,51.0,0.1,8.0,240.0,784.29,613.87
2016,2,2,16,15,661.5,46.0,0.15,7.5,195.5,710.32,562.05
2016,2,2,16,30,605.0,41.0,0.2,7.0,151.0,636.21,506.84
2016,2,2,16,45,507.0,34.0,0.25,6.5,108.0,524.47,418.93
2016,2,2,17,0,409.0,27.0,0.3,6.0,65.0,429.53,327.91
2016,2,2,17,15,204.5,13.5,0.25,5.5,32.5,212.18,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,12.59,0.0
2016,2,3,7,45,207.0,25.5,0.45,4.5,50.0,20.84,9.77
2016,2,3,8,0,414.0,35.0,0.4,5.0,84.0,29.08,20.3
2016,2,3,8,15,496.5,43.0,0.35,5.0,126.5,35.69,26.99
2016,2,3,8,30,579.0,51.0,0.3,5.0,169.0,42.37,33.48
2016,2,3,8,45,627.5,57.0,0.3,5.5,212.0,56.15,37.56
2016,2,3,9,0,676.0,63.0,0.3,6.0,255.0,109.36,63.5
2016,2,3,9,15,396.5,107.0,0.3,6.0,224.0,145.9,102.9
2016,2,3,9,30,117.0,151.0,0.3,6.0,193.0,143.38,113.64
2016,2,3,9,45,97.0,165.0,0.35,6.5,202.5,155.98,125.57
2016,2,3,10,0,77.0,179.0,0.4,7.0,212.0,169.01,137.39
2016,2,3,10,15,164.5,192.0,0.4,7.0,268.0,228.23,185.56
2016,2,3,10,30,252.0,205.0,0.4,7.0,324.0,300.99,244.54
2016,2,3,10,45,311.0,206.5,0.4,7.5,361.5,351.9,285.29
2016,2,3,11,0,370.0,208.0,0.4,8.0,399.0,408.55,330.16
2016,2,3,11,15,257.5,230.5,0.4,8.0,365.5,384.57,311.01
2016,2,3,11,30,145.0,253.0,0.4,8.0,332.0,335.76,272.05
2016,2,3,11,45,150.0,258.0,0.45,8.0,341.5,355.56,288.64
2016,2,3,12,0,155.0,263.0,0.5,8.0,351.0,375.6,304.7
2016,2,3,12,15,100.5,252.0,0.5,8.0,309.0,313.89,255.29
2016,2,3,12,30,46.0,241.0,0.5,8.0,267.0,263.28,214.11
2016,2,3,12,45,32.0,225.0,0.5,8.0,243.5,238.19,194.03
2016,2,3,13,0,18.0,209.0,0.5,8.0,220.0,193.8,157.84
2016,2,3,13,15,61.0,227.5,0.45,7.5,261.5,275.98,226.65
2016,2,3,13,30,104.0,246.0,0.4,7.0,303.0,344.33,282.21
2016,2,3,13,45,52.0,131.0,0.4,7.0,159.5,168.3,138.99
2016,2,3,14,0,0.0,16.0,0.4,7.0,16.0,12.21,5.0
2016,2,3,14,15,0.0,34.0,0.4,7.0,34.0,25.99,17.19
2016,2,3,14,30,0.0,52.0,0.4,7.0,52.0,39.82,29.31
2016,2,3,14,45,0.0,29.5,0.4,7.0,29.5,22.52,14.2
2016,2,3,15,0,0.0,7.0,0.4,7.0,7.0,5.32,0.0
2016,2,3,15,15,0.0,6.5,0.4,6.5,6.5,4.94,0.0
2016,2,3,15,30,0.0,6.0,0.4,6.0,6.0,4.56,0.0
2016,2,3,15,45,0.0,5.0,0.4,6.0,5.0,3.79,0.0
2016,2,3,16,0,0.0,4.0,0.4,6.0,4.0,3.03,0.0
2016,2,3,16,15,0.0,3.0,0.4,5.5,3.0,2.27,0.0
2016,2,3,16,30,0.0,2.0,0.4,5.0,2.0,1.51,0.0
2016,2,3,16,45,0.0,1.5,0.4,5.0,1.5,1.13,0.0
2016,2,3,17,0,0.0,1.0,0.4,5.0,1.0,0.75,0.0
2016,2,3,17,15,0.0,0.5,0.4,5.0,0.5,0.38,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,7,15,72.0,7.0,0.4,4.0,9.0,0.0,0.0
2016,2,4,7,30,144.0,14.0,0.4,4.0,18.0,11.02,0.0
2016,2,4,7,45,276.5,26.0,0.4,4.5,52.5,21.45,10.85
2016,2,4,8,0,409.0,38.0,0.4,5.0,87.0,31.51,22.54
2016,2,4,8,15,490.5,46.0,0.35,5.0,130.0,38.04,29.15
2016,2,4,8,30,572.0,54.0,0.3,5.0,173.0,44.63,35.57
2016,2,4,8,45,626.0,59.0,0.3,5.5,217.0,56.98,38.75
2016,2,4,9,0,680.0,64.0,0.3,6.0,261.0,109.84,63.89
2016,2,4,9,15,437.5,107.0,0.3,6.5,240.5,151.6,105.66
2016,2,4,9,30,195.0,150.0,0.3,7.0,220.0,159.07,123.14
2016,2,4,9,45,370.5,138.0,0.3,8.0,289.0,222.77,171.11
2016,2,4,10,0,546.0,126.0,0.3,9.0,358.0,300.14,231.66
2016,2,4,10,15,421.5,163.0,0.25,9.5,350.0,319.74,251.94
2016,2,4,10,30,297.0,200.0,0.2,10.0,342.0,316.7,252.25
2016,2,4,10,45,582.0,141.5,0.2,10.5,438.0,448.32,355.02
2016,2,4,11,0,867.0,83.0,0.2,11.0,534.0,589.4,461.17
2016,2,4,11,15,875.0,84.0,0.2,11.5,552.5,643.68,500.37
2016,2,4,11,30,883.0,85.0,0.2,12.0,571.0,696.52,538.35
2016,2,4,11,45,886.0,86.0,0.2,12.5,581.5,737.6,566.95
2016,2,4,12,0,889.0,87.0,0.2,13.0,592.0,781.91,595.3
2016,2,4,12,15,756.0,124.5,0.2,13.0,555.5,767.46,584.54
2016,2,4,12,30,623.0,162.0,0.2,13.0,519.0,727.76,556.74
2016,2,4,12,45,564.5,180.0,0.2,13.0,501.5,712.95,546.83
2016,2,4,13,0,506.0,198.0,0.2,13.0,484.0,701.49,538.42
2016,2,4,13,15,450.5,207.5,0.15,13.0,458.0,678.41,521.38
2016,2,4,13,30,395.0,217.0,0.1,13.0,432.0,629.37,486.66
2016,2,4,13,45,464.5,191.0,0.1,13.0,435.0,701.48,540.16
2016,2,4,14,0,534.0,165.0,0.1,13.0,438.0,750.63,575.6
2016,2,4,14,15,484.5,166.5,0.1,13.0,405.0,712.54,548.8
2016,2,4,14,30,435.0,168.0,0.1,13.0,372.0,671.44,520.72
2016,2,4,14,45,406.5,160.0,0.1,13.0,340.0,637.67,498.13
2016,2,4,15,0,378.0,152.0,0.1,13.0,308.0,601.88,473.59
2016,2,4,15,15,361.5,141.0,0.1,12.5,278.5,549.28,438.02
2016,2,4,15,30,345.0,130.0,0.1,12.0,249.0,519.51,418.04
2016,2,4,15,45,511.5,94.5,0.15,11.5,245.5,654.25,520.49
2016,2,4,16,0,678.0,59.0,0.2,11.0,242.0,757.78,593.57
2016,2,4,16,15,621.5,53.5,0.15,10.5,198.0,692.78,544.55
2016,2,4,16,30,565.0,48.0,0.1,10.0,154.0,619.78,489.69
2016,2,4,16,45,472.5,39.5,0.1,9.5,111.5,512.6,406.21
2016,2,4,17,0,380.0,31.0,0.1,9.0,69.0,410.27,316.12
2016,2,4,17,15,190.0,15.5,0.2,9.0,34.5,207.6,59.28
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,170.0,14.0,0.6,5.0,20.0,11.02,0.0
2016,2,5,7,45,308.0,25.5,0.45,6.0,56.5,21.09,10.99
2016,2,5,8,0,446.0,37.0,0.3,7.0,93.0,30.83,21.84
2016,2,5,8,15,527.5,45.0,0.25,7.5,137.5,37.47,28.39
2016,2,5,8,30,609.0,53.0,0.2,8.0,182.0,44.16,34.75
2016,2,5,8,45,429.5,84.0,0.2,9.0,185.0,67.93,49.84
2016,2,5,9,0,250.0,115.0,0.2,10.0,188.0,106.17,76.37
2016,2,5,9,15,267.5,129.0,0.2,10.5,217.5,139.69,101.67
2016,2,5,9,30,285.0,143.0,0.2,11.0,247.0,175.61,131.19
2016,2,5,9,45,438.0,129.5,0.2,11.5,308.5,234.22,175.58
2016,2,5,10,0,591.0,116.0,0.2,12.0,370.0,311.27,236.26
2016,2,5,10,15,596.0,124.5,0.2,12.0,396.5,361.17,279.05
2016,2,5,10,30,601.0,133.0,0.2,12.0,423.0,410.94,320.71
2016,2,5,10,45,506.5,167.5,0.2,12.5,421.0,426.8,334.88
2016,2,5,11,0,412.0,202.0,0.2,13.0,419.0,437.3,343.52
2016,2,5,11,15,396.0,214.0,0.15,13.0,428.0,453.76,356.68
2016,2,5,11,30,380.0,226.0,0.1,13.0,437.0,479.3,375.8
2016,2,5,11,45,624.0,164.0,0.1,13.0,517.5,638.92,495.08
2016,2,5,12,0,868.0,102.0,0.1,13.0,598.0,789.96,600.85
2016,2,5,12,15,869.0,102.0,0.1,13.0,600.5,829.45,624.63
2016,2,5,12,30,870.0,102.0,0.1,13.0,603.0,866.03,648.18
2016,2,5,12,45,888.5,94.0,0.1,13.0,602.5,905.7,673.65
2016,2,5,13,0,907.0,86.0,0.1,13.0,602.0,932.29,690.47
2016,2,5,13,15,716.5,135.0,0.05,13.0,537.0,855.92,639.89
2016,2,5,13,30,526.0,184.0,0.0,13.0,472.0,739.3,562.07
2016,2,5,13,45,579.0,160.5,0.0,13.5,467.0,777.49,590.46
2016,2,5,14,0,632.0,137.0,0.0,14.0,462.0,825.2,621.64
2016,2,5,14,15,748.5,107.0,0.0,13.5,473.0,915.03,682.3
2016,2,5,14,30,865.0,77.0,0.0,13.0,484.0,993.73,733.92
2016,2,5,14,45,798.5,77.5,0.05,13.0,433.0,931.63,694.17
2016,2,5,15,0,732.0,78.0,0.1,13.0,382.0,865.9,653.99
2016,2,5,15,15,687.5,81.5,0.1,12.5,346.0,830.8,634.0
2016,2,5,15,30,643.0,85.0,0.1,12.0,310.0,786.48,606.53
2016,2,5,15,45,602.0,80.0,0.1,12.0,269.5,732.36,570.26
2016,2,5,16,0,561.0,75.0,0.1,12.0,229.0,676.68,531.59
2016,2,5,16,15,506.5,67.0,0.2,11.5,187.5,603.93,480.58
2016,2,5,16,30,452.0,59.0,0.3,11.0,146.0,531.33,426.73
2016,2,5,16,45,386.5,46.5,0.45,10.5,107.0,445.94,359.62
2016,2,5,17,0,321.0,34.0,0.6,10.0,68.0,364.1,286.82
2016,2,5,17,15,160.5,17.0,0.65,9.5,34.0,188.43,77.21
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,102.5,7.5,0.8,7.5,11.0,5.9,0.0
2016,2,6,7,30,205.0,15.0,0.6,8.0,22.0,11.8,0.0
2016,2,6,7,45,339.5,25.0,0.45,8.5,59.0,20.75,10.99
2016,2,6,8,0,474.0,35.0,0.3,9.0,96.0,29.31,20.37
2016,2,6,8,15,550.5,41.5,0.25,9.5,139.5,34.83,25.81
2016,2,6,8,30,627.0,48.0,0.2,10.0,183.0,43.81,34.18
2016,2,6,8,45,672.0,53.0,0.15,10.5,227.0,55.66,37.32
2016,2,6,9,0,717.0,58.0,0.1,11.0,271.0,110.16,61.73
2016,2,6,9,15,748.5,61.5,0.05,11.5,312.0,167.02,102.34
2016,2,6,9,30,780.0,65.0,0.0,12.0,353.0,227.52,152.46
2016,2,6,9,45,807.5,66.0,0.0,13.0,390.5,288.01,204.67
2016,2,6,10,0,835.0,67.0,0.0,14.0,428.0,350.96,258.55
2016,2,6,10,15,560.5,136.5,0.0,14.5,386.5,351.84,268.48
2016,2,6,10,30,286.0,206.0,0.0,15.0,345.0,316.13,246.01
2016,2,6,10,45,347.5,205.5,0.0,15.5,383.0,368.54,287.33
2016,2,6,11,0,409.0,205.0,0.0,16.0,421.0,437.96,339.65
2016,2,6,11,15,485.0,190.5,0.0,16.0,455.0,499.69,386.13
2016,2,6,11,30,561.0,176.0,0.0,16.0,489.0,566.65,435.67
2016,2,6,11,45,735.0,124.5,0.0,16.5,543.0,679.8,516.74
2016,2,6,12,0,909.0,73.0,0.0,17.0,597.0,782.09,585.04
2016,2,6,12,15,909.5,73.0,0.0,17.0,599.5,821.39,609.18
2016,2,6,12,30,910.0,73.0,0.0,17.0,602.0,857.7,632.22
2016,2,6,12,45,897.0,77.0,0.0,17.5,594.5,883.87,647.44
2016,2,6,13,0,884.0,81.0,0.0,18.0,587.0,906.1,660.26
2016,2,6,13,15,878.5,80.0,0.0,17.5,574.5,925.29,673.77
2016,2,6,13,30,873.0,79.0,0.0,17.0,562.0,940.79,685.14
2016,2,6,13,45,864.5,78.0,0.0,17.0,542.0,949.66,691.26
2016,2,6,14,0,856.0,77.0,0.0,17.0,522.0,954.75,695.25
2016,2,6,14,15,843.0,75.0,0.0,17.0,495.0,962.22,700.98
2016,2,6,14,30,830.0,73.0,0.0,17.0,468.0,954.07,696.92
2016,2,6,14,45,811.0,71.0,0.05,17.0,435.0,936.19,687.37
2016,2,6,15,0,792.0,69.0,0.1,17.0,402.0,914.78,675.95
2016,2,6,15,15,767.0,66.5,0.15,16.5,364.0,883.42,659.26
2016,2,6,15,30,742.0,64.0,0.2,16.0,326.0,849.1,640.3
2016,2,6,15,45,705.5,60.0,0.3,15.5,284.5,798.99,610.76
2016,2,6,16,0,669.0,56.0,0.4,15.0,243.0,746.99,578.53
2016,2,6,16,15,614.5,51.0,0.45,14.5,199.5,683.25,534.93
2016,2,6,16,30,560.0,46.0,0.5,14.0,156.0,613.06,483.75
2016,2,6,16,45,475.5,38.5,0.6,13.5,114.5,514.22,407.97
2016,2,6,17,0,391.0,31.0,0.7,13.0,73.0,419.73,327.25
2016,2,6,17,15,195.5,15.5,0.7,12.5,36.5,215.1,107.33
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,141.5,7.0,0.3,10.5,12.5,5.51,0.0
2016,2,7,7,30,283.0,14.0,0.3,11.0,25.0,12.65,0.0
2016,2,7,7,45,413.0,22.5,0.3,11.5,64.0,20.59,11.02
2016,2,7,8,0,543.0,31.0,0.3,12.0,103.0,28.69,19.61
2016,2,7,8,15,615.0,36.5,0.25,12.5,147.5,33.98,24.75
2016,2,7,8,30,687.0,42.0,0.2,13.0,192.0,39.35,29.78
2016,2,7,8,45,731.0,45.5,0.2,13.5,237.0,50.14,32.09
2016,2,7,9,0,775.0,49.0,0.2,14.0,282.0,106.98,56.3
2016,2,7,9,15,805.0,52.0,0.2,14.5,324.0,169.36,100.76
2016,2,7,9,30,835.0,55.0,0.2,15.0,366.0,231.86,152.3
2016,2,7,9,45,853.5,57.5,0.2,15.5,403.5,293.76,206.22
2016,2,7,10,0,872.0,60.0,0.2,16.0,441.0,356.95,260.96
2016,2,7,10,15,887.0,61.5,0.2,16.5,473.0,418.84,313.36
2016,2,7,10,30,902.0,63.0,0.2,17.0,505.0,481.02,364.05
2016,2,7,10,45,913.5,63.5,0.2,17.5,531.0,540.42,410.72
2016,2,7,11,0,925.0,64.0,0.2,18.0,557.0,599.13,454.99
2016,2,7,11,15,931.5,65.0,0.2,18.0,575.5,654.32,495.99
2016,2,7,11,30,938.0,66.0,0.2,18.0,594.0,707.8,534.48
2016,2,7,11,45,942.5,66.0,0.2,18.5,605.0,756.77,566.68
2016,2,7,12,0,947.0,66.0,0.2,19.0,616.0,803.34,595.48
2016,2,7,12,15,948.0,66.0,0.2,19.0,619.0,844.48,621.49
2016,2,7,12,30,949.0,66.0,0.2,19.0,622.0,882.54,645.37
2016,2,7,12,45,948.5,65.5,0.2,19.0,617.0,915.44,665.87
2016,2,7,13,0,948.0,65.0,0.2,19.0,612.0,944.84,684.2
2016,2,7,13,15,943.5,64.5,0.2,19.0,599.5,966.92,698.0
2016,2,7,13,30,939.0,64.0,0.2,19.0,587.0,985.11,709.59
2016,2,7,13,45,932.0,63.0,0.2,19.0,567.0,996.31,717.03
2016,2,7,14,0,925.0,62.0,0.2,19.0,547.0,1003.48,722.25
2016,2,7,14,15,914.0,61.0,0.2,19.0,520.0,1002.69,722.77
2016,2,7,14,30,903.0,60.0,0.2,19.0,493.0,997.94,721.1
2016,2,7,14,45,887.5,58.0,0.2,19.0,459.5,983.41,713.48
2016,2,7,15,0,872.0,56.0,0.2,19.0,426.0,965.17,703.69
2016,2,7,15,15,850.0,54.0,0.2,18.5,387.5,937.0,688.8
2016,2,7,15,30,828.0,52.0,0.2,18.0,349.0,905.79,671.67
2016,2,7,15,45,795.5,49.5,0.25,17.5,306.0,860.94,645.8
2016,2,7,16,0,763.0,47.0,0.3,17.0,263.0,824.42,624.37
2016,2,7,16,15,715.0,43.0,0.35,16.0,218.0,758.6,582.05
2016,2,7,16,30,667.0,39.0,0.4,15.0,173.0,692.3,536.5
2016,2,7,16,45,586.0,33.5,0.45,14.5,128.5,595.29,463.78
2016,2,7,17,0,505.0,28.0,0.5,14.0,84.0,501.15,385.24
2016,2,7,17,15,354.0,19.0,0.5,13.5,48.5,341.97,192.32
2016,2,7,17,30,203.0,10.0,0.5,13.0,13.0,162.13,0.0
2016,2,7,17,45,101.5,5.0,0.5,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,120.0,8.0,0.5,10.0,13.5,6.29,0.0
2016,2,8,7,30,240.0,16.0,0.5,10.0,27.0,13.2,0.0
2016,2,8,7,45,376.5,26.0,0.5,10.5,66.0,21.67,12.24
2016,2,8,8,0,513.0,36.0,0.5,11.0,105.0,32.94,23.47
2016,2,8,8,15,589.0,42.0,0.45,11.5,151.0,38.49,28.89
2016,2,8,8,30,665.0,48.0,0.4,12.0,197.0,44.15,34.19
2016,2,8,8,45,712.0,52.5,0.4,13.0,242.5,54.91,43.79
2016,2,8,9,0,759.0,57.0,0.4,14.0,288.0,111.8,61.09
2016,2,8,9,15,790.5,60.5,0.35,14.5,331.0,171.43,103.19
2016,2,8,9,30,822.0,64.0,0.3,15.0,374.0,234.69,155.19
2016,2,8,9,45,849.0,65.0,0.3,15.5,413.0,297.78,209.7
2016,2,8,10,0,876.0,66.0,0.3,16.0,452.0,363.66,266.29
2016,2,8,10,15,891.0,67.5,0.3,16.5,484.5,426.03,319.06
2016,2,8,10,30,906.0,69.0,0.3,17.0,517.0,488.69,370.14
2016,2,8,10,45,915.5,70.5,0.3,17.5,543.0,548.55,417.14
2016,2,8,11,0,925.0,72.0,0.3,18.0,569.0,607.52,461.59
2016,2,8,11,15,931.5,73.0,0.3,18.0,587.5,662.98,502.77
2016,2,8,11,30,938.0,74.0,0.3,18.0,606.0,716.72,541.45
2016,2,8,11,45,941.0,74.5,0.3,18.5,616.5,765.44,573.73
2016,2,8,12,0,944.0,75.0,0.3,19.0,627.0,811.64,602.3
2016,2,8,12,15,944.5,75.0,0.3,19.0,630.0,852.54,628.18
2016,2,8,12,30,945.0,75.0,0.3,19.0,633.0,890.32,651.91
2016,2,8,12,45,945.0,74.0,0.3,19.5,628.5,923.21,671.17
2016,2,8,13,0,945.0,73.0,0.3,20.0,624.0,952.61,688.17
2016,2,8,13,15,940.5,72.5,0.25,19.5,611.0,974.85,702.29
2016,2,8,13,30,936.0,72.0,0.2,19.0,598.0,993.21,714.25
2016,2,8,13,45,928.5,71.0,0.2,19.0,577.5,1004.1,721.48
2016,2,8,14,0,921.0,70.0,0.2,19.0,557.0,1010.96,726.51
2016,2,8,14,15,910.0,68.5,0.2,19.0,529.5,1009.68,726.73
2016,2,8,14,30,899.0,67.0,0.2,19.0,502.0,1004.41,724.78
2016,2,8,14,45,883.0,65.0,0.2,19.0,468.5,989.58,717.01
2016,2,8,15,0,867.0,63.0,0.2,19.0,435.0,971.05,707.1
2016,2,8,15,15,844.5,61.0,0.2,18.0,395.5,942.62,693.42
2016,2,8,15,30,822.0,59.0,0.2,17.0,356.0,922.23,684.65
2016,2,8,15,45,789.5,55.5,0.2,16.5,313.0,875.51,656.59
2016,2,8,16,0,757.0,52.0,0.2,16.0,270.0,826.53,626.12
2016,2,8,16,15,707.5,47.5,0.2,15.0,224.0,758.52,581.83
2016,2,8,16,30,658.0,43.0,0.2,14.0,178.0,689.97,534.27
2016,2,8,16,45,576.5,37.0,0.25,13.5,133.0,591.61,461.08
2016,2,8,17,0,495.0,31.0,0.3,13.0,88.0,495.68,382.63
2016,2,8,17,15,339.0,21.0,0.3,12.5,51.5,333.52,205.04
2016,2,8,17,30,183.0,11.0,0.3,12.0,15.0,147.81,0.0
2016,2,8,17,45,91.5,5.5,0.3,12.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.0,0.4,9.5,12.0,9.44,0.0
2016,2,9,7,30,0.0,24.0,0.4,10.0,24.0,17.37,0.0
2016,2,9,7,45,154.0,35.0,0.4,11.0,56.5,26.23,16.24
2016,2,9,8,0,308.0,46.0,0.4,12.0,89.0,34.95,25.2
2016,2,9,8,15,356.5,59.0,0.35,12.5,126.5,44.51,34.16
2016,2,9,8,30,405.0,72.0,0.3,13.0,164.0,53.93,42.78
2016,2,9,8,45,434.0,84.0,0.3,13.5,201.5,66.39,53.89
2016,2,9,9,0,463.0,96.0,0.3,14.0,239.0,110.41,70.99
2016,2,9,9,15,485.0,105.5,0.25,14.5,274.0,155.48,103.45
2016,2,9,9,30,507.0,115.0,0.2,15.0,309.0,203.32,142.41
2016,2,9,9,45,550.5,118.0,0.2,15.5,347.5,258.76,188.27
2016,2,9,10,0,594.0,121.0,0.2,16.0,386.0,315.13,235.02
2016,2,9,10,15,550.0,144.5,0.2,16.5,403.5,353.63,268.8
2016,2,9,10,30,506.0,168.0,0.2,17.0,421.0,391.48,300.34
2016,2,9,10,45,583.0,153.0,0.2,17.5,458.0,457.86,351.32
2016,2,9,11,0,660.0,138.0,0.2,18.0,495.0,525.9,402.15
2016,2,9,11,15,537.0,182.5,0.15,18.0,479.5,524.07,400.59
2016,2,9,11,30,414.0,227.0,0.1,18.0,464.0,501.9,384.16
2016,2,9,11,45,670.5,155.5,0.1,18.5,547.0,664.65,502.4
2016,2,9,12,0,927.0,84.0,0.1,19.0,630.0,808.99,598.9
2016,2,9,12,15,927.5,84.0,0.1,19.0,633.0,849.47,622.71
2016,2,9,12,30,928.0,84.0,0.1,19.0,636.0,886.88,646.05
2016,2,9,12,45,924.0,84.5,0.1,19.0,630.5,917.72,665.15
2016,2,9,13,0,920.0,85.0,0.1,19.0,625.0,944.96,682.06
2016,2,9,13,15,629.0,163.5,0.1,19.0,529.0,806.46,593.17
2016,2,9,13,30,338.0,242.0,0.1,19.0,433.0,603.37,453.69
2016,2,9,13,45,389.5,221.0,0.1,19.0,434.5,640.04,484.11
2016,2,9,14,0,441.0,200.0,0.1,19.0,436.0,699.89,526.31
2016,2,9,14,15,476.5,181.0,0.1,18.5,424.0,722.33,543.71
2016,2,9,14,30,512.0,162.0,0.1,18.0,412.0,742.23,559.95
2016,2,9,14,45,447.5,162.0,0.15,18.0,369.5,681.79,519.09
2016,2,9,15,0,383.0,162.0,0.2,18.0,327.0,619.23,476.77
2016,2,9,15,15,344.5,151.5,0.25,17.5,290.0,545.44,427.33
2016,2,9,15,30,306.0,141.0,0.3,17.0,253.0,494.94,392.71
2016,2,9,15,45,288.0,127.0,0.35,16.5,222.0,459.15,368.2
2016,2,9,16,0,270.0,113.0,0.4,16.0,191.0,422.85,342.13
2016,2,9,16,15,439.5,82.0,0.35,16.0,184.5,556.56,444.02
2016,2,9,16,30,609.0,51.0,0.3,16.0,178.0,665.22,517.75
2016,2,9,16,45,527.0,43.0,0.3,16.0,133.0,565.83,439.96
2016,2,9,17,0,445.0,35.0,0.3,16.0,88.0,470.1,361.78
2016,2,9,17,15,295.5,23.5,0.25,15.5,52.0,314.13,203.55
2016,2,9,17,30,146.0,12.0,0.2,15.0,16.0,120.53,0.0
2016,2,9,17,45,73.0,6.0,0.2,15.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,12.5,0.95,9.5,12.5,9.83,0.0
2016,2,10,7,30,0.0,25.0,0.8,10.0,25.0,18.1,0.0
2016,2,10,7,45,131.5,37.0,0.65,10.5,56.0,27.51,17.58
2016,2,10,8,0,263.0,49.0,0.5,11.0,87.0,36.79,26.98
2016,2,10,8,15,302.5,64.0,0.4,11.5,122.5,47.54,37.02
2016,2,10,8,30,342.0,79.0,0.3,12.0,158.0,58.04,46.64
2016,2,10,8,45,358.5,95.0,0.25,12.5,193.0,72.0,59.08
2016,2,10,9,0,375.0,111.0,0.2,13.0,228.0,113.27,76.93
2016,2,10,9,15,398.0,121.5,0.2,13.0,261.5,154.04,106.63
2016,2,10,9,30,421.0,132.0,0.2,13.0,295.0,197.78,142.4
2016,2,10,9,45,472.0,136.5,0.2,13.0,335.5,247.36,183.41
2016,2,10,10,0,523.0,141.0,0.2,13.0,376.0,302.78,229.59
2016,2,10,10,15,376.5,182.0,0.15,13.5,357.5,308.42,239.03
2016,2,10,10,30,230.0,223.0,0.1,14.0,339.0,295.74,231.82
2016,2,10,10,45,399.5,195.5,0.1,15.0,408.5,395.04,308.01
2016,2,10,11,0,569.0,168.0,0.1,16.0,478.0,494.95,382.08
2016,2,10,11,15,732.5,127.0,0.1,16.0,540.0,600.24,459.61
2016,2,10,11,30,896.0,86.0,0.1,16.0,602.0,701.64,532.65
2016,2,10,11,45,905.5,84.5,0.1,16.5,614.0,751.35,565.48
2016,2,10,12,0,915.0,83.0,0.1,17.0,626.0,799.12,595.24
2016,2,10,12,15,668.5,161.5,0.1,18.0,559.5,736.71,549.46
2016,2,10,12,30,422.0,240.0,0.1,19.0,493.0,630.44,472.16
2016,2,10,12,45,667.0,161.0,0.1,20.0,557.5,792.8,586.23
2016,2,10,13,0,912.0,82.0,0.1,21.0,622.0,934.72,672.46
2016,2,10,13,15,754.5,125.5,0.05,21.0,566.0,882.43,636.86
2016,2,10,13,30,597.0,169.0,0.0,21.0,510.0,800.02,584.95
2016,2,10,13,45,540.5,180.5,0.0,21.0,481.0,764.35,563.21
2016,2,10,14,0,484.0,192.0,0.0,21.0,452.0,733.57,543.02
2016,2,10,14,15,548.0,163.0,0.0,21.0,443.5,772.76,571.78
2016,2,10,14,30,612.0,134.0,0.0,21.0,435.0,819.96,603.2
2016,2,10,14,45,507.5,147.0,0.05,21.0,385.5,724.04,540.32
2016,2,10,15,0,403.0,160.0,0.1,21.0,336.0,637.0,482.34
2016,2,10,15,15,401.5,144.5,0.1,20.0,306.5,617.14,472.99
2016,2,10,15,30,400.0,129.0,0.1,19.0,277.0,595.04,460.77
2016,2,10,15,45,377.0,117.0,0.15,18.5,243.0,554.44,433.86
2016,2,10,16,0,354.0,105.0,0.2,18.0,209.0,512.89,405.44
2016,2,10,16,15,328.0,90.0,0.2,17.0,174.0,463.92,370.42
2016,2,10,16,30,302.0,75.0,0.2,16.0,139.0,414.78,333.39
2016,2,10,16,45,258.5,59.0,0.2,15.5,104.0,349.13,280.53
2016,2,10,17,0,215.0,43.0,0.2,15.0,69.0,285.39,226.03
2016,2,10,17,15,107.5,28.5,0.25,14.5,41.5,152.15,103.46
2016,2,10,17,30,0.0,14.0,0.3,14.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,126.5,10.0,0.5,10.5,17.0,7.87,0.0
2016,2,11,7,30,253.0,20.0,0.4,11.0,34.0,16.54,0.0
2016,2,11,7,45,378.5,30.0,0.35,11.5,74.0,24.93,15.55
2016,2,11,8,0,504.0,40.0,0.3,12.0,114.0,33.44,24.0
2016,2,11,8,15,575.5,46.5,0.25,13.0,160.0,38.89,29.18
2016,2,11,8,30,647.0,53.0,0.2,14.0,206.0,48.13,37.53
2016,2,11,8,45,696.0,57.5,0.15,15.0,251.5,57.21,45.5
2016,2,11,9,0,745.0,62.0,0.1,16.0,297.0,113.42,62.65
2016,2,11,9,15,607.0,94.0,0.1,17.0,303.0,167.35,106.52
2016,2,11,9,30,469.0,126.0,0.1,18.0,309.0,203.08,141.68
2016,2,11,9,45,542.5,122.0,0.15,19.0,353.5,254.91,182.72
2016,2,11,10,0,616.0,118.0,0.2,20.0,398.0,319.49,234.15
2016,2,11,10,15,526.5,153.0,0.2,20.0,404.0,350.98,263.3
2016,2,11,10,30,437.0,188.0,0.2,20.0,410.0,376.38,285.88
2016,2,11,10,45,515.5,174.5,0.2,20.5,449.0,436.25,331.53
2016,2,11,11,0,594.0,161.0,0.2,21.0,488.0,508.75,384.96
2016,2,11,11,15,489.5,200.0,0.2,21.0,475.5,510.38,386.19
2016,2,11,11,30,385.0,239.0,0.2,21.0,463.0,493.53,374.11
2016,2,11,11,45,384.0,244.5,0.2,21.0,471.5,521.8,395.09
2016,2,11,12,0,383.0,250.0,0.2,21.0,480.0,549.0,414.45
2016,2,11,12,15,426.0,239.5,0.2,21.0,496.5,610.98,458.26
2016,2,11,12,30,469.0,229.0,0.2,21.0,513.0,659.24,491.86
2016,2,11,12,45,462.0,229.0,0.2,21.0,507.0,674.97,502.3
2016,2,11,13,0,455.0,229.0,0.2,21.0,501.0,688.3,511.53
2016,2,11,13,15,496.0,210.0,0.2,20.5,500.5,724.07,538.12
2016,2,11,13,30,537.0,191.0,0.2,20.0,500.0,758.58,563.52
2016,2,11,13,45,687.0,144.5,0.2,20.0,526.0,877.4,642.28
2016,2,11,14,0,837.0,98.0,0.2,20.0,552.0,977.3,704.43
2016,2,11,14,15,823.5,96.0,0.2,19.5,524.5,972.62,702.18
2016,2,11,14,30,810.0,94.0,0.2,19.0,497.0,964.02,699.44
2016,2,11,14,45,624.0,128.5,0.2,18.5,427.0,829.69,615.63
2016,2,11,15,0,438.0,163.0,0.2,18.0,357.0,675.84,514.88
2016,2,11,15,15,445.5,142.5,0.15,17.0,324.5,658.67,508.32
2016,2,11,15,30,453.0,122.0,0.1,16.0,292.0,638.41,496.84
2016,2,11,15,45,417.5,114.5,0.1,15.5,256.5,590.55,464.45
2016,2,11,16,0,382.0,107.0,0.1,15.0,221.0,542.16,430.67
2016,2,11,16,15,349.5,92.5,0.15,14.5,184.0,487.18,390.98
2016,2,11,16,30,317.0,78.0,0.2,14.0,147.0,432.34,349.4
2016,2,11,16,45,270.0,62.0,0.3,13.5,110.5,363.32,294.51
2016,2,11,17,0,223.0,46.0,0.4,13.0,74.0,296.51,237.9
2016,2,11,17,15,111.5,30.5,0.4,12.5,44.5,160.7,114.35
2016,2,11,17,30,0.0,15.0,0.4,12.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.0,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,7,15,55.0,10.5,0.5,10.5,13.5,8.26,0.0
2016,2,12,7,30,110.0,21.0,0.4,11.0,27.0,15.9,1.41
2016,2,12,7,45,182.0,36.5,0.3,11.5,58.5,27.44,17.87
2016,2,12,8,0,254.0,52.0,0.2,12.0,90.0,38.85,28.84
2016,2,12,8,15,290.5,67.5,0.15,12.5,125.5,49.83,39.02
2016,2,12,8,30,327.0,83.0,0.1,13.0,161.0,60.55,48.74
2016,2,12,8,45,349.0,98.5,0.1,14.0,197.0,73.57,60.11
2016,2,12,9,0,371.0,114.0,0.1,15.0,233.0,114.41,77.44
2016,2,12,9,15,389.5,126.0,0.1,15.0,266.0,155.43,107.15
2016,2,12,9,30,408.0,138.0,0.1,15.0,299.0,198.94,142.46
2016,2,12,9,45,451.5,144.5,0.15,15.5,338.5,247.42,182.08
2016,2,12,10,0,495.0,151.0,0.2,16.0,378.0,300.96,226.04
2016,2,12,10,15,533.5,152.0,0.2,16.0,412.0,352.72,268.64
2016,2,12,10,30,572.0,153.0,0.2,16.0,446.0,408.07,313.25
2016,2,12,10,45,568.0,163.0,0.2,16.5,466.0,452.92,348.45
2016,2,12,11,0,564.0,173.0,0.2,17.0,486.0,496.45,381.45
2016,2,12,11,15,507.0,199.0,0.2,17.0,487.0,520.25,399.32
2016,2,12,11,30,450.0,225.0,0.2,17.0,488.0,537.33,411.67
2016,2,12,11,45,658.5,161.5,0.2,17.0,554.5,662.09,503.35
2016,2,12,12,0,867.0,98.0,0.2,17.0,621.0,787.0,589.64
