Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,12,15,868.5,98.5,0.2,17.0,624.5,827.73,614.42
2016,2,12,12,30,870.0,99.0,0.2,17.0,628.0,865.6,638.48
2016,2,12,12,45,713.5,147.0,0.25,17.0,578.5,819.7,608.75
2016,2,12,13,0,557.0,195.0,0.3,17.0,529.0,745.28,559.63
2016,2,12,13,15,487.5,212.5,0.3,16.5,501.0,718.91,543.01
2016,2,12,13,30,418.0,230.0,0.3,16.0,473.0,686.88,521.45
2016,2,12,13,45,500.5,196.5,0.3,16.0,477.5,743.72,563.99
2016,2,12,14,0,583.0,163.0,0.3,16.0,482.0,798.31,602.25
2016,2,12,14,15,616.0,144.5,0.3,16.0,466.5,830.16,623.65
2016,2,12,14,30,649.0,126.0,0.3,16.0,451.0,849.11,636.86
2016,2,12,14,45,659.5,113.5,0.3,16.0,425.5,848.58,637.47
2016,2,12,15,0,670.0,101.0,0.3,16.0,400.0,844.42,636.07
2016,2,12,15,15,617.5,102.0,0.3,15.5,358.5,790.8,602.52
2016,2,12,15,30,565.0,103.0,0.3,15.0,317.0,734.59,567.01
2016,2,12,15,45,527.5,98.0,0.3,15.0,279.5,684.23,533.46
2016,2,12,16,0,490.0,93.0,0.3,15.0,242.0,626.15,493.11
2016,2,12,16,15,451.5,82.0,0.3,14.5,202.5,567.28,451.46
2016,2,12,16,30,413.0,71.0,0.3,14.0,163.0,508.68,407.81
2016,2,12,16,45,420.0,55.5,0.3,13.5,129.5,487.03,389.38
2016,2,12,17,0,427.0,40.0,0.3,13.0,96.0,461.0,363.41
2016,2,12,17,15,289.5,28.0,0.3,12.5,59.0,321.64,234.57
2016,2,12,17,30,152.0,16.0,0.3,12.0,22.0,128.44,0.0
2016,2,12,17,45,76.0,8.0,0.35,12.0,11.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,198.0,9.5,0.75,7.5,21.5,7.47,0.0
2016,2,13,7,30,396.0,19.0,0.6,8.0,43.0,17.43,3.98
2016,2,13,7,45,511.5,26.5,0.45,9.0,87.0,24.55,15.71
2016,2,13,8,0,627.0,34.0,0.3,10.0,131.0,31.86,22.92
2016,2,13,8,15,689.5,39.0,0.25,10.5,179.0,36.78,27.67
2016,2,13,8,30,752.0,44.0,0.2,11.0,227.0,41.77,32.31
2016,2,13,8,45,793.0,47.0,0.2,12.0,273.5,53.6,42.86
2016,2,13,9,0,834.0,50.0,0.2,13.0,320.0,113.74,60.59
2016,2,13,9,15,518.5,109.0,0.15,13.5,284.5,161.77,107.31
2016,2,13,9,30,203.0,168.0,0.1,14.0,249.0,171.9,129.32
2016,2,13,9,45,564.0,112.0,0.1,14.5,366.5,256.42,186.38
2016,2,13,10,0,925.0,56.0,0.1,15.0,484.0,370.32,270.16
2016,2,13,10,15,936.5,57.0,0.1,15.5,516.0,433.84,323.52
2016,2,13,10,30,948.0,58.0,0.1,16.0,548.0,497.17,375.15
2016,2,13,10,45,955.5,59.5,0.15,16.5,573.5,558.48,423.58
2016,2,13,11,0,963.0,61.0,0.2,17.0,599.0,618.62,469.3
2016,2,13,11,15,967.5,61.5,0.2,17.0,617.5,674.38,510.65
2016,2,13,11,30,972.0,62.0,0.2,17.0,636.0,728.09,549.23
2016,2,13,11,45,972.0,64.5,0.2,17.5,646.5,778.53,581.94
2016,2,13,12,0,972.0,67.0,0.2,18.0,657.0,826.15,611.21
2016,2,13,12,15,971.5,67.0,0.2,18.0,659.5,867.48,637.16
2016,2,13,12,30,971.0,67.0,0.2,18.0,662.0,905.5,660.87
2016,2,13,12,45,952.0,74.0,0.25,18.0,654.0,932.18,678.28
2016,2,13,13,0,933.0,81.0,0.3,18.0,646.0,954.31,693.16
2016,2,13,13,15,927.0,80.5,0.35,17.5,632.0,975.17,708.8
2016,2,13,13,30,921.0,80.0,0.4,17.0,618.0,992.09,722.23
2016,2,13,13,45,910.0,79.5,0.45,17.0,596.5,1000.18,729.03
2016,2,13,14,0,899.0,79.0,0.5,17.0,575.0,1004.19,733.6
2016,2,13,14,15,659.5,135.0,0.5,16.5,489.0,863.69,645.12
2016,2,13,14,30,420.0,191.0,0.5,16.0,403.0,683.98,524.75
2016,2,13,14,45,418.5,177.0,0.5,15.5,377.0,670.59,520.21
2016,2,13,15,0,417.0,163.0,0.5,15.0,351.0,654.81,511.66
2016,2,13,15,15,441.5,143.0,0.5,14.5,326.5,655.36,515.42
2016,2,13,15,30,466.0,123.0,0.5,14.0,302.0,652.6,515.77
2016,2,13,15,45,440.0,113.0,0.5,13.5,266.5,610.39,486.89
2016,2,13,16,0,414.0,103.0,0.5,13.0,231.0,567.16,456.76
2016,2,13,16,15,384.5,89.5,0.5,12.5,193.5,515.24,418.73
2016,2,13,16,30,355.0,76.0,0.5,12.0,156.0,463.2,378.8
2016,2,13,16,45,308.5,61.0,0.55,11.5,119.0,394.41,323.75
2016,2,13,17,0,262.0,46.0,0.6,11.0,82.0,327.64,266.8
2016,2,13,17,15,131.0,33.0,0.6,11.0,51.0,180.71,136.17
2016,2,13,17,30,0.0,20.0,0.6,11.0,20.0,21.84,0.0
2016,2,13,17,45,0.0,10.0,0.6,11.0,10.0,7.87,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,11.0,0.55,9.5,11.0,8.65,0.0
2016,2,14,7,30,0.0,22.0,0.5,10.0,22.0,16.55,4.72
2016,2,14,7,45,22.5,40.0,0.5,10.5,43.5,29.53,20.02
2016,2,14,8,0,45.0,58.0,0.5,11.0,65.0,42.25,32.05
2016,2,14,8,15,55.0,77.0,0.45,11.5,89.0,55.33,44.11
2016,2,14,8,30,65.0,96.0,0.4,12.0,113.0,68.2,55.74
2016,2,14,8,45,71.0,115.5,0.4,13.0,136.5,81.71,67.55
2016,2,14,9,0,77.0,135.0,0.4,14.0,160.0,103.07,79.2
2016,2,14,9,15,81.0,152.5,0.35,14.5,182.5,124.11,95.48
2016,2,14,9,30,85.0,170.0,0.3,15.0,205.0,146.01,113.03
2016,2,14,9,45,302.5,159.5,0.3,15.5,298.5,213.23,160.35
2016,2,14,10,0,520.0,149.0,0.3,16.0,392.0,307.35,230.95
2016,2,14,10,15,502.0,166.0,0.3,16.0,413.5,351.44,268.29
2016,2,14,10,30,484.0,183.0,0.3,16.0,435.0,393.12,302.85
2016,2,14,10,45,681.0,133.5,0.3,16.5,507.5,490.77,376.97
2016,2,14,11,0,878.0,84.0,0.3,17.0,580.0,593.73,453.26
2016,2,14,11,15,886.0,85.5,0.3,17.0,599.0,648.82,493.68
2016,2,14,11,30,894.0,87.0,0.3,17.0,618.0,702.46,532.41
2016,2,14,11,45,757.5,132.5,0.3,17.5,588.5,705.31,532.15
2016,2,14,12,0,621.0,178.0,0.3,18.0,559.0,684.0,515.44
2016,2,14,12,15,511.5,216.5,0.3,18.0,531.0,657.57,496.4
2016,2,14,12,30,402.0,255.0,0.3,18.0,503.0,610.68,462.78
2016,2,14,12,45,430.5,245.5,0.3,18.5,509.0,663.88,500.12
2016,2,14,13,0,459.0,236.0,0.3,19.0,515.0,699.27,523.81
2016,2,14,13,15,508.5,212.5,0.3,18.5,516.5,738.78,553.04
2016,2,14,13,30,558.0,189.0,0.3,18.0,518.0,776.96,581.26
2016,2,14,13,45,540.5,188.0,0.3,18.0,498.0,773.56,579.0
2016,2,14,14,0,523.0,187.0,0.3,18.0,478.0,767.12,575.39
2016,2,14,14,15,680.0,137.5,0.3,17.5,496.5,887.52,657.93
2016,2,14,14,30,837.0,88.0,0.3,17.0,515.0,985.72,721.42
2016,2,14,14,45,766.0,92.5,0.3,17.0,464.0,923.21,681.15
2016,2,14,15,0,695.0,97.0,0.3,17.0,413.0,865.21,645.82
2016,2,14,15,15,572.0,112.5,0.3,16.5,357.5,758.41,577.58
2016,2,14,15,30,449.0,128.0,0.3,16.0,302.0,642.2,500.21
2016,2,14,15,45,428.0,117.0,0.35,16.0,267.5,603.87,475.85
2016,2,14,16,0,407.0,106.0,0.4,16.0,233.0,564.34,448.6
2016,2,14,16,15,380.5,92.0,0.4,15.0,196.0,514.75,413.64
2016,2,14,16,30,354.0,78.0,0.4,14.0,159.0,464.85,376.63
2016,2,14,16,45,314.0,62.5,0.4,13.5,122.0,401.04,325.88
2016,2,14,17,0,274.0,47.0,0.4,13.0,85.0,338.68,273.19
2016,2,14,17,15,137.0,34.5,0.4,12.5,53.5,187.37,142.28
2016,2,14,17,30,0.0,22.0,0.4,12.0,22.0,25.27,0.0
2016,2,14,17,45,0.0,11.0,0.4,12.0,11.0,8.65,0.0
2016,2,14,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,181.0,11.0,0.3,11.5,23.5,8.65,0.0
2016,2,15,7,30,362.0,22.0,0.3,12.0,47.0,20.04,8.01
2016,2,15,7,45,472.0,30.0,0.3,13.0,90.0,27.46,18.14
2016,2,15,8,0,582.0,38.0,0.3,14.0,133.0,35.03,25.37
2016,2,15,8,15,645.5,43.5,0.25,14.5,180.0,40.2,30.26
2016,2,15,8,30,709.0,49.0,0.2,15.0,227.0,45.43,35.03
2016,2,15,8,45,750.0,52.5,0.2,16.0,273.5,52.66,41.32
2016,2,15,9,0,791.0,56.0,0.2,17.0,320.0,111.01,59.02
2016,2,15,9,15,818.5,58.5,0.2,17.0,363.0,171.63,100.79
2016,2,15,9,30,846.0,61.0,0.2,17.0,406.0,237.69,154.7
2016,2,15,9,45,866.0,63.0,0.2,17.5,444.5,300.91,208.96
2016,2,15,10,0,886.0,65.0,0.2,18.0,483.0,365.59,264.24
2016,2,15,10,15,899.0,66.5,0.2,18.5,515.5,428.21,316.67
2016,2,15,10,30,912.0,68.0,0.2,19.0,548.0,490.88,367.18
2016,2,15,10,45,921.0,69.0,0.2,19.5,573.5,550.76,413.64
2016,2,15,11,0,930.0,70.0,0.2,20.0,599.0,609.68,457.48
2016,2,15,11,15,935.5,71.0,0.2,20.0,617.5,665.18,498.16
2016,2,15,11,30,941.0,72.0,0.2,20.0,636.0,718.84,536.26
2016,2,15,11,45,943.5,72.5,0.2,20.0,646.5,767.71,569.06
2016,2,15,12,0,946.0,73.0,0.2,20.0,657.0,813.98,598.43
2016,2,15,12,15,946.5,73.0,0.2,20.0,659.5,855.27,624.29
2016,2,15,12,30,947.0,73.0,0.2,20.0,662.0,893.4,647.98
2016,2,15,12,45,935.0,77.0,0.2,20.5,655.0,921.94,664.25
2016,2,15,13,0,923.0,81.0,0.2,21.0,648.0,946.39,678.07
2016,2,15,13,15,918.5,80.5,0.2,21.0,635.0,968.42,691.76
2016,2,15,13,30,914.0,80.0,0.2,21.0,622.0,986.6,703.22
2016,2,15,13,45,905.5,79.5,0.2,21.0,601.5,997.01,710.09
2016,2,15,14,0,897.0,79.0,0.2,21.0,581.0,1003.41,714.8
2016,2,15,14,15,885.5,77.5,0.2,21.0,553.5,1001.57,714.68
2016,2,15,14,30,874.0,76.0,0.2,21.0,526.0,995.79,712.44
2016,2,15,14,45,858.0,74.0,0.2,21.0,492.0,993.18,712.36
2016,2,15,15,0,842.0,72.0,0.2,21.0,458.0,974.55,702.36
2016,2,15,15,15,820.5,69.5,0.2,20.0,419.0,946.13,689.03
2016,2,15,15,30,799.0,67.0,0.2,19.0,380.0,914.47,673.37
2016,2,15,15,45,770.5,63.0,0.25,18.5,337.0,870.95,649.09
2016,2,15,16,0,742.0,59.0,0.3,18.0,294.0,825.04,622.29
2016,2,15,16,15,696.5,54.5,0.4,17.5,248.0,760.52,582.06
2016,2,15,16,30,651.0,50.0,0.5,17.0,202.0,695.17,538.65
2016,2,15,16,45,584.0,43.5,0.65,16.5,156.5,608.24,476.65
2016,2,15,17,0,517.0,37.0,0.8,16.0,111.0,533.43,418.28
2016,2,15,17,15,258.5,33.5,0.85,16.0,70.5,301.2,229.36
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,45.5,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,11.8,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,208.0,11.0,0.95,14.5,26.0,8.65,0.0
2016,2,16,7,30,416.0,22.0,0.8,15.0,52.0,20.19,8.83
2016,2,16,7,45,519.5,29.0,0.65,15.5,96.5,26.81,17.42
2016,2,16,8,0,623.0,36.0,0.5,16.0,141.0,33.59,23.91
2016,2,16,8,15,498.5,60.0,0.4,16.5,160.0,48.67,37.45
2016,2,16,8,30,374.0,84.0,0.3,17.0,179.0,61.65,48.95
2016,2,16,8,45,388.5,99.0,0.25,18.0,214.5,73.66,59.23
2016,2,16,9,0,403.0,114.0,0.2,19.0,250.0,116.07,76.53
2016,2,16,9,15,462.5,119.5,0.15,19.5,295.0,160.51,106.12
2016,2,16,9,30,522.0,125.0,0.1,20.0,340.0,212.34,145.53
2016,2,16,9,45,479.5,148.5,0.1,21.0,360.5,257.34,184.5
2016,2,16,10,0,437.0,172.0,0.1,22.0,381.0,297.24,218.51
2016,2,16,10,15,493.0,170.0,0.1,22.0,420.0,350.82,260.79
2016,2,16,10,30,549.0,168.0,0.1,22.0,459.0,409.98,306.62
2016,2,16,10,45,552.0,176.0,0.1,22.5,480.5,455.78,341.36
2016,2,16,11,0,555.0,184.0,0.1,23.0,502.0,500.99,374.57
2016,2,16,11,15,747.5,131.0,0.1,23.0,574.0,614.0,456.01
2016,2,16,11,30,940.0,78.0,0.1,23.0,646.0,724.9,533.34
2016,2,16,11,45,944.0,78.0,0.1,23.0,657.0,774.46,565.35
2016,2,16,12,0,948.0,78.0,0.1,23.0,668.0,821.52,594.71
2016,2,16,12,15,949.0,78.5,0.1,22.5,671.0,864.02,622.04
2016,2,16,12,30,950.0,79.0,0.1,22.0,674.0,903.4,647.36
2016,2,16,12,45,949.0,78.0,0.1,22.0,669.0,936.01,667.15
2016,2,16,13,0,948.0,77.0,0.1,22.0,664.0,965.02,684.78
2016,2,16,13,15,943.5,76.5,0.1,22.0,651.0,987.63,698.58
2016,2,16,13,30,939.0,76.0,0.1,22.0,638.0,1006.3,710.17
2016,2,16,13,45,735.0,132.5,0.1,22.0,563.5,912.9,652.99
2016,2,16,14,0,531.0,189.0,0.1,22.0,489.0,777.62,568.21
2016,2,16,14,15,718.0,130.0,0.1,21.5,515.0,917.94,663.23
2016,2,16,14,30,905.0,71.0,0.1,21.0,541.0,1021.03,727.36
2016,2,16,14,45,887.5,70.0,0.15,20.5,506.5,1005.95,719.95
2016,2,16,15,0,870.0,69.0,0.2,20.0,472.0,987.15,712.46
2016,2,16,15,15,760.0,79.5,0.2,19.0,410.0,898.98,661.01
2016,2,16,15,30,650.0,90.0,0.2,18.0,348.0,804.35,604.11
2016,2,16,15,45,616.0,86.5,0.25,17.5,308.5,758.5,577.73
2016,2,16,16,0,582.0,83.0,0.3,17.0,269.0,710.78,548.1
2016,2,16,16,15,548.5,73.5,0.3,16.5,227.5,654.87,510.43
2016,2,16,16,30,515.0,64.0,0.3,16.0,186.0,598.22,470.24
2016,2,16,16,45,454.5,54.0,0.35,15.5,144.0,517.05,409.84
2016,2,16,17,0,394.0,44.0,0.4,15.0,102.0,438.1,347.29
2016,2,16,17,15,297.0,31.5,0.4,14.5,65.5,330.91,254.22
2016,2,16,17,30,200.0,19.0,0.4,14.0,29.0,211.4,43.41
2016,2,16,17,45,100.0,9.5,0.45,14.0,14.5,79.75,0.0
2016,2,16,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,1.0,0.6,12.0,1.0,0.79,0.0
2016,2,17,7,30,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,2,17,7,45,0.0,4.0,0.6,12.5,4.0,3.02,0.0
2016,2,17,8,0,0.0,6.0,0.6,13.0,6.0,4.54,0.0
2016,2,17,8,15,0.0,8.0,0.6,13.0,8.0,6.06,0.0
2016,2,17,8,30,0.0,10.0,0.6,13.0,10.0,7.59,1.23
2016,2,17,8,45,0.0,12.0,0.65,13.5,12.0,9.11,2.6
2016,2,17,9,0,0.0,14.0,0.7,14.0,14.0,10.64,3.55
2016,2,17,9,15,18.0,90.0,0.7,14.0,97.5,71.5,54.74
2016,2,17,9,30,36.0,166.0,0.7,14.0,181.0,132.6,104.8
2016,2,17,9,45,18.0,123.5,0.75,14.0,131.0,99.28,77.66
2016,2,17,10,0,0.0,81.0,0.8,14.0,81.0,62.25,47.2
2016,2,17,10,15,0.0,79.0,0.75,14.0,79.0,60.72,45.86
2016,2,17,10,30,0.0,77.0,0.7,14.0,77.0,59.19,44.48
2016,2,17,10,45,0.0,58.5,0.7,14.0,58.5,44.9,32.4
2016,2,17,11,0,0.0,40.0,0.7,14.0,40.0,30.65,20.36
2016,2,17,11,15,0.0,72.5,0.7,14.0,72.5,55.75,41.44
2016,2,17,11,30,0.0,105.0,0.7,14.0,105.0,81.27,62.58
2016,2,17,11,45,7.5,164.0,0.7,14.0,168.5,135.38,107.1
2016,2,17,12,0,15.0,223.0,0.7,14.0,232.0,193.28,153.69
2016,2,17,12,15,7.5,140.5,0.7,13.5,145.0,116.89,91.81
2016,2,17,12,30,0.0,58.0,0.7,13.0,58.0,44.58,31.99
2016,2,17,12,45,0.0,43.0,0.7,13.0,43.0,33.0,22.34
2016,2,17,13,0,0.0,28.0,0.7,13.0,28.0,21.46,12.59
2016,2,17,13,15,1.5,102.5,0.7,13.0,103.5,80.97,62.7
2016,2,17,13,30,3.0,177.0,0.7,13.0,179.0,148.53,118.3
2016,2,17,13,45,1.5,112.5,0.75,13.0,113.5,89.75,69.85
2016,2,17,14,0,0.0,48.0,0.8,13.0,48.0,36.81,25.63
2016,2,17,14,15,0.0,56.5,0.75,12.5,56.5,43.35,31.35
2016,2,17,14,30,0.0,65.0,0.7,12.0,65.0,49.89,37.04
2016,2,17,14,45,0.0,65.5,0.7,12.0,65.5,50.26,37.43
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,50.63,37.84
2016,2,17,15,15,0.0,60.5,0.7,11.5,60.5,46.37,34.37
2016,2,17,15,30,0.0,55.0,0.7,11.0,55.0,42.11,30.87
2016,2,17,15,45,0.0,48.5,0.7,11.0,48.5,37.09,26.61
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,32.08,22.32
2016,2,17,16,15,0.0,35.5,0.7,10.5,35.5,27.08,18.03
2016,2,17,16,30,0.0,29.0,0.7,10.0,29.0,22.09,13.68
2016,2,17,16,45,0.0,22.5,0.7,10.0,22.5,17.11,9.24
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,12.15,4.77
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,7.58,0.6
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,0.7,8.5,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,3.5,0.7,8.0,3.5,2.75,0.0
2016,2,18,7,30,0.0,7.0,0.7,8.0,7.0,5.3,0.0
2016,2,18,7,45,0.0,14.0,0.7,8.0,14.0,10.63,3.83
2016,2,18,8,0,0.0,21.0,0.7,8.0,21.0,15.97,8.89
2016,2,18,8,15,0.0,29.0,0.7,8.0,29.0,22.09,14.64
2016,2,18,8,30,0.0,37.0,0.7,8.0,37.0,28.23,20.35
2016,2,18,8,45,0.0,45.5,0.7,8.5,45.5,34.77,26.3
2016,2,18,9,0,0.0,54.0,0.7,9.0,54.0,41.33,30.57
2016,2,18,9,15,14.0,108.5,0.7,9.0,114.5,83.88,66.59
2016,2,18,9,30,28.0,163.0,0.7,9.0,175.0,128.73,103.81
2016,2,18,9,45,14.0,124.5,0.7,9.5,130.5,98.92,78.83
2016,2,18,10,0,0.0,86.0,0.7,10.0,86.0,66.12,51.25
2016,2,18,10,15,0.0,114.5,0.7,10.0,114.5,88.21,69.91
2016,2,18,10,30,0.0,143.0,0.7,10.0,143.0,110.81,88.67
2016,2,18,10,45,0.0,146.5,0.7,10.0,146.5,113.99,91.1
2016,2,18,11,0,0.0,150.0,0.7,10.0,150.0,117.18,93.6
2016,2,18,11,15,26.5,208.5,0.7,10.0,225.0,191.84,155.29
2016,2,18,11,30,53.0,267.0,0.7,10.0,300.0,267.24,215.83
2016,2,18,11,45,50.5,273.5,0.7,10.0,305.5,277.34,223.28
2016,2,18,12,0,48.0,280.0,0.7,10.0,311.0,287.35,231.06
2016,2,18,12,15,31.5,254.0,0.7,10.0,274.5,253.09,203.54
2016,2,18,12,30,15.0,228.0,0.7,10.0,238.0,201.02,161.63
2016,2,18,12,45,8.0,198.0,0.7,10.0,203.5,169.02,135.79
2016,2,18,13,0,1.0,168.0,0.7,10.0,169.0,136.65,109.2
2016,2,18,13,15,115.0,226.0,0.65,10.0,296.0,338.72,275.93
2016,2,18,13,30,229.0,284.0,0.6,10.0,423.0,521.23,416.01
2016,2,18,13,45,233.5,273.5,0.6,10.0,411.5,523.18,416.23
2016,2,18,14,0,238.0,263.0,0.6,10.0,400.0,524.13,417.89
2016,2,18,14,15,128.5,230.0,0.55,9.5,304.0,381.41,307.81
2016,2,18,14,30,19.0,197.0,0.5,9.0,208.0,191.56,155.22
2016,2,18,14,45,78.0,203.5,0.5,9.0,241.5,285.24,235.05
2016,2,18,15,0,137.0,210.0,0.5,9.0,275.0,382.9,314.0
2016,2,18,15,15,68.5,164.5,0.5,9.0,197.0,236.18,195.02
2016,2,18,15,30,0.0,119.0,0.5,9.0,119.0,100.76,80.89
2016,2,18,15,45,0.0,106.0,0.5,9.0,106.0,89.64,72.06
2016,2,18,16,0,0.0,93.0,0.5,9.0,93.0,78.52,62.69
2016,2,18,16,15,0.0,78.5,0.5,8.5,78.5,65.71,51.81
2016,2,18,16,30,0.0,64.0,0.5,8.0,64.0,52.78,40.62
2016,2,18,16,45,0.0,50.0,0.5,8.0,50.0,40.24,29.5
2016,2,18,17,0,0.0,36.0,0.5,8.0,36.0,27.53,18.14
2016,2,18,17,15,0.0,23.5,0.5,8.0,23.5,17.93,9.32
2016,2,18,17,30,0.0,11.0,0.5,8.0,11.0,8.36,0.0
2016,2,18,17,45,0.0,5.5,0.5,8.0,5.5,4.33,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,4.0,0.8,8.0,4.0,3.15,0.0
2016,2,19,7,30,0.0,8.0,0.8,8.0,8.0,6.06,0.0
2016,2,19,7,45,0.0,15.0,0.8,8.5,15.0,11.39,4.52
2016,2,19,8,0,0.0,22.0,0.8,9.0,22.0,16.73,9.54
2016,2,19,8,15,0.0,29.5,0.8,9.0,29.5,22.48,14.92
2016,2,19,8,30,0.0,37.0,0.8,9.0,37.0,28.23,20.25
2016,2,19,8,45,0.0,44.5,0.8,9.0,44.5,34.0,25.53
2016,2,19,9,0,0.0,52.0,0.8,9.0,52.0,39.79,29.22
2016,2,19,9,15,0.0,96.0,0.75,9.0,96.0,72.88,57.76
2016,2,19,9,30,0.0,140.0,0.7,9.0,140.0,105.53,85.38
2016,2,19,9,45,0.0,108.0,0.7,9.5,108.0,82.67,65.54
2016,2,19,10,0,0.0,76.0,0.7,10.0,76.0,58.38,44.66
2016,2,19,10,15,0.0,91.0,0.65,10.0,91.0,70.02,54.5
2016,2,19,10,30,0.0,106.0,0.6,10.0,106.0,81.75,64.27
2016,2,19,10,45,8.0,159.5,0.6,10.0,164.5,128.48,103.23
2016,2,19,11,0,16.0,213.0,0.6,10.0,223.0,177.91,143.61
2016,2,19,11,15,24.0,231.5,0.6,10.0,246.5,200.45,161.67
2016,2,19,11,30,32.0,250.0,0.6,10.0,270.0,236.71,190.76
2016,2,19,11,45,27.5,247.0,0.6,10.0,264.5,221.34,178.13
2016,2,19,12,0,23.0,244.0,0.6,10.0,259.0,217.75,175.21
2016,2,19,12,15,43.5,266.0,0.6,10.0,294.0,274.4,220.91
2016,2,19,12,30,64.0,288.0,0.6,10.0,329.0,319.44,256.48
2016,2,19,12,45,92.5,294.5,0.6,10.0,353.5,357.66,286.83
2016,2,19,13,0,121.0,301.0,0.6,10.0,378.0,418.84,334.28
2016,2,19,13,15,71.5,267.0,0.55,9.5,312.5,321.01,257.85
2016,2,19,13,30,22.0,233.0,0.5,9.0,247.0,220.17,177.58
2016,2,19,13,45,19.5,222.5,0.5,9.0,234.5,209.75,169.96
2016,2,19,14,0,17.0,212.0,0.5,9.0,222.0,199.16,161.61
2016,2,19,14,15,8.5,174.0,0.5,9.0,179.0,154.7,125.23
2016,2,19,14,30,0.0,136.0,0.5,9.0,136.0,110.8,88.77
2016,2,19,14,45,43.5,172.0,0.5,9.0,193.0,210.98,174.23
2016,2,19,15,0,87.0,208.0,0.5,9.0,250.0,305.63,251.95
2016,2,19,15,15,186.5,186.0,0.45,8.5,265.5,405.38,334.42
2016,2,19,15,30,286.0,164.0,0.4,8.0,281.0,502.05,411.93
2016,2,19,15,45,256.5,152.5,0.4,8.0,249.0,459.11,377.99
2016,2,19,16,0,227.0,141.0,0.4,8.0,217.0,416.5,345.23
2016,2,19,16,15,208.0,122.0,0.35,7.5,183.5,373.1,311.59
2016,2,19,16,30,189.0,103.0,0.3,7.0,150.0,329.61,276.69
2016,2,19,16,45,159.0,83.0,0.3,7.0,116.5,274.87,230.72
2016,2,19,17,0,129.0,63.0,0.3,7.0,83.0,220.93,183.83
2016,2,19,17,15,79.5,43.5,0.3,6.5,54.5,137.03,110.05
2016,2,19,17,30,30.0,24.0,0.3,6.0,26.0,63.22,31.1
2016,2,19,17,45,15.0,12.0,0.3,6.0,13.0,20.28,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,16.0,0.45,3.5,20.5,12.19,0.0
2016,2,20,7,30,101.0,32.0,0.4,4.0,41.0,23.95,14.68
2016,2,20,7,45,127.5,51.5,0.4,4.5,70.5,37.72,28.52
2016,2,20,8,0,154.0,71.0,0.4,5.0,100.0,51.15,41.29
2016,2,20,8,15,174.5,90.5,0.35,5.5,132.0,64.2,53.47
2016,2,20,8,30,195.0,110.0,0.3,6.0,164.0,76.89,65.04
2016,2,20,8,45,212.5,127.0,0.3,7.0,195.0,88.82,75.49
2016,2,20,9,0,230.0,144.0,0.3,8.0,226.0,121.02,90.5
2016,2,20,9,15,260.0,159.5,0.3,8.5,263.0,156.73,116.67
2016,2,20,9,30,290.0,175.0,0.3,9.0,300.0,196.59,148.55
2016,2,20,9,45,446.0,155.5,0.3,9.5,367.0,252.9,190.67
2016,2,20,10,0,602.0,136.0,0.3,10.0,434.0,328.47,250.06
2016,2,20,10,15,735.0,115.0,0.25,10.0,503.0,406.16,312.31
2016,2,20,10,30,868.0,94.0,0.2,10.0,572.0,497.54,384.27
2016,2,20,10,45,870.0,99.0,0.2,10.5,596.0,556.98,431.07
2016,2,20,11,0,872.0,104.0,0.2,11.0,620.0,614.92,475.16
2016,2,20,11,15,730.0,148.5,0.15,11.0,590.0,620.34,479.29
2016,2,20,11,30,588.0,193.0,0.1,11.0,560.0,600.88,465.12
2016,2,20,11,45,462.5,238.5,0.1,11.5,530.0,586.43,453.26
2016,2,20,12,0,337.0,284.0,0.1,12.0,500.0,545.4,421.63
2016,2,20,12,15,369.5,277.0,0.05,12.0,515.0,584.86,451.31
2016,2,20,12,30,402.0,270.0,0.0,12.0,530.0,625.2,480.32
2016,2,20,12,45,394.0,270.0,0.0,12.0,523.0,637.66,488.86
2016,2,20,13,0,386.0,270.0,0.0,12.0,516.0,648.08,496.35
2016,2,20,13,15,368.0,268.5,0.0,12.0,499.0,645.43,494.59
2016,2,20,13,30,350.0,267.0,0.0,12.0,482.0,640.36,491.35
2016,2,20,13,45,330.5,261.0,0.05,12.0,459.5,626.39,482.22
2016,2,20,14,0,311.0,255.0,0.1,12.0,437.0,610.21,471.81
2016,2,20,14,15,397.5,223.0,0.1,12.0,444.5,667.51,516.11
2016,2,20,14,30,484.0,191.0,0.1,12.0,452.0,749.06,574.84
2016,2,20,14,45,654.5,138.5,0.15,12.0,467.0,875.48,662.28
2016,2,20,15,0,825.0,86.0,0.2,12.0,482.0,977.9,729.58
2016,2,20,15,15,803.0,83.0,0.2,11.5,442.5,948.22,711.39
2016,2,20,15,30,781.0,80.0,0.2,11.0,403.0,915.23,693.16
2016,2,20,15,45,759.0,74.0,0.25,11.0,359.5,875.55,669.71
2016,2,20,16,0,737.0,68.0,0.3,11.0,316.0,833.2,643.72
2016,2,20,16,15,693.0,63.0,0.4,10.5,269.0,769.02,603.24
2016,2,20,16,30,649.0,58.0,0.5,10.0,222.0,712.62,566.04
2016,2,20,16,45,587.0,50.5,0.6,9.5,175.0,629.16,505.63
2016,2,20,17,0,525.0,43.0,0.7,9.0,128.0,547.64,442.26
2016,2,20,17,15,408.0,33.0,0.75,8.5,85.5,421.58,337.35
2016,2,20,17,30,291.0,23.0,0.8,8.0,43.0,293.69,178.16
2016,2,20,17,45,145.5,11.5,0.85,8.0,21.5,114.11,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,205.0,14.5,0.65,4.5,34.0,11.83,0.0
2016,2,21,7,30,410.0,29.0,0.5,5.0,68.0,24.27,15.18
2016,2,21,7,45,511.5,37.0,0.4,6.0,115.0,31.08,22.46
2016,2,21,8,0,613.0,45.0,0.3,7.0,162.0,41.23,32.06
2016,2,21,8,15,671.0,51.0,0.3,7.5,211.0,46.7,37.23
2016,2,21,8,30,729.0,57.0,0.3,8.0,260.0,52.18,42.25
2016,2,21,8,45,769.0,60.5,0.3,9.0,308.0,58.27,47.57
2016,2,21,9,0,809.0,64.0,0.3,10.0,356.0,118.25,66.25
2016,2,21,9,15,612.0,110.0,0.25,10.5,346.5,178.25,117.82
2016,2,21,9,30,415.0,156.0,0.2,11.0,337.0,211.95,154.44
2016,2,21,9,45,657.0,114.5,0.2,12.0,430.0,283.07,205.64
2016,2,21,10,0,899.0,73.0,0.2,13.0,523.0,378.11,278.12
2016,2,21,10,15,911.0,75.0,0.2,13.0,555.5,442.13,332.66
2016,2,21,10,30,923.0,77.0,0.2,13.0,588.0,506.06,385.55
2016,2,21,10,45,930.5,78.5,0.2,13.5,614.0,566.82,433.39
2016,2,21,11,0,938.0,80.0,0.2,14.0,640.0,626.42,478.38
2016,2,21,11,15,727.0,150.5,0.2,14.0,592.5,620.51,474.39
2016,2,21,11,30,516.0,221.0,0.2,14.0,545.0,577.98,443.54
2016,2,21,11,45,732.0,152.5,0.2,14.5,620.5,708.46,538.89
2016,2,21,12,0,948.0,84.0,0.2,15.0,696.0,830.59,620.54
2016,2,21,12,15,947.5,84.0,0.2,15.0,698.0,871.58,645.21
2016,2,21,12,30,947.0,84.0,0.2,15.0,700.0,909.3,668.91
2016,2,21,12,45,942.0,84.5,0.25,15.0,693.5,940.19,689.15
2016,2,21,13,0,937.0,85.0,0.3,15.0,687.0,967.27,707.2
2016,2,21,13,15,931.0,84.5,0.3,15.0,673.0,988.37,720.53
2016,2,21,13,30,925.0,84.0,0.3,15.0,659.0,1005.47,731.54
2016,2,21,13,45,917.0,83.0,0.35,15.0,637.5,1015.98,739.82
2016,2,21,14,0,909.0,82.0,0.4,15.0,616.0,1022.39,745.87
2016,2,21,14,15,897.0,80.5,0.4,14.5,587.0,1020.09,746.86
2016,2,21,14,30,885.0,79.0,0.4,14.0,558.0,1013.75,745.62
2016,2,21,14,45,871.0,76.5,0.4,14.0,523.5,1000.16,738.59
2016,2,21,15,0,857.0,74.0,0.4,14.0,489.0,995.04,737.2
2016,2,21,15,15,711.5,95.5,0.4,13.5,421.0,879.48,664.68
2016,2,21,15,30,566.0,117.0,0.4,13.0,353.0,754.16,583.8
2016,2,21,15,45,546.0,107.0,0.4,13.0,315.0,715.09,559.59
2016,2,21,16,0,526.0,97.0,0.4,13.0,277.0,674.0,531.88
2016,2,21,16,15,500.0,85.5,0.4,12.0,236.0,623.93,498.43
2016,2,21,16,30,474.0,74.0,0.4,11.0,195.0,572.84,462.49
2016,2,21,16,45,429.0,62.0,0.45,10.5,154.5,503.92,410.35
2016,2,21,17,0,384.0,50.0,0.5,10.0,114.0,436.29,356.0
2016,2,21,17,15,307.5,36.5,0.5,9.5,77.0,344.09,277.29
2016,2,21,17,30,231.0,23.0,0.5,9.0,40.0,249.89,162.39
2016,2,21,17,45,115.5,11.5,0.5,9.0,20.0,92.42,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,14.5,0.4,6.5,38.0,11.87,0.0
2016,2,22,7,30,464.0,29.0,0.4,7.0,76.0,26.62,17.31
2016,2,22,7,45,556.5,37.0,0.4,8.0,123.5,34.03,24.95
2016,2,22,8,0,649.0,45.0,0.4,9.0,171.0,41.52,32.06
2016,2,22,8,15,705.0,50.0,0.35,9.5,221.0,46.2,36.49
2016,2,22,8,30,761.0,55.0,0.3,10.0,271.0,50.94,40.79
2016,2,22,8,45,797.0,59.0,0.25,11.0,319.5,57.51,46.51
2016,2,22,9,0,833.0,63.0,0.2,12.0,368.0,119.43,65.79
2016,2,22,9,15,858.0,66.0,0.15,12.5,412.5,183.4,110.1
2016,2,22,9,30,883.0,69.0,0.1,13.0,457.0,252.73,166.84
2016,2,22,9,45,899.0,71.5,0.1,13.5,496.5,318.25,223.53
2016,2,22,10,0,915.0,74.0,0.1,14.0,536.0,384.7,280.75
2016,2,22,10,15,926.5,75.5,0.1,14.5,569.0,449.11,334.93
2016,2,22,10,30,938.0,77.0,0.1,15.0,602.0,513.33,386.86
2016,2,22,10,45,945.0,78.5,0.1,15.5,627.5,574.74,434.61
2016,2,22,11,0,952.0,80.0,0.1,16.0,653.0,634.9,479.44
2016,2,22,11,15,957.0,81.0,0.1,16.0,672.0,691.8,521.17
2016,2,22,11,30,962.0,82.0,0.1,16.0,691.0,746.71,560.16
2016,2,22,11,45,964.0,82.5,0.1,16.5,701.5,796.7,592.72
2016,2,22,12,0,966.0,83.0,0.1,17.0,712.0,843.95,621.48
2016,2,22,12,15,966.5,83.5,0.1,17.0,715.0,887.04,648.35
2016,2,22,12,30,967.0,84.0,0.1,17.0,718.0,926.89,672.98
2016,2,22,12,45,962.0,85.0,0.1,17.0,712.0,959.03,692.66
2016,2,22,13,0,957.0,86.0,0.1,17.0,706.0,987.31,710.02
2016,2,22,13,15,953.0,85.5,0.1,17.0,692.5,1010.85,724.54
2016,2,22,13,30,949.0,85.0,0.1,17.0,679.0,1030.39,736.77
2016,2,22,13,45,938.5,85.5,0.1,17.0,657.0,1040.71,743.55
2016,2,22,14,0,928.0,86.0,0.1,17.0,635.0,1046.82,748.1
2016,2,22,14,15,918.0,84.5,0.1,17.0,607.0,1046.8,749.15
2016,2,22,14,30,908.0,83.0,0.1,17.0,579.0,1042.67,747.97
2016,2,22,14,45,891.0,81.5,0.15,17.0,543.5,1039.95,748.81
2016,2,22,15,0,874.0,80.0,0.2,17.0,508.0,1020.66,739.57
2016,2,22,15,15,853.5,77.5,0.2,16.5,467.0,992.75,725.52
2016,2,22,15,30,833.0,75.0,0.2,16.0,426.0,961.35,709.14
2016,2,22,15,45,802.0,71.5,0.2,15.5,380.5,915.12,682.71
2016,2,22,16,0,771.0,68.0,0.2,15.0,335.0,866.34,653.87
2016,2,22,16,15,727.5,63.5,0.35,14.0,286.0,802.38,617.2
2016,2,22,16,30,684.0,59.0,0.5,13.0,237.0,745.75,583.15
2016,2,22,16,45,615.0,52.5,0.65,12.5,188.0,656.26,520.8
2016,2,22,17,0,546.0,46.0,0.8,12.0,139.0,568.89,455.15
2016,2,22,17,15,430.0,36.0,0.85,11.5,94.5,442.41,352.46
2016,2,22,17,30,314.0,26.0,0.9,11.0,50.0,318.5,216.79
2016,2,22,17,45,157.0,13.0,1.0,11.0,25.0,123.5,0.0
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
