Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,7,15,212.0,16.0,0.55,11.0,38.5,13.04,0.0
2016,2,23,7,30,424.0,32.0,0.5,11.0,77.0,26.77,17.3
2016,2,23,7,45,523.0,40.0,0.5,11.5,124.5,33.53,24.18
2016,2,23,8,0,622.0,48.0,0.5,12.0,172.0,43.85,33.76
2016,2,23,8,15,680.0,54.0,0.4,12.5,222.0,49.26,38.77
2016,2,23,8,30,738.0,60.0,0.3,13.0,272.0,54.7,43.63
2016,2,23,8,45,779.0,63.5,0.25,13.5,321.5,60.71,48.85
2016,2,23,9,0,820.0,67.0,0.2,14.0,371.0,121.59,67.49
2016,2,23,9,15,845.5,70.0,0.15,14.5,415.5,184.93,110.99
2016,2,23,9,30,871.0,73.0,0.1,15.0,460.0,251.12,164.72
2016,2,23,9,45,890.0,75.0,0.1,16.0,500.0,318.95,222.21
2016,2,23,10,0,909.0,77.0,0.1,17.0,540.0,385.56,278.29
2016,2,23,10,15,921.0,78.5,0.1,17.5,573.5,449.93,331.74
2016,2,23,10,30,933.0,80.0,0.1,18.0,607.0,514.17,383.03
2016,2,23,10,45,938.5,83.0,0.1,18.5,632.5,576.03,430.47
2016,2,23,11,0,944.0,86.0,0.1,19.0,658.0,636.54,474.92
2016,2,23,11,15,949.0,87.0,0.1,19.0,677.0,693.18,515.92
2016,2,23,11,30,954.0,88.0,0.1,19.0,696.0,747.85,554.26
2016,2,23,11,45,953.0,89.5,0.1,19.0,706.0,796.46,586.8
2016,2,23,12,0,952.0,91.0,0.1,19.0,716.0,842.11,615.43
2016,2,23,12,15,952.0,91.5,0.1,19.0,718.0,884.4,641.62
2016,2,23,12,30,952.0,92.0,0.1,19.0,720.0,923.45,665.59
2016,2,23,12,45,945.5,93.0,0.15,19.0,713.0,953.89,684.9
2016,2,23,13,0,939.0,94.0,0.2,19.0,706.0,980.43,702.09
2016,2,23,13,15,934.0,93.5,0.2,19.0,692.5,1002.71,715.83
2016,2,23,13,30,929.0,93.0,0.2,19.0,679.0,1021.01,727.3
2016,2,23,13,45,917.0,93.5,0.2,19.0,656.5,1029.59,733.02
2016,2,23,14,0,905.0,94.0,0.2,19.0,634.0,1033.98,736.53
2016,2,23,14,15,893.0,92.0,0.2,18.5,605.0,1044.04,745.17
2016,2,23,14,30,881.0,90.0,0.2,18.0,576.0,1037.19,743.54
2016,2,23,14,45,802.5,95.5,0.2,17.5,517.5,967.79,703.25
2016,2,23,15,0,724.0,101.0,0.2,17.0,459.0,902.14,665.34
2016,2,23,15,15,721.5,91.5,0.2,16.5,424.0,884.42,657.77
2016,2,23,15,30,719.0,82.0,0.2,16.0,389.0,856.55,642.55
2016,2,23,15,45,649.0,90.5,0.2,15.5,345.0,796.89,605.68
2016,2,23,16,0,579.0,99.0,0.2,15.0,301.0,727.53,561.25
2016,2,23,16,15,540.0,89.5,0.25,14.0,256.5,666.06,522.3
2016,2,23,16,30,501.0,80.0,0.3,13.0,212.0,603.91,480.41
2016,2,23,16,45,466.0,68.0,0.4,12.5,171.5,542.71,436.17
2016,2,23,17,0,431.0,56.0,0.5,12.0,131.0,481.79,388.69
2016,2,23,17,15,319.5,43.0,0.5,11.5,88.5,359.29,288.48
2016,2,23,17,30,208.0,30.0,0.5,11.0,46.0,244.7,172.66
2016,2,23,17,45,104.0,15.0,0.55,11.0,23.0,86.8,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,7,15,166.0,18.0,0.65,10.5,36.0,14.55,1.95
2016,2,24,7,30,332.0,36.0,0.5,11.0,72.0,29.64,19.95
2016,2,24,7,45,429.0,45.5,0.35,11.5,117.0,37.32,27.61
2016,2,24,8,0,526.0,55.0,0.2,12.0,162.0,45.07,34.93
2016,2,24,8,15,585.5,62.0,0.15,12.5,210.0,50.56,39.99
2016,2,24,8,30,645.0,69.0,0.1,13.0,258.0,56.06,44.88
2016,2,24,8,45,690.5,72.5,0.1,14.0,305.0,61.39,49.36
2016,2,24,9,0,736.0,76.0,0.1,15.0,352.0,121.85,70.39
2016,2,24,9,15,763.0,79.5,0.1,15.5,395.5,180.52,110.48
2016,2,24,9,30,790.0,83.0,0.1,16.0,439.0,242.33,160.37
2016,2,24,9,45,814.0,84.5,0.1,17.0,478.0,304.47,212.68
2016,2,24,10,0,838.0,86.0,0.1,18.0,517.0,368.72,266.32
2016,2,24,10,15,851.0,87.5,0.1,18.0,549.0,430.34,317.86
2016,2,24,10,30,864.0,89.0,0.1,18.0,581.0,492.12,367.83
2016,2,24,10,45,877.0,89.0,0.1,18.5,607.5,549.99,412.49
2016,2,24,11,0,890.0,89.0,0.1,19.0,634.0,608.7,455.93
2016,2,24,11,15,895.5,90.0,0.1,19.0,652.0,662.87,495.46
2016,2,24,11,30,901.0,91.0,0.1,19.0,670.0,715.25,532.53
2016,2,24,11,45,906.0,90.5,0.1,19.0,681.0,763.74,565.54
2016,2,24,12,0,911.0,90.0,0.1,19.0,692.0,809.87,594.82
2016,2,24,12,15,911.5,90.5,0.1,19.0,694.5,850.85,620.46
2016,2,24,12,30,912.0,91.0,0.1,19.0,697.0,888.76,644.0
2016,2,24,12,45,903.5,93.5,0.1,19.0,690.0,917.68,661.78
2016,2,24,13,0,895.0,96.0,0.1,19.0,683.0,942.76,677.29
2016,2,24,13,15,890.0,95.0,0.1,18.5,670.0,963.32,691.4
2016,2,24,13,30,885.0,94.0,0.1,18.0,657.0,980.04,703.35
2016,2,24,13,45,875.5,93.5,0.1,18.0,635.5,989.06,709.43
2016,2,24,14,0,866.0,93.0,0.1,18.0,614.0,1006.82,721.21
2016,2,24,14,15,855.0,91.5,0.1,17.5,586.5,1005.35,722.46
2016,2,24,14,30,844.0,90.0,0.1,17.0,559.0,999.88,721.76
2016,2,24,14,45,825.5,88.5,0.1,17.0,524.0,982.86,712.68
2016,2,24,15,0,807.0,87.0,0.1,17.0,489.0,962.09,701.49
2016,2,24,15,15,785.0,84.0,0.1,16.5,449.5,932.37,685.89
2016,2,24,15,30,763.0,81.0,0.1,16.0,410.0,899.43,668.07
2016,2,24,15,45,735.0,76.5,0.1,16.0,366.0,855.8,641.58
2016,2,24,16,0,707.0,72.0,0.1,16.0,322.0,816.91,617.69
2016,2,24,16,15,663.5,67.0,0.2,15.0,275.5,754.32,580.1
2016,2,24,16,30,620.0,62.0,0.3,14.0,229.0,691.17,540.23
2016,2,24,16,45,557.0,54.5,0.4,13.5,182.0,607.41,481.38
2016,2,24,17,0,494.0,47.0,0.5,13.0,135.0,525.7,419.96
2016,2,24,17,15,387.0,37.0,0.55,12.5,92.5,408.33,325.75
2016,2,24,17,30,280.0,27.0,0.6,12.0,50.0,298.05,216.15
2016,2,24,17,45,140.0,13.5,0.65,12.0,25.0,111.52,0.0
2016,2,24,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,161.5,19.5,0.65,11.0,38.0,15.74,4.08
2016,2,25,7,30,323.0,39.0,0.5,11.0,76.0,32.05,22.18
2016,2,25,7,45,414.0,49.5,0.4,11.5,121.0,40.41,30.4
2016,2,25,8,0,505.0,60.0,0.3,12.0,166.0,48.79,38.26
2016,2,25,8,15,564.5,67.5,0.25,13.0,213.5,54.51,43.41
2016,2,25,8,30,624.0,75.0,0.2,14.0,261.0,60.23,48.36
2016,2,25,8,45,670.5,79.0,0.2,15.0,308.5,65.74,52.96
2016,2,25,9,0,717.0,83.0,0.2,16.0,356.0,121.33,70.33
2016,2,25,9,15,592.0,118.5,0.15,16.5,361.5,181.53,118.31
2016,2,25,9,30,467.0,154.0,0.1,17.0,367.0,221.3,155.85
2016,2,25,9,45,382.5,187.5,0.1,18.0,371.5,255.14,187.27
2016,2,25,10,0,298.0,221.0,0.1,19.0,376.0,281.48,211.33
2016,2,25,10,15,303.5,235.5,0.1,19.0,401.5,319.59,242.03
2016,2,25,10,30,309.0,250.0,0.1,19.0,427.0,358.37,272.48
2016,2,25,10,45,364.0,249.5,0.1,19.5,467.0,410.81,311.77
2016,2,25,11,0,419.0,249.0,0.1,20.0,507.0,468.45,354.02
2016,2,25,11,15,657.0,173.5,0.1,20.0,592.0,598.01,448.25
2016,2,25,11,30,895.0,98.0,0.1,20.0,677.0,718.5,533.31
2016,2,25,11,45,899.5,98.0,0.15,20.0,688.0,767.02,565.96
2016,2,25,12,0,904.0,98.0,0.2,20.0,699.0,813.19,595.91
2016,2,25,12,15,691.5,176.5,0.15,20.0,637.5,773.98,567.59
2016,2,25,12,30,479.0,255.0,0.1,20.0,576.0,693.61,510.77
2016,2,25,12,45,518.0,238.0,0.1,20.0,583.0,734.31,540.59
2016,2,25,13,0,557.0,221.0,0.1,20.0,590.0,774.37,567.97
2016,2,25,13,15,555.0,216.5,0.1,19.5,578.0,787.91,578.04
2016,2,25,13,30,553.0,212.0,0.1,19.0,566.0,798.71,586.82
2016,2,25,13,45,711.0,154.5,0.1,19.0,595.0,917.26,664.85
2016,2,25,14,0,869.0,97.0,0.1,19.0,624.0,1015.12,724.66
2016,2,25,14,15,858.0,95.5,0.1,18.5,596.0,1013.69,724.5
2016,2,25,14,30,847.0,94.0,0.1,18.0,568.0,1008.23,723.83
2016,2,25,14,45,603.0,147.5,0.1,18.0,474.5,834.06,614.53
2016,2,25,15,0,359.0,201.0,0.1,18.0,381.0,616.03,467.97
2016,2,25,15,15,343.0,186.0,0.1,17.5,347.0,583.17,449.86
2016,2,25,15,30,327.0,171.0,0.1,17.0,313.0,548.86,427.7
2016,2,25,15,45,364.0,146.5,0.1,16.5,289.0,552.49,434.07
2016,2,25,16,0,401.0,122.0,0.1,16.0,265.0,576.73,454.08
2016,2,25,16,15,365.5,110.5,0.15,15.5,227.0,521.87,415.01
2016,2,25,16,30,330.0,99.0,0.2,15.0,189.0,467.34,375.57
2016,2,25,16,45,400.5,76.0,0.25,14.5,164.0,491.27,395.14
2016,2,25,17,0,471.0,53.0,0.3,14.0,139.0,512.99,408.82
2016,2,25,17,15,367.0,41.5,0.25,14.0,96.0,396.75,313.99
2016,2,25,17,30,263.0,30.0,0.2,14.0,53.0,288.66,210.96
2016,2,25,17,45,131.5,15.0,0.15,14.0,26.5,106.51,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.0,0.65,9.5,4.0,0.0,0.0
2016,2,26,7,0,0.0,8.0,0.6,10.0,8.0,6.29,0.0
2016,2,26,7,15,60.5,25.5,0.5,10.0,33.0,19.1,7.54
2016,2,26,7,30,121.0,43.0,0.4,10.0,58.0,31.8,22.22
2016,2,26,7,45,154.0,63.0,0.35,10.5,90.5,45.77,35.37
2016,2,26,8,0,187.0,83.0,0.3,11.0,123.0,59.41,47.94
2016,2,26,8,15,209.0,102.5,0.25,11.0,157.5,72.32,59.67
2016,2,26,8,30,231.0,122.0,0.2,11.0,192.0,84.87,70.84
2016,2,26,8,45,252.5,137.5,0.2,11.5,225.5,95.95,80.35
2016,2,26,9,0,274.0,153.0,0.2,12.0,259.0,130.3,94.96
2016,2,26,9,15,376.0,153.5,0.2,12.0,316.5,170.62,120.97
2016,2,26,9,30,478.0,154.0,0.2,12.0,374.0,223.65,160.53
2016,2,26,9,45,342.0,195.0,0.25,12.5,359.5,249.35,188.27
2016,2,26,10,0,206.0,236.0,0.3,13.0,345.0,256.8,199.54
2016,2,26,10,15,209.0,251.5,0.3,13.0,368.0,288.04,225.33
2016,2,26,10,30,212.0,267.0,0.3,13.0,391.0,319.76,250.84
2016,2,26,10,45,367.0,241.0,0.3,13.5,465.5,405.0,316.22
2016,2,26,11,0,522.0,215.0,0.3,14.0,540.0,509.26,394.14
2016,2,26,11,15,427.5,252.5,0.3,14.0,524.0,516.64,398.83
2016,2,26,11,30,333.0,290.0,0.3,14.0,508.0,502.71,388.36
2016,2,26,11,45,600.5,198.0,0.3,14.5,598.0,655.87,502.0
2016,2,26,12,0,868.0,106.0,0.3,15.0,688.0,802.03,603.06
2016,2,26,12,15,867.5,106.0,0.3,14.5,689.5,841.18,627.66
2016,2,26,12,30,867.0,106.0,0.3,14.0,691.0,877.23,651.87
2016,2,26,12,45,866.5,104.5,0.35,14.0,685.5,908.37,672.68
2016,2,26,13,0,866.0,103.0,0.4,14.0,680.0,936.06,691.42
2016,2,26,13,15,648.5,182.5,0.4,13.5,610.0,849.97,636.27
2016,2,26,13,30,431.0,262.0,0.4,13.0,540.0,732.76,555.55
2016,2,26,13,45,406.0,258.5,0.4,13.0,513.5,695.95,532.74
2016,2,26,14,0,381.0,255.0,0.4,13.0,487.0,677.91,521.09
2016,2,26,14,15,381.0,242.0,0.4,12.5,465.5,671.6,519.1
2016,2,26,14,30,381.0,229.0,0.4,12.0,444.0,663.22,515.54
2016,2,26,14,45,190.5,131.0,0.4,12.0,238.5,353.34,285.31
2016,2,26,15,0,0.0,33.0,0.4,12.0,33.0,25.23,15.77
2016,2,26,15,15,0.0,30.5,0.4,11.5,30.5,23.3,14.51
2016,2,26,15,30,0.0,28.0,0.4,11.0,28.0,21.37,12.93
2016,2,26,15,45,0.0,37.0,0.4,11.0,37.0,28.26,18.95
2016,2,26,16,0,0.0,46.0,0.4,11.0,46.0,35.16,24.99
2016,2,26,16,15,0.0,39.5,0.35,10.5,39.5,30.16,20.73
2016,2,26,16,30,0.0,33.0,0.3,10.0,33.0,25.16,16.43
2016,2,26,16,45,0.0,26.0,0.3,10.0,26.0,19.79,11.69
2016,2,26,17,0,0.0,19.0,0.3,10.0,19.0,14.44,6.9
2016,2,26,17,15,0.0,13.0,0.3,10.0,13.0,9.86,2.78
2016,2,26,17,30,0.0,7.0,0.3,10.0,7.0,5.3,0.0
2016,2,26,17,45,0.0,3.5,0.3,10.0,3.5,2.64,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,6.5,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,7.0,15.0,11.8,0.0
2016,2,27,7,15,220.5,25.0,0.35,7.5,52.0,20.43,9.65
2016,2,27,7,30,441.0,35.0,0.3,8.0,89.0,29.17,20.24
2016,2,27,7,45,523.5,43.0,0.3,9.0,136.0,35.82,26.75
2016,2,27,8,0,606.0,51.0,0.3,10.0,183.0,42.54,33.02
2016,2,27,8,15,658.5,56.0,0.3,10.0,231.5,50.6,40.46
2016,2,27,8,30,711.0,61.0,0.3,10.0,280.0,55.09,44.53
2016,2,27,8,45,749.0,64.5,0.3,10.5,327.5,61.16,49.81
2016,2,27,9,0,787.0,68.0,0.3,11.0,375.0,120.04,68.0
2016,2,27,9,15,811.0,71.0,0.3,11.5,418.5,181.2,110.74
2016,2,27,9,30,835.0,74.0,0.3,12.0,462.0,245.04,163.52
2016,2,27,9,45,689.5,120.5,0.3,12.5,458.5,297.25,215.06
2016,2,27,10,0,544.0,167.0,0.3,13.0,455.0,329.02,248.03
2016,2,27,10,15,528.5,184.0,0.25,13.5,478.0,375.89,287.33
2016,2,27,10,30,513.0,201.0,0.2,14.0,501.0,420.57,323.16
2016,2,27,10,45,445.0,233.0,0.2,14.5,501.0,447.85,344.86
2016,2,27,11,0,377.0,265.0,0.2,15.0,501.0,457.89,352.7
2016,2,27,11,15,378.0,273.0,0.15,15.0,516.0,492.08,378.27
2016,2,27,11,30,379.0,281.0,0.1,15.0,531.0,525.6,402.48
2016,2,27,11,45,257.5,304.0,0.1,15.5,475.0,482.99,369.44
2016,2,27,12,0,136.0,327.0,0.1,16.0,419.0,413.16,316.5
2016,2,27,12,15,174.0,327.5,0.1,16.0,445.5,456.17,349.71
2016,2,27,12,30,212.0,328.0,0.1,16.0,472.0,501.6,383.07
2016,2,27,12,45,227.5,323.5,0.1,16.0,477.0,523.74,399.07
2016,2,27,13,0,243.0,319.0,0.1,16.0,482.0,545.86,415.31
2016,2,27,13,15,325.0,294.0,0.1,16.0,508.0,630.59,476.75
2016,2,27,13,30,407.0,269.0,0.1,16.0,534.0,695.62,522.99
2016,2,27,13,45,390.0,264.0,0.1,16.0,511.0,686.08,515.99
2016,2,27,14,0,373.0,259.0,0.1,16.0,488.0,674.16,508.53
2016,2,27,14,15,492.0,210.0,0.1,15.5,498.5,771.67,579.82
2016,2,27,14,30,611.0,161.0,0.1,15.0,509.0,853.83,636.8
2016,2,27,14,45,729.0,121.0,0.15,15.0,511.0,932.4,688.62
2016,2,27,15,0,847.0,81.0,0.2,15.0,513.0,995.6,730.11
2016,2,27,15,15,827.0,78.0,0.2,14.5,473.0,967.47,714.12
2016,2,27,15,30,807.0,75.0,0.2,14.0,433.0,935.97,697.4
2016,2,27,15,45,787.5,70.0,0.2,14.0,389.5,899.25,675.66
2016,2,27,16,0,768.0,65.0,0.2,14.0,346.0,859.72,651.55
2016,2,27,16,15,728.5,61.0,0.2,13.5,298.0,800.19,614.09
2016,2,27,16,30,689.0,57.0,0.2,13.0,250.0,739.46,574.23
2016,2,27,16,45,625.5,51.5,0.25,12.5,201.0,654.95,515.56
2016,2,27,17,0,562.0,46.0,0.3,12.0,152.0,580.87,460.82
2016,2,27,17,15,460.5,37.5,0.35,11.5,107.0,467.19,371.68
2016,2,27,17,30,359.0,29.0,0.4,11.0,62.0,360.97,274.52
2016,2,27,17,45,179.5,14.5,0.45,11.0,31.0,176.15,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,0.55,6.5,3.0,0.0,0.0
2016,2,28,7,0,0.0,6.0,0.5,7.0,6.0,4.72,0.0
2016,2,28,7,15,0.0,21.5,0.45,7.5,21.5,16.42,7.26
2016,2,28,7,30,0.0,37.0,0.4,8.0,37.0,27.83,19.14
2016,2,28,7,45,0.0,56.5,0.35,8.5,56.5,41.76,32.19
2016,2,28,8,0,0.0,76.0,0.3,9.0,76.0,55.52,44.91
2016,2,28,8,15,5.0,95.0,0.3,9.0,96.5,68.89,57.11
2016,2,28,8,30,10.0,114.0,0.3,9.0,117.0,82.15,68.99
2016,2,28,8,45,15.5,131.5,0.3,9.5,137.0,94.56,79.74
2016,2,28,9,0,21.0,149.0,0.3,10.0,157.0,110.03,88.03
2016,2,28,9,15,10.5,148.0,0.3,10.0,152.0,111.45,89.23
2016,2,28,9,30,0.0,147.0,0.3,10.0,147.0,110.68,88.82
2016,2,28,9,45,98.0,194.5,0.3,10.5,247.0,177.93,140.7
2016,2,28,10,0,196.0,242.0,0.3,11.0,347.0,257.6,202.3
2016,2,28,10,15,171.5,259.0,0.3,11.0,355.0,278.32,219.67
2016,2,28,10,30,147.0,276.0,0.3,11.0,363.0,296.32,234.64
2016,2,28,10,45,188.0,286.5,0.3,11.5,402.0,340.65,269.03
2016,2,28,11,0,229.0,297.0,0.3,12.0,441.0,389.52,306.23
2016,2,28,11,15,304.5,290.5,0.3,12.0,488.0,460.99,360.63
2016,2,28,11,30,380.0,284.0,0.3,12.0,535.0,528.86,411.38
2016,2,28,11,45,327.0,301.5,0.35,12.5,520.0,531.18,411.74
2016,2,28,12,0,274.0,319.0,0.4,13.0,505.0,528.28,408.72
2016,2,28,12,15,273.5,320.5,0.4,13.0,507.0,547.73,423.18
2016,2,28,12,30,273.0,322.0,0.4,13.0,509.0,566.14,436.51
2016,2,28,12,45,265.0,320.5,0.4,13.0,501.0,573.67,441.91
2016,2,28,13,0,257.0,319.0,0.4,13.0,493.0,579.51,446.24
2016,2,28,13,15,398.5,271.0,0.4,13.0,534.5,674.83,518.12
2016,2,28,13,30,540.0,223.0,0.4,13.0,576.0,797.97,605.19
2016,2,28,13,45,390.0,255.5,0.4,13.0,506.5,676.06,517.45
2016,2,28,14,0,240.0,288.0,0.4,13.0,437.0,549.77,426.4
2016,2,28,14,15,316.5,259.0,0.4,13.0,446.5,625.52,485.19
2016,2,28,14,30,393.0,230.0,0.4,13.0,456.0,675.81,523.1
2016,2,28,14,45,382.0,217.0,0.4,13.0,426.0,654.14,508.28
2016,2,28,15,0,371.0,204.0,0.4,13.0,396.0,630.51,493.0
2016,2,28,15,15,481.0,162.0,0.4,12.5,390.5,716.76,559.52
2016,2,28,15,30,591.0,120.0,0.4,12.0,385.0,783.12,607.45
2016,2,28,15,45,548.0,114.5,0.4,12.0,340.5,725.79,567.78
2016,2,28,16,0,505.0,109.0,0.4,12.0,296.0,658.85,522.05
2016,2,28,16,15,463.0,102.0,0.4,11.0,255.5,600.97,483.28
2016,2,28,16,30,421.0,95.0,0.4,10.0,215.0,543.53,442.83
2016,2,28,16,45,499.5,72.0,0.45,9.5,188.0,576.39,468.72
2016,2,28,17,0,578.0,49.0,0.5,9.0,161.0,598.05,482.54
2016,2,28,17,15,476.5,40.0,0.5,8.5,114.0,482.85,389.51
2016,2,28,17,30,375.0,31.0,0.5,8.0,67.0,374.81,291.45
2016,2,28,17,45,187.5,15.5,0.5,7.5,33.5,184.67,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,45,77.5,7.5,1.15,8.5,10.0,5.9,0.0
2016,2,29,7,0,155.0,15.0,1.1,9.0,20.0,12.21,0.0
2016,2,29,7,15,298.0,26.5,0.9,10.0,58.5,21.79,12.3
2016,2,29,7,30,441.0,38.0,0.7,11.0,97.0,31.5,22.23
2016,2,29,7,45,530.0,45.5,0.5,12.0,145.5,37.76,28.23
2016,2,29,8,0,619.0,53.0,0.3,13.0,194.0,44.14,34.1
2016,2,29,8,15,669.5,58.5,0.25,14.0,243.0,52.69,41.68
2016,2,29,8,30,720.0,64.0,0.2,15.0,292.0,57.53,45.76
2016,2,29,8,45,749.5,69.0,0.15,16.0,339.0,65.08,52.1
2016,2,29,9,0,779.0,74.0,0.1,17.0,386.0,124.66,70.12
2016,2,29,9,15,802.5,77.5,0.05,17.5,429.5,185.87,111.81
2016,2,29,9,30,826.0,81.0,0.0,18.0,473.0,249.73,163.03
2016,2,29,9,45,840.0,84.0,0.0,19.0,510.5,312.86,216.04
2016,2,29,10,0,854.0,87.0,0.0,20.0,548.0,376.85,269.2
2016,2,29,10,15,865.5,89.0,0.0,20.0,580.0,439.53,320.96
2016,2,29,10,30,877.0,91.0,0.0,20.0,612.0,500.96,370.09
2016,2,29,10,45,893.5,88.5,0.05,20.5,639.0,560.7,415.68
2016,2,29,11,0,910.0,86.0,0.1,21.0,666.0,620.14,459.47
2016,2,29,11,15,914.5,87.0,0.1,21.0,683.5,674.76,498.82
2016,2,29,11,30,919.0,88.0,0.1,21.0,701.0,727.42,535.61
2016,2,29,11,45,926.5,86.0,0.1,21.0,712.0,777.05,568.66
2016,2,29,12,0,934.0,84.0,0.1,21.0,723.0,824.4,598.3
2016,2,29,12,15,934.0,84.0,0.1,21.0,725.5,865.23,623.46
2016,2,29,12,30,934.0,84.0,0.1,21.0,728.0,902.83,646.48
2016,2,29,12,45,647.5,191.5,0.1,21.0,636.5,811.61,587.5
2016,2,29,13,0,361.0,299.0,0.1,21.0,545.0,653.37,479.17
2016,2,29,13,15,429.5,270.0,0.1,20.5,557.0,723.77,531.37
2016,2,29,13,30,498.0,241.0,0.1,20.0,569.0,776.06,568.3
2016,2,29,13,45,663.0,178.0,0.1,20.0,600.0,895.75,648.07
2016,2,29,14,0,828.0,115.0,0.1,20.0,631.0,996.52,709.74
2016,2,29,14,15,654.5,162.0,0.1,19.5,559.0,893.19,645.8
2016,2,29,14,30,481.0,209.0,0.1,19.0,487.0,765.49,565.08
2016,2,29,14,45,520.0,183.5,0.15,18.5,467.5,780.38,581.29
2016,2,29,15,0,559.0,158.0,0.2,18.0,448.0,791.41,591.94
2016,2,29,15,15,587.5,136.5,0.2,17.5,420.5,803.63,602.52
2016,2,29,15,30,616.0,115.0,0.2,17.0,393.0,802.2,604.07
2016,2,29,15,45,397.5,135.5,0.2,16.5,308.0,593.61,461.07
2016,2,29,16,0,179.0,156.0,0.2,16.0,223.0,360.55,288.03
2016,2,29,16,15,158.0,138.5,0.3,15.5,191.5,319.7,259.84
2016,2,29,16,30,137.0,121.0,0.4,15.0,160.0,279.44,229.0
2016,2,29,16,45,121.0,99.5,0.5,14.5,129.5,237.8,195.94
2016,2,29,17,0,105.0,78.0,0.6,14.0,99.0,196.1,161.4
2016,2,29,17,15,75.5,57.0,0.55,14.0,70.0,144.11,116.28
2016,2,29,17,30,46.0,36.0,0.5,14.0,41.0,91.98,69.6
2016,2,29,17,45,23.0,18.0,0.5,14.0,20.5,43.01,8.74
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,8.26,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,15.44,0.0
2016,3,1,7,15,190.0,31.5,0.35,9.5,58.0,23.87,14.46
2016,3,1,7,30,380.0,42.0,0.3,10.0,95.0,34.34,24.97
2016,3,1,7,45,450.5,52.5,0.3,11.0,139.5,42.62,32.76
2016,3,1,8,0,521.0,63.0,0.3,12.0,184.0,50.81,40.23
2016,3,1,8,15,562.5,72.0,0.3,12.5,230.0,57.43,46.16
2016,3,1,8,30,604.0,81.0,0.3,13.0,276.0,63.91,51.79
2016,3,1,8,45,653.0,80.5,0.35,13.5,320.0,66.9,54.21
2016,3,1,9,0,702.0,80.0,0.4,14.0,364.0,118.54,68.71
2016,3,1,9,15,771.5,78.5,0.4,14.0,422.5,182.22,112.16
2016,3,1,9,30,841.0,77.0,0.4,14.0,481.0,250.0,166.06
2016,3,1,9,45,866.5,76.0,0.45,14.0,521.0,316.03,223.36
2016,3,1,10,0,892.0,75.0,0.5,14.0,561.0,381.12,280.2
2016,3,1,10,15,901.5,76.5,0.5,14.0,592.5,443.6,333.98
2016,3,1,10,30,911.0,78.0,0.5,14.0,624.0,505.67,385.62
2016,3,1,10,45,918.5,78.5,0.5,14.5,649.0,565.07,432.62
2016,3,1,11,0,926.0,79.0,0.5,15.0,674.0,623.26,476.8
2016,3,1,11,15,478.5,175.5,0.45,15.0,483.5,480.62,372.44
2016,3,1,11,30,31.0,272.0,0.4,15.0,293.0,251.96,195.81
2016,3,1,11,45,21.5,250.5,0.4,15.0,265.0,217.45,170.38
2016,3,1,12,0,12.0,229.0,0.4,15.0,237.0,193.65,151.68
2016,3,1,12,15,31.0,267.0,0.4,14.5,288.5,260.24,204.66
2016,3,1,12,30,50.0,305.0,0.4,14.0,340.0,318.4,249.72
2016,3,1,12,45,40.5,291.0,0.4,14.0,319.0,301.06,235.89
2016,3,1,13,0,31.0,277.0,0.4,14.0,298.0,282.55,221.7
2016,3,1,13,15,31.0,271.0,0.4,13.5,292.0,280.46,220.86
2016,3,1,13,30,31.0,265.0,0.4,13.0,286.0,278.2,219.8
2016,3,1,13,45,15.5,213.5,0.45,13.0,224.5,193.4,153.22
2016,3,1,14,0,0.0,162.0,0.5,13.0,163.0,131.4,103.38
2016,3,1,14,15,13.0,194.0,0.45,13.0,202.0,175.64,140.22
2016,3,1,14,30,26.0,226.0,0.4,13.0,241.0,223.26,178.77
2016,3,1,14,45,13.0,191.0,0.4,13.0,198.5,176.74,141.11
2016,3,1,15,0,0.0,156.0,0.4,13.0,156.0,130.44,103.44
2016,3,1,15,15,63.5,178.0,0.4,12.5,207.0,239.71,195.77
2016,3,1,15,30,127.0,200.0,0.4,12.0,258.0,359.63,292.49
2016,3,1,15,45,63.5,124.5,0.4,12.0,153.5,181.68,148.99
2016,3,1,16,0,0.0,49.0,0.4,12.0,49.0,37.48,26.62
2016,3,1,16,15,0.0,42.5,0.35,12.0,42.5,32.47,22.57
2016,3,1,16,30,0.0,36.0,0.3,12.0,36.0,27.46,18.27
2016,3,1,16,45,292.5,41.0,0.3,12.0,99.5,349.52,294.16
2016,3,1,17,0,585.0,46.0,0.3,12.0,163.0,598.12,479.36
2016,3,1,17,15,491.0,38.0,0.3,11.5,117.5,490.15,390.81
2016,3,1,17,30,397.0,30.0,0.3,11.0,72.0,388.94,304.14
2016,3,1,17,45,198.5,15.0,0.3,11.0,36.0,194.86,81.1
2016,3,1,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,115.0,8.0,0.1,10.5,13.5,6.29,0.0
2016,3,2,7,0,230.0,16.0,0.1,11.0,27.0,13.13,0.0
2016,3,2,7,15,364.5,26.0,0.1,11.5,67.5,21.57,12.68
2016,3,2,7,30,499.0,36.0,0.1,12.0,108.0,30.18,21.18
2016,3,2,7,45,577.0,42.0,0.15,12.5,156.0,38.35,28.83
2016,3,2,8,0,655.0,48.0,0.2,13.0,204.0,44.03,34.06
2016,3,2,8,15,342.0,86.5,0.2,13.0,169.5,62.77,50.85
2016,3,2,8,30,29.0,125.0,0.2,13.0,135.0,87.65,72.73
2016,3,2,8,45,32.5,143.5,0.2,13.5,156.0,100.06,83.17
2016,3,2,9,0,36.0,162.0,0.2,14.0,177.0,117.99,92.49
2016,3,2,9,15,39.5,180.0,0.2,14.0,198.0,136.46,106.85
2016,3,2,9,30,43.0,198.0,0.2,14.0,219.0,155.79,122.16
2016,3,2,9,45,46.5,215.5,0.25,14.5,240.0,175.63,137.76
2016,3,2,10,0,50.0,233.0,0.3,15.0,261.0,196.32,153.97
2016,3,2,10,15,119.0,258.5,0.3,15.0,329.0,255.85,199.85
2016,3,2,10,30,188.0,284.0,0.3,15.0,397.0,320.95,249.71
2016,3,2,10,45,278.5,281.0,0.3,15.5,457.0,391.13,302.52
2016,3,2,11,0,369.0,278.0,0.3,16.0,517.0,463.71,356.36
2016,3,2,11,15,210.5,288.0,0.3,16.0,425.5,386.56,298.6
2016,3,2,11,30,52.0,298.0,0.3,16.0,334.0,289.55,224.28
2016,3,2,11,45,29.5,250.0,0.3,16.0,270.5,234.91,182.9
2016,3,2,12,0,7.0,202.0,0.3,16.0,207.0,166.59,129.4
2016,3,2,12,15,49.5,267.0,0.3,15.5,301.5,275.09,215.75
2016,3,2,12,30,92.0,332.0,0.3,15.0,396.0,381.34,296.5
2016,3,2,12,45,64.0,309.5,0.35,15.0,354.5,340.54,264.72
2016,3,2,13,0,36.0,287.0,0.4,15.0,313.0,297.05,231.71
2016,3,2,13,15,34.5,282.5,0.4,14.5,307.0,295.44,231.42
2016,3,2,13,30,33.0,278.0,0.4,14.0,301.0,293.65,230.69
2016,3,2,13,45,118.5,289.0,0.4,14.0,365.0,418.98,328.83
2016,3,2,14,0,204.0,300.0,0.4,14.0,429.0,524.92,408.33
2016,3,2,14,15,138.5,280.5,0.4,14.0,366.5,443.09,346.1
2016,3,2,14,30,73.0,261.0,0.4,14.0,304.0,334.85,264.25
2016,3,2,14,45,82.5,248.0,0.4,14.0,294.0,334.59,266.07
2016,3,2,15,0,92.0,235.0,0.4,14.0,284.0,334.08,266.8
2016,3,2,15,15,233.5,205.0,0.4,13.5,315.5,492.41,392.66
2016,3,2,15,30,375.0,175.0,0.4,13.0,347.0,597.77,474.3
2016,3,2,15,45,200.5,160.5,0.4,13.0,251.5,382.73,309.57
2016,3,2,16,0,26.0,146.0,0.4,13.0,156.0,176.21,142.31
2016,3,2,16,15,20.0,127.5,0.4,12.5,134.5,135.56,110.23
2016,3,2,16,30,14.0,109.0,0.4,12.0,113.0,113.29,91.83
2016,3,2,16,45,9.0,90.5,0.4,12.0,93.0,92.06,73.71
2016,3,2,17,0,4.0,72.0,0.4,12.0,73.0,70.88,55.26
2016,3,2,17,15,2.0,52.0,0.4,11.5,52.5,49.69,36.75
2016,3,2,17,30,0.0,32.0,0.4,11.0,32.0,27.2,16.91
2016,3,2,17,45,0.0,16.0,0.4,11.0,16.0,12.2,0.84
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.2,10.5,6.0,4.72,0.0
2016,3,3,7,0,0.0,12.0,0.2,11.0,12.0,9.13,0.0
2016,3,3,7,15,0.0,30.0,0.15,11.0,30.0,22.66,13.83
2016,3,3,7,30,0.0,48.0,0.1,11.0,48.0,35.66,26.21
2016,3,3,7,45,6.5,68.0,0.1,11.0,69.5,49.87,39.38
2016,3,3,8,0,13.0,88.0,0.1,11.0,91.0,63.96,52.23
2016,3,3,8,15,19.0,107.5,0.1,11.5,113.0,77.63,64.32
2016,3,3,8,30,25.0,127.0,0.1,12.0,135.0,88.91,74.02
2016,3,3,8,45,30.0,145.0,0.15,12.5,156.5,101.06,84.31
2016,3,3,9,0,35.0,163.0,0.2,13.0,178.0,118.64,93.38
2016,3,3,9,15,156.5,185.0,0.2,13.0,261.0,157.65,119.34
2016,3,3,9,30,278.0,207.0,0.2,13.0,344.0,215.58,161.15
2016,3,3,9,45,192.0,229.5,0.2,13.5,328.0,229.06,175.72
2016,3,3,10,0,106.0,252.0,0.2,14.0,312.0,229.68,179.04
2016,3,3,10,15,158.5,268.5,0.2,13.5,362.5,279.46,218.15
2016,3,3,10,30,211.0,285.0,0.2,13.0,413.0,332.34,259.41
2016,3,3,10,45,155.5,295.5,0.2,13.0,392.5,329.69,257.76
2016,3,3,11,0,100.0,306.0,0.2,13.0,372.0,311.11,243.69
2016,3,3,11,15,150.0,318.0,0.2,13.0,419.5,374.07,292.34
2016,3,3,11,30,200.0,330.0,0.2,13.0,467.0,432.79,336.41
2016,3,3,11,45,199.0,335.5,0.25,13.0,473.5,452.73,351.11
2016,3,3,12,0,198.0,341.0,0.3,13.0,480.0,472.11,365.75
2016,3,3,12,15,124.5,325.5,0.3,13.0,413.0,410.61,319.01
2016,3,3,12,30,51.0,310.0,0.3,13.0,346.0,323.26,252.39
2016,3,3,12,45,83.5,322.5,0.3,13.0,381.0,370.86,290.28
2016,3,3,13,0,116.0,335.0,0.3,13.0,416.0,421.18,328.51
2016,3,3,13,15,116.0,329.0,0.25,13.0,408.5,422.62,329.05
2016,3,3,13,30,116.0,323.0,0.2,13.0,401.0,423.61,329.85
2016,3,3,13,45,131.5,313.5,0.2,13.0,399.5,459.09,356.79
2016,3,3,14,0,147.0,304.0,0.2,13.0,398.0,471.46,366.59
2016,3,3,14,15,105.0,281.5,0.2,12.5,347.5,385.21,302.82
2016,3,3,14,30,63.0,259.0,0.2,12.0,297.0,321.41,254.87
2016,3,3,14,45,118.0,250.5,0.2,12.0,315.5,397.34,316.0
2016,3,3,15,0,173.0,242.0,0.2,12.0,334.0,448.62,356.43
2016,3,3,15,15,104.5,213.0,0.2,12.0,267.5,323.69,259.9
2016,3,3,15,30,36.0,184.0,0.2,12.0,201.0,222.98,179.79
2016,3,3,15,45,192.0,163.5,0.2,12.0,239.0,377.59,308.97
2016,3,3,16,0,348.0,143.0,0.2,12.0,277.0,525.0,424.08
2016,3,3,16,15,325.5,128.0,0.2,11.5,240.5,480.26,389.79
2016,3,3,16,30,303.0,113.0,0.2,11.0,204.0,435.43,356.84
2016,3,3,16,45,449.0,82.0,0.25,11.0,189.5,537.11,436.59
2016,3,3,17,0,595.0,51.0,0.3,11.0,175.0,612.4,489.48
2016,3,3,17,15,500.0,42.5,0.3,10.5,127.5,502.31,402.26
2016,3,3,17,30,405.0,34.0,0.3,10.0,80.0,398.65,315.41
2016,3,3,17,45,202.5,17.0,0.35,10.0,40.0,203.5,115.86
2016,3,3,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
