Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.5,0.4,8.0,5.5,4.33,0.0
2016,3,4,7,0,0.0,11.0,0.4,8.0,11.0,8.36,0.0
2016,3,4,7,15,0.0,25.5,0.35,8.0,25.5,19.47,11.39
2016,3,4,7,30,0.0,40.0,0.3,8.0,40.0,30.38,21.84
2016,3,4,7,45,0.0,56.5,0.3,8.5,56.5,42.41,33.05
2016,3,4,8,0,0.0,73.0,0.3,9.0,73.0,54.33,43.98
2016,3,4,8,15,0.0,90.0,0.3,9.0,90.0,66.47,54.97
2016,3,4,8,30,0.0,107.0,0.3,9.0,107.0,78.5,65.67
2016,3,4,8,45,19.0,137.0,0.35,9.5,145.0,99.1,83.66
2016,3,4,9,0,38.0,167.0,0.4,10.0,183.0,121.45,96.8
2016,3,4,9,15,21.0,165.0,0.4,10.0,174.5,125.08,99.94
2016,3,4,9,30,4.0,163.0,0.4,10.0,166.0,123.12,98.8
2016,3,4,9,45,19.5,194.5,0.4,10.5,206.0,151.98,121.69
2016,3,4,10,0,35.0,226.0,0.4,11.0,246.0,185.7,148.28
2016,3,4,10,15,17.5,185.5,0.4,11.0,195.5,149.6,119.09
2016,3,4,10,30,0.0,145.0,0.4,11.0,145.0,111.92,88.37
2016,3,4,10,45,15.5,205.0,0.45,11.5,215.0,167.71,133.82
2016,3,4,11,0,31.0,265.0,0.5,12.0,285.0,235.56,187.47
2016,3,4,11,15,20.5,243.0,0.5,12.0,257.0,205.45,163.03
2016,3,4,11,30,10.0,221.0,0.5,12.0,229.0,182.13,144.35
2016,3,4,11,45,5.0,163.5,0.5,12.0,167.5,132.15,104.06
2016,3,4,12,0,0.0,106.0,0.5,12.0,106.0,82.14,63.11
2016,3,4,12,15,0.0,125.0,0.5,12.0,125.0,97.53,75.93
2016,3,4,12,30,0.0,144.0,0.5,12.0,144.0,113.29,88.8
2016,3,4,12,45,8.0,195.0,0.5,12.5,200.5,164.1,130.07
2016,3,4,13,0,16.0,246.0,0.5,13.0,257.0,218.16,172.89
2016,3,4,13,15,15.5,241.0,0.5,13.0,252.0,214.91,170.12
2016,3,4,13,30,15.0,236.0,0.5,13.0,247.0,211.59,167.68
2016,3,4,13,45,7.5,195.0,0.5,13.0,200.5,167.62,132.59
2016,3,4,14,0,0.0,154.0,0.5,13.0,154.0,123.89,97.28
2016,3,4,14,15,10.0,188.0,0.5,12.5,194.0,166.17,132.67
2016,3,4,14,30,20.0,222.0,0.5,12.0,234.0,211.75,170.07
2016,3,4,14,45,18.0,209.0,0.5,12.0,219.0,199.18,166.22
2016,3,4,15,0,16.0,196.0,0.5,12.0,204.0,186.56,150.21
2016,3,4,15,15,9.0,174.0,0.5,12.0,179.0,159.36,128.22
2016,3,4,15,30,2.0,152.0,0.5,12.0,154.0,132.15,105.97
2016,3,4,15,45,1.0,123.5,0.5,12.0,124.5,104.22,83.09
2016,3,4,16,0,0.0,95.0,0.5,12.0,95.0,76.6,60.08
2016,3,4,16,15,0.0,82.0,0.5,11.5,82.0,65.45,50.9
2016,3,4,16,30,0.0,69.0,0.5,11.0,69.0,54.27,41.49
2016,3,4,16,45,0.0,56.5,0.5,11.0,56.5,43.54,32.22
2016,3,4,17,0,0.0,44.0,0.5,11.0,44.0,33.65,23.55
2016,3,4,17,15,0.0,31.5,0.5,11.0,31.5,24.04,15.01
2016,3,4,17,30,0.0,19.0,0.5,11.0,19.0,14.46,6.46
2016,3,4,17,45,0.0,9.5,0.5,11.0,9.5,7.21,0.0
2016,3,4,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,3.93,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,7.59,0.0
2016,3,5,7,15,0.0,23.0,0.6,12.0,23.0,17.53,9.56
2016,3,5,7,30,0.0,36.0,0.6,12.0,36.0,27.52,18.91
2016,3,5,7,45,0.0,50.5,0.65,12.0,50.5,38.4,28.97
2016,3,5,8,0,0.0,65.0,0.7,12.0,65.0,49.05,38.7
2016,3,5,8,15,0.0,80.5,0.7,12.0,80.5,60.29,48.79
2016,3,5,8,30,0.0,96.0,0.7,12.0,96.0,71.43,58.64
2016,3,5,8,45,0.0,65.5,0.75,12.0,65.5,50.22,39.59
2016,3,5,9,0,0.0,35.0,0.8,12.0,35.0,26.73,17.45
2016,3,5,9,15,0.0,55.5,0.8,12.0,55.5,42.52,30.94
2016,3,5,9,30,0.0,76.0,0.8,12.0,76.0,58.39,44.31
2016,3,5,9,45,18.5,153.5,0.8,12.5,164.0,121.84,96.49
2016,3,5,10,0,37.0,231.0,0.8,13.0,252.0,189.99,151.15
2016,3,5,10,15,18.5,123.5,0.8,13.0,134.0,104.78,81.84
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,12.25,4.74
2016,3,5,10,45,7.5,125.0,0.8,13.0,130.0,100.6,78.82
2016,3,5,11,0,15.0,234.0,0.8,13.0,244.0,192.46,153.13
2016,3,5,11,15,22.0,255.5,0.8,13.0,271.0,216.59,171.91
2016,3,5,11,30,29.0,277.0,0.8,13.0,298.0,253.78,201.16
2016,3,5,11,45,14.5,165.5,0.8,13.0,176.0,140.75,110.84
2016,3,5,12,0,0.0,54.0,0.8,13.0,54.0,41.57,29.25
2016,3,5,12,15,0.0,47.0,0.85,13.0,47.0,36.17,24.82
2016,3,5,12,30,0.0,40.0,0.9,13.0,40.0,30.76,20.29
2016,3,5,12,45,0.0,38.0,0.95,13.5,38.0,29.22,18.95
2016,3,5,13,0,0.0,36.0,1.0,14.0,36.0,27.67,17.62
2016,3,5,13,15,0.0,35.0,1.0,14.0,35.0,26.89,16.98
2016,3,5,13,30,0.0,34.0,1.0,14.0,34.0,26.11,16.35
2016,3,5,13,45,0.0,69.5,1.0,14.0,69.5,53.51,39.31
2016,3,5,14,0,0.0,105.0,1.0,14.0,105.0,81.62,62.69
2016,3,5,14,15,0.0,59.5,1.0,14.0,59.5,45.73,32.87
2016,3,5,14,30,0.0,14.0,1.0,14.0,14.0,10.71,3.43
2016,3,5,14,45,0.0,37.5,1.05,14.0,37.5,28.73,19.82
2016,3,5,15,0,0.0,61.0,1.1,14.0,61.0,46.82,34.07
2016,3,5,15,15,0.0,50.0,1.1,13.5,50.0,38.31,27.02
2016,3,5,15,30,0.0,39.0,1.1,13.0,39.0,29.82,19.93
2016,3,5,15,45,0.0,28.0,1.1,13.0,28.0,21.37,12.75
2016,3,5,16,0,0.0,17.0,1.1,13.0,17.0,12.95,5.54
2016,3,5,16,15,0.0,15.0,1.1,13.0,15.0,11.41,4.23
2016,3,5,16,30,0.0,13.0,1.1,13.0,13.0,9.88,2.92
2016,3,5,16,45,0.0,10.5,1.1,13.0,10.5,7.97,1.26
2016,3,5,17,0,0.0,8.0,1.1,13.0,8.0,6.06,0.0
2016,3,5,17,15,0.0,5.5,1.05,12.5,5.5,4.16,0.0
2016,3,5,17,30,0.0,3.0,1.0,12.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,1.0,12.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,58.0,14.0,0.5,7.0,17.5,11.02,0.0
2016,3,6,7,0,116.0,28.0,0.5,7.0,35.0,20.97,8.97
2016,3,6,7,15,237.0,43.0,0.5,7.0,76.0,32.36,23.03
2016,3,6,7,30,358.0,58.0,0.5,7.0,117.0,43.78,34.11
2016,3,6,7,45,427.0,70.5,0.5,7.5,164.0,53.1,42.91
2016,3,6,8,0,496.0,83.0,0.5,8.0,211.0,65.64,54.39
2016,3,6,8,15,551.0,90.5,0.5,8.0,260.0,70.76,59.03
2016,3,6,8,30,606.0,98.0,0.5,8.0,309.0,75.89,63.55
2016,3,6,8,45,627.0,109.0,0.5,8.5,354.5,87.56,73.69
2016,3,6,9,0,648.0,120.0,0.5,9.0,400.0,144.11,93.09
2016,3,6,9,15,325.0,140.0,0.5,9.0,281.0,153.38,110.11
2016,3,6,9,30,2.0,160.0,0.5,9.0,162.0,120.61,97.02
2016,3,6,9,45,117.0,209.5,0.55,9.5,277.0,193.54,153.21
2016,3,6,10,0,232.0,259.0,0.6,10.0,392.0,281.96,221.73
2016,3,6,10,15,164.5,274.5,0.6,10.0,371.0,286.01,226.82
2016,3,6,10,30,97.0,290.0,0.6,10.0,350.0,275.77,219.91
2016,3,6,10,45,137.5,306.0,0.6,10.0,395.5,327.93,261.23
2016,3,6,11,0,178.0,322.0,0.6,10.0,441.0,378.78,300.75
2016,3,6,11,15,116.5,316.0,0.6,10.0,395.0,349.85,277.87
2016,3,6,11,30,55.0,310.0,0.6,10.0,349.0,300.93,239.37
2016,3,6,11,45,38.0,289.0,0.65,10.0,316.5,275.5,219.74
2016,3,6,12,0,21.0,268.0,0.7,10.0,284.0,233.51,186.51
2016,3,6,12,15,13.0,229.0,0.7,10.0,239.0,195.22,156.0
2016,3,6,12,30,5.0,190.0,0.7,10.0,194.0,156.13,124.39
2016,3,6,12,45,9.0,213.5,0.75,10.5,220.5,180.88,144.58
2016,3,6,13,0,13.0,237.0,0.8,11.0,247.0,206.77,165.25
2016,3,6,13,15,12.5,233.0,0.8,10.5,242.0,204.24,163.5
2016,3,6,13,30,12.0,229.0,0.8,10.0,237.0,201.65,161.89
2016,3,6,13,45,6.0,172.0,0.8,10.0,176.0,145.06,115.93
2016,3,6,14,0,0.0,115.0,0.8,10.0,115.0,90.0,70.45
2016,3,6,14,15,0.5,140.5,0.8,9.5,141.0,112.8,89.91
2016,3,6,14,30,1.0,166.0,0.8,9.0,167.0,137.2,110.51
2016,3,6,14,45,0.5,90.5,0.85,9.0,91.0,70.21,57.1
2016,3,6,15,0,0.0,15.0,0.9,9.0,15.0,11.46,4.28
2016,3,6,15,15,0.0,22.5,0.85,8.5,22.5,17.19,9.33
2016,3,6,15,30,0.0,30.0,0.8,8.0,30.0,22.92,14.4
2016,3,6,15,45,0.0,18.5,0.8,8.0,18.5,14.1,6.73
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,5.32,0.0
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,4.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,3.79,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.03,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.27,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.51,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,7.0,0.5,5.0,7.0,5.51,0.0
2016,3,7,7,0,0.0,14.0,0.5,5.0,14.0,10.65,2.42
2016,3,7,7,15,0.0,27.5,0.5,5.0,27.5,20.99,13.21
2016,3,7,7,30,0.0,41.0,0.5,5.0,41.0,31.29,23.08
2016,3,7,7,45,0.0,56.5,0.55,5.5,56.5,42.68,33.77
2016,3,7,8,0,0.0,72.0,0.6,6.0,72.0,53.96,44.18
2016,3,7,8,15,0.0,88.0,0.6,6.0,88.0,65.48,54.7
2016,3,7,8,30,0.0,104.0,0.6,6.0,104.0,76.9,64.96
2016,3,7,8,45,143.5,140.5,0.6,6.5,203.5,99.6,85.04
2016,3,7,9,0,287.0,177.0,0.6,7.0,303.0,147.3,110.15
2016,3,7,9,15,404.0,171.5,0.6,7.0,367.5,187.36,135.69
2016,3,7,9,30,521.0,166.0,0.6,7.0,432.0,242.49,177.33
2016,3,7,9,45,529.0,177.0,0.65,7.5,464.5,292.69,221.06
2016,3,7,10,0,537.0,188.0,0.7,8.0,497.0,343.66,265.29
2016,3,7,10,15,446.0,229.5,0.7,8.0,496.0,377.85,297.01
2016,3,7,10,30,355.0,271.0,0.7,8.0,495.0,395.1,313.45
2016,3,7,10,45,246.5,297.5,0.7,8.5,456.5,386.6,307.82
2016,3,7,11,0,138.0,324.0,0.7,9.0,418.0,356.68,284.3
2016,3,7,11,15,545.0,206.0,0.7,9.0,587.0,550.92,437.43
2016,3,7,11,30,952.0,88.0,0.7,9.0,756.0,753.45,588.03
2016,3,7,11,45,953.5,89.0,0.75,9.5,766.5,803.18,620.45
2016,3,7,12,0,955.0,90.0,0.8,10.0,777.0,850.1,651.35
2016,3,7,12,15,956.0,90.0,0.8,10.0,779.0,892.58,679.25
2016,3,7,12,30,957.0,90.0,0.8,10.0,781.0,931.8,704.8
2016,3,7,12,45,515.0,210.5,0.8,10.5,582.0,703.33,544.28
2016,3,7,13,0,73.0,331.0,0.8,11.0,383.0,374.51,294.15
2016,3,7,13,15,486.5,220.5,0.8,11.0,557.5,726.29,567.41
2016,3,7,13,30,900.0,110.0,0.8,11.0,732.0,1015.86,761.63
2016,3,7,13,45,898.0,107.0,0.8,11.0,711.0,1029.54,766.45
2016,3,7,14,0,896.0,104.0,0.8,11.0,690.0,1039.23,773.46
2016,3,7,14,15,453.5,155.0,0.8,11.0,451.5,666.68,521.08
2016,3,7,14,30,11.0,206.0,0.8,11.0,213.0,185.52,147.16
2016,3,7,14,45,29.0,217.5,0.8,11.0,234.0,239.79,194.2
2016,3,7,15,0,47.0,229.0,0.8,11.0,255.0,276.47,224.4
2016,3,7,15,15,437.0,156.5,0.75,10.5,367.5,661.99,531.93
2016,3,7,15,30,827.0,84.0,0.7,10.0,480.0,965.54,741.61
2016,3,7,15,45,810.0,78.0,0.7,10.0,435.0,929.18,714.08
2016,3,7,16,0,793.0,72.0,0.7,10.0,390.0,889.79,689.8
2016,3,7,16,15,756.5,68.0,0.7,9.5,340.5,831.91,653.17
2016,3,7,16,30,720.0,64.0,0.7,9.0,291.0,772.61,614.23
2016,3,7,16,45,669.5,58.0,0.7,8.5,240.5,697.62,561.75
2016,3,7,17,0,619.0,52.0,0.7,8.0,190.0,631.07,512.62
2016,3,7,17,15,530.5,44.0,0.7,7.5,141.0,525.94,430.32
2016,3,7,17,30,442.0,36.0,0.7,7.0,92.0,426.58,347.18
2016,3,7,17,45,279.5,24.5,0.7,6.5,54.0,274.94,199.6
2016,3,7,18,0,117.0,13.0,0.7,6.0,16.0,88.03,0.0
2016,3,7,18,15,58.5,6.5,0.7,6.0,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,40.5,14.0,0.5,4.5,17.0,11.02,0.0
2016,3,8,7,0,81.0,28.0,0.5,5.0,34.0,21.01,11.09
2016,3,8,7,15,134.0,47.5,0.45,5.0,66.5,35.01,25.85
2016,3,8,7,30,187.0,67.0,0.4,5.0,99.0,48.78,39.07
2016,3,8,7,45,219.0,86.0,0.4,5.5,136.0,61.81,51.28
2016,3,8,8,0,251.0,105.0,0.4,6.0,173.0,74.54,62.91
2016,3,8,8,15,282.5,119.5,0.35,6.0,210.0,84.26,71.68
2016,3,8,8,30,314.0,134.0,0.3,6.0,247.0,93.77,80.06
2016,3,8,8,45,315.0,154.5,0.25,6.5,281.0,109.0,93.22
2016,3,8,9,0,316.0,175.0,0.2,7.0,315.0,148.84,109.89
2016,3,8,9,15,249.5,203.5,0.2,7.5,320.5,183.97,138.93
2016,3,8,9,30,183.0,232.0,0.2,8.0,326.0,210.38,163.29
2016,3,8,9,45,287.5,233.0,0.2,8.5,394.0,260.93,201.22
2016,3,8,10,0,392.0,234.0,0.2,9.0,462.0,323.09,249.32
2016,3,8,10,15,213.0,246.0,0.2,9.0,371.0,284.24,223.82
2016,3,8,10,30,34.0,258.0,0.2,9.0,280.0,220.28,175.58
2016,3,8,10,45,27.0,254.5,0.2,9.0,272.5,212.65,169.94
2016,3,8,11,0,20.0,251.0,0.2,9.0,265.0,208.77,166.78
2016,3,8,11,15,49.0,290.0,0.2,8.5,325.0,272.33,217.75
2016,3,8,11,30,78.0,329.0,0.2,8.0,385.0,333.15,265.29
2016,3,8,11,45,86.5,337.5,0.2,8.0,400.0,355.22,281.85
2016,3,8,12,0,95.0,346.0,0.2,8.0,415.0,378.16,299.38
2016,3,8,12,15,80.5,340.0,0.2,7.5,399.0,368.72,292.28
2016,3,8,12,30,66.0,334.0,0.2,7.0,383.0,357.59,284.14
2016,3,8,12,45,116.0,343.5,0.2,7.0,427.5,438.74,347.32
2016,3,8,13,0,166.0,353.0,0.2,7.0,472.0,504.49,396.85
2016,3,8,13,15,97.0,314.0,0.2,7.0,383.0,385.12,305.65
2016,3,8,13,30,28.0,275.0,0.2,7.0,294.0,282.4,225.56
2016,3,8,13,45,16.0,228.5,0.25,7.0,239.5,206.35,166.2
2016,3,8,14,0,4.0,182.0,0.3,7.0,185.0,152.66,122.92
2016,3,8,14,15,2.0,149.5,0.3,7.0,151.0,122.14,98.1
2016,3,8,14,30,0.0,117.0,0.3,7.0,117.0,92.02,73.11
2016,3,8,14,45,0.0,135.5,0.3,7.0,135.5,108.79,87.52
2016,3,8,15,0,0.0,154.0,0.3,7.0,154.0,126.98,102.91
2016,3,8,15,15,0.0,146.0,0.25,7.0,146.0,120.79,97.87
2016,3,8,15,30,0.0,138.0,0.2,7.0,138.0,114.72,93.03
2016,3,8,15,45,43.0,154.0,0.2,7.0,171.5,193.68,161.43
2016,3,8,16,0,86.0,170.0,0.2,7.0,205.0,261.62,218.61
2016,3,8,16,15,78.0,150.0,0.2,7.0,178.5,232.95,194.89
2016,3,8,16,30,70.0,130.0,0.2,7.0,152.0,204.29,171.53
2016,3,8,16,45,62.0,108.5,0.25,7.0,125.5,173.36,145.81
2016,3,8,17,0,54.0,87.0,0.3,7.0,99.0,142.25,119.17
2016,3,8,17,15,38.5,66.0,0.3,6.5,73.5,105.55,86.87
2016,3,8,17,30,23.0,45.0,0.3,6.0,48.0,68.5,53.65
2016,3,8,17,45,11.5,27.0,0.3,6.0,28.5,38.66,24.62
2016,3,8,18,0,0.0,9.0,0.3,6.0,9.0,7.08,0.0
2016,3,8,18,15,0.0,4.5,0.3,6.0,4.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,0.4,7.0,3.5,2.75,0.0
2016,3,9,7,0,0.0,7.0,0.4,7.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,14.0,0.4,7.0,14.0,10.63,3.91
2016,3,9,7,30,0.0,21.0,0.4,7.0,21.0,15.97,8.99
2016,3,9,7,45,0.0,29.0,0.4,7.5,29.0,22.09,14.73
2016,3,9,8,0,0.0,37.0,0.4,8.0,37.0,28.23,20.39
2016,3,9,8,15,0.0,45.0,0.4,8.0,45.0,34.39,26.02
2016,3,9,8,30,0.0,53.0,0.4,8.0,53.0,40.56,31.59
2016,3,9,8,45,0.0,37.5,0.4,8.0,37.5,28.64,20.63
2016,3,9,9,0,0.0,22.0,0.4,8.0,22.0,16.78,9.09
2016,3,9,9,15,0.0,81.5,0.4,8.0,81.5,62.65,48.85
2016,3,9,9,30,0.0,141.0,0.4,8.0,141.0,106.63,85.94
2016,3,9,9,45,0.0,123.0,0.4,8.5,123.0,94.04,74.8
2016,3,9,10,0,0.0,105.0,0.4,9.0,105.0,80.75,63.35
2016,3,9,10,15,0.0,116.5,0.4,9.0,116.5,89.68,70.75
2016,3,9,10,30,0.0,128.0,0.4,9.0,128.0,98.73,78.14
2016,3,9,10,45,0.0,119.5,0.4,9.5,119.5,92.33,72.51
2016,3,9,11,0,0.0,111.0,0.4,10.0,111.0,85.82,66.88
2016,3,9,11,15,2.5,149.0,0.4,10.0,150.5,117.57,93.13
2016,3,9,11,30,5.0,187.0,0.4,10.0,190.0,150.38,119.78
2016,3,9,11,45,8.0,209.0,0.45,10.5,214.5,171.53,136.53
2016,3,9,12,0,11.0,231.0,0.5,11.0,239.0,193.49,153.87
2016,3,9,12,15,11.0,230.5,0.5,11.0,238.5,194.46,154.51
2016,3,9,12,30,11.0,230.0,0.5,11.0,238.0,195.38,155.28
2016,3,9,12,45,12.0,234.5,0.5,11.0,243.5,201.59,160.31
2016,3,9,13,0,13.0,239.0,0.5,11.0,249.0,208.0,165.5
2016,3,9,13,15,13.5,239.0,0.5,11.0,249.0,210.05,167.24
2016,3,9,13,30,14.0,239.0,0.5,11.0,249.0,212.19,169.13
2016,3,9,13,45,14.5,236.5,0.5,11.5,246.5,212.13,168.99
2016,3,9,14,0,15.0,234.0,0.5,12.0,244.0,212.17,168.98
2016,3,9,14,15,31.0,247.5,0.5,12.0,267.5,266.86,213.1
2016,3,9,14,30,47.0,261.0,0.5,12.0,291.0,302.97,241.91
2016,3,9,14,45,46.0,246.5,0.5,12.0,274.0,289.9,231.98
2016,3,9,15,0,45.0,232.0,0.5,12.0,257.0,276.58,222.22
2016,3,9,15,15,27.0,200.5,0.5,12.0,215.5,203.57,164.16
2016,3,9,15,30,9.0,169.0,0.5,12.0,174.0,155.21,124.9
2016,3,9,15,45,4.5,119.5,0.55,12.0,122.0,102.52,81.67
2016,3,9,16,0,0.0,70.0,0.6,12.0,70.0,53.71,40.55
2016,3,9,16,15,0.0,61.0,0.55,11.5,61.0,46.74,34.85
2016,3,9,16,30,0.0,52.0,0.5,11.0,52.0,39.78,29.0
2016,3,9,16,45,0.0,43.0,0.5,11.0,43.0,32.85,23.01
2016,3,9,17,0,0.0,34.0,0.5,11.0,34.0,25.93,16.94
2016,3,9,17,15,0.0,25.5,0.5,11.0,25.5,19.42,11.14
2016,3,9,17,30,0.0,17.0,0.5,11.0,17.0,12.92,5.32
2016,3,9,17,45,0.0,10.0,0.55,11.0,10.0,7.58,0.25
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,0.6,10.5,1.5,1.18,0.0
2016,3,9,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,0.4,11.0,1.5,1.13,0.0
2016,3,10,7,0,0.0,3.0,0.4,11.0,3.0,2.27,0.0
2016,3,10,7,15,0.0,6.0,0.35,11.0,6.0,4.54,0.0
2016,3,10,7,30,0.0,9.0,0.3,11.0,9.0,6.82,0.53
2016,3,10,7,45,0.0,12.5,0.3,11.0,12.5,9.49,3.01
2016,3,10,8,0,0.0,16.0,0.3,11.0,16.0,12.16,5.48
2016,3,10,8,15,0.0,19.5,0.3,11.0,19.5,14.84,7.92
2016,3,10,8,30,0.0,23.0,0.3,11.0,23.0,17.52,10.34
2016,3,10,8,45,0.0,28.0,0.3,11.5,28.0,21.36,13.75
2016,3,10,9,0,0.0,33.0,0.3,12.0,33.0,25.21,16.16
2016,3,10,9,15,0.0,49.0,0.3,12.0,49.0,37.53,26.65
2016,3,10,9,30,0.0,65.0,0.3,12.0,65.0,49.9,37.07
2016,3,10,9,45,0.0,58.5,0.3,12.0,58.5,44.9,32.7
2016,3,10,10,0,0.0,52.0,0.3,12.0,52.0,39.91,28.4
2016,3,10,10,15,0.0,42.0,0.25,12.0,42.0,32.23,21.84
2016,3,10,10,30,0.0,32.0,0.2,12.0,32.0,24.55,15.29
2016,3,10,10,45,0.0,80.0,0.2,12.0,80.0,61.66,46.54
2016,3,10,11,0,0.0,128.0,0.2,12.0,128.0,99.14,77.37
2016,3,10,11,15,6.5,184.0,0.2,12.0,189.0,148.06,116.98
2016,3,10,11,30,13.0,240.0,0.2,12.0,250.0,199.26,157.54
2016,3,10,11,45,13.5,243.0,0.2,12.5,253.0,203.83,160.45
2016,3,10,12,0,14.0,246.0,0.2,13.0,256.0,208.45,163.72
2016,3,10,12,15,12.0,236.0,0.2,13.0,245.0,199.87,156.91
2016,3,10,12,30,10.0,226.0,0.2,13.0,234.0,190.92,149.91
2016,3,10,12,45,9.5,220.5,0.2,13.0,228.0,186.92,146.86
2016,3,10,13,0,9.0,215.0,0.2,13.0,222.0,182.8,143.69
2016,3,10,13,15,14.0,236.5,0.2,13.0,247.0,208.05,163.93
2016,3,10,13,30,19.0,258.0,0.2,13.0,272.0,234.56,184.82
2016,3,10,13,45,9.5,192.0,0.2,13.0,199.0,165.97,130.52
2016,3,10,14,0,0.0,126.0,0.2,13.0,126.0,99.21,76.78
2016,3,10,14,15,0.0,111.5,0.15,13.0,111.5,87.09,67.22
2016,3,10,14,30,0.0,97.0,0.1,13.0,97.0,75.01,57.4
2016,3,10,14,45,0.0,98.5,0.1,13.0,98.5,76.35,58.69
2016,3,10,15,0,0.0,100.0,0.1,13.0,100.0,77.8,60.04
2016,3,10,15,15,0.0,68.5,0.1,12.5,68.5,52.6,39.19
2016,3,10,15,30,0.0,37.0,0.1,12.0,37.0,28.3,18.74
2016,3,10,15,45,0.0,34.0,0.1,12.0,34.0,25.98,16.84
2016,3,10,16,0,0.0,31.0,0.1,12.0,31.0,23.66,14.91
2016,3,10,16,15,0.0,27.0,0.1,12.0,27.0,20.58,12.29
2016,3,10,16,30,0.0,23.0,0.1,12.0,23.0,17.51,9.65
2016,3,10,16,45,0.0,19.0,0.1,12.0,19.0,14.45,6.98
2016,3,10,17,0,0.0,15.0,0.1,12.0,15.0,11.39,4.29
2016,3,10,17,15,0.0,11.0,0.1,11.5,11.0,8.34,1.58
2016,3,10,17,30,0.0,7.0,0.1,11.0,7.0,5.3,0.0
2016,3,10,17,45,0.0,4.0,0.15,11.0,4.0,3.02,0.0
2016,3,10,18,0,0.0,1.0,0.2,11.0,1.0,0.75,0.0
2016,3,10,18,15,0.0,0.5,0.25,11.0,0.5,0.39,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,0.8,10.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,0.8,10.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,2.5,0.8,9.5,2.5,1.89,0.0
2016,3,11,7,30,0.0,4.0,0.8,9.0,4.0,3.03,0.0
2016,3,11,7,45,0.0,5.5,0.85,9.0,5.5,4.17,0.0
2016,3,11,8,0,0.0,7.0,0.9,9.0,7.0,5.31,0.0
2016,3,11,8,15,0.0,8.0,0.8,8.5,8.0,6.08,0.0
2016,3,11,8,30,0.0,9.0,0.7,8.0,9.0,6.84,0.65
2016,3,11,8,45,0.0,21.5,0.65,8.0,21.5,16.39,9.41
2016,3,11,9,0,0.0,34.0,0.6,8.0,34.0,25.98,17.11
2016,3,11,9,15,0.0,50.5,0.6,8.0,50.5,38.69,28.08
2016,3,11,9,30,0.0,67.0,0.6,8.0,67.0,51.45,38.97
2016,3,11,9,45,0.0,49.0,0.6,8.0,49.0,37.58,26.92
2016,3,11,10,0,0.0,31.0,0.6,8.0,31.0,23.75,14.94
2016,3,11,10,15,5.5,123.5,0.55,8.0,127.0,97.32,77.55
2016,3,11,10,30,11.0,216.0,0.5,8.0,223.0,171.81,138.8
2016,3,11,10,45,16.5,239.0,0.5,8.0,250.0,194.56,156.76
2016,3,11,11,0,22.0,262.0,0.5,8.0,277.0,218.45,175.81
2016,3,11,11,15,49.0,299.5,0.5,8.0,334.5,279.64,224.59
2016,3,11,11,30,76.0,337.0,0.5,8.0,392.0,337.74,269.87
2016,3,11,11,45,38.0,179.5,0.5,8.0,207.0,177.33,142.46
2016,3,11,12,0,0.0,22.0,0.5,8.0,22.0,16.91,8.8
2016,3,11,12,15,0.5,86.0,0.45,8.0,86.5,66.84,51.42
2016,3,11,12,30,1.0,150.0,0.4,8.0,151.0,118.92,94.76
2016,3,11,12,45,193.0,236.0,0.4,8.0,377.0,417.26,337.31
2016,3,11,13,0,385.0,322.0,0.4,8.0,603.0,695.33,540.5
2016,3,11,13,15,328.0,329.0,0.35,8.0,565.5,664.6,513.13
2016,3,11,13,30,271.0,336.0,0.3,8.0,528.0,629.97,487.42
2016,3,11,13,45,187.5,327.5,0.3,8.0,458.5,524.86,410.93
2016,3,11,14,0,104.0,319.0,0.3,8.0,389.0,415.13,328.85
2016,3,11,14,15,82.5,297.0,0.3,8.0,351.0,374.22,298.88
2016,3,11,14,30,61.0,275.0,0.3,8.0,313.0,332.23,266.8
2016,3,11,14,45,180.5,260.0,0.3,8.5,364.0,466.69,374.52
2016,3,11,15,0,300.0,245.0,0.3,9.0,415.0,600.05,474.82
2016,3,11,15,15,166.0,220.0,0.3,8.5,313.0,411.71,331.54
2016,3,11,15,30,32.0,195.0,0.3,8.0,211.0,226.89,184.59
2016,3,11,15,45,392.5,138.5,0.35,8.0,303.5,586.32,478.68
2016,3,11,16,0,753.0,82.0,0.4,8.0,396.0,861.19,674.21
2016,3,11,16,15,717.0,77.5,0.35,8.0,346.5,810.68,635.08
2016,3,11,16,30,681.0,73.0,0.3,8.0,297.0,752.67,595.32
2016,3,11,16,45,628.5,66.0,0.3,8.0,246.5,676.21,541.49
2016,3,11,17,0,576.0,59.0,0.3,8.0,196.0,600.88,485.96
2016,3,11,17,15,492.0,50.5,0.3,7.5,147.5,500.24,408.49
2016,3,11,17,30,408.0,42.0,0.3,7.0,99.0,404.8,330.46
2016,3,11,17,45,204.0,31.5,0.3,7.0,60.0,226.76,175.58
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,22.36,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,8.26,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.5,0.65,7.5,11.5,8.75,0.0
2016,3,12,7,0,0.0,23.0,0.7,8.0,23.0,17.55,9.47
2016,3,12,7,15,0.0,41.0,0.7,8.0,41.0,30.94,22.21
2016,3,12,7,30,0.0,59.0,0.7,8.0,59.0,43.95,34.42
2016,3,12,7,45,0.0,79.5,0.75,8.0,79.5,58.44,47.83
2016,3,12,8,0,0.0,100.0,0.8,8.0,100.0,72.77,60.87
2016,3,12,8,15,6.0,118.5,0.8,8.0,120.5,85.8,72.51
2016,3,12,8,30,12.0,137.0,0.8,8.0,141.0,98.72,83.87
2016,3,12,8,45,6.0,96.0,0.8,8.5,98.0,72.78,57.47
2016,3,12,9,0,0.0,55.0,0.8,9.0,55.0,42.14,30.95
2016,3,12,9,15,0.0,36.0,0.8,9.0,36.0,27.54,18.27
2016,3,12,9,30,0.0,17.0,0.8,9.0,17.0,12.99,5.62
2016,3,12,9,45,0.0,47.5,0.8,9.0,47.5,36.43,25.83
2016,3,12,10,0,0.0,78.0,0.8,9.0,78.0,60.03,45.88
2016,3,12,10,15,0.0,87.0,0.75,9.0,87.0,67.04,51.68
2016,3,12,10,30,0.0,96.0,0.7,9.0,96.0,74.05,57.48
2016,3,12,10,45,0.0,58.5,0.7,9.5,58.5,45.02,32.76
2016,3,12,11,0,0.0,21.0,0.7,10.0,21.0,16.12,8.13
2016,3,12,11,15,0.0,35.0,0.65,10.0,35.0,26.91,17.33
2016,3,12,11,30,0.0,49.0,0.6,10.0,49.0,37.73,26.48
2016,3,12,11,45,4.5,134.5,0.6,10.0,138.0,108.16,85.47
2016,3,12,12,0,9.0,220.0,0.6,10.0,227.0,182.33,145.76
2016,3,12,12,15,4.5,180.5,0.55,10.0,184.0,146.64,116.35
2016,3,12,12,30,0.0,141.0,0.5,10.0,141.0,110.64,86.9
2016,3,12,12,45,17.5,223.0,0.5,10.0,236.0,196.04,157.08
2016,3,12,13,0,35.0,305.0,0.5,10.0,331.0,309.66,246.55
2016,3,12,13,15,19.5,243.5,0.5,10.0,258.0,219.26,174.68
2016,3,12,13,30,4.0,182.0,0.5,10.0,185.0,150.6,119.64
2016,3,12,13,45,8.5,205.0,0.5,10.0,210.5,176.43,141.24
2016,3,12,14,0,13.0,228.0,0.5,10.0,236.0,203.64,163.39
2016,3,12,14,15,28.0,246.0,0.45,10.0,263.5,260.61,209.35
2016,3,12,14,30,43.0,264.0,0.4,10.0,291.0,300.3,240.86
2016,3,12,14,45,94.0,263.0,0.4,10.0,318.0,356.49,286.79
2016,3,12,15,0,145.0,262.0,0.4,10.0,345.0,437.16,350.17
2016,3,12,15,15,73.0,209.0,0.4,9.5,251.0,279.89,227.12
2016,3,12,15,30,1.0,156.0,0.4,9.0,157.0,132.75,106.72
2016,3,12,15,45,0.5,99.5,0.4,9.0,100.0,79.16,62.57
2016,3,12,16,0,0.0,43.0,0.4,9.0,43.0,32.87,23.04
2016,3,12,16,15,0.0,37.5,0.35,8.5,37.5,28.63,19.53
2016,3,12,16,30,0.0,32.0,0.3,8.0,32.0,24.4,15.91
2016,3,12,16,45,0.0,26.5,0.3,8.0,26.5,20.18,12.21
2016,3,12,17,0,0.0,21.0,0.3,8.0,21.0,15.97,8.46
2016,3,12,17,15,0.0,15.5,0.3,8.0,15.5,11.77,4.68
2016,3,12,17,30,0.0,10.0,0.3,8.0,10.0,7.58,0.9
2016,3,12,17,45,0.0,6.0,0.3,8.0,6.0,4.54,0.0
2016,3,12,18,0,0.0,2.0,0.3,8.0,2.0,1.51,0.0
2016,3,12,18,15,0.0,1.0,0.3,8.0,1.0,0.79,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.5,0.7,9.0,1.5,1.13,0.0
2016,3,13,7,0,0.0,3.0,0.7,9.0,3.0,2.27,0.0
2016,3,13,7,15,0.0,5.5,0.7,9.0,5.5,4.16,0.0
2016,3,13,7,30,0.0,8.0,0.7,9.0,8.0,6.06,0.0
2016,3,13,7,45,0.0,11.0,0.7,9.0,11.0,8.35,2.02
2016,3,13,8,0,0.0,14.0,0.7,9.0,14.0,10.64,4.14
2016,3,13,8,15,0.0,16.5,0.7,9.0,16.5,12.55,5.89
2016,3,13,8,30,0.0,19.0,0.7,9.0,19.0,14.47,7.62
2016,3,13,8,45,0.0,37.0,0.7,9.5,37.0,28.27,19.03
2016,3,13,9,0,0.0,55.0,0.7,10.0,55.0,42.14,30.87
2016,3,13,9,15,0.0,74.5,0.7,10.0,74.5,57.23,43.67
2016,3,13,9,30,0.0,94.0,0.7,10.0,94.0,72.24,56.26
2016,3,13,9,45,0.0,76.0,0.75,10.0,76.0,58.45,44.4
2016,3,13,10,0,0.0,58.0,0.8,10.0,58.0,44.56,32.51
2016,3,13,10,15,0.0,67.5,0.75,10.0,67.5,51.93,38.71
2016,3,13,10,30,0.0,77.0,0.7,10.0,77.0,59.32,44.87
2016,3,13,10,45,0.0,98.0,0.7,10.5,98.0,75.65,58.38
2016,3,13,11,0,0.0,119.0,0.7,11.0,119.0,92.08,71.8
2016,3,13,11,15,0.5,137.5,0.7,11.0,138.0,107.12,84.1
2016,3,13,11,30,1.0,156.0,0.7,11.0,157.0,122.47,96.59
2016,3,13,11,45,0.5,149.0,0.7,11.0,149.5,116.81,91.84
2016,3,13,12,0,0.0,142.0,0.7,11.0,142.0,111.03,87.06
2016,3,13,12,15,0.0,140.5,0.65,11.0,140.5,110.02,86.22
2016,3,13,12,30,0.0,139.0,0.6,11.0,139.0,108.98,85.36
2016,3,13,12,45,1.0,148.5,0.6,11.0,149.5,117.9,92.73
2016,3,13,13,0,2.0,158.0,0.6,11.0,160.0,127.05,100.27
2016,3,13,13,15,1.0,138.5,0.6,11.0,139.5,110.06,86.35
2016,3,13,13,30,0.0,119.0,0.6,11.0,119.0,93.04,72.41
2016,3,13,13,45,1.5,146.5,0.6,11.0,148.0,117.83,93.06
2016,3,13,14,0,3.0,174.0,0.6,11.0,177.0,143.84,114.46
2016,3,13,14,15,5.0,185.0,0.6,11.0,189.0,156.68,125.09
2016,3,13,14,30,7.0,196.0,0.6,11.0,201.0,170.25,136.38
2016,3,13,14,45,12.5,202.5,0.6,11.0,210.5,183.92,147.97
2016,3,13,15,0,18.0,209.0,0.6,11.0,220.0,198.46,160.27
2016,3,13,15,15,9.0,138.5,0.6,11.0,144.0,121.88,97.59
2016,3,13,15,30,0.0,68.0,0.6,11.0,68.0,52.2,39.09
2016,3,13,15,45,0.0,75.0,0.6,11.0,75.0,57.6,43.95
2016,3,13,16,0,0.0,82.0,0.6,11.0,82.0,63.44,49.08
2016,3,13,16,15,0.0,71.5,0.6,10.5,71.5,54.87,41.95
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,46.74,35.12
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,39.02,28.47
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,31.32,21.72
2016,3,13,17,15,0.0,31.0,0.6,9.5,31.0,23.64,14.94
2016,3,13,17,30,0.0,21.0,0.6,9.0,21.0,15.98,8.1
2016,3,13,17,45,0.0,13.0,0.6,9.0,13.0,9.87,2.45
2016,3,13,18,0,0.0,5.0,0.6,9.0,5.0,3.78,0.0
2016,3,13,18,15,0.0,2.5,0.6,9.0,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,115.5,20.0,0.5,6.0,32.0,15.2,2.71
2016,3,14,7,0,231.0,40.0,0.5,6.0,64.0,30.18,20.97
2016,3,14,7,15,312.5,54.5,0.5,6.0,107.0,41.01,31.64
2016,3,14,7,30,394.0,69.0,0.5,6.0,150.0,51.76,41.91
2016,3,14,7,45,452.0,80.0,0.5,6.5,197.5,59.83,49.41
2016,3,14,8,0,510.0,91.0,0.5,7.0,245.0,70.72,59.24
2016,3,14,8,15,576.0,89.0,0.45,7.0,291.5,68.87,57.46
2016,3,14,8,30,642.0,87.0,0.4,7.0,338.0,67.57,56.14
2016,3,14,8,45,503.5,134.0,0.4,7.5,346.0,100.37,76.82
2016,3,14,9,0,365.0,181.0,0.4,8.0,354.0,158.26,115.1
2016,3,14,9,15,310.5,211.0,0.4,8.5,367.5,199.02,147.92
2016,3,14,9,30,256.0,241.0,0.4,9.0,381.0,233.61,178.51
2016,3,14,9,45,337.5,241.5,0.4,9.5,439.5,281.41,215.25
2016,3,14,10,0,419.0,242.0,0.4,10.0,498.0,342.25,262.98
2016,3,14,10,15,359.5,272.0,0.4,10.0,499.5,368.87,286.81
2016,3,14,10,30,300.0,302.0,0.4,10.0,501.0,392.3,306.87
2016,3,14,10,45,191.5,316.0,0.4,10.5,445.0,362.84,285.06
2016,3,14,11,0,83.0,330.0,0.4,11.0,389.0,317.99,250.27
2016,3,14,11,15,217.5,330.5,0.4,11.0,489.5,424.72,333.54
2016,3,14,11,30,352.0,331.0,0.4,11.0,590.0,548.03,425.27
2016,3,14,11,45,632.5,223.5,0.4,11.5,695.5,703.65,538.74
2016,3,14,12,0,913.0,116.0,0.4,12.0,801.0,844.46,635.78
2016,3,14,12,15,652.0,224.5,0.4,12.0,715.0,788.27,593.13
2016,3,14,12,30,391.0,333.0,0.4,12.0,629.0,672.49,509.86
2016,3,14,12,45,254.5,348.5,0.45,12.0,540.5,585.09,448.16
2016,3,14,13,0,118.0,364.0,0.5,12.0,452.0,467.46,361.56
2016,3,14,13,15,484.0,250.5,0.5,12.0,600.5,753.14,576.59
2016,3,14,13,30,850.0,137.0,0.5,12.0,749.0,1009.17,745.84
2016,3,14,13,45,691.5,186.5,0.5,12.0,675.5,931.67,692.22
2016,3,14,14,0,533.0,236.0,0.5,12.0,602.0,827.8,623.69
2016,3,14,14,15,579.5,209.0,0.5,12.0,591.0,854.61,645.88
2016,3,14,14,30,626.0,182.0,0.5,12.0,580.0,888.71,669.68
2016,3,14,14,45,699.5,154.0,0.5,12.0,576.0,936.69,702.15
2016,3,14,15,0,773.0,126.0,0.5,12.0,572.0,978.59,730.26
2016,3,14,15,15,679.5,133.5,0.5,11.5,505.0,888.51,673.29
2016,3,14,15,30,586.0,141.0,0.5,11.0,438.0,796.04,614.83
2016,3,14,15,45,603.5,122.5,0.5,11.0,403.5,783.45,609.3
2016,3,14,16,0,621.0,104.0,0.5,11.0,369.0,766.6,599.47
2016,3,14,16,15,552.5,108.5,0.5,10.5,323.5,692.1,549.32
2016,3,14,16,30,484.0,113.0,0.5,10.0,278.0,612.52,494.19
2016,3,14,16,45,488.0,95.0,0.5,9.5,238.5,579.21,471.67
2016,3,14,17,0,492.0,77.0,0.5,9.0,199.0,548.23,448.77
2016,3,14,17,15,407.5,65.5,0.5,8.5,151.0,443.85,366.8
