Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,17,30,323.0,54.0,0.5,8.0,103.0,350.8,289.38
2016,3,14,17,45,161.5,39.5,0.5,7.5,64.0,206.78,164.19
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,27.88,2.24
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,9.83,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,183.0,17.5,0.45,5.5,38.0,14.13,3.6
2016,3,15,7,0,366.0,35.0,0.4,6.0,76.0,28.85,19.97
2016,3,15,7,15,462.5,44.0,0.35,6.5,123.5,36.21,27.34
2016,3,15,7,30,559.0,53.0,0.3,7.0,171.0,43.67,34.46
2016,3,15,7,45,622.0,59.0,0.3,8.0,222.5,48.55,38.93
2016,3,15,8,0,685.0,65.0,0.3,9.0,274.0,53.49,43.26
2016,3,15,8,15,724.0,69.5,0.3,9.5,325.0,61.69,50.49
2016,3,15,8,30,763.0,74.0,0.3,10.0,376.0,65.45,53.59
2016,3,15,8,45,792.5,77.0,0.3,10.5,424.5,77.5,53.65
2016,3,15,9,0,822.0,80.0,0.3,11.0,473.0,138.97,80.14
2016,3,15,9,15,841.0,82.5,0.3,11.5,516.5,201.97,125.26
2016,3,15,9,30,860.0,85.0,0.3,12.0,560.0,266.9,179.23
2016,3,15,9,45,874.5,87.0,0.3,12.5,598.5,334.32,237.4
2016,3,15,10,0,889.0,89.0,0.3,13.0,637.0,398.95,292.87
2016,3,15,10,15,899.0,90.5,0.3,13.0,669.0,461.7,346.05
2016,3,15,10,30,909.0,92.0,0.3,13.0,701.0,524.05,397.07
2016,3,15,10,45,915.0,93.5,0.3,13.5,725.5,583.57,443.34
2016,3,15,11,0,921.0,95.0,0.3,14.0,750.0,641.7,486.69
2016,3,15,11,15,925.5,96.0,0.3,14.0,767.5,696.77,527.18
2016,3,15,11,30,930.0,97.0,0.3,14.0,785.0,749.8,564.99
2016,3,15,11,45,931.5,98.0,0.3,14.5,794.5,798.31,596.86
2016,3,15,12,0,933.0,99.0,0.3,15.0,804.0,844.06,624.96
2016,3,15,12,15,933.0,99.0,0.3,15.0,805.5,884.61,650.49
2016,3,15,12,30,933.0,99.0,0.3,15.0,807.0,921.88,673.78
2016,3,15,12,45,928.5,100.0,0.35,15.0,799.5,952.71,693.98
2016,3,15,13,0,924.0,101.0,0.4,15.0,792.0,979.73,711.96
2016,3,15,13,15,920.0,100.5,0.4,15.0,777.5,1001.73,725.78
2016,3,15,13,30,916.0,100.0,0.4,15.0,763.0,1019.77,737.29
2016,3,15,13,45,909.5,98.5,0.4,15.0,741.0,1030.18,744.25
2016,3,15,14,0,903.0,97.0,0.4,15.0,719.0,1036.46,748.94
2016,3,15,14,15,894.0,95.5,0.4,15.0,689.5,1036.09,749.74
2016,3,15,14,30,885.0,94.0,0.4,15.0,660.0,1031.65,748.31
2016,3,15,14,45,872.5,92.0,0.4,15.0,624.5,1019.04,742.0
2016,3,15,15,0,860.0,90.0,0.4,15.0,589.0,1015.55,741.71
2016,3,15,15,15,843.0,87.5,0.4,14.5,547.5,989.94,728.73
2016,3,15,15,30,826.0,85.0,0.4,14.0,506.0,960.84,713.78
2016,3,15,15,45,801.5,82.0,0.4,14.0,460.0,920.5,690.02
2016,3,15,16,0,777.0,79.0,0.4,14.0,414.0,877.47,664.19
2016,3,15,16,15,743.5,74.5,0.4,13.5,364.5,821.8,630.32
2016,3,15,16,30,710.0,70.0,0.4,13.0,315.0,764.66,594.3
2016,3,15,16,45,659.0,65.0,0.4,12.5,264.0,697.55,549.45
2016,3,15,17,0,608.0,60.0,0.4,12.0,213.0,625.13,498.34
2016,3,15,17,15,530.0,52.0,0.45,11.0,163.5,528.82,427.42
2016,3,15,17,30,452.0,44.0,0.5,10.0,114.0,437.15,355.21
2016,3,15,17,45,320.0,32.0,0.55,9.5,72.0,308.86,245.48
2016,3,15,18,0,188.0,20.0,0.6,9.0,30.0,178.5,66.1
2016,3,15,18,15,94.0,10.0,0.55,9.0,15.0,64.76,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,194.5,17.0,0.4,9.0,40.0,13.72,4.18
2016,3,16,7,0,389.0,34.0,0.3,10.0,80.0,28.08,19.08
2016,3,16,7,15,481.0,43.0,0.25,10.5,127.5,35.5,26.3
2016,3,16,7,30,573.0,52.0,0.2,11.0,175.0,42.98,33.32
2016,3,16,7,45,631.0,57.5,0.2,11.5,226.5,47.5,37.45
2016,3,16,8,0,689.0,63.0,0.2,12.0,278.0,56.35,45.3
2016,3,16,8,15,727.0,67.5,0.2,12.5,328.5,60.16,48.5
2016,3,16,8,30,765.0,72.0,0.2,13.0,379.0,63.95,51.61
2016,3,16,8,45,792.0,75.5,0.2,14.0,427.0,76.89,51.98
2016,3,16,9,0,819.0,79.0,0.2,15.0,475.0,138.45,78.36
2016,3,16,9,15,838.5,82.0,0.15,15.5,518.5,201.69,122.96
2016,3,16,9,30,858.0,85.0,0.1,16.0,562.0,266.95,176.1
2016,3,16,9,45,872.0,87.0,0.1,16.5,600.5,334.14,232.95
2016,3,16,10,0,886.0,89.0,0.1,17.0,639.0,398.4,287.02
2016,3,16,10,15,896.0,90.5,0.1,17.0,671.5,460.94,338.95
2016,3,16,10,30,906.0,92.0,0.1,17.0,704.0,523.07,388.75
2016,3,16,10,45,913.0,93.5,0.1,17.5,729.0,582.91,434.25
2016,3,16,11,0,920.0,95.0,0.1,18.0,754.0,641.48,476.95
2016,3,16,11,15,925.0,96.0,0.1,18.0,772.0,696.78,516.71
2016,3,16,11,30,930.0,97.0,0.1,18.0,790.0,750.07,553.87
2016,3,16,11,45,932.0,97.5,0.1,18.5,799.5,798.42,584.89
2016,3,16,12,0,934.0,98.0,0.1,19.0,809.0,844.03,612.24
2016,3,16,12,15,934.5,98.0,0.1,19.0,810.5,884.96,637.44
2016,3,16,12,30,935.0,98.0,0.1,19.0,812.0,922.63,660.45
2016,3,16,12,45,935.5,97.0,0.1,19.5,806.0,955.85,679.32
2016,3,16,13,0,936.0,96.0,0.1,20.0,800.0,985.47,695.91
2016,3,16,13,15,932.0,95.0,0.1,20.0,785.5,1007.05,708.97
2016,3,16,13,30,928.0,94.0,0.1,20.0,771.0,1024.6,719.81
2016,3,16,13,45,922.0,93.0,0.1,20.0,749.0,1036.08,727.19
2016,3,16,14,0,916.0,92.0,0.1,20.0,727.0,1043.42,732.34
2016,3,16,14,15,907.5,90.5,0.1,19.5,697.5,1043.48,734.76
2016,3,16,14,30,899.0,89.0,0.1,19.0,668.0,1039.43,735.01
2016,3,16,14,45,887.0,87.0,0.1,19.0,632.0,1027.15,729.09
2016,3,16,15,0,875.0,85.0,0.1,19.0,596.0,1010.98,721.05
2016,3,16,15,15,858.5,82.5,0.1,19.0,554.0,985.91,707.65
2016,3,16,15,30,842.0,80.0,0.1,19.0,512.0,969.52,699.8
2016,3,16,15,45,818.5,77.0,0.1,19.0,466.0,929.85,677.06
2016,3,16,16,0,795.0,74.0,0.1,19.0,420.0,887.45,652.54
2016,3,16,16,15,763.0,70.0,0.15,18.5,370.0,833.42,621.69
2016,3,16,16,30,731.0,66.0,0.2,18.0,320.0,777.83,588.73
2016,3,16,16,45,682.0,61.0,0.3,17.5,269.0,705.02,542.9
2016,3,16,17,0,633.0,56.0,0.4,17.0,218.0,639.42,499.52
2016,3,16,17,15,558.5,49.0,0.45,16.0,168.0,546.44,432.78
2016,3,16,17,30,484.0,42.0,0.5,15.0,118.0,457.85,364.7
2016,3,16,17,45,351.0,31.0,0.6,14.5,75.5,328.67,257.64
2016,3,16,18,0,218.0,20.0,0.7,14.0,33.0,199.28,90.6
2016,3,16,18,15,109.0,10.0,0.75,13.5,16.5,73.64,0.0
2016,3,16,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,0.75,10.5,6.5,0.0,0.0
2016,3,17,6,30,131.0,11.0,0.6,11.0,13.0,8.65,0.0
2016,3,17,6,45,293.0,22.5,0.5,11.5,51.5,18.54,8.4
2016,3,17,7,0,455.0,34.0,0.4,12.0,90.0,28.4,19.26
2016,3,17,7,15,544.0,42.0,0.3,13.0,140.0,35.16,25.74
2016,3,17,7,30,633.0,50.0,0.2,14.0,190.0,45.51,35.17
2016,3,17,7,45,687.5,55.5,0.15,15.0,242.5,50.48,39.55
2016,3,17,8,0,742.0,61.0,0.1,16.0,295.0,55.46,43.78
2016,3,17,8,15,777.5,65.0,0.1,16.5,347.0,59.01,46.69
2016,3,17,8,30,813.0,69.0,0.1,17.0,399.0,62.54,49.52
2016,3,17,8,45,838.5,71.5,0.1,17.5,447.5,75.97,49.59
2016,3,17,9,0,864.0,74.0,0.1,18.0,496.0,145.11,80.89
2016,3,17,9,15,882.0,76.5,0.05,18.5,540.5,209.82,125.83
2016,3,17,9,30,900.0,79.0,0.0,19.0,585.0,276.17,179.29
2016,3,17,9,45,913.5,81.0,0.0,20.0,624.0,342.19,234.29
2016,3,17,10,0,927.0,83.0,0.0,21.0,663.0,408.74,288.9
2016,3,17,10,15,936.0,84.5,0.0,21.0,695.0,473.22,341.49
2016,3,17,10,30,945.0,86.0,0.0,21.0,727.0,537.1,391.73
2016,3,17,10,45,951.5,86.5,0.0,21.0,752.5,597.89,437.9
2016,3,17,11,0,958.0,87.0,0.0,21.0,778.0,657.21,481.32
2016,3,17,11,15,961.5,88.0,0.0,21.0,795.0,713.33,521.01
2016,3,17,11,30,965.0,89.0,0.0,21.0,812.0,767.21,557.93
2016,3,17,11,45,967.5,88.5,0.05,21.0,821.5,816.39,589.95
2016,3,17,12,0,970.0,88.0,0.1,21.0,831.0,862.71,618.98
2016,3,17,12,15,970.0,88.0,0.1,21.0,832.0,904.41,644.29
2016,3,17,12,30,970.0,88.0,0.1,21.0,833.0,942.69,667.33
2016,3,17,12,45,967.0,88.0,0.1,21.0,825.5,974.69,686.44
2016,3,17,13,0,964.0,88.0,0.1,21.0,818.0,1002.79,703.24
2016,3,17,13,15,960.0,87.5,0.1,21.0,803.0,1025.39,716.82
2016,3,17,13,30,956.0,87.0,0.1,21.0,788.0,1043.87,728.09
2016,3,17,13,45,950.0,86.0,0.1,21.0,765.0,1055.6,735.54
2016,3,17,14,0,944.0,85.0,0.1,21.0,742.0,1063.07,740.73
2016,3,17,14,15,935.0,83.5,0.1,20.5,712.0,1062.64,742.89
2016,3,17,14,30,926.0,82.0,0.1,20.0,682.0,1057.96,742.83
2016,3,17,14,45,913.5,80.5,0.1,20.0,645.0,1045.56,736.94
2016,3,17,15,0,901.0,79.0,0.1,20.0,608.0,1029.18,728.89
2016,3,17,15,15,885.0,76.5,0.1,20.0,566.0,1004.17,715.71
2016,3,17,15,30,869.0,74.0,0.1,20.0,524.0,975.63,700.44
2016,3,17,15,45,846.5,71.5,0.15,20.0,477.0,937.47,679.84
2016,3,17,16,0,824.0,69.0,0.2,20.0,430.0,907.63,664.4
2016,3,17,16,15,793.0,65.5,0.25,19.5,380.0,854.47,634.44
2016,3,17,16,30,762.0,62.0,0.3,19.0,330.0,799.66,602.48
2016,3,17,16,45,716.5,57.0,0.35,18.5,278.0,729.03,557.94
2016,3,17,17,0,671.0,52.0,0.4,18.0,226.0,658.67,511.1
2016,3,17,17,15,599.5,46.0,0.5,17.5,175.5,567.24,446.15
2016,3,17,17,30,528.0,40.0,0.6,17.0,125.0,487.11,384.88
2016,3,17,17,45,402.5,30.0,0.7,16.5,81.0,362.53,283.03
2016,3,17,18,0,277.0,20.0,0.8,16.0,37.0,238.82,124.99
2016,3,17,18,15,138.5,10.0,0.8,15.5,18.5,91.18,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,6,15,58.0,6.0,0.7,8.5,7.5,0.0,0.0
2016,3,18,6,30,116.0,12.0,0.6,9.0,15.0,9.44,0.0
2016,3,18,6,45,267.5,25.0,0.5,10.0,53.5,20.49,10.66
2016,3,18,7,0,419.0,38.0,0.4,11.0,92.0,31.42,22.1
2016,3,18,7,15,508.5,47.0,0.35,11.5,141.5,38.8,29.21
2016,3,18,7,30,598.0,56.0,0.3,12.0,191.0,46.24,36.12
2016,3,18,7,45,650.5,62.5,0.3,12.5,243.0,51.4,40.77
2016,3,18,8,0,703.0,69.0,0.3,13.0,295.0,56.54,45.26
2016,3,18,8,15,740.5,74.0,0.25,13.5,347.0,65.31,52.82
2016,3,18,8,30,778.0,79.0,0.2,14.0,399.0,69.34,56.07
2016,3,18,8,45,801.5,83.5,0.2,14.5,447.0,84.1,56.95
2016,3,18,9,0,825.0,88.0,0.2,15.0,495.0,146.84,84.64
2016,3,18,9,15,844.5,91.0,0.2,15.5,539.5,210.65,129.75
2016,3,18,9,30,864.0,94.0,0.2,16.0,584.0,276.48,183.4
2016,3,18,9,45,878.0,96.5,0.2,16.5,622.5,342.03,238.98
2016,3,18,10,0,892.0,99.0,0.2,17.0,661.0,409.52,295.41
2016,3,18,10,15,902.0,100.5,0.2,17.0,693.5,472.59,347.63
2016,3,18,10,30,912.0,102.0,0.2,17.0,726.0,535.23,397.7
2016,3,18,10,45,921.0,102.5,0.2,17.5,752.0,595.77,443.59
2016,3,18,11,0,930.0,103.0,0.2,18.0,778.0,655.19,486.8
2016,3,18,11,15,934.5,103.5,0.2,18.0,795.0,710.31,526.37
2016,3,18,11,30,939.0,104.0,0.2,18.0,812.0,763.32,563.3
2016,3,18,11,45,943.0,103.5,0.2,18.0,822.0,812.68,596.17
2016,3,18,12,0,947.0,103.0,0.2,18.0,832.0,859.39,625.37
2016,3,18,12,15,947.0,103.0,0.2,18.0,833.0,900.41,650.65
2016,3,18,12,30,947.0,103.0,0.2,18.0,834.0,938.09,673.69
2016,3,18,12,45,944.0,103.0,0.2,18.5,826.5,969.56,691.5
2016,3,18,13,0,941.0,103.0,0.2,19.0,819.0,997.23,706.96
2016,3,18,13,15,936.5,102.5,0.2,18.5,804.0,1019.01,721.58
2016,3,18,13,30,932.0,102.0,0.2,18.0,789.0,1036.73,733.96
2016,3,18,13,45,923.5,101.5,0.2,18.0,765.5,1046.37,740.28
2016,3,18,14,0,915.0,101.0,0.2,18.0,742.0,1051.79,744.35
2016,3,18,14,15,905.0,99.0,0.2,17.5,711.5,1049.79,745.57
2016,3,18,14,30,895.0,97.0,0.2,17.0,681.0,1043.62,744.56
2016,3,18,14,45,880.0,96.0,0.25,17.0,643.5,1029.5,738.59
2016,3,18,15,0,865.0,95.0,0.3,17.0,606.0,1024.66,738.68
2016,3,18,15,15,846.5,92.0,0.3,16.5,563.5,996.7,724.5
2016,3,18,15,30,828.0,89.0,0.3,16.0,521.0,965.25,708.37
2016,3,18,15,45,800.5,86.5,0.3,15.5,473.5,922.38,684.65
2016,3,18,16,0,773.0,84.0,0.3,15.0,426.0,876.91,658.81
2016,3,18,16,15,738.5,79.5,0.3,14.5,375.5,820.25,624.67
2016,3,18,16,30,704.0,75.0,0.3,14.0,325.0,768.96,593.12
2016,3,18,16,45,651.0,69.5,0.35,13.5,273.0,693.29,543.53
2016,3,18,17,0,598.0,64.0,0.4,13.0,221.0,618.69,492.17
2016,3,18,17,15,521.5,56.0,0.4,12.5,171.0,524.0,421.75
2016,3,18,17,30,445.0,48.0,0.4,12.0,121.0,433.72,350.57
2016,3,18,17,45,320.0,36.0,0.4,11.5,78.5,310.74,247.51
2016,3,18,18,0,195.0,24.0,0.4,11.0,36.0,188.78,110.2
2016,3,18,18,15,97.5,12.0,0.4,10.5,18.0,67.92,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,50.0,7.0,0.35,9.5,8.5,5.51,0.0
2016,3,19,6,30,100.0,14.0,0.3,10.0,17.0,11.02,0.0
2016,3,19,6,45,235.0,28.0,0.25,10.5,54.0,22.82,13.05
2016,3,19,7,0,370.0,42.0,0.2,11.0,91.0,34.36,24.81
2016,3,19,7,15,455.5,51.5,0.2,11.0,138.5,41.91,32.12
2016,3,19,7,30,541.0,61.0,0.2,11.0,186.0,49.48,39.21
2016,3,19,7,45,597.5,67.0,0.2,11.5,236.5,54.07,43.35
2016,3,19,8,0,654.0,73.0,0.2,12.0,287.0,58.7,47.37
2016,3,19,8,15,691.5,78.0,0.2,12.0,337.0,62.34,50.49
2016,3,19,8,30,729.0,83.0,0.2,12.0,387.0,65.96,53.52
2016,3,19,8,45,760.5,85.0,0.2,12.5,434.5,84.36,57.67
2016,3,19,9,0,792.0,87.0,0.2,13.0,482.0,143.32,83.54
2016,3,19,9,15,419.0,162.5,0.2,13.0,373.5,185.09,129.03
2016,3,19,9,30,46.0,238.0,0.2,13.0,265.0,183.49,143.61
2016,3,19,9,45,231.5,246.5,0.25,13.5,393.0,253.58,193.24
2016,3,19,10,0,417.0,255.0,0.3,14.0,521.0,350.77,265.07
2016,3,19,10,15,337.5,289.5,0.3,14.5,511.5,372.34,283.86
2016,3,19,10,30,258.0,324.0,0.3,15.0,502.0,388.02,297.07
2016,3,19,10,45,587.5,208.5,0.3,15.5,632.5,508.16,386.6
2016,3,19,11,0,917.0,93.0,0.3,16.0,763.0,638.94,481.82
2016,3,19,11,15,577.0,232.0,0.3,16.0,657.0,594.19,447.84
2016,3,19,11,30,237.0,371.0,0.3,16.0,551.0,488.93,370.03
2016,3,19,11,45,150.5,364.0,0.3,16.5,479.0,436.05,331.53
2016,3,19,12,0,64.0,357.0,0.3,17.0,407.0,358.9,273.55
2016,3,19,12,15,68.5,361.0,0.3,17.0,414.5,373.49,285.2
2016,3,19,12,30,73.0,365.0,0.3,17.0,422.0,388.36,296.2
2016,3,19,12,45,41.5,296.5,0.35,17.0,329.0,299.82,230.37
2016,3,19,13,0,10.0,228.0,0.4,17.0,236.0,193.96,149.61
2016,3,19,13,15,65.0,295.0,0.4,16.5,343.5,329.47,256.21
2016,3,19,13,30,120.0,362.0,0.4,16.0,451.0,481.52,368.72
2016,3,19,13,45,60.5,259.0,0.4,16.0,304.0,296.98,230.5
2016,3,19,14,0,1.0,156.0,0.4,16.0,157.0,125.55,96.52
2016,3,19,14,15,0.5,141.0,0.4,16.0,141.5,112.47,86.81
2016,3,19,14,30,0.0,126.0,0.4,16.0,126.0,99.36,76.39
2016,3,19,14,45,0.0,132.5,0.4,16.0,132.5,105.31,81.44
2016,3,19,15,0,0.0,139.0,0.4,16.0,139.0,111.63,86.75
2016,3,19,15,15,0.0,116.5,0.4,15.5,116.5,92.15,71.2
2016,3,19,15,30,0.0,94.0,0.4,15.0,94.0,72.87,55.65
2016,3,19,15,45,0.0,74.5,0.4,14.5,74.5,57.22,42.89
2016,3,19,16,0,0.0,55.0,0.4,14.0,55.0,42.13,30.38
2016,3,19,16,15,0.0,48.5,0.35,13.5,48.5,37.1,26.28
2016,3,19,16,30,0.0,42.0,0.3,13.0,42.0,32.09,22.12
2016,3,19,16,45,333.5,48.5,0.3,12.5,137.0,385.16,322.56
2016,3,19,17,0,667.0,55.0,0.3,12.0,232.0,656.8,525.14
2016,3,19,17,15,596.0,48.5,0.3,11.5,181.0,571.87,457.64
2016,3,19,17,30,525.0,42.0,0.3,11.0,130.0,485.23,390.07
2016,3,19,17,45,401.0,32.5,0.35,10.5,85.5,362.62,289.32
2016,3,19,18,0,277.0,23.0,0.4,10.0,41.0,244.13,154.16
2016,3,19,18,15,138.5,11.5,0.35,9.5,20.5,91.86,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,8.0,3.0,2.36,0.0
2016,3,20,6,30,0.0,6.0,0.5,8.0,6.0,4.54,0.0
2016,3,20,6,45,0.0,19.0,0.5,8.5,19.0,14.47,6.55
2016,3,20,7,0,0.0,32.0,0.5,9.0,32.0,24.45,16.25
2016,3,20,7,15,0.0,48.0,0.5,9.0,48.0,36.41,27.45
2016,3,20,7,30,0.0,64.0,0.5,9.0,64.0,48.11,38.29
2016,3,20,7,45,0.0,81.0,0.55,9.5,81.0,60.37,49.37
2016,3,20,8,0,0.0,98.0,0.6,10.0,98.0,72.53,60.12
2016,3,20,8,15,0.0,115.0,0.6,10.0,115.0,84.58,70.7
2016,3,20,8,30,0.0,132.0,0.6,10.0,132.0,96.52,81.03
2016,3,20,8,45,0.0,133.0,0.6,10.5,133.0,98.23,78.37
2016,3,20,9,0,0.0,134.0,0.6,11.0,134.0,100.22,79.64
2016,3,20,9,15,0.0,132.5,0.6,11.0,132.5,100.09,79.28
2016,3,20,9,30,0.0,131.0,0.6,11.0,131.0,99.64,78.69
2016,3,20,9,45,17.0,195.0,0.6,11.5,206.0,151.94,120.82
2016,3,20,10,0,34.0,259.0,0.6,12.0,281.0,207.95,164.95
2016,3,20,10,15,17.0,151.0,0.6,12.0,162.0,124.92,98.06
2016,3,20,10,30,0.0,43.0,0.6,12.0,43.0,33.06,22.28
2016,3,20,10,45,8.0,150.0,0.6,12.5,156.5,120.29,94.63
2016,3,20,11,0,16.0,257.0,0.6,13.0,270.0,210.03,165.99
2016,3,20,11,15,11.0,226.0,0.6,13.0,235.0,184.09,144.84
2016,3,20,11,30,6.0,195.0,0.6,13.0,200.0,157.03,123.25
2016,3,20,11,45,7.5,207.5,0.6,13.0,214.0,169.17,133.06
2016,3,20,12,0,9.0,220.0,0.6,13.0,228.0,181.67,142.96
2016,3,20,12,15,4.5,170.5,0.6,13.0,174.5,138.08,107.96
2016,3,20,12,30,0.0,121.0,0.6,13.0,121.0,94.35,72.53
2016,3,20,12,45,0.0,133.5,0.6,13.0,133.5,104.58,81.02
2016,3,20,13,0,0.0,146.0,0.6,13.0,146.0,115.0,89.5
2016,3,20,13,15,0.0,147.0,0.55,13.0,147.5,116.03,90.35
2016,3,20,13,30,0.0,148.0,0.5,13.0,149.0,117.09,91.26
2016,3,20,13,45,0.0,107.5,0.5,13.0,108.0,83.61,64.01
2016,3,20,14,0,0.0,67.0,0.5,13.0,67.0,51.63,37.71
2016,3,20,14,15,3.0,130.5,0.5,13.0,132.5,106.0,82.96
2016,3,20,14,30,6.0,194.0,0.5,13.0,198.0,166.0,131.79
2016,3,20,14,45,137.5,231.0,0.5,13.5,313.5,382.61,306.03
2016,3,20,15,0,269.0,268.0,0.5,14.0,429.0,588.14,458.58
2016,3,20,15,15,558.0,177.0,0.5,13.5,481.5,799.75,613.83
2016,3,20,15,30,847.0,86.0,0.5,13.0,534.0,978.41,732.5
2016,3,20,15,45,825.0,83.0,0.5,13.0,487.5,939.91,706.34
2016,3,20,16,0,803.0,80.0,0.5,13.0,441.0,898.57,681.69
2016,3,20,16,15,772.0,76.0,0.45,12.5,390.5,845.07,648.45
2016,3,20,16,30,741.0,72.0,0.4,12.0,340.0,789.88,613.21
2016,3,20,16,45,690.0,67.5,0.4,11.5,287.5,722.0,568.42
2016,3,20,17,0,639.0,63.0,0.4,11.0,235.0,649.11,517.77
2016,3,20,17,15,565.0,55.5,0.4,10.5,183.5,555.58,448.62
2016,3,20,17,30,491.0,48.0,0.4,10.0,132.0,466.19,378.51
2016,3,20,17,45,363.5,37.0,0.45,9.5,87.5,340.66,274.5
2016,3,20,18,0,236.0,26.0,0.5,9.0,43.0,221.27,147.88
2016,3,20,18,15,118.0,13.0,0.5,8.5,21.5,80.56,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,45,0.0,1.5,0.65,9.0,1.5,1.13,0.0
2016,3,21,7,0,0.0,3.0,0.7,9.0,3.0,2.27,0.0
2016,3,21,7,15,0.0,4.5,0.7,9.0,4.5,3.41,0.0
2016,3,21,7,30,0.0,6.0,0.7,9.0,6.0,4.55,0.0
2016,3,21,7,45,0.0,8.0,0.7,9.5,8.0,6.07,0.0
2016,3,21,8,0,0.0,10.0,0.7,10.0,10.0,7.6,1.31
2016,3,21,8,15,71.5,96.5,0.7,10.0,127.0,70.24,58.04
2016,3,21,8,30,143.0,183.0,0.7,10.0,244.0,122.09,103.57
2016,3,21,8,45,177.5,203.5,0.75,10.5,288.0,138.77,109.98
2016,3,21,9,0,212.0,224.0,0.8,11.0,332.0,172.64,131.07
2016,3,21,9,15,209.5,245.0,0.8,11.0,359.5,205.64,156.4
2016,3,21,9,30,207.0,266.0,0.8,11.0,387.0,238.77,183.57
2016,3,21,9,45,103.5,208.5,0.8,11.0,269.0,188.44,147.63
2016,3,21,10,0,0.0,151.0,0.8,11.0,151.0,115.48,91.15
2016,3,21,10,15,0.0,108.0,0.8,11.0,108.0,83.24,64.51
2016,3,21,10,30,0.0,65.0,0.8,11.0,65.0,50.07,36.74
2016,3,21,10,45,0.0,53.5,0.8,11.0,53.5,41.2,29.26
2016,3,21,11,0,0.0,42.0,0.8,11.0,42.0,32.33,21.76
2016,3,21,11,15,0.0,63.0,0.8,11.0,63.0,48.6,35.42
2016,3,21,11,30,0.0,84.0,0.8,11.0,84.0,64.92,49.01
2016,3,21,11,45,0.0,62.0,0.8,11.0,62.0,47.86,34.7
2016,3,21,12,0,0.0,40.0,0.8,11.0,40.0,30.83,20.42
2016,3,21,12,15,0.0,40.0,0.8,11.0,40.0,30.84,20.43
2016,3,21,12,30,0.0,40.0,0.8,11.0,40.0,30.83,20.43
2016,3,21,12,45,235.5,173.5,0.8,11.0,356.0,409.47,331.49
2016,3,21,13,0,471.0,307.0,0.8,11.0,672.0,775.02,595.64
2016,3,21,13,15,476.0,297.5,0.8,11.0,660.0,789.07,601.09
2016,3,21,13,30,481.0,288.0,0.8,11.0,648.0,800.62,609.82
2016,3,21,13,45,240.5,215.5,0.8,11.0,395.5,473.66,374.19
2016,3,21,14,0,0.0,143.0,0.8,11.0,143.0,113.31,88.16
2016,3,21,14,15,0.0,87.0,0.75,10.5,87.0,67.12,51.11
2016,3,21,14,30,0.0,31.0,0.7,10.0,31.0,23.79,14.7
2016,3,21,14,45,131.5,151.0,0.7,10.0,230.5,307.95,254.19
2016,3,21,15,0,263.0,271.0,0.7,10.0,430.0,584.64,465.36
2016,3,21,15,15,151.5,243.0,0.7,9.5,333.5,416.98,335.69
2016,3,21,15,30,40.0,215.0,0.7,9.0,237.0,252.28,205.25
2016,3,21,15,45,95.5,205.5,0.7,9.0,251.0,300.06,247.7
2016,3,21,16,0,151.0,196.0,0.7,9.0,265.0,367.28,303.38
2016,3,21,16,15,215.0,168.0,0.65,8.5,253.5,392.68,326.42
2016,3,21,16,30,279.0,140.0,0.6,8.0,242.0,433.23,360.99
2016,3,21,16,45,413.0,109.0,0.6,8.0,234.5,524.52,434.99
2016,3,21,17,0,547.0,78.0,0.6,8.0,227.0,589.42,484.13
2016,3,21,17,15,469.0,68.5,0.6,7.5,177.0,493.27,408.61
2016,3,21,17,30,391.0,59.0,0.6,7.0,127.0,400.29,332.91
2016,3,21,17,45,274.0,44.5,0.6,7.0,84.5,284.58,233.33
2016,3,21,18,0,157.0,30.0,0.6,7.0,42.0,176.47,123.15
2016,3,21,18,15,78.5,15.0,0.55,7.0,21.0,58.44,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,71.0,10.0,0.45,5.0,13.5,7.87,0.0
2016,3,22,6,30,142.0,20.0,0.4,5.0,27.0,15.24,0.0
2016,3,22,6,45,282.0,33.0,0.4,5.5,68.0,26.97,17.92
2016,3,22,7,0,422.0,46.0,0.4,6.0,109.0,37.72,28.6
2016,3,22,7,15,505.5,54.5,0.4,6.0,159.0,44.49,35.25
2016,3,22,7,30,589.0,63.0,0.4,6.0,209.0,51.32,41.74
2016,3,22,7,45,643.5,69.0,0.4,6.5,261.5,55.96,45.94
2016,3,22,8,0,698.0,75.0,0.4,7.0,314.0,60.62,50.02
2016,3,22,8,15,734.0,80.0,0.4,7.5,365.5,64.28,53.09
2016,3,22,8,30,770.0,85.0,0.4,8.0,417.0,73.44,61.03
2016,3,22,8,45,801.0,87.0,0.4,8.5,466.5,88.78,60.55
2016,3,22,9,0,832.0,89.0,0.4,9.0,516.0,150.44,88.82
2016,3,22,9,15,540.0,176.5,0.4,9.0,462.5,215.32,150.31
2016,3,22,9,30,248.0,264.0,0.4,9.0,409.0,246.84,188.83
2016,3,22,9,45,577.5,179.0,0.4,9.5,546.5,313.81,233.14
2016,3,22,10,0,907.0,94.0,0.4,10.0,684.0,413.0,306.92
2016,3,22,10,15,917.0,95.5,0.4,10.0,716.5,476.7,360.95
2016,3,22,10,30,927.0,97.0,0.4,10.0,749.0,539.92,413.04
2016,3,22,10,45,936.5,97.0,0.45,10.5,775.0,600.85,461.27
2016,3,22,11,0,946.0,97.0,0.5,11.0,801.0,660.65,506.91
2016,3,22,11,15,950.5,98.0,0.5,11.0,818.5,716.68,548.56
2016,3,22,11,30,955.0,99.0,0.5,11.0,836.0,770.58,587.41
2016,3,22,11,45,717.0,203.5,0.5,11.5,760.5,748.52,567.92
2016,3,22,12,0,479.0,308.0,0.5,12.0,685.0,686.09,520.6
2016,3,22,12,15,721.0,203.0,0.5,12.0,771.5,824.67,621.87
2016,3,22,12,30,963.0,98.0,0.5,12.0,858.0,946.47,701.25
2016,3,22,12,45,960.0,98.0,0.55,12.0,850.5,978.06,720.8
2016,3,22,13,0,957.0,98.0,0.6,12.0,843.0,1005.77,739.46
2016,3,22,13,15,627.0,226.0,0.6,12.0,710.5,869.53,649.93
2016,3,22,13,30,297.0,354.0,0.6,12.0,578.0,666.94,506.5
2016,3,22,13,45,620.5,223.0,0.6,12.5,673.0,893.51,671.62
2016,3,22,14,0,944.0,92.0,0.6,13.0,768.0,1068.39,780.63
2016,3,22,14,15,936.0,90.5,0.6,12.5,737.5,1068.73,780.35
2016,3,22,14,30,928.0,89.0,0.6,12.0,707.0,1064.83,780.68
2016,3,22,14,45,512.5,183.0,0.6,12.0,521.5,760.49,581.21
2016,3,22,15,0,97.0,277.0,0.6,12.0,336.0,373.42,294.45
2016,3,22,15,15,137.5,259.0,0.6,11.5,336.0,421.45,337.19
2016,3,22,15,30,178.0,241.0,0.6,11.0,336.0,443.63,356.71
2016,3,22,15,45,302.5,200.0,0.6,11.0,345.0,539.66,433.77
2016,3,22,16,0,427.0,159.0,0.6,11.0,354.0,628.79,502.93
2016,3,22,16,15,249.0,154.0,0.6,10.5,265.0,426.14,348.05
2016,3,22,16,30,71.0,149.0,0.6,10.0,176.0,218.23,180.39
2016,3,22,16,45,382.5,102.5,0.6,10.0,211.5,488.73,406.55
2016,3,22,17,0,694.0,56.0,0.6,10.0,247.0,676.86,546.27
2016,3,22,17,15,626.5,49.5,0.55,9.5,195.0,587.25,475.83
2016,3,22,17,30,559.0,43.0,0.5,9.0,143.0,508.12,413.29
2016,3,22,17,45,442.5,34.0,0.5,8.5,96.5,390.11,315.97
2016,3,22,18,0,326.0,25.0,0.5,8.0,50.0,280.89,202.03
2016,3,22,18,15,163.0,12.5,0.5,7.5,25.0,106.36,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,32.0,9.5,0.7,4.5,11.5,7.47,0.0
2016,3,23,6,30,64.0,19.0,0.6,5.0,23.0,14.49,1.25
2016,3,23,6,45,125.0,37.5,0.5,6.0,54.0,28.02,18.99
2016,3,23,7,0,186.0,56.0,0.4,7.0,85.0,41.37,31.83
2016,3,23,7,15,220.0,75.5,0.35,7.5,122.5,54.95,44.55
2016,3,23,7,30,254.0,95.0,0.3,8.0,160.0,68.22,56.71
2016,3,23,7,45,284.0,111.0,0.3,9.0,198.0,79.0,66.18
2016,3,23,8,0,314.0,127.0,0.3,10.0,236.0,89.52,75.15
2016,3,23,8,15,555.5,104.5,0.25,10.5,333.0,78.43,64.94
2016,3,23,8,30,797.0,82.0,0.2,11.0,430.0,71.67,58.66
2016,3,23,8,45,820.5,86.0,0.2,11.5,479.0,89.32,59.56
2016,3,23,9,0,844.0,90.0,0.2,12.0,528.0,152.97,89.1
2016,3,23,9,15,861.5,92.5,0.2,12.5,572.0,217.28,135.53
2016,3,23,9,30,879.0,95.0,0.2,13.0,616.0,283.29,190.11
2016,3,23,9,45,893.5,97.0,0.2,13.5,655.0,351.97,248.62
2016,3,23,10,0,908.0,99.0,0.2,14.0,694.0,417.74,304.23
2016,3,23,10,15,917.0,100.5,0.2,14.0,726.0,481.14,357.16
2016,3,23,10,30,926.0,102.0,0.2,14.0,758.0,543.93,407.76
2016,3,23,10,45,930.5,104.5,0.2,14.5,782.5,604.25,453.83
2016,3,23,11,0,935.0,107.0,0.2,15.0,807.0,662.98,496.84
2016,3,23,11,15,939.0,108.0,0.2,15.0,824.0,718.24,536.79
2016,3,23,11,30,943.0,109.0,0.2,15.0,841.0,771.34,574.02
2016,3,23,11,45,943.0,110.0,0.25,15.5,849.5,819.05,605.86
2016,3,23,12,0,943.0,111.0,0.3,16.0,858.0,863.8,633.81
2016,3,23,12,15,942.5,111.0,0.3,16.0,858.5,904.05,658.87
2016,3,23,12,30,942.0,111.0,0.3,16.0,859.0,940.91,681.64
2016,3,23,12,45,926.5,118.0,0.35,16.0,848.0,967.66,699.1
2016,3,23,13,0,911.0,125.0,0.4,16.0,837.0,990.04,714.11
2016,3,23,13,15,906.5,124.0,0.4,16.0,821.5,1010.63,727.01
2016,3,23,13,30,902.0,123.0,0.4,16.0,806.0,1027.23,737.56
2016,3,23,13,45,890.0,123.5,0.4,16.0,781.5,1048.39,751.11
2016,3,23,14,0,878.0,124.0,0.4,16.0,757.0,1051.16,753.39
2016,3,23,14,15,867.5,122.0,0.4,15.5,726.0,1048.38,754.17
2016,3,23,14,30,857.0,120.0,0.4,15.0,695.0,1041.43,752.63
2016,3,23,14,45,837.0,120.0,0.45,15.0,656.5,1022.98,743.98
2016,3,23,15,0,817.0,120.0,0.5,15.0,618.0,1000.63,733.07
2016,3,23,15,15,643.0,154.5,0.5,14.5,530.5,867.81,650.32
2016,3,23,15,30,469.0,189.0,0.5,14.0,443.0,717.18,551.15
2016,3,23,15,45,319.5,194.0,0.5,14.0,360.0,547.74,431.17
2016,3,23,16,0,170.0,199.0,0.5,14.0,277.0,387.26,310.33
2016,3,23,16,15,297.5,160.0,0.5,13.5,278.0,477.9,386.3
2016,3,23,16,30,425.0,121.0,0.5,13.0,279.0,559.95,451.54
2016,3,23,16,45,369.0,113.0,0.5,12.5,236.0,489.29,397.84
2016,3,23,17,0,313.0,105.0,0.5,12.0,193.0,402.64,331.78
2016,3,23,17,15,269.0,87.0,0.5,11.5,151.5,336.17,278.95
2016,3,23,17,30,225.0,69.0,0.5,11.0,110.0,272.53,225.78
2016,3,23,17,45,153.0,50.0,0.5,10.5,73.5,190.97,155.28
2016,3,23,18,0,81.0,31.0,0.5,10.0,37.0,114.63,82.21
2016,3,23,18,15,40.5,15.5,0.5,9.5,18.5,36.1,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,61.0,11.5,0.45,7.5,15.0,9.05,0.0
2016,3,24,6,30,122.0,23.0,0.4,8.0,30.0,17.41,4.76
2016,3,24,6,45,215.5,41.5,0.4,8.5,69.5,31.17,21.7
2016,3,24,7,0,309.0,60.0,0.4,9.0,109.0,44.81,34.7
2016,3,24,7,15,387.5,73.0,0.4,9.5,157.5,54.43,43.75
2016,3,24,7,30,466.0,86.0,0.4,10.0,206.0,63.99,52.48
2016,3,24,7,45,501.5,100.5,0.4,10.5,255.5,73.89,61.25
2016,3,24,8,0,537.0,115.0,0.4,11.0,305.0,83.51,69.55
2016,3,24,8,15,577.5,123.0,0.4,11.5,355.0,92.03,76.7
2016,3,24,8,30,618.0,131.0,0.4,12.0,405.0,96.56,80.24
2016,3,24,8,45,652.5,136.5,0.4,12.5,453.0,112.33,80.31
2016,3,24,9,0,687.0,142.0,0.4,13.0,501.0,168.45,107.49
2016,3,24,9,15,709.5,147.0,0.4,13.5,545.0,226.7,149.3
2016,3,24,9,30,732.0,152.0,0.4,14.0,589.0,287.61,198.75
2016,3,24,9,45,746.0,157.5,0.4,14.5,627.0,348.73,250.22
2016,3,24,10,0,760.0,163.0,0.4,15.0,665.0,410.9,301.93
2016,3,24,10,15,772.5,166.0,0.35,15.0,696.5,471.25,351.13
2016,3,24,10,30,785.0,169.0,0.3,15.0,728.0,531.83,398.74
2016,3,24,10,45,611.0,238.0,0.3,15.5,682.0,543.55,409.2
2016,3,24,11,0,437.0,307.0,0.3,16.0,636.0,532.65,401.67
2016,3,24,11,15,623.0,242.5,0.3,16.0,723.0,635.97,477.67
2016,3,24,11,30,809.0,178.0,0.3,16.0,810.0,749.84,557.7
2016,3,24,11,45,826.5,170.0,0.3,16.5,822.0,794.58,586.63
2016,3,24,12,0,844.0,162.0,0.3,17.0,834.0,842.33,617.64
2016,3,24,12,15,844.0,162.0,0.3,17.0,835.0,881.02,641.9
2016,3,24,12,30,844.0,162.0,0.3,17.0,836.0,916.58,663.96
2016,3,24,12,45,871.0,145.5,0.3,17.5,835.5,957.21,687.84
2016,3,24,13,0,898.0,129.0,0.3,18.0,835.0,981.39,701.18
2016,3,24,13,15,894.0,128.0,0.3,18.0,819.5,1002.13,714.02
2016,3,24,13,30,890.0,127.0,0.3,18.0,804.0,1033.32,733.37
2016,3,24,13,45,882.0,126.0,0.35,18.0,781.0,1042.5,740.39
2016,3,24,14,0,874.0,125.0,0.4,18.0,758.0,1047.47,745.45
2016,3,24,14,15,864.0,123.5,0.4,17.5,727.5,1045.66,746.78
2016,3,24,14,30,854.0,122.0,0.4,17.0,697.0,1039.71,745.86
2016,3,24,14,45,832.5,122.5,0.4,17.0,659.0,1020.22,735.37
2016,3,24,15,0,811.0,123.0,0.4,17.0,621.0,996.83,722.74
2016,3,24,15,15,792.5,119.0,0.4,16.5,578.0,967.9,707.97
2016,3,24,15,30,774.0,115.0,0.4,16.0,535.0,943.74,696.23
2016,3,24,15,45,764.5,106.0,0.4,16.0,490.5,911.17,677.54
2016,3,24,16,0,755.0,97.0,0.4,16.0,446.0,875.42,656.64
2016,3,24,16,15,722.5,91.5,0.4,15.5,395.5,819.95,623.25
2016,3,24,16,30,690.0,86.0,0.4,15.0,345.0,763.17,588.08
2016,3,24,16,45,659.0,77.0,0.45,14.5,295.0,702.42,549.41
2016,3,24,17,0,628.0,68.0,0.5,14.0,245.0,641.26,508.31
2016,3,24,17,15,560.5,60.0,0.5,13.0,194.0,552.79,444.41
2016,3,24,17,30,493.0,52.0,0.5,12.0,143.0,467.92,379.38
2016,3,24,17,45,386.0,40.5,0.55,11.5,97.5,356.41,287.75
2016,3,24,18,0,279.0,29.0,0.6,11.0,52.0,255.2,189.8
2016,3,24,18,15,139.5,14.5,0.6,10.5,26.0,93.47,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
