Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,6,15,56.5,12.0,0.65,6.5,15.5,9.44,0.0
2016,3,25,6,30,113.0,24.0,0.6,7.0,31.0,18.12,6.78
2016,3,25,6,45,205.0,40.5,0.6,7.5,68.5,30.42,21.27
2016,3,25,7,0,297.0,57.0,0.6,8.0,106.0,42.65,32.95
2016,3,25,7,15,347.0,72.0,0.6,8.5,149.0,53.37,43.0
2016,3,25,7,30,397.0,87.0,0.6,9.0,192.0,63.86,52.58
2016,3,25,7,45,452.5,94.0,0.6,10.0,237.5,68.97,56.96
2016,3,25,8,0,508.0,101.0,0.6,11.0,283.0,76.3,63.16
2016,3,25,8,15,591.0,98.0,0.6,11.5,339.5,74.12,60.9
2016,3,25,8,30,674.0,95.0,0.6,12.0,396.0,72.57,59.21
2016,3,25,8,45,755.5,91.5,0.6,12.5,463.5,91.89,61.56
2016,3,25,9,0,837.0,88.0,0.6,13.0,531.0,151.85,88.06
2016,3,25,9,15,854.5,91.0,0.55,13.5,575.0,215.99,134.77
2016,3,25,9,30,872.0,94.0,0.5,14.0,619.0,281.84,189.41
2016,3,25,9,45,878.0,99.5,0.5,14.5,656.0,347.65,246.22
2016,3,25,10,0,884.0,105.0,0.5,15.0,693.0,414.48,302.99
2016,3,25,10,15,893.0,106.5,0.5,15.5,724.0,476.42,354.32
2016,3,25,10,30,902.0,108.0,0.5,16.0,755.0,537.78,403.26
2016,3,25,10,45,909.0,109.0,0.5,16.5,779.5,596.81,448.54
2016,3,25,11,0,916.0,110.0,0.5,17.0,804.0,654.51,491.05
2016,3,25,11,15,919.5,111.0,0.5,17.0,820.0,708.36,530.26
2016,3,25,11,30,923.0,112.0,0.5,17.0,836.0,760.04,566.78
2016,3,25,11,45,928.0,110.0,0.5,17.5,845.5,807.73,598.21
2016,3,25,12,0,933.0,108.0,0.5,18.0,855.0,852.82,625.67
2016,3,25,12,15,932.5,108.0,0.5,18.0,855.0,892.43,650.45
2016,3,25,12,30,932.0,108.0,0.5,18.0,855.0,928.71,672.99
2016,3,25,12,45,934.5,104.5,0.5,18.0,848.0,960.68,692.75
2016,3,25,13,0,937.0,101.0,0.5,18.0,841.0,989.03,710.26
2016,3,25,13,15,932.5,100.5,0.5,18.0,825.5,1010.1,723.33
2016,3,25,13,30,928.0,100.0,0.5,18.0,810.0,1027.13,734.1
2016,3,25,13,45,918.5,100.0,0.5,18.0,785.5,1035.64,739.84
2016,3,25,14,0,909.0,100.0,0.5,18.0,761.0,1039.95,743.29
2016,3,25,14,15,900.0,98.5,0.5,17.5,731.0,1038.92,745.09
2016,3,25,14,30,891.0,97.0,0.5,17.0,701.0,1033.78,744.62
2016,3,25,14,45,872.5,97.5,0.55,17.0,663.0,1017.33,737.16
2016,3,25,15,0,854.0,98.0,0.6,17.0,625.0,1010.35,735.89
2016,3,25,15,15,837.0,95.0,0.6,16.5,582.5,983.61,722.22
2016,3,25,15,30,820.0,92.0,0.6,16.0,540.0,953.41,706.52
2016,3,25,15,45,795.0,89.5,0.6,16.0,493.0,912.83,682.59
2016,3,25,16,0,770.0,87.0,0.6,16.0,446.0,869.63,656.66
2016,3,25,16,15,738.5,82.5,0.6,15.5,396.0,815.74,624.09
2016,3,25,16,30,707.0,78.0,0.6,15.0,346.0,766.59,593.85
2016,3,25,16,45,664.5,72.0,0.65,14.5,294.5,699.29,550.1
2016,3,25,17,0,622.0,66.0,0.7,14.0,243.0,632.41,504.5
2016,3,25,17,15,555.5,58.5,0.7,13.0,193.0,545.76,441.47
2016,3,25,17,30,489.0,51.0,0.7,12.0,143.0,462.72,377.37
2016,3,25,17,45,382.0,40.5,0.7,11.5,98.0,352.72,286.14
2016,3,25,18,0,275.0,30.0,0.7,11.0,53.0,252.72,191.09
2016,3,25,18,15,137.5,15.0,0.7,10.5,26.5,92.42,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,128.5,11.5,0.55,9.5,20.0,9.05,0.0
2016,3,26,6,30,257.0,23.0,0.5,10.0,40.0,18.87,8.26
2016,3,26,6,45,372.5,33.0,0.5,10.5,83.0,27.15,18.24
2016,3,26,7,0,488.0,43.0,0.5,11.0,126.0,35.53,26.27
2016,3,26,7,15,556.5,50.0,0.5,11.5,175.5,41.27,31.68
2016,3,26,7,30,625.0,57.0,0.5,12.0,225.0,47.04,36.93
2016,3,26,7,45,675.0,61.0,0.5,13.0,276.5,54.54,43.47
2016,3,26,8,0,725.0,65.0,0.5,14.0,328.0,58.18,46.42
2016,3,26,8,15,755.5,68.5,0.5,14.5,378.0,61.15,48.79
2016,3,26,8,30,786.0,72.0,0.5,15.0,428.0,64.09,51.1
2016,3,26,8,45,704.5,105.5,0.5,15.5,449.5,94.01,62.95
2016,3,26,9,0,623.0,139.0,0.5,16.0,471.0,160.18,101.98
2016,3,26,9,15,745.5,110.0,0.45,16.0,539.0,211.94,134.75
2016,3,26,9,30,868.0,81.0,0.4,16.0,607.0,275.47,182.98
2016,3,26,9,45,666.5,167.0,0.4,16.5,586.0,332.21,238.2
2016,3,26,10,0,465.0,253.0,0.4,17.0,565.0,366.61,272.37
2016,3,26,10,15,684.5,171.5,0.4,17.0,654.0,438.26,326.36
2016,3,26,10,30,904.0,90.0,0.4,17.0,743.0,524.24,391.79
2016,3,26,10,45,897.5,98.5,0.45,17.0,764.5,581.99,437.05
2016,3,26,11,0,891.0,107.0,0.5,17.0,786.0,637.11,479.16
2016,3,26,11,15,895.5,108.0,0.5,17.0,802.5,690.16,517.98
2016,3,26,11,30,900.0,109.0,0.5,17.0,819.0,741.21,554.25
2016,3,26,11,45,891.5,115.5,0.5,17.0,825.5,785.27,584.55
2016,3,26,12,0,883.0,122.0,0.5,17.0,832.0,825.91,610.59
2016,3,26,12,15,883.5,122.5,0.5,17.0,833.5,865.03,635.44
2016,3,26,12,30,884.0,123.0,0.5,17.0,835.0,901.07,658.14
2016,3,26,12,45,862.5,133.5,0.5,17.0,823.0,936.58,680.4
2016,3,26,13,0,841.0,144.0,0.5,17.0,811.0,956.1,692.48
2016,3,26,13,15,837.0,143.0,0.5,17.0,796.5,976.06,705.18
2016,3,26,13,30,833.0,142.0,0.5,17.0,782.0,992.18,715.55
2016,3,26,13,45,668.5,205.0,0.5,17.0,709.5,921.05,671.08
2016,3,26,14,0,504.0,268.0,0.5,17.0,637.0,824.29,607.0
2016,3,26,14,15,519.0,250.0,0.5,16.5,616.5,829.0,614.4
2016,3,26,14,30,534.0,232.0,0.5,16.0,596.0,830.66,618.42
2016,3,26,14,45,545.0,214.0,0.55,16.0,568.5,825.04,617.52
2016,3,26,15,0,556.0,196.0,0.6,16.0,541.0,816.14,614.62
2016,3,26,15,15,418.5,216.0,0.55,15.5,466.0,697.83,532.73
2016,3,26,15,30,281.0,236.0,0.5,15.0,391.0,559.14,434.62
2016,3,26,15,45,371.5,197.0,0.5,15.0,383.0,598.82,469.18
2016,3,26,16,0,462.0,158.0,0.5,15.0,375.0,656.66,513.64
2016,3,26,16,15,507.5,130.0,0.5,14.5,344.0,654.72,514.81
2016,3,26,16,30,553.0,102.0,0.5,14.0,313.0,657.14,519.01
2016,3,26,16,45,496.0,97.0,0.5,13.5,266.0,574.67,460.6
2016,3,26,17,0,439.0,92.0,0.5,13.0,219.0,505.1,410.31
2016,3,26,17,15,387.0,78.5,0.5,12.5,173.5,431.35,353.54
2016,3,26,17,30,335.0,65.0,0.5,12.0,128.0,360.95,296.46
2016,3,26,17,45,248.0,49.0,0.5,12.0,88.0,267.01,216.88
2016,3,26,18,0,161.0,33.0,0.5,12.0,48.0,181.58,137.69
2016,3,26,18,15,80.5,16.5,0.5,11.5,24.0,86.53,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,117.5,13.5,0.5,7.5,22.0,10.62,0.0
2016,3,27,6,30,235.0,27.0,0.5,8.0,44.0,22.11,11.68
2016,3,27,6,45,360.5,38.5,0.5,8.5,89.5,31.54,22.39
2016,3,27,7,0,486.0,50.0,0.5,9.0,135.0,41.05,31.51
2016,3,27,7,15,558.5,58.0,0.5,9.5,186.5,47.41,37.52
2016,3,27,7,30,631.0,66.0,0.5,10.0,238.0,53.79,43.34
2016,3,27,7,45,675.0,72.5,0.5,10.5,291.0,58.69,47.63
2016,3,27,8,0,719.0,79.0,0.5,11.0,344.0,63.53,51.75
2016,3,27,8,15,716.0,83.5,0.5,11.5,379.0,66.1,53.76
2016,3,27,8,30,713.0,88.0,0.5,12.0,414.0,68.49,55.59
2016,3,27,8,45,571.0,143.5,0.5,12.5,422.0,114.76,82.66
2016,3,27,9,0,429.0,199.0,0.5,13.0,430.0,176.51,123.95
2016,3,27,9,15,383.0,229.5,0.5,13.0,448.0,224.8,162.18
2016,3,27,9,30,337.0,260.0,0.5,13.0,466.0,265.41,197.17
2016,3,27,9,45,426.0,248.0,0.55,13.5,524.5,314.09,234.35
2016,3,27,10,0,515.0,236.0,0.6,14.0,583.0,372.82,280.3
2016,3,27,10,15,557.5,234.5,0.6,14.0,626.0,428.89,325.32
2016,3,27,10,30,600.0,233.0,0.6,14.0,669.0,488.87,372.48
2016,3,27,10,45,547.5,261.5,0.6,14.5,669.5,524.31,399.83
2016,3,27,11,0,495.0,290.0,0.6,15.0,670.0,553.41,421.32
2016,3,27,11,15,532.5,286.5,0.6,15.0,702.5,609.38,462.6
2016,3,27,11,30,570.0,283.0,0.6,15.0,735.0,667.36,504.12
2016,3,27,11,45,574.0,285.5,0.6,15.0,745.5,706.99,531.79
2016,3,27,12,0,578.0,288.0,0.6,15.0,756.0,745.05,558.07
2016,3,27,12,15,496.5,317.5,0.6,15.0,719.5,734.24,549.32
2016,3,27,12,30,415.0,347.0,0.6,15.0,683.0,715.54,535.5
2016,3,27,12,45,426.5,338.0,0.65,15.0,681.0,739.38,553.57
2016,3,27,13,0,438.0,329.0,0.7,15.0,679.0,761.45,569.87
2016,3,27,13,15,445.5,319.5,0.7,14.5,669.0,777.29,582.27
2016,3,27,13,30,453.0,310.0,0.7,14.0,659.0,790.82,593.27
2016,3,27,13,45,440.5,305.5,0.7,14.0,637.5,786.97,591.11
2016,3,27,14,0,428.0,301.0,0.7,14.0,616.0,780.26,587.33
2016,3,27,14,15,387.0,300.5,0.7,13.5,576.5,724.41,550.89
2016,3,27,14,30,346.0,300.0,0.7,13.0,537.0,688.43,527.68
2016,3,27,14,45,439.0,253.0,0.7,12.5,537.5,758.33,581.46
2016,3,27,15,0,532.0,206.0,0.7,12.0,538.0,802.06,615.97
2016,3,27,15,15,390.5,224.5,0.65,11.5,459.5,653.79,510.65
2016,3,27,15,30,249.0,243.0,0.6,11.0,381.0,534.88,423.64
2016,3,27,15,45,215.0,224.0,0.6,11.0,336.0,456.09,366.89
2016,3,27,16,0,181.0,205.0,0.6,11.0,291.0,401.23,325.96
2016,3,27,16,15,271.0,171.5,0.6,10.5,284.0,463.81,379.06
2016,3,27,16,30,361.0,138.0,0.6,10.0,277.0,518.94,424.5
2016,3,27,16,45,324.5,125.0,0.65,10.0,236.5,441.16,364.99
2016,3,27,17,0,288.0,112.0,0.7,10.0,196.0,386.93,322.79
2016,3,27,17,15,252.0,93.0,0.7,9.5,156.0,326.67,274.17
2016,3,27,17,30,216.0,74.0,0.7,9.0,116.0,268.5,225.19
2016,3,27,17,45,169.5,54.0,0.7,9.0,81.0,203.76,168.29
2016,3,27,18,0,123.0,34.0,0.7,9.0,46.0,141.87,109.76
2016,3,27,18,15,61.5,17.0,0.7,8.5,23.0,66.48,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,6,15,180.5,12.5,0.7,4.5,26.5,9.83,0.0
2016,3,28,6,30,361.0,25.0,0.7,5.0,53.0,20.82,11.44
2016,3,28,6,45,478.0,33.5,0.7,5.5,101.0,30.51,21.85
2016,3,28,7,0,595.0,42.0,0.7,6.0,149.0,38.52,29.64
2016,3,28,7,15,661.0,47.5,0.7,6.5,202.5,43.69,34.59
2016,3,28,7,30,727.0,53.0,0.7,7.0,256.0,48.93,39.42
2016,3,28,7,45,770.5,57.0,0.75,7.5,310.5,52.74,42.78
2016,3,28,8,0,814.0,61.0,0.8,8.0,365.0,56.57,46.06
2016,3,28,8,15,843.0,64.0,0.75,8.0,417.5,65.44,53.91
2016,3,28,8,30,872.0,67.0,0.7,8.0,470.0,68.94,56.85
2016,3,28,8,45,893.5,69.5,0.7,8.5,519.5,90.49,58.08
2016,3,28,9,0,915.0,72.0,0.7,9.0,569.0,156.46,89.7
2016,3,28,9,15,929.5,74.0,0.7,9.0,613.5,223.13,139.61
2016,3,28,9,30,944.0,76.0,0.7,9.0,658.0,290.91,197.82
2016,3,28,9,45,955.0,77.5,0.7,9.5,696.5,358.06,257.33
2016,3,28,10,0,966.0,79.0,0.7,10.0,735.0,425.31,316.21
2016,3,28,10,15,973.5,80.5,0.7,10.0,767.0,490.88,372.68
2016,3,28,10,30,981.0,82.0,0.7,10.0,799.0,555.56,426.43
2016,3,28,10,45,985.5,83.0,0.7,10.5,823.0,617.01,474.93
2016,3,28,11,0,990.0,84.0,0.7,11.0,847.0,676.68,520.11
2016,3,28,11,15,993.0,84.5,0.7,11.0,863.5,732.87,562.1
2016,3,28,11,30,996.0,85.0,0.7,11.0,880.0,786.62,601.06
2016,3,28,11,45,996.0,86.0,0.7,11.5,888.0,835.92,633.32
2016,3,28,12,0,996.0,87.0,0.7,12.0,896.0,882.08,662.07
2016,3,28,12,15,995.0,87.0,0.7,12.0,896.0,923.1,688.3
2016,3,28,12,30,994.0,87.0,0.7,12.0,896.0,960.51,712.06
2016,3,28,12,45,975.5,96.0,0.7,12.0,884.0,987.66,729.15
2016,3,28,13,0,957.0,105.0,0.7,12.0,872.0,1010.12,743.41
2016,3,28,13,15,953.0,104.5,0.7,12.0,856.0,1032.0,757.43
2016,3,28,13,30,949.0,104.0,0.7,12.0,840.0,1049.77,768.95
2016,3,28,13,45,940.5,103.5,0.7,12.0,815.5,1058.91,775.23
2016,3,28,14,0,932.0,103.0,0.7,12.0,791.0,1063.75,779.11
2016,3,28,14,15,923.5,101.5,0.65,12.0,760.0,1063.24,778.61
2016,3,28,14,30,915.0,100.0,0.6,12.0,729.0,1058.53,775.71
2016,3,28,14,45,904.0,97.5,0.6,12.0,692.0,1046.01,769.41
2016,3,28,15,0,893.0,95.0,0.6,12.0,655.0,1029.5,760.83
2016,3,28,15,15,876.5,92.5,0.6,11.5,611.5,1016.33,755.92
2016,3,28,15,30,860.0,90.0,0.6,11.0,568.0,986.55,740.24
2016,3,28,15,45,839.5,86.5,0.6,11.0,520.0,948.3,717.75
2016,3,28,16,0,819.0,83.0,0.6,11.0,472.0,907.14,693.1
2016,3,28,16,15,430.5,117.5,0.6,10.5,320.0,565.72,454.49
2016,3,28,16,30,42.0,152.0,0.6,10.0,168.0,191.16,156.14
2016,3,28,16,45,35.5,131.5,0.6,10.0,144.0,164.61,136.18
2016,3,28,17,0,29.0,111.0,0.6,10.0,120.0,138.2,114.06
2016,3,28,17,15,284.5,81.0,0.6,9.0,139.0,352.51,298.0
2016,3,28,17,30,540.0,51.0,0.6,8.0,158.0,496.53,411.44
2016,3,28,17,45,430.5,41.5,0.65,7.5,110.5,384.09,316.22
2016,3,28,18,0,321.0,32.0,0.7,7.0,63.0,281.46,222.36
2016,3,28,18,15,160.5,16.0,0.7,6.5,31.5,136.81,2.23
2016,3,28,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,197.0,12.5,0.55,5.5,29.0,10.19,0.0
2016,3,29,6,30,394.0,25.0,0.5,6.0,58.0,22.76,13.46
2016,3,29,6,45,504.0,33.0,0.5,6.5,106.5,30.21,21.58
2016,3,29,7,0,614.0,41.0,0.5,7.0,155.0,37.82,28.93
2016,3,29,7,15,676.5,46.5,0.5,7.5,208.5,43.02,33.88
2016,3,29,7,30,739.0,52.0,0.5,8.0,262.0,48.28,38.69
2016,3,29,7,45,777.5,56.5,0.5,9.0,316.0,52.47,42.29
2016,3,29,8,0,816.0,61.0,0.5,10.0,370.0,56.62,45.74
2016,3,29,8,15,843.5,64.0,0.5,10.0,422.0,65.56,53.58
2016,3,29,8,30,871.0,67.0,0.5,10.0,474.0,69.01,56.45
2016,3,29,8,45,889.0,70.0,0.5,10.5,522.5,91.35,57.99
2016,3,29,9,0,907.0,73.0,0.5,11.0,571.0,156.96,89.51
2016,3,29,9,15,921.5,75.5,0.45,11.5,615.0,223.45,138.54
2016,3,29,9,30,936.0,78.0,0.4,12.0,659.0,291.07,195.27
2016,3,29,9,45,945.0,80.0,0.4,12.5,696.5,357.48,253.09
2016,3,29,10,0,954.0,82.0,0.4,13.0,734.0,423.76,310.03
2016,3,29,10,15,961.5,83.5,0.35,13.0,765.5,488.58,364.3
2016,3,29,10,30,969.0,85.0,0.3,13.0,797.0,552.54,415.72
2016,3,29,10,45,972.5,87.0,0.3,13.5,821.0,613.6,462.64
2016,3,29,11,0,976.0,89.0,0.3,14.0,845.0,672.82,506.27
2016,3,29,11,15,979.0,89.5,0.25,14.0,861.5,728.3,545.88
2016,3,29,11,30,982.0,90.0,0.2,14.0,878.0,781.37,582.45
2016,3,29,11,45,741.0,204.5,0.2,14.5,802.5,765.44,567.28
2016,3,29,12,0,500.0,319.0,0.2,15.0,727.0,709.31,525.26
2016,3,29,12,15,739.5,206.5,0.2,15.0,810.0,840.52,618.85
2016,3,29,12,30,979.0,94.0,0.2,15.0,893.0,954.11,690.69
2016,3,29,12,45,971.0,96.5,0.2,15.0,883.5,983.58,707.28
2016,3,29,13,0,963.0,99.0,0.2,15.0,874.0,1008.9,722.78
2016,3,29,13,15,958.5,98.5,0.2,15.0,857.5,1030.24,735.94
2016,3,29,13,30,954.0,98.0,0.2,15.0,841.0,1047.41,746.7
2016,3,29,13,45,943.0,99.0,0.2,15.0,816.0,1055.59,752.16
2016,3,29,14,0,932.0,100.0,0.2,15.0,791.0,1059.45,755.33
2016,3,29,14,15,555.0,216.5,0.2,15.0,623.5,826.77,608.23
2016,3,29,14,30,178.0,333.0,0.2,15.0,456.0,528.18,399.31
2016,3,29,14,45,132.0,310.0,0.2,15.0,398.5,460.61,354.06
2016,3,29,15,0,86.0,287.0,0.2,15.0,341.0,368.13,286.34
2016,3,29,15,15,43.0,182.0,0.2,14.5,209.0,210.8,166.82
2016,3,29,15,30,0.0,77.0,0.2,14.0,77.0,59.21,43.99
2016,3,29,15,45,31.0,138.5,0.2,14.0,153.5,155.97,125.8
2016,3,29,16,0,62.0,200.0,0.2,14.0,230.0,259.1,209.01
2016,3,29,16,15,31.0,134.0,0.15,13.5,149.0,154.66,124.42
2016,3,29,16,30,0.0,68.0,0.1,13.0,68.0,52.16,38.92
2016,3,29,16,45,0.0,58.0,0.1,13.0,58.0,44.42,32.73
2016,3,29,17,0,0.0,48.0,0.1,13.0,48.0,36.7,26.17
2016,3,29,17,15,0.0,38.5,0.15,12.0,38.5,29.39,19.92
2016,3,29,17,30,0.0,29.0,0.2,11.0,29.0,22.1,13.55
2016,3,29,17,45,0.0,20.0,0.3,10.5,20.0,15.21,7.41
2016,3,29,18,0,0.0,11.0,0.4,10.0,11.0,8.34,1.21
2016,3,29,18,15,0.0,5.5,0.45,9.5,5.5,4.16,0.0
2016,3,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,142.0,15.0,0.55,7.5,28.0,12.13,0.0
2016,3,30,6,30,284.0,30.0,0.4,8.0,56.0,24.59,15.23
2016,3,30,6,45,395.0,40.5,0.3,9.0,102.0,33.17,24.07
2016,3,30,7,0,506.0,51.0,0.2,10.0,148.0,41.82,32.25
2016,3,30,7,15,573.0,58.5,0.15,10.5,199.5,47.78,37.82
2016,3,30,7,30,640.0,66.0,0.1,11.0,251.0,53.76,43.19
2016,3,30,7,45,686.5,71.0,0.1,11.5,304.0,57.64,46.51
2016,3,30,8,0,733.0,76.0,0.1,12.0,357.0,66.57,54.22
2016,3,30,8,15,763.5,80.0,0.05,12.5,408.0,69.65,56.61
2016,3,30,8,30,794.0,84.0,0.0,13.0,459.0,72.7,58.94
2016,3,30,8,45,817.5,87.0,0.0,13.5,507.0,93.8,59.97
2016,3,30,9,0,841.0,90.0,0.0,14.0,555.0,156.37,90.1
2016,3,30,9,15,857.0,92.5,0.0,14.5,598.5,219.99,136.2
2016,3,30,9,30,873.0,95.0,0.0,15.0,642.0,289.0,192.67
2016,3,30,9,45,885.5,97.5,0.0,15.5,679.5,353.13,246.97
2016,3,30,10,0,898.0,100.0,0.0,16.0,717.0,417.65,300.89
2016,3,30,10,15,907.0,101.5,0.0,16.0,748.5,479.99,352.24
2016,3,30,10,30,916.0,103.0,0.0,16.0,780.0,541.72,401.32
2016,3,30,10,45,922.0,104.0,0.05,16.5,804.0,600.53,445.89
2016,3,30,11,0,928.0,105.0,0.1,17.0,828.0,657.86,487.84
2016,3,30,11,15,932.0,106.0,0.1,17.0,845.0,712.16,526.72
2016,3,30,11,30,936.0,107.0,0.1,17.0,862.0,764.29,562.93
2016,3,30,11,45,937.5,107.5,0.1,17.0,870.0,811.72,594.55
2016,3,30,12,0,939.0,108.0,0.1,17.0,878.0,856.31,622.4
2016,3,30,12,15,939.0,108.5,0.1,17.0,878.5,896.62,647.27
2016,3,30,12,30,939.0,109.0,0.1,17.0,879.0,933.63,669.92
2016,3,30,12,45,934.0,110.0,0.15,17.0,870.5,963.16,688.65
2016,3,30,13,0,929.0,111.0,0.2,17.0,862.0,988.83,705.27
2016,3,30,13,15,925.0,110.5,0.2,17.0,846.5,1009.97,718.28
2016,3,30,13,30,921.0,110.0,0.2,17.0,831.0,1027.11,729.0
2016,3,30,13,45,914.0,109.0,0.2,17.0,807.5,1036.7,735.31
2016,3,30,14,0,907.0,108.0,0.2,17.0,784.0,1042.13,739.37
2016,3,30,14,15,898.0,106.5,0.2,16.5,753.0,1040.87,740.99
2016,3,30,14,30,889.0,105.0,0.2,16.0,722.0,1035.5,740.39
2016,3,30,14,45,877.0,102.5,0.2,16.0,685.0,1021.97,733.6
2016,3,30,15,0,865.0,100.0,0.2,16.0,648.0,1017.76,732.86
2016,3,30,15,15,849.0,97.0,0.2,15.5,605.5,991.66,719.78
2016,3,30,15,30,833.0,94.0,0.2,15.0,563.0,962.05,704.78
2016,3,30,15,45,812.0,90.5,0.25,15.0,515.5,923.74,683.74
2016,3,30,16,0,791.0,87.0,0.3,15.0,468.0,882.63,660.64
2016,3,30,16,15,761.0,83.0,0.3,14.5,417.5,830.18,629.6
2016,3,30,16,30,731.0,79.0,0.3,14.0,367.0,776.07,596.58
2016,3,30,16,45,687.5,73.5,0.35,13.5,314.5,713.6,557.18
2016,3,30,17,0,644.0,68.0,0.4,13.0,262.0,645.83,511.99
2016,3,30,17,15,581.0,61.0,0.4,12.0,211.0,562.01,452.41
2016,3,30,17,30,518.0,54.0,0.4,11.0,160.0,481.44,391.67
2016,3,30,17,45,412.5,44.0,0.4,10.5,113.0,372.39,302.81
2016,3,30,18,0,307.0,34.0,0.4,10.0,66.0,272.72,214.87
2016,3,30,18,15,153.5,17.0,0.4,9.5,33.0,135.25,41.01
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,166.5,15.0,0.4,8.5,31.0,12.14,0.0
2016,3,31,6,30,333.0,30.0,0.4,9.0,62.0,24.73,15.55
2016,3,31,6,45,438.5,40.0,0.4,10.0,109.0,32.99,23.86
2016,3,31,7,0,544.0,50.0,0.4,11.0,156.0,41.31,31.66
2016,3,31,7,15,608.0,56.5,0.35,11.5,208.5,46.59,36.57
2016,3,31,7,30,672.0,63.0,0.3,12.0,261.0,51.92,41.34
2016,3,31,7,45,717.0,67.0,0.3,12.5,314.0,59.71,48.14
2016,3,31,8,0,762.0,71.0,0.3,13.0,367.0,63.22,51.0
2016,3,31,8,15,791.5,75.0,0.25,13.5,418.5,66.46,53.57
2016,3,31,8,30,821.0,79.0,0.2,14.0,470.0,69.65,56.05
2016,3,31,8,45,843.5,81.5,0.2,15.0,518.5,91.62,57.08
2016,3,31,9,0,866.0,84.0,0.2,16.0,567.0,161.36,92.47
2016,3,31,9,15,881.5,86.0,0.15,16.5,610.0,225.15,138.32
2016,3,31,9,30,897.0,88.0,0.1,17.0,653.0,290.16,191.37
2016,3,31,9,45,908.0,90.0,0.1,17.5,691.0,354.77,245.96
2016,3,31,10,0,919.0,92.0,0.1,18.0,729.0,419.53,299.93
2016,3,31,10,15,927.5,93.5,0.1,18.0,760.0,482.7,351.7
2016,3,31,10,30,936.0,95.0,0.1,18.0,791.0,545.17,401.08
2016,3,31,10,45,941.5,96.0,0.15,18.5,815.0,604.6,446.11
2016,3,31,11,0,947.0,97.0,0.2,19.0,839.0,662.45,488.37
2016,3,31,11,15,950.5,97.5,0.2,19.0,855.5,716.73,527.06
2016,3,31,11,30,954.0,98.0,0.2,19.0,872.0,768.73,563.02
2016,3,31,11,45,956.0,98.5,0.2,19.0,880.0,817.09,594.79
2016,3,31,12,0,958.0,99.0,0.2,19.0,888.0,862.6,623.03
2016,3,31,12,15,958.0,99.0,0.2,19.0,888.5,902.91,647.72
2016,3,31,12,30,958.0,99.0,0.2,19.0,889.0,939.83,670.17
2016,3,31,12,45,957.5,97.5,0.25,19.0,881.0,971.23,690.13
2016,3,31,13,0,957.0,96.0,0.3,19.0,873.0,998.85,707.95
2016,3,31,13,15,953.0,95.5,0.3,18.5,857.5,1020.27,722.37
2016,3,31,13,30,949.0,95.0,0.3,18.0,842.0,1037.58,734.53
2016,3,31,13,45,943.0,94.0,0.3,18.0,818.5,1048.21,741.45
2016,3,31,14,0,937.0,93.0,0.3,18.0,795.0,1054.59,746.08
2016,3,31,14,15,929.0,92.0,0.3,17.5,764.5,1054.75,748.57
2016,3,31,14,30,921.0,91.0,0.3,17.0,734.0,1050.71,748.8
2016,3,31,14,45,910.5,89.0,0.35,17.0,697.0,1038.88,744.29
2016,3,31,15,0,900.0,87.0,0.4,17.0,660.0,1023.05,737.57
2016,3,31,15,15,885.5,85.0,0.4,16.5,617.5,999.42,726.24
2016,3,31,15,30,871.0,83.0,0.4,16.0,575.0,972.25,712.74
2016,3,31,15,45,851.5,80.0,0.4,16.0,528.0,947.18,699.22
2016,3,31,16,0,832.0,77.0,0.4,16.0,481.0,907.27,675.87
2016,3,31,16,15,805.0,73.5,0.4,15.5,430.0,857.22,646.78
2016,3,31,16,30,778.0,70.0,0.4,15.0,379.0,805.31,615.64
2016,3,31,16,45,739.0,65.5,0.4,14.5,326.5,740.44,574.26
2016,3,31,17,0,700.0,61.0,0.4,14.0,274.0,675.36,530.96
2016,3,31,17,15,641.5,55.0,0.4,13.0,221.5,593.69,473.92
2016,3,31,17,30,583.0,49.0,0.4,12.0,169.0,521.14,420.17
2016,3,31,17,45,483.0,40.5,0.45,11.5,121.0,415.04,335.58
2016,3,31,18,0,383.0,32.0,0.5,11.0,73.0,317.73,250.4
2016,3,31,18,15,191.5,16.0,0.5,10.5,36.5,156.18,63.33
2016,3,31,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,15.5,0.65,10.5,33.0,12.54,0.0
2016,4,1,6,30,352.0,31.0,0.5,11.0,66.0,25.59,16.34
2016,4,1,6,45,452.5,40.5,0.4,11.5,113.5,33.44,24.15
2016,4,1,7,0,553.0,50.0,0.3,12.0,161.0,41.35,31.61
2016,4,1,7,15,614.5,56.5,0.25,12.5,213.0,46.63,36.48
2016,4,1,7,30,676.0,63.0,0.2,13.0,265.0,51.95,41.2
2016,4,1,7,45,716.0,68.0,0.2,13.5,317.5,60.44,48.59
2016,4,1,8,0,756.0,73.0,0.2,14.0,370.0,64.59,51.99
2016,4,1,8,15,784.5,77.0,0.15,14.5,421.0,67.76,54.46
2016,4,1,8,30,813.0,81.0,0.1,15.0,472.0,70.86,56.84
2016,4,1,8,45,834.5,83.5,0.1,15.5,520.0,93.17,58.0
2016,4,1,9,0,856.0,86.0,0.1,16.0,568.0,156.15,88.43
2016,4,1,9,15,871.5,88.5,0.1,16.5,611.0,225.66,139.04
2016,4,1,9,30,887.0,91.0,0.1,17.0,654.0,290.38,191.88
2016,4,1,9,45,899.0,92.5,0.1,17.5,691.5,354.29,245.82
2016,4,1,10,0,911.0,94.0,0.1,18.0,729.0,418.45,299.25
2016,4,1,10,15,919.5,95.5,0.1,18.0,760.0,481.09,350.58
2016,4,1,10,30,928.0,97.0,0.1,18.0,791.0,543.04,399.56
2016,4,1,10,45,934.0,98.0,0.1,18.5,815.0,602.24,443.95
2016,4,1,11,0,940.0,99.0,0.1,19.0,839.0,659.94,485.45
2016,4,1,11,15,943.5,99.5,0.1,19.0,855.0,713.8,523.75
2016,4,1,11,30,947.0,100.0,0.1,19.0,871.0,765.4,559.35
2016,4,1,11,45,949.0,100.0,0.1,19.0,879.5,812.93,590.59
2016,4,1,12,0,951.0,100.0,0.1,19.0,888.0,857.6,618.27
2016,4,1,12,15,951.0,100.0,0.1,19.0,888.5,897.57,642.71
2016,4,1,12,30,951.0,100.0,0.1,19.0,889.0,934.17,664.92
2016,4,1,12,45,949.0,100.0,0.15,19.0,881.0,965.44,684.59
2016,4,1,13,0,947.0,100.0,0.2,19.0,873.0,992.92,702.16
2016,4,1,13,15,943.5,99.5,0.2,19.0,857.0,1014.58,715.32
2016,4,1,13,30,940.0,99.0,0.2,19.0,841.0,1032.18,726.21
2016,4,1,13,45,934.0,98.0,0.2,19.0,817.5,1042.67,732.99
2016,4,1,14,0,928.0,97.0,0.2,19.0,794.0,1048.95,737.52
2016,4,1,14,15,919.5,95.5,0.2,18.5,763.5,1047.97,739.31
2016,4,1,14,30,911.0,94.0,0.2,18.0,733.0,1042.82,738.86
2016,4,1,14,45,899.0,92.5,0.25,18.0,696.0,1030.06,733.71
2016,4,1,15,0,887.0,91.0,0.3,18.0,659.0,1013.39,726.44
2016,4,1,15,15,872.5,88.5,0.3,17.5,616.5,989.29,714.87
2016,4,1,15,30,858.0,86.0,0.3,17.0,574.0,973.71,708.75
2016,4,1,15,45,837.0,83.5,0.3,17.0,526.5,936.13,687.15
2016,4,1,16,0,816.0,81.0,0.3,17.0,479.0,895.73,663.78
2016,4,1,16,15,788.0,77.0,0.3,16.5,428.5,844.52,634.03
2016,4,1,16,30,760.0,73.0,0.3,16.0,378.0,791.55,602.29
2016,4,1,16,45,720.0,68.5,0.3,15.5,325.5,726.4,560.86
2016,4,1,17,0,680.0,64.0,0.3,15.0,273.0,666.65,521.52
2016,4,1,17,15,620.5,57.5,0.3,14.0,221.0,584.98,464.74
2016,4,1,17,30,561.0,51.0,0.3,13.0,169.0,506.29,406.78
2016,4,1,17,45,462.5,42.5,0.35,12.5,121.0,402.31,324.14
2016,4,1,18,0,364.0,34.0,0.4,12.0,73.0,306.82,241.65
2016,4,1,18,15,182.0,17.0,0.4,11.5,36.5,152.68,73.25
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,183.0,16.0,0.55,10.5,35.5,12.94,0.95
2016,4,2,6,30,366.0,32.0,0.4,11.0,71.0,26.43,17.25
2016,4,2,6,45,465.0,41.5,0.3,12.0,119.0,34.28,24.92
2016,4,2,7,0,564.0,51.0,0.2,13.0,167.0,42.19,32.27
2016,4,2,7,15,406.0,84.0,0.15,13.5,180.0,61.99,50.02
2016,4,2,7,30,248.0,117.0,0.1,14.0,193.0,82.18,67.68
2016,4,2,7,45,265.5,136.0,0.1,14.5,230.0,94.15,77.76
2016,4,2,8,0,283.0,155.0,0.1,15.0,267.0,105.72,87.32
2016,4,2,8,15,550.0,118.5,0.1,15.5,373.5,86.42,70.21
2016,4,2,8,30,817.0,82.0,0.1,16.0,480.0,71.61,57.16
2016,4,2,8,45,831.5,87.5,0.1,16.5,526.5,96.36,60.08
2016,4,2,9,0,846.0,93.0,0.1,17.0,573.0,160.54,91.85
2016,4,2,9,15,861.5,96.0,0.1,17.0,616.5,224.68,138.35
2016,4,2,9,30,877.0,99.0,0.1,17.0,660.0,294.12,195.06
2016,4,2,9,45,881.5,104.5,0.1,17.5,695.5,358.12,249.04
2016,4,2,10,0,886.0,110.0,0.1,18.0,731.0,421.57,301.81
2016,4,2,10,15,895.0,111.5,0.1,18.0,762.0,483.16,352.1
2016,4,2,10,30,904.0,113.0,0.1,18.0,793.0,544.14,400.17
2016,4,2,10,45,905.0,117.5,0.15,18.5,816.0,602.27,444.07
2016,4,2,11,0,906.0,122.0,0.2,19.0,839.0,658.5,485.01
2016,4,2,11,15,910.0,122.5,0.2,19.0,855.0,711.3,522.62
2016,4,2,11,30,914.0,123.0,0.2,19.0,871.0,761.97,557.66
2016,4,2,11,45,718.0,221.5,0.2,19.0,813.0,761.22,554.31
2016,4,2,12,0,522.0,320.0,0.2,19.0,755.0,725.39,527.95
2016,4,2,12,15,724.5,219.0,0.2,19.0,822.0,837.11,606.19
2016,4,2,12,30,927.0,118.0,0.2,19.0,889.0,930.01,664.91
2016,4,2,12,45,930.5,114.0,0.2,19.0,882.5,961.88,683.26
2016,4,2,13,0,934.0,110.0,0.2,19.0,876.0,990.17,700.39
2016,4,2,13,15,930.0,109.5,0.2,19.0,860.0,1011.15,713.15
2016,4,2,13,30,926.0,109.0,0.2,19.0,844.0,1028.12,723.68
2016,4,2,13,45,922.0,106.5,0.2,19.0,820.5,1038.9,730.65
2016,4,2,14,0,918.0,104.0,0.2,19.0,797.0,1045.51,735.37
2016,4,2,14,15,603.5,214.0,0.2,18.5,662.5,878.39,633.6
2016,4,2,14,30,289.0,324.0,0.2,18.0,528.0,651.11,481.15
2016,4,2,14,45,502.5,236.5,0.2,18.0,569.0,798.95,590.11
2016,4,2,15,0,716.0,149.0,0.2,18.0,610.0,928.23,674.95
2016,4,2,15,15,782.0,120.5,0.2,17.5,593.5,947.9,688.08
2016,4,2,15,30,848.0,92.0,0.2,17.0,577.0,969.87,704.77
2016,4,2,15,45,826.0,89.0,0.2,17.0,529.5,930.85,681.64
2016,4,2,16,0,804.0,86.0,0.2,17.0,482.0,889.06,657.44
2016,4,2,16,15,775.5,82.0,0.2,16.5,431.0,837.67,627.62
2016,4,2,16,30,747.0,78.0,0.2,16.0,380.0,784.54,595.82
2016,4,2,16,45,702.0,74.0,0.25,15.5,327.0,721.79,556.89
2016,4,2,17,0,657.0,70.0,0.3,15.0,274.0,654.33,512.78
2016,4,2,17,15,597.0,63.0,0.3,14.0,222.0,572.51,455.81
2016,4,2,17,30,537.0,56.0,0.3,13.0,170.0,493.64,397.6
2016,4,2,17,45,438.5,46.0,0.3,12.5,122.5,388.91,313.63
2016,4,2,18,0,340.0,36.0,0.3,12.0,75.0,292.75,231.14
2016,4,2,18,15,170.0,18.0,0.3,11.5,37.5,147.76,79.66
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,174.0,18.0,0.65,10.5,37.5,14.53,3.33
2016,4,3,6,30,348.0,36.0,0.5,11.0,75.0,29.61,20.13
2016,4,3,6,45,444.5,46.5,0.4,11.5,123.5,38.11,28.42
2016,4,3,7,0,541.0,57.0,0.3,12.0,172.0,46.63,36.38
2016,4,3,7,15,322.0,92.0,0.25,13.0,165.5,66.34,53.98
2016,4,3,7,30,103.0,127.0,0.2,14.0,159.0,87.62,72.44
2016,4,3,7,45,115.0,148.0,0.15,15.0,189.5,100.84,83.39
2016,4,3,8,0,127.0,169.0,0.1,16.0,220.0,113.73,93.78
2016,4,3,8,15,468.5,130.0,0.1,16.5,354.5,90.55,73.42
2016,4,3,8,30,810.0,91.0,0.1,17.0,489.0,77.79,62.19
2016,4,3,8,45,832.5,94.0,0.1,17.5,537.5,101.46,63.61
2016,4,3,9,0,855.0,97.0,0.1,18.0,586.0,164.87,94.43
2016,4,3,9,15,871.0,99.5,0.1,18.0,629.5,229.35,140.96
2016,4,3,9,30,887.0,102.0,0.1,18.0,673.0,295.26,194.75
2016,4,3,9,45,900.0,103.5,0.15,18.5,711.0,363.39,251.65
2016,4,3,10,0,913.0,105.0,0.2,19.0,749.0,428.07,305.34
2016,4,3,10,15,921.0,106.5,0.2,19.0,780.0,490.69,356.4
2016,4,3,10,30,929.0,108.0,0.2,19.0,811.0,552.53,405.06
2016,4,3,10,45,934.5,109.5,0.2,19.5,834.5,611.97,449.36
2016,4,3,11,0,940.0,111.0,0.2,20.0,858.0,669.85,490.75
2016,4,3,11,15,943.0,112.0,0.2,19.5,874.5,723.87,529.96
2016,4,3,11,30,946.0,113.0,0.2,19.0,891.0,775.59,566.59
2016,4,3,11,45,941.5,116.5,0.2,19.0,897.0,821.38,597.07
2016,4,3,12,0,937.0,120.0,0.2,19.0,903.0,863.89,623.39
2016,4,3,12,15,936.5,120.5,0.2,19.0,903.0,903.59,647.72
2016,4,3,12,30,936.0,121.0,0.2,19.0,903.0,939.94,669.82
2016,4,3,12,45,923.5,126.0,0.25,19.0,892.0,966.28,686.66
2016,4,3,13,0,911.0,131.0,0.3,19.0,881.0,988.44,701.24
2016,4,3,13,15,906.0,130.0,0.3,18.5,864.5,1007.78,714.5
2016,4,3,13,30,901.0,129.0,0.3,18.0,848.0,1023.12,725.51
2016,4,3,13,45,887.5,131.0,0.3,18.0,822.0,1044.04,738.74
2016,4,3,14,0,874.0,133.0,0.3,18.0,796.0,1046.14,740.57
2016,4,3,14,15,717.5,184.0,0.3,17.5,714.0,961.69,690.91
2016,4,3,14,30,561.0,235.0,0.3,17.0,632.0,852.82,623.91
2016,4,3,14,45,590.5,210.0,0.35,17.0,609.0,857.78,632.23
2016,4,3,15,0,620.0,185.0,0.4,17.0,586.0,869.25,642.27
2016,4,3,15,15,699.5,153.0,0.4,16.5,577.5,909.62,671.13
2016,4,3,15,30,779.0,121.0,0.4,16.0,569.0,941.98,694.43
2016,4,3,15,45,740.5,121.5,0.4,16.0,519.5,892.65,663.87
2016,4,3,16,0,702.0,122.0,0.4,16.0,470.0,841.24,632.72
2016,4,3,16,15,668.5,116.0,0.4,15.5,419.5,785.41,598.97
2016,4,3,16,30,635.0,110.0,0.4,15.0,369.0,728.38,563.33
2016,4,3,16,45,581.0,104.0,0.4,14.5,316.0,653.13,513.32
2016,4,3,17,0,527.0,98.0,0.4,14.0,263.0,573.48,458.0
2016,4,3,17,15,462.5,87.0,0.4,13.5,212.5,490.23,396.6
2016,4,3,17,30,398.0,76.0,0.4,13.0,162.0,411.21,334.84
2016,4,3,17,45,311.5,60.5,0.45,12.5,116.5,316.57,257.69
2016,4,3,18,0,225.0,45.0,0.5,12.0,71.0,230.2,183.17
2016,4,3,18,15,112.5,22.5,0.5,11.5,35.5,117.9,68.53
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
