Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,179.5,19.5,0.5,8.0,40.0,15.74,5.37
2016,4,4,6,30,359.0,39.0,0.5,8.0,80.0,32.1,22.73
2016,4,4,6,45,457.5,49.0,0.5,8.5,130.0,40.16,30.67
2016,4,4,7,0,556.0,59.0,0.5,9.0,180.0,48.28,38.33
2016,4,4,7,15,618.5,66.0,0.5,9.5,233.5,53.74,43.36
2016,4,4,7,30,681.0,73.0,0.5,10.0,287.0,59.22,48.21
2016,4,4,7,45,718.5,79.5,0.55,11.0,340.5,63.95,52.15
2016,4,4,8,0,756.0,86.0,0.6,12.0,394.0,68.59,55.89
2016,4,4,8,15,785.0,90.0,0.6,12.0,446.0,77.13,63.22
2016,4,4,8,30,814.0,94.0,0.6,12.0,498.0,79.94,65.45
2016,4,4,8,45,836.0,97.0,0.6,12.5,546.5,104.22,66.93
2016,4,4,9,0,858.0,100.0,0.6,13.0,595.0,167.8,98.85
2016,4,4,9,15,873.5,103.0,0.55,13.5,638.5,232.74,146.8
2016,4,4,9,30,889.0,106.0,0.5,14.0,682.0,299.07,201.84
2016,4,4,9,45,902.0,107.0,0.5,14.5,720.0,366.83,259.62
2016,4,4,10,0,915.0,108.0,0.5,15.0,758.0,431.26,314.13
2016,4,4,10,15,923.0,110.0,0.45,15.5,789.0,494.35,365.66
2016,4,4,10,30,931.0,112.0,0.4,16.0,820.0,556.68,414.37
2016,4,4,10,45,931.0,116.0,0.4,16.5,842.0,615.2,458.76
2016,4,4,11,0,931.0,120.0,0.4,17.0,864.0,671.62,499.84
2016,4,4,11,15,934.0,121.0,0.35,17.0,880.0,725.26,537.72
2016,4,4,11,30,937.0,122.0,0.3,17.0,896.0,776.61,572.71
2016,4,4,11,45,930.0,127.0,0.3,17.5,901.5,821.42,601.91
2016,4,4,12,0,923.0,132.0,0.3,18.0,907.0,862.81,626.73
2016,4,4,12,15,922.0,132.0,0.3,18.0,906.5,901.23,650.47
2016,4,4,12,30,921.0,132.0,0.3,18.0,906.0,936.31,671.98
2016,4,4,12,45,922.0,129.5,0.3,18.0,898.0,967.38,690.93
2016,4,4,13,0,923.0,127.0,0.3,18.0,890.0,994.83,707.67
2016,4,4,13,15,918.0,126.0,0.35,17.5,873.0,1014.29,722.1
2016,4,4,13,30,913.0,125.0,0.4,17.0,856.0,1029.71,734.41
2016,4,4,13,45,905.0,124.0,0.45,17.0,831.0,1038.1,741.29
2016,4,4,14,0,897.0,123.0,0.5,17.0,806.0,1042.33,745.92
2016,4,4,14,15,886.5,121.0,0.5,16.5,774.0,1053.45,755.2
2016,4,4,14,30,876.0,119.0,0.5,16.0,742.0,1045.76,752.95
2016,4,4,14,45,868.0,114.0,0.55,16.0,704.5,1033.06,747.9
2016,4,4,15,0,860.0,109.0,0.6,16.0,667.0,1016.32,740.47
2016,4,4,15,15,843.0,106.0,0.6,16.0,623.5,989.11,725.3
2016,4,4,15,30,826.0,103.0,0.6,16.0,580.0,958.42,708.0
2016,4,4,15,45,801.0,100.0,0.6,16.0,531.5,916.83,683.51
2016,4,4,16,0,776.0,97.0,0.6,16.0,483.0,872.61,657.05
2016,4,4,16,15,745.5,92.5,0.6,15.5,432.0,825.61,629.37
2016,4,4,16,30,715.0,88.0,0.6,15.0,381.0,771.26,595.81
2016,4,4,16,45,680.0,80.5,0.6,14.5,329.5,708.34,555.02
2016,4,4,17,0,645.0,73.0,0.6,14.0,278.0,645.28,512.44
2016,4,4,17,15,584.0,66.0,0.6,13.0,226.0,563.28,454.35
2016,4,4,17,30,523.0,59.0,0.6,12.0,174.0,484.31,395.02
2016,4,4,17,45,441.5,48.0,0.6,11.5,127.0,390.82,318.87
2016,4,4,18,0,360.0,37.0,0.6,11.0,80.0,304.33,243.78
2016,4,4,18,15,207.5,23.5,0.6,10.5,45.5,177.17,112.32
2016,4,4,18,30,55.0,10.0,0.6,10.0,11.0,36.11,0.0
2016,4,4,18,45,27.5,5.0,0.6,10.0,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.5,5.0,0.6,7.5,6.0,0.0,0.0
2016,4,5,6,0,65.0,10.0,0.6,8.0,12.0,7.87,0.0
2016,4,5,6,15,218.5,24.0,0.55,8.5,47.0,19.57,9.04
2016,4,5,6,30,372.0,38.0,0.5,9.0,82.0,31.25,22.0
2016,4,5,6,45,463.5,47.0,0.45,10.0,130.5,38.53,29.07
2016,4,5,7,0,555.0,56.0,0.4,11.0,179.0,45.87,35.9
2016,4,5,7,15,613.5,63.0,0.35,11.5,231.5,51.37,40.91
2016,4,5,7,30,672.0,70.0,0.3,12.0,284.0,56.86,45.73
2016,4,5,7,45,707.5,75.5,0.3,12.5,336.0,60.91,49.13
2016,4,5,8,0,743.0,81.0,0.3,13.0,388.0,70.2,57.08
2016,4,5,8,15,771.5,85.0,0.3,13.5,439.0,73.14,59.31
2016,4,5,8,30,800.0,89.0,0.3,14.0,490.0,76.03,61.49
2016,4,5,8,45,819.5,93.0,0.3,15.0,537.0,101.1,63.64
2016,4,5,9,0,839.0,97.0,0.3,16.0,584.0,163.91,95.02
2016,4,5,9,15,854.0,99.5,0.3,16.5,626.5,227.03,141.04
2016,4,5,9,30,869.0,102.0,0.3,17.0,669.0,291.47,193.91
2016,4,5,9,45,881.0,104.0,0.3,17.5,706.0,358.46,250.18
2016,4,5,10,0,893.0,106.0,0.3,18.0,743.0,421.8,302.94
2016,4,5,10,15,901.0,107.5,0.3,18.5,773.5,483.05,352.62
2016,4,5,10,30,909.0,109.0,0.3,19.0,804.0,543.54,399.81
2016,4,5,10,45,916.5,109.0,0.3,19.5,827.5,601.57,443.33
2016,4,5,11,0,924.0,109.0,0.3,20.0,851.0,658.24,484.17
2016,4,5,11,15,927.5,109.5,0.25,20.0,867.0,711.1,521.14
2016,4,5,11,30,931.0,110.0,0.2,20.0,883.0,761.74,555.38
2016,4,5,11,45,934.5,109.5,0.2,20.5,891.0,809.04,585.73
2016,4,5,12,0,938.0,109.0,0.2,21.0,899.0,853.65,612.16
2016,4,5,12,15,937.5,108.5,0.2,21.0,898.5,892.05,635.53
2016,4,5,12,30,937.0,108.0,0.2,21.0,898.0,927.06,656.73
2016,4,5,12,45,936.5,107.0,0.2,21.0,890.0,958.05,675.4
2016,4,5,13,0,936.0,106.0,0.2,21.0,882.0,985.36,691.84
2016,4,5,13,15,932.0,105.0,0.2,21.0,866.0,1005.55,704.04
2016,4,5,13,30,928.0,104.0,0.2,21.0,850.0,1021.69,714.01
2016,4,5,13,45,921.5,103.0,0.2,21.0,826.0,1031.27,720.23
2016,4,5,14,0,915.0,102.0,0.2,21.0,802.0,1036.7,724.22
2016,4,5,14,15,906.5,100.5,0.15,21.0,771.0,1035.44,723.43
2016,4,5,14,30,898.0,99.0,0.1,21.0,740.0,1030.07,720.57
2016,4,5,14,45,886.0,97.0,0.1,21.0,703.0,1016.6,713.94
2016,4,5,15,0,874.0,95.0,0.1,21.0,666.0,999.26,705.21
2016,4,5,15,15,763.5,120.0,0.1,21.0,595.5,924.7,661.19
2016,4,5,15,30,653.0,145.0,0.1,21.0,525.0,843.72,612.83
2016,4,5,15,45,726.5,115.0,0.15,21.0,505.5,868.24,632.44
2016,4,5,16,0,800.0,85.0,0.2,21.0,486.0,879.22,641.89
2016,4,5,16,15,772.0,81.0,0.2,20.0,435.5,828.42,613.13
2016,4,5,16,30,744.0,77.0,0.2,19.0,385.0,775.93,583.2
2016,4,5,16,45,703.5,72.5,0.25,18.5,332.5,710.99,543.14
2016,4,5,17,0,663.0,68.0,0.3,18.0,280.0,651.72,505.32
2016,4,5,17,15,605.0,61.5,0.45,17.0,228.0,572.16,452.5
2016,4,5,17,30,547.0,55.0,0.6,16.0,176.0,495.45,397.94
2016,4,5,17,45,454.0,46.0,0.75,15.5,128.5,395.75,319.17
2016,4,5,18,0,361.0,37.0,0.9,15.0,81.0,303.97,241.5
2016,4,5,18,15,215.0,23.5,0.9,14.5,46.0,182.17,119.62
2016,4,5,18,30,69.0,10.0,0.9,14.0,11.0,43.15,0.0
2016,4,5,18,45,34.5,5.0,0.95,14.0,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,5.5,0.5,11.5,6.5,0.0,0.0
2016,4,6,6,0,93.0,11.0,0.5,12.0,13.0,8.65,0.0
2016,4,6,6,15,244.5,24.5,0.5,12.5,50.0,20.02,9.88
2016,4,6,6,30,396.0,38.0,0.5,13.0,87.0,31.32,21.76
2016,4,6,6,45,486.5,47.0,0.5,14.0,136.5,38.65,28.72
2016,4,6,7,0,577.0,56.0,0.5,15.0,186.0,46.04,35.46
2016,4,6,7,15,635.0,62.5,0.45,15.5,239.5,51.21,40.08
2016,4,6,7,30,693.0,69.0,0.4,16.0,293.0,56.39,44.55
2016,4,6,7,45,731.5,74.0,0.4,16.5,346.5,65.13,52.0
2016,4,6,8,0,770.0,79.0,0.4,17.0,400.0,69.14,55.2
2016,4,6,8,15,798.0,82.5,0.35,17.5,452.0,71.81,57.19
2016,4,6,8,30,826.0,86.0,0.3,18.0,504.0,74.44,59.11
2016,4,6,8,45,846.5,89.5,0.3,19.0,552.0,100.44,61.28
2016,4,6,9,0,867.0,93.0,0.3,20.0,600.0,164.68,92.92
2016,4,6,9,15,882.0,95.5,0.3,20.5,644.0,234.67,143.54
2016,4,6,9,30,897.0,98.0,0.3,21.0,688.0,299.76,196.08
2016,4,6,9,45,908.5,100.0,0.3,21.5,725.5,364.29,249.79
2016,4,6,10,0,920.0,102.0,0.3,22.0,763.0,429.0,302.88
2016,4,6,10,15,928.5,104.0,0.3,22.0,794.5,492.31,353.98
2016,4,6,10,30,937.0,106.0,0.3,22.0,826.0,554.91,402.74
2016,4,6,10,45,943.0,107.0,0.3,22.5,850.0,614.35,446.64
2016,4,6,11,0,949.0,108.0,0.3,23.0,874.0,672.25,487.69
2016,4,6,11,15,952.5,109.0,0.25,23.0,890.0,726.71,525.14
2016,4,6,11,30,956.0,110.0,0.2,23.0,906.0,778.9,559.8
2016,4,6,11,45,957.5,110.5,0.2,23.5,914.5,826.64,589.81
2016,4,6,12,0,959.0,111.0,0.2,24.0,923.0,871.48,615.86
2016,4,6,12,15,959.0,110.5,0.2,24.0,922.5,911.07,639.54
2016,4,6,12,30,959.0,110.0,0.2,24.0,922.0,947.23,661.03
2016,4,6,12,45,962.0,107.0,0.2,24.0,915.0,980.08,680.45
2016,4,6,13,0,965.0,104.0,0.2,24.0,908.0,1009.25,697.66
2016,4,6,13,15,961.0,103.5,0.2,24.0,891.5,1030.51,710.24
2016,4,6,13,30,957.0,103.0,0.2,24.0,875.0,1047.64,720.58
2016,4,6,13,45,951.0,102.0,0.2,24.5,850.5,1058.07,725.76
2016,4,6,14,0,945.0,101.0,0.2,25.0,826.0,1064.24,728.68
2016,4,6,14,15,936.5,99.5,0.2,25.0,794.5,1063.1,728.97
2016,4,6,14,30,928.0,98.0,0.2,25.0,763.0,1057.73,727.08
2016,4,6,14,45,916.0,96.0,0.2,25.5,725.0,1044.13,719.15
2016,4,6,15,0,904.0,94.0,0.2,26.0,687.0,1026.54,709.13
2016,4,6,15,15,889.0,92.0,0.15,26.0,643.5,1002.18,695.64
2016,4,6,15,30,874.0,90.0,0.1,26.0,600.0,986.31,687.52
2016,4,6,15,45,853.5,87.0,0.1,26.5,552.0,948.16,665.31
2016,4,6,16,0,833.0,84.0,0.1,27.0,504.0,907.11,641.46
2016,4,6,16,15,807.0,73.0,0.1,26.5,445.5,848.43,608.61
2016,4,6,16,30,781.0,62.0,0.1,26.0,387.0,787.5,573.47
2016,4,6,16,45,739.5,65.0,0.15,25.5,340.0,730.55,540.23
2016,4,6,17,0,698.0,68.0,0.2,25.0,293.0,678.16,508.48
2016,4,6,17,15,640.5,61.5,0.2,24.5,240.0,597.62,454.56
2016,4,6,17,30,583.0,55.0,0.2,24.0,187.0,519.8,399.77
2016,4,6,17,45,487.0,46.5,0.25,23.5,137.0,417.15,322.4
2016,4,6,18,0,391.0,38.0,0.3,23.0,87.0,322.52,246.25
2016,4,6,18,15,195.5,25.5,0.35,22.5,50.0,170.89,111.74
2016,4,6,18,30,0.0,13.0,0.4,22.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.45,22.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,7,5,45,29.5,6.5,0.15,14.5,7.0,0.0,0.0
2016,4,7,6,0,59.0,13.0,0.2,15.0,14.0,10.23,0.0
2016,4,7,6,15,189.0,29.0,0.15,15.0,50.5,22.04,11.89
2016,4,7,6,30,319.0,45.0,0.1,15.0,87.0,34.29,24.28
2016,4,7,6,45,410.5,56.0,0.1,15.5,135.0,45.21,34.4
2016,4,7,7,0,502.0,67.0,0.1,16.0,183.0,53.8,42.2
2016,4,7,7,15,561.5,75.0,0.1,17.0,235.0,59.67,47.28
2016,4,7,7,30,621.0,83.0,0.1,18.0,287.0,65.52,52.12
2016,4,7,7,45,660.0,81.5,0.15,19.0,331.0,64.25,50.66
2016,4,7,8,0,699.0,80.0,0.2,20.0,375.0,63.33,49.5
2016,4,7,8,15,565.5,131.0,0.2,20.5,388.5,94.41,75.65
2016,4,7,8,30,432.0,182.0,0.2,21.0,402.0,119.32,95.94
2016,4,7,8,45,384.5,214.0,0.2,22.0,423.5,153.33,110.45
2016,4,7,9,0,337.0,246.0,0.2,23.0,445.0,198.58,138.24
2016,4,7,9,15,309.5,272.5,0.2,23.0,465.0,239.0,168.46
2016,4,7,9,30,282.0,299.0,0.2,23.0,485.0,276.57,198.5
2016,4,7,9,45,308.0,311.0,0.2,23.5,524.5,318.46,229.85
2016,4,7,10,0,334.0,323.0,0.2,24.0,564.0,363.5,263.43
2016,4,7,10,15,249.0,352.5,0.2,23.5,536.5,375.86,275.48
2016,4,7,10,30,164.0,382.0,0.2,23.0,509.0,375.42,277.13
2016,4,7,10,45,190.5,392.5,0.2,23.0,544.0,414.78,305.84
2016,4,7,11,0,217.0,403.0,0.2,23.0,579.0,456.87,335.8
2016,4,7,11,15,255.5,403.5,0.2,22.5,615.0,509.54,373.52
2016,4,7,11,30,294.0,404.0,0.2,22.0,651.0,558.63,408.37
2016,4,7,11,45,297.0,405.0,0.2,22.0,656.0,584.14,425.67
2016,4,7,12,0,300.0,406.0,0.2,22.0,661.0,608.77,442.46
2016,4,7,12,15,413.0,369.0,0.2,21.5,720.0,702.02,507.61
2016,4,7,12,30,526.0,332.0,0.2,21.0,779.0,791.03,567.92
2016,4,7,12,45,533.0,325.0,0.25,20.5,774.5,815.31,584.83
2016,4,7,13,0,540.0,318.0,0.3,20.0,770.0,837.22,601.3
2016,4,7,13,15,704.0,230.0,0.3,19.5,807.5,934.25,668.24
2016,4,7,13,30,868.0,142.0,0.3,19.0,845.0,1014.69,718.39
2016,4,7,13,45,861.5,140.0,0.35,19.0,821.0,1023.11,724.03
2016,4,7,14,0,855.0,138.0,0.4,19.0,797.0,1027.4,728.61
2016,4,7,14,15,845.0,136.0,0.4,18.5,766.5,1024.11,728.96
2016,4,7,14,30,835.0,134.0,0.4,18.0,736.0,1016.75,727.1
2016,4,7,14,45,653.5,188.0,0.4,17.5,644.5,902.71,658.17
2016,4,7,15,0,472.0,242.0,0.4,17.0,553.0,768.04,571.16
2016,4,7,15,15,516.0,210.0,0.4,16.5,530.0,774.48,581.5
2016,4,7,15,30,560.0,178.0,0.4,16.0,507.0,776.0,586.54
2016,4,7,15,45,644.5,145.5,0.4,16.0,495.0,821.78,619.09
2016,4,7,16,0,729.0,113.0,0.4,16.0,483.0,849.51,638.81
2016,4,7,16,15,698.0,108.0,0.4,15.5,432.5,796.66,605.98
2016,4,7,16,30,667.0,103.0,0.4,15.0,382.0,742.48,572.54
2016,4,7,16,45,623.5,96.0,0.4,14.5,330.5,674.6,528.16
2016,4,7,17,0,580.0,89.0,0.4,14.0,279.0,607.17,482.36
2016,4,7,17,15,519.5,80.0,0.4,13.5,227.5,525.64,423.56
2016,4,7,17,30,459.0,71.0,0.4,13.0,176.0,447.06,363.14
2016,4,7,17,45,367.5,59.0,0.4,12.5,129.0,346.72,282.25
2016,4,7,18,0,276.0,47.0,0.4,12.0,82.0,259.42,207.99
2016,4,7,18,15,138.0,30.0,0.4,11.5,47.5,146.58,102.56
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,10.23,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,45,34.0,7.0,0.3,9.5,8.5,5.51,0.0
2016,4,8,6,0,68.0,14.0,0.3,10.0,17.0,10.64,0.0
2016,4,8,6,15,186.0,30.0,0.3,10.5,52.5,22.76,13.19
2016,4,8,6,30,304.0,46.0,0.3,11.0,88.0,34.93,25.33
2016,4,8,6,45,307.0,64.5,0.3,11.5,122.0,47.91,37.41
2016,4,8,7,0,310.0,83.0,0.3,12.0,156.0,60.37,48.77
2016,4,8,7,15,361.0,94.5,0.25,12.5,199.5,68.28,55.79
2016,4,8,7,30,412.0,106.0,0.2,13.0,243.0,76.04,62.48
2016,4,8,7,45,394.5,129.5,0.2,14.0,278.5,90.1,74.34
2016,4,8,8,0,377.0,153.0,0.2,15.0,314.0,103.38,85.22
2016,4,8,8,15,407.0,168.0,0.2,15.5,361.0,111.78,91.89
2016,4,8,8,30,437.0,183.0,0.2,16.0,408.0,119.86,98.2
2016,4,8,8,45,386.5,216.0,0.2,16.5,428.0,154.75,113.81
2016,4,8,9,0,336.0,249.0,0.2,17.0,448.0,200.29,142.83
2016,4,8,9,15,562.5,189.5,0.2,17.0,551.5,230.8,155.43
2016,4,8,9,30,789.0,130.0,0.2,17.0,655.0,293.16,197.61
2016,4,8,9,45,421.0,224.5,0.2,17.5,506.5,295.57,215.01
2016,4,8,10,0,53.0,319.0,0.2,18.0,358.0,255.34,194.29
2016,4,8,10,15,101.0,351.5,0.2,18.0,429.0,307.37,233.27
2016,4,8,10,30,149.0,384.0,0.2,18.0,500.0,369.18,278.57
2016,4,8,10,45,226.5,386.0,0.2,18.5,568.0,429.29,321.74
2016,4,8,11,0,304.0,388.0,0.2,19.0,636.0,503.62,374.38
2016,4,8,11,15,334.5,387.0,0.2,19.0,664.5,547.34,405.15
2016,4,8,11,30,365.0,386.0,0.2,19.0,693.0,592.94,437.12
2016,4,8,11,45,558.0,297.5,0.25,19.0,771.5,698.9,512.85
2016,4,8,12,0,751.0,209.0,0.3,19.0,850.0,809.79,589.45
2016,4,8,12,15,486.0,319.5,0.3,18.5,734.5,719.51,525.43
2016,4,8,12,30,221.0,430.0,0.3,18.0,619.0,584.26,430.93
2016,4,8,12,45,218.5,425.5,0.3,18.0,611.0,591.73,438.11
2016,4,8,13,0,216.0,421.0,0.3,18.0,603.0,597.82,442.59
2016,4,8,13,15,329.5,376.5,0.3,18.0,648.0,693.74,510.94
2016,4,8,13,30,443.0,332.0,0.3,18.0,693.0,791.49,577.46
2016,4,8,13,45,439.0,323.5,0.3,18.0,672.5,791.87,577.04
2016,4,8,14,0,435.0,315.0,0.3,18.0,652.0,789.5,576.4
2016,4,8,14,15,446.0,297.5,0.3,18.0,631.5,790.62,578.67
2016,4,8,14,30,457.0,280.0,0.3,18.0,611.0,788.94,579.16
2016,4,8,14,45,448.5,268.5,0.3,18.0,579.5,771.0,568.59
2016,4,8,15,0,440.0,257.0,0.3,18.0,548.0,750.55,556.6
2016,4,8,15,15,483.0,224.0,0.3,17.5,524.5,755.79,564.36
2016,4,8,15,30,526.0,191.0,0.3,17.0,501.0,756.26,568.7
2016,4,8,15,45,459.5,191.0,0.3,17.0,446.0,684.71,520.27
2016,4,8,16,0,393.0,191.0,0.3,17.0,391.0,613.59,471.82
2016,4,8,16,15,247.5,184.0,0.3,16.5,306.0,444.48,349.74
2016,4,8,16,30,102.0,177.0,0.3,16.0,221.0,266.96,213.85
2016,4,8,16,45,84.5,157.5,0.3,15.5,190.5,231.25,187.38
2016,4,8,17,0,67.0,138.0,0.3,15.0,160.0,196.58,159.9
2016,4,8,17,15,53.5,114.0,0.3,14.5,130.0,159.73,130.0
2016,4,8,17,30,40.0,90.0,0.3,14.0,100.0,123.29,99.58
2016,4,8,17,45,24.5,67.5,0.3,13.5,73.0,88.04,69.33
2016,4,8,18,0,9.0,45.0,0.3,13.0,46.0,46.47,33.41
2016,4,8,18,15,4.5,25.5,0.3,12.5,26.0,24.0,12.64
2016,4,8,18,30,0.0,6.0,0.3,12.0,6.0,4.72,0.0
2016,4,8,18,45,0.0,3.0,0.3,12.0,3.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,0.3,11.0,2.0,1.51,0.0
2016,4,9,6,30,0.0,4.0,0.3,11.0,4.0,3.02,0.0
2016,4,9,6,45,0.0,6.5,0.3,11.0,6.5,4.92,0.0
2016,4,9,7,0,0.0,9.0,0.3,11.0,9.0,6.82,0.59
2016,4,9,7,15,0.0,11.5,0.3,11.0,11.5,8.73,2.35
2016,4,9,7,30,0.0,14.0,0.3,11.0,14.0,10.64,4.09
2016,4,9,7,45,1.5,77.5,0.3,11.0,78.5,59.31,48.07
2016,4,9,8,0,3.0,141.0,0.3,11.0,143.0,102.52,85.96
2016,4,9,8,15,1.5,82.5,0.3,11.0,83.5,63.45,51.15
2016,4,9,8,30,0.0,24.0,0.3,11.0,24.0,18.34,10.88
2016,4,9,8,45,9.0,120.0,0.3,11.5,125.5,91.12,71.61
2016,4,9,9,0,18.0,216.0,0.3,12.0,227.0,158.36,125.46
2016,4,9,9,15,72.5,266.0,0.3,12.0,314.0,198.97,154.79
2016,4,9,9,30,127.0,316.0,0.3,12.0,401.0,250.83,193.28
2016,4,9,9,45,82.5,310.0,0.3,12.0,366.5,249.81,194.1
2016,4,9,10,0,38.0,304.0,0.3,12.0,332.0,239.33,187.21
2016,4,9,10,15,22.0,243.0,0.3,12.0,259.5,194.8,152.69
2016,4,9,10,30,6.0,182.0,0.3,12.0,187.0,142.81,111.65
2016,4,9,10,45,12.0,234.0,0.3,12.5,244.0,186.82,146.61
2016,4,9,11,0,18.0,286.0,0.3,13.0,301.0,232.4,181.59
2016,4,9,11,15,9.0,207.0,0.3,13.0,214.5,166.9,129.95
2016,4,9,11,30,0.0,128.0,0.3,13.0,128.0,99.46,76.16
2016,4,9,11,45,9.0,212.5,0.3,13.0,220.5,173.42,135.79
2016,4,9,12,0,18.0,297.0,0.3,13.0,313.0,250.46,195.54
2016,4,9,12,15,17.0,290.0,0.3,13.0,305.0,245.88,191.44
2016,4,9,12,30,16.0,283.0,0.3,13.0,297.0,241.01,187.76
2016,4,9,12,45,11.0,231.0,0.3,13.0,240.5,194.34,151.55
2016,4,9,13,0,6.0,179.0,0.3,13.0,184.0,147.33,114.68
2016,4,9,13,15,5.0,169.5,0.3,13.0,174.0,138.97,108.29
2016,4,9,13,30,4.0,160.0,0.3,13.0,164.0,130.47,101.59
2016,4,9,13,45,12.0,221.5,0.3,13.0,231.5,190.98,150.21
2016,4,9,14,0,20.0,283.0,0.3,13.0,299.0,255.04,200.23
2016,4,9,14,15,36.0,300.5,0.3,13.0,327.5,312.92,244.97
2016,4,9,14,30,52.0,318.0,0.3,13.0,356.0,351.31,274.46
2016,4,9,14,45,33.0,273.0,0.3,13.0,297.0,287.83,225.85
2016,4,9,15,0,14.0,228.0,0.3,13.0,238.0,204.82,161.57
2016,4,9,15,15,7.0,163.0,0.3,12.5,168.0,138.94,109.78
2016,4,9,15,30,0.0,98.0,0.3,12.0,98.0,75.89,58.37
2016,4,9,15,45,0.0,114.0,0.3,12.0,114.0,89.85,70.42
2016,4,9,16,0,0.0,130.0,0.3,12.0,130.0,105.01,83.23
2016,4,9,16,15,0.0,114.5,0.3,12.0,114.5,91.86,72.48
2016,4,9,16,30,0.0,99.0,0.3,12.0,99.0,78.7,61.71
2016,4,9,16,45,0.0,85.5,0.3,12.0,85.5,67.38,52.34
2016,4,9,17,0,0.0,72.0,0.3,12.0,72.0,56.06,42.83
2016,4,9,17,15,0.0,58.5,0.3,11.5,58.5,44.82,33.3
2016,4,9,17,30,0.0,45.0,0.3,11.0,45.0,34.41,24.3
2016,4,9,17,45,0.0,33.0,0.3,11.0,33.0,25.18,16.13
2016,4,9,18,0,0.0,21.0,0.3,11.0,21.0,15.98,7.94
2016,4,9,18,15,0.0,12.0,0.3,11.0,12.0,9.11,1.45
2016,4,9,18,30,0.0,3.0,0.3,11.0,3.0,2.36,0.0
2016,4,9,18,45,0.0,1.5,0.3,11.0,1.5,1.18,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,5.5,0.3,9.5,5.5,4.33,0.0
2016,4,10,6,0,0.0,11.0,0.3,10.0,11.0,8.36,0.0
2016,4,10,6,15,0.0,29.0,0.25,10.0,29.0,21.9,13.07
2016,4,10,6,30,0.0,47.0,0.2,10.0,47.0,34.93,25.61
2016,4,10,6,45,9.5,68.0,0.2,10.5,70.0,49.87,39.43
2016,4,10,7,0,19.0,89.0,0.2,11.0,93.0,64.7,52.89
2016,4,10,7,15,28.0,109.5,0.15,11.5,118.0,77.55,64.24
2016,4,10,7,30,37.0,130.0,0.1,12.0,143.0,91.12,75.93
2016,4,10,7,45,18.5,91.5,0.1,12.5,98.0,68.16,55.34
2016,4,10,8,0,0.0,53.0,0.1,13.0,53.0,40.58,30.75
2016,4,10,8,15,0.0,74.5,0.05,13.5,74.5,57.22,45.36
2016,4,10,8,30,0.0,96.0,0.0,14.0,96.0,73.43,59.17
2016,4,10,8,45,0.0,127.0,0.0,14.5,127.0,95.56,74.26
2016,4,10,9,0,0.0,158.0,0.0,15.0,158.0,117.83,91.85
2016,4,10,9,15,0.0,148.5,0.0,15.0,148.5,112.1,86.84
2016,4,10,9,30,0.0,139.0,0.0,15.0,139.0,105.83,81.59
2016,4,10,9,45,3.5,170.5,0.0,15.0,173.5,130.45,101.11
2016,4,10,10,0,7.0,202.0,0.0,15.0,208.0,155.84,120.87
2016,4,10,10,15,7.5,202.0,0.0,15.0,208.0,157.41,121.8
2016,4,10,10,30,8.0,202.0,0.0,15.0,208.0,158.92,122.87
2016,4,10,10,45,8.0,199.0,0.05,15.0,205.0,157.83,121.95
2016,4,10,11,0,8.0,196.0,0.1,15.0,202.0,156.6,120.99
2016,4,10,11,15,12.5,240.5,0.1,15.0,250.5,195.41,151.29
2016,4,10,11,30,17.0,285.0,0.1,15.0,299.0,235.56,181.9
2016,4,10,11,45,12.0,236.0,0.1,15.0,246.0,194.44,149.92
2016,4,10,12,0,7.0,187.0,0.1,15.0,193.0,152.29,117.25
2016,4,10,12,15,3.5,157.5,0.1,15.0,160.5,126.34,96.93
2016,4,10,12,30,0.0,128.0,0.1,15.0,128.0,100.01,75.96
2016,4,10,12,45,2.5,146.5,0.15,15.0,148.5,117.24,90.03
2016,4,10,13,0,5.0,165.0,0.2,15.0,169.0,134.87,104.16
2016,4,10,13,15,3.0,154.0,0.2,15.0,156.5,124.28,95.65
2016,4,10,13,30,1.0,143.0,0.2,15.0,144.0,113.53,87.11
2016,4,10,13,45,0.5,111.5,0.2,15.0,112.0,87.43,66.23
2016,4,10,14,0,0.0,80.0,0.2,15.0,80.0,61.83,45.55
2016,4,10,14,15,0.0,108.5,0.2,14.5,108.5,84.46,64.32
2016,4,10,14,30,0.0,137.0,0.2,14.0,137.0,108.08,83.7
2016,4,10,14,45,1.5,156.5,0.2,14.0,158.0,126.48,98.71
2016,4,10,15,0,3.0,176.0,0.2,14.0,179.0,145.74,114.4
2016,4,10,15,15,1.5,142.0,0.2,14.0,143.5,114.77,89.52
2016,4,10,15,30,0.0,108.0,0.2,14.0,108.0,84.31,64.89
2016,4,10,15,45,0.0,82.5,0.2,14.0,82.5,63.47,47.91
2016,4,10,16,0,0.0,57.0,0.2,14.0,57.0,43.71,31.53
2016,4,10,16,15,0.0,36.0,0.2,13.5,36.0,27.52,17.97
2016,4,10,16,30,0.0,15.0,0.2,13.0,15.0,11.43,4.24
2016,4,10,16,45,0.0,13.0,0.25,13.0,13.0,9.89,2.94
2016,4,10,17,0,0.0,11.0,0.3,13.0,11.0,8.36,1.62
2016,4,10,17,15,0.0,9.0,0.3,12.5,9.0,6.83,0.3
2016,4,10,17,30,0.0,7.0,0.3,12.0,7.0,5.31,0.0
2016,4,10,17,45,0.0,5.0,0.3,12.0,5.0,3.78,0.0
2016,4,10,18,0,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,4,10,18,15,0.0,1.5,0.3,11.5,1.5,1.13,0.0
2016,4,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.5,9.5,0.45,10.5,13.0,7.47,0.0
2016,4,11,6,0,153.0,19.0,0.4,11.0,26.0,14.54,0.0
2016,4,11,6,15,278.0,31.0,0.3,11.5,65.0,25.26,16.01
2016,4,11,6,30,403.0,43.0,0.2,12.0,104.0,35.14,25.62
2016,4,11,6,45,485.5,51.0,0.15,12.5,152.5,41.55,31.73
2016,4,11,7,0,568.0,59.0,0.1,13.0,201.0,48.02,37.68
2016,4,11,7,15,354.0,99.5,0.1,13.0,195.0,71.35,58.46
2016,4,11,7,30,140.0,140.0,0.1,13.0,189.0,96.55,80.4
2016,4,11,7,45,96.5,158.5,0.15,13.5,195.0,107.32,89.28
2016,4,11,8,0,53.0,177.0,0.2,14.0,201.0,120.95,100.51
2016,4,11,8,15,187.0,195.5,0.2,14.5,292.5,131.03,108.49
2016,4,11,8,30,321.0,214.0,0.2,15.0,384.0,138.84,114.45
2016,4,11,8,45,288.5,242.0,0.2,15.5,405.0,164.35,123.32
2016,4,11,9,0,256.0,270.0,0.2,16.0,426.0,202.98,148.43
2016,4,11,9,15,156.5,283.0,0.2,16.0,380.5,220.97,165.4
2016,4,11,9,30,57.0,296.0,0.2,16.0,335.0,223.75,171.58
2016,4,11,9,45,49.0,303.5,0.2,16.5,338.5,235.02,180.26
2016,4,11,10,0,41.0,311.0,0.2,17.0,342.0,245.05,187.75
2016,4,11,10,15,61.5,342.0,0.2,17.0,390.0,283.04,216.23
2016,4,11,10,30,82.0,373.0,0.2,17.0,438.0,324.49,246.9
2016,4,11,10,45,59.0,359.0,0.2,17.5,406.5,311.34,236.51
2016,4,11,11,0,36.0,345.0,0.2,18.0,375.0,294.48,223.56
2016,4,11,11,15,62.0,379.0,0.2,18.0,431.5,345.06,261.32
2016,4,11,11,30,88.0,413.0,0.2,18.0,488.0,399.49,300.76
2016,4,11,11,45,196.5,415.0,0.2,18.0,584.0,503.4,376.24
2016,4,11,12,0,305.0,417.0,0.2,18.0,680.0,619.26,457.03
2016,4,11,12,15,318.0,405.0,0.2,17.5,680.0,639.83,471.13
2016,4,11,12,30,331.0,393.0,0.2,17.0,680.0,659.35,485.82
2016,4,11,12,45,230.5,409.5,0.2,17.0,608.5,585.0,433.35
2016,4,11,13,0,130.0,426.0,0.2,17.0,537.0,520.89,387.47
2016,4,11,13,15,68.5,307.0,0.2,17.0,365.5,335.39,255.0
2016,4,11,13,30,7.0,188.0,0.2,17.0,194.0,156.66,119.52
2016,4,11,13,45,51.5,282.0,0.2,17.0,322.5,302.33,233.82
2016,4,11,14,0,96.0,376.0,0.2,17.0,451.0,445.81,338.95
2016,4,11,14,15,97.5,360.0,0.2,16.5,434.0,435.81,331.46
2016,4,11,14,30,99.0,344.0,0.2,16.0,417.0,425.13,325.23
2016,4,11,14,45,135.5,330.5,0.2,16.0,425.0,475.3,363.42
2016,4,11,15,0,172.0,317.0,0.2,16.0,433.0,500.57,383.04
2016,4,11,15,15,86.0,230.0,0.2,15.5,288.0,298.85,233.8
2016,4,11,15,30,0.0,143.0,0.2,15.0,143.0,114.74,88.62
2016,4,11,15,45,0.0,131.5,0.2,15.0,131.5,105.22,81.95
2016,4,11,16,0,0.0,120.0,0.2,15.0,120.0,95.7,74.46
2016,4,11,16,15,13.5,141.0,0.2,14.5,147.0,128.84,102.76
2016,4,11,16,30,27.0,162.0,0.2,14.0,174.0,180.92,146.06
2016,4,11,16,45,21.5,142.0,0.25,14.0,151.0,142.04,114.37
2016,4,11,17,0,16.0,122.0,0.3,14.0,128.0,119.64,96.16
2016,4,11,17,15,244.0,96.5,0.3,13.5,156.0,307.65,255.73
2016,4,11,17,30,472.0,71.0,0.3,13.0,184.0,451.84,368.9
2016,4,11,17,45,388.0,59.5,0.3,12.5,137.5,355.48,289.3
2016,4,11,18,0,304.0,48.0,0.3,12.0,91.0,272.66,219.55
2016,4,11,18,15,186.5,32.0,0.3,11.5,55.0,173.58,130.43
2016,4,11,18,30,69.0,16.0,0.3,11.0,19.0,60.76,0.0
2016,4,11,18,45,34.5,8.0,0.3,11.0,9.5,21.66,0.0
2016,4,11,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,55.0,10.0,0.4,9.5,13.0,7.87,0.0
2016,4,12,6,0,110.0,20.0,0.4,10.0,26.0,15.18,1.8
2016,4,12,6,15,222.0,35.5,0.4,10.0,64.0,26.93,17.72
2016,4,12,6,30,334.0,51.0,0.4,10.0,102.0,38.71,29.06
2016,4,12,6,45,424.0,59.5,0.45,10.5,150.5,47.65,37.46
2016,4,12,7,0,514.0,68.0,0.5,11.0,199.0,54.25,43.53
2016,4,12,7,15,263.0,96.0,0.5,11.5,164.0,69.49,57.12
2016,4,12,7,30,12.0,124.0,0.5,12.0,129.0,89.77,74.84
2016,4,12,7,45,18.5,145.0,0.5,12.5,153.0,104.33,87.18
2016,4,12,8,0,25.0,166.0,0.5,13.0,177.0,118.77,99.19
2016,4,12,8,15,12.5,128.0,0.5,13.5,133.5,95.41,78.43
2016,4,12,8,30,0.0,90.0,0.5,14.0,90.0,69.18,55.34
2016,4,12,8,45,178.5,170.5,0.5,14.5,280.0,118.61,89.54
2016,4,12,9,0,357.0,251.0,0.5,15.0,470.0,204.21,146.61
2016,4,12,9,15,334.5,276.5,0.5,15.5,492.5,245.87,178.17
2016,4,12,9,30,312.0,302.0,0.5,16.0,515.0,285.28,210.18
2016,4,12,9,45,306.0,322.0,0.5,16.5,539.5,324.03,241.26
2016,4,12,10,0,300.0,342.0,0.5,17.0,564.0,362.34,271.51
2016,4,12,10,15,220.5,366.0,0.5,17.0,533.0,369.89,279.64
2016,4,12,10,30,141.0,390.0,0.5,17.0,502.0,368.22,279.72
2016,4,12,10,45,101.0,385.5,0.5,17.0,467.0,354.2,269.85
2016,4,12,11,0,61.0,381.0,0.5,17.0,432.0,337.49,257.5
2016,4,12,11,15,79.5,400.5,0.5,17.0,468.0,373.52,284.52
2016,4,12,11,30,98.0,420.0,0.5,17.0,504.0,411.91,312.6
2016,4,12,11,45,164.5,427.5,0.55,17.0,569.5,489.49,369.77
2016,4,12,12,0,231.0,435.0,0.6,17.0,635.0,562.83,422.74
2016,4,12,12,15,238.0,429.0,0.6,16.5,635.0,579.6,435.04
2016,4,12,12,30,245.0,423.0,0.6,16.0,635.0,611.81,458.47
2016,4,12,12,45,217.0,426.5,0.65,16.0,613.0,588.16,442.11
2016,4,12,13,0,189.0,430.0,0.7,16.0,591.0,578.31,435.61
2016,4,12,13,15,181.0,421.5,0.7,15.5,573.5,573.32,433.33
2016,4,12,13,30,173.0,413.0,0.7,15.0,556.0,566.77,429.91
2016,4,12,13,45,191.5,399.5,0.7,15.0,553.5,579.6,440.29
2016,4,12,14,0,210.0,386.0,0.7,15.0,551.0,591.56,449.91
2016,4,12,14,15,157.0,367.5,0.7,15.0,488.0,525.9,402.44
2016,4,12,14,30,104.0,349.0,0.7,15.0,425.0,434.78,336.21
2016,4,12,14,45,264.0,308.5,0.7,15.0,489.0,602.26,463.98
2016,4,12,15,0,424.0,268.0,0.7,15.0,553.0,740.93,563.9
2016,4,12,15,15,375.0,261.0,0.7,14.5,501.5,661.6,508.81
2016,4,12,15,30,326.0,254.0,0.7,14.0,450.0,604.47,470.33
2016,4,12,15,45,307.0,235.0,0.7,14.0,408.5,562.02,441.46
2016,4,12,16,0,288.0,216.0,0.7,14.0,367.0,518.76,411.24
2016,4,12,16,15,324.0,187.5,0.65,13.5,341.0,512.77,410.14
2016,4,12,16,30,360.0,159.0,0.6,13.0,315.0,502.74,405.44
2016,4,12,16,45,321.5,147.5,0.6,12.5,274.0,447.79,364.72
2016,4,12,17,0,283.0,136.0,0.6,12.0,233.0,394.79,324.61
2016,4,12,17,15,254.0,116.0,0.6,11.5,192.0,340.12,282.05
2016,4,12,17,30,225.0,96.0,0.6,11.0,151.0,286.98,239.0
2016,4,12,17,45,175.0,76.0,0.6,10.5,112.5,221.85,184.0
2016,4,12,18,0,125.0,56.0,0.6,10.0,74.0,160.84,130.81
2016,4,12,18,15,62.5,35.5,0.6,9.5,44.5,84.85,63.03
2016,4,12,18,30,0.0,15.0,0.6,9.0,15.0,11.45,0.0
2016,4,12,18,45,0.0,7.5,0.6,9.0,7.5,5.9,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,59.5,11.5,0.4,7.0,15.5,9.05,0.0
2016,4,13,6,0,119.0,23.0,0.4,7.0,31.0,17.4,4.9
2016,4,13,6,15,237.0,38.5,0.35,7.5,71.0,29.15,20.03
2016,4,13,6,30,355.0,54.0,0.3,8.0,111.0,40.97,31.41
2016,4,13,6,45,441.0,64.0,0.3,8.5,161.0,51.3,41.12
2016,4,13,7,0,527.0,74.0,0.3,9.0,211.0,58.94,48.15
2016,4,13,7,15,580.0,81.5,0.3,9.5,263.0,64.26,52.86
2016,4,13,7,30,633.0,89.0,0.3,10.0,315.0,69.53,57.37
2016,4,13,7,45,678.0,93.0,0.35,11.0,368.0,72.16,59.29
2016,4,13,8,0,723.0,97.0,0.4,12.0,421.0,74.84,61.21
2016,4,13,8,15,749.5,101.5,0.4,12.0,471.0,77.49,63.31
2016,4,13,8,30,776.0,106.0,0.4,12.0,521.0,86.74,71.16
2016,4,13,8,45,794.0,110.0,0.4,12.5,567.0,114.52,73.77
2016,4,13,9,0,812.0,114.0,0.4,13.0,613.0,175.22,105.66
2016,4,13,9,15,827.0,117.0,0.4,13.0,655.0,236.65,151.52
2016,4,13,9,30,842.0,120.0,0.4,13.0,697.0,299.42,203.97
2016,4,13,9,45,856.5,120.5,0.4,13.5,734.0,361.23,256.75
2016,4,13,10,0,871.0,121.0,0.4,14.0,771.0,423.67,309.34
2016,4,13,10,15,879.5,123.0,0.35,14.0,801.0,484.8,359.72
2016,4,13,10,30,888.0,125.0,0.3,14.0,831.0,544.18,406.92
2016,4,13,10,45,891.0,128.0,0.3,14.5,853.0,600.39,449.75
2016,4,13,11,0,894.0,131.0,0.3,15.0,875.0,654.89,489.67
2016,4,13,11,15,898.0,132.0,0.3,15.0,891.0,706.57,527.15
2016,4,13,11,30,902.0,133.0,0.3,15.0,907.0,756.17,562.1
2016,4,13,11,45,897.0,137.5,0.35,15.5,912.5,799.64,591.68
2016,4,13,12,0,892.0,142.0,0.4,16.0,918.0,839.98,617.82
2016,4,13,12,15,892.5,142.0,0.4,16.0,918.0,877.81,641.66
2016,4,13,12,30,893.0,142.0,0.4,16.0,918.0,912.53,663.37
2016,4,13,12,45,887.0,144.0,0.4,16.0,908.5,939.97,680.4
2016,4,13,13,0,881.0,146.0,0.4,16.0,899.0,978.49,704.46
2016,4,13,13,15,877.5,145.0,0.4,16.0,883.0,998.55,716.76
2016,4,13,13,30,874.0,144.0,0.4,16.0,867.0,1014.65,727.0
2016,4,13,13,45,861.5,145.5,0.4,16.0,842.0,1020.54,731.1
2016,4,13,14,0,849.0,147.0,0.4,16.0,817.0,1022.22,732.94
2016,4,13,14,15,840.0,145.0,0.4,15.5,786.5,1019.64,733.74
2016,4,13,14,30,831.0,143.0,0.4,15.0,756.0,1013.03,732.25
2016,4,13,14,45,820.0,139.5,0.4,15.0,719.0,998.92,724.91
2016,4,13,15,0,809.0,136.0,0.4,15.0,682.0,981.0,715.4
2016,4,13,15,15,792.5,132.5,0.4,14.5,639.5,954.03,701.52
2016,4,13,15,30,776.0,129.0,0.4,14.0,597.0,931.72,690.72
2016,4,13,15,45,613.0,156.0,0.45,14.0,508.5,793.97,602.57
2016,4,13,16,0,450.0,183.0,0.5,14.0,420.0,651.03,505.56
2016,4,13,16,15,418.0,169.0,0.5,13.5,372.0,595.67,469.73
2016,4,13,16,30,386.0,155.0,0.5,13.0,324.0,540.24,431.5
2016,4,13,16,45,339.0,146.0,0.5,12.5,280.5,459.13,372.49
2016,4,13,17,0,292.0,137.0,0.5,12.0,237.0,401.92,329.5
2016,4,13,17,15,262.0,117.0,0.5,11.5,195.5,346.2,286.41
2016,4,13,17,30,232.0,97.0,0.5,11.0,154.0,292.06,242.8
2016,4,13,17,45,175.0,77.5,0.5,10.5,114.5,222.86,184.62
2016,4,13,18,0,118.0,58.0,0.5,10.0,75.0,158.61,128.89
2016,4,13,18,15,59.0,37.0,0.5,9.5,45.5,84.52,63.23
2016,4,13,18,30,0.0,16.0,0.5,9.0,16.0,12.33,0.0
2016,4,13,18,45,0.0,8.0,0.5,9.0,8.0,6.29,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,45,38.0,13.5,0.4,6.5,16.0,10.62,0.0
2016,4,14,6,0,76.0,27.0,0.4,7.0,32.0,20.15,8.1
2016,4,14,6,15,186.0,45.0,0.4,7.0,72.0,33.51,24.03
2016,4,14,6,30,296.0,63.0,0.4,7.0,112.0,46.79,36.83
2016,4,14,6,45,366.5,77.5,0.4,7.5,159.5,57.29,46.72
2016,4,14,7,0,437.0,92.0,0.4,8.0,207.0,67.64,56.2
2016,4,14,7,15,444.5,101.0,0.4,8.0,240.0,73.43,61.42
2016,4,14,7,30,452.0,110.0,0.4,8.0,273.0,78.95,66.25
2016,4,14,7,45,259.0,148.5,0.45,8.5,245.0,101.56,86.04
2016,4,14,8,0,66.0,187.0,0.5,9.0,217.0,127.04,107.91
2016,4,14,8,15,388.5,160.0,0.5,9.5,367.0,105.84,88.72
2016,4,14,8,30,711.0,133.0,0.5,10.0,517.0,95.71,79.48
