Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,8,45,594.0,176.5,0.55,10.5,516.0,138.92,98.61
2016,4,14,9,0,477.0,220.0,0.6,11.0,515.0,196.37,137.46
2016,4,14,9,15,273.0,264.5,0.6,11.0,436.0,227.22,169.24
2016,4,14,9,30,69.0,309.0,0.6,11.0,357.0,234.78,183.86
2016,4,14,9,45,45.5,293.5,0.6,11.5,326.0,227.14,178.4
2016,4,14,10,0,22.0,278.0,0.6,12.0,295.0,216.28,170.13
2016,4,14,10,15,121.5,335.0,0.6,12.0,431.5,305.04,238.18
2016,4,14,10,30,221.0,392.0,0.6,12.0,568.0,408.3,315.75
2016,4,14,10,45,345.5,362.5,0.6,12.0,647.0,478.67,368.32
2016,4,14,11,0,470.0,333.0,0.6,12.0,726.0,563.36,431.25
2016,4,14,11,15,244.5,318.5,0.6,12.0,523.5,429.85,332.96
2016,4,14,11,30,19.0,304.0,0.6,12.0,321.0,251.72,196.17
2016,4,14,11,45,19.0,306.5,0.65,12.5,323.5,256.13,200.45
2016,4,14,12,0,19.0,309.0,0.7,13.0,326.0,260.48,203.54
2016,4,14,12,15,412.0,254.5,0.7,13.0,614.0,595.42,462.14
2016,4,14,12,30,805.0,200.0,0.7,13.0,902.0,900.82,673.62
2016,4,14,12,45,412.0,252.5,0.7,13.0,612.0,633.19,482.35
2016,4,14,13,0,19.0,305.0,0.7,13.0,322.0,265.33,205.33
2016,4,14,13,15,435.5,232.0,0.7,12.5,594.5,666.82,516.95
2016,4,14,13,30,852.0,159.0,0.7,12.0,867.0,1007.09,745.68
2016,4,14,13,45,537.0,273.0,0.75,12.0,715.0,831.65,623.7
2016,4,14,14,0,222.0,387.0,0.8,12.0,563.0,602.47,460.98
2016,4,14,14,15,258.0,364.5,0.8,12.0,561.5,644.63,495.22
2016,4,14,14,30,294.0,342.0,0.8,12.0,560.0,662.17,509.28
2016,4,14,14,45,354.5,308.0,0.8,12.0,558.0,689.41,531.38
2016,4,14,15,0,415.0,274.0,0.8,12.0,556.0,735.56,566.06
2016,4,14,15,15,335.5,272.0,0.8,11.5,490.5,632.82,493.77
2016,4,14,15,30,256.0,270.0,0.8,11.0,425.0,552.92,436.88
2016,4,14,15,45,159.0,245.5,0.8,11.0,339.5,409.96,329.32
2016,4,14,16,0,62.0,221.0,0.8,11.0,254.0,272.2,220.73
2016,4,14,16,15,31.0,152.0,0.75,10.5,168.5,168.43,137.44
2016,4,14,16,30,0.0,83.0,0.7,10.0,83.0,64.07,49.54
2016,4,14,16,45,0.0,72.5,0.7,10.0,72.5,55.64,42.67
2016,4,14,17,0,0.0,62.0,0.7,10.0,62.0,47.51,35.77
2016,4,14,17,15,0.0,51.0,0.65,9.5,51.0,39.02,28.52
2016,4,14,17,30,0.0,40.0,0.6,9.0,40.0,30.54,21.16
2016,4,14,17,45,0.0,30.0,0.6,8.5,30.0,22.87,14.36
2016,4,14,18,0,0.0,20.0,0.6,8.0,20.0,15.21,7.5
2016,4,14,18,15,0.0,12.5,0.6,7.5,12.5,9.49,2.21
2016,4,14,18,30,0.0,5.0,0.6,7.0,5.0,3.78,0.0
2016,4,14,18,45,0.0,2.5,0.6,7.0,2.5,1.97,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,12.5,0.5,4.5,20.0,9.83,0.0
2016,4,15,6,0,220.0,25.0,0.5,5.0,40.0,20.45,9.52
2016,4,15,6,15,342.5,37.5,0.5,5.5,84.0,30.71,21.82
2016,4,15,6,30,465.0,50.0,0.5,6.0,128.0,40.99,31.78
2016,4,15,6,45,536.0,59.0,0.5,7.0,179.5,48.06,38.46
2016,4,15,7,0,607.0,68.0,0.5,8.0,231.0,55.09,44.86
2016,4,15,7,15,657.0,74.5,0.5,8.5,285.0,59.96,49.17
2016,4,15,7,30,707.0,81.0,0.5,9.0,339.0,64.8,53.33
2016,4,15,7,45,741.0,86.0,0.5,10.0,392.5,68.28,56.05
2016,4,15,8,0,775.0,91.0,0.5,11.0,446.0,77.6,63.87
2016,4,15,8,15,800.5,95.0,0.45,11.5,497.0,80.27,65.84
2016,4,15,8,30,826.0,99.0,0.4,12.0,548.0,82.88,67.74
2016,4,15,8,45,848.0,101.0,0.4,12.5,596.0,111.85,70.0
2016,4,15,9,0,870.0,103.0,0.4,13.0,644.0,174.92,102.88
2016,4,15,9,15,883.5,105.0,0.35,13.5,686.5,238.8,150.34
2016,4,15,9,30,897.0,107.0,0.3,14.0,729.0,307.88,207.27
2016,4,15,9,45,912.0,107.0,0.3,14.5,766.5,371.46,261.26
2016,4,15,10,0,927.0,107.0,0.3,15.0,804.0,435.51,314.93
2016,4,15,10,15,934.0,108.0,0.3,15.0,834.0,497.04,365.9
2016,4,15,10,30,941.0,109.0,0.3,15.0,864.0,557.6,414.35
2016,4,15,10,45,946.0,110.0,0.3,15.5,886.5,615.85,458.52
2016,4,15,11,0,951.0,111.0,0.3,16.0,909.0,672.41,499.71
2016,4,15,11,15,953.5,111.5,0.3,16.0,924.0,725.02,537.63
2016,4,15,11,30,956.0,112.0,0.3,16.0,939.0,775.24,572.79
2016,4,15,11,45,956.5,112.5,0.3,16.5,945.5,821.35,603.05
2016,4,15,12,0,957.0,113.0,0.3,17.0,952.0,864.5,628.94
2016,4,15,12,15,956.0,113.0,0.3,17.0,950.5,902.81,652.64
2016,4,15,12,30,955.0,113.0,0.3,17.0,949.0,937.68,674.06
2016,4,15,12,45,952.5,112.5,0.35,17.5,939.5,967.15,691.87
2016,4,15,13,0,950.0,112.0,0.4,18.0,930.0,992.81,707.39
2016,4,15,13,15,945.5,111.0,0.4,18.0,912.5,1012.17,719.33
2016,4,15,13,30,941.0,110.0,0.4,18.0,895.0,1027.44,728.95
2016,4,15,13,45,934.0,109.5,0.4,18.0,870.0,1036.65,735.05
2016,4,15,14,0,927.0,109.0,0.4,18.0,845.0,1041.68,738.86
2016,4,15,14,15,918.5,107.5,0.4,18.0,813.5,1040.01,738.82
2016,4,15,14,30,910.0,106.0,0.4,18.0,782.0,1034.21,736.52
2016,4,15,14,45,897.0,104.5,0.4,18.0,743.5,1019.92,729.22
2016,4,15,15,0,884.0,103.0,0.4,18.0,705.0,1001.78,719.78
2016,4,15,15,15,869.0,100.5,0.4,17.5,661.5,989.37,715.39
2016,4,15,15,30,854.0,98.0,0.4,17.0,618.0,960.58,700.63
2016,4,15,15,45,834.5,94.5,0.4,17.0,570.5,923.08,679.11
2016,4,15,16,0,815.0,91.0,0.4,17.0,523.0,882.74,655.59
2016,4,15,16,15,788.5,87.0,0.4,16.5,471.5,833.05,626.66
2016,4,15,16,30,762.0,83.0,0.4,16.0,420.0,781.57,595.81
2016,4,15,16,45,728.0,78.0,0.4,15.5,367.5,721.32,557.84
2016,4,15,17,0,694.0,73.0,0.4,15.0,315.0,665.75,521.8
2016,4,15,17,15,642.5,67.0,0.5,14.0,262.5,591.31,472.29
2016,4,15,17,30,591.0,61.0,0.6,13.0,210.0,519.05,420.75
2016,4,15,17,45,513.0,52.5,0.7,12.5,160.0,429.28,350.21
2016,4,15,18,0,435.0,44.0,0.8,12.0,110.0,345.64,280.46
2016,4,15,18,15,308.0,31.5,0.8,11.5,69.5,238.29,186.05
2016,4,15,18,30,181.0,19.0,0.8,11.0,29.0,132.94,39.38
2016,4,15,18,45,90.5,9.5,0.85,10.5,14.5,46.98,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,118.0,12.5,0.85,10.5,21.0,9.83,0.0
2016,4,16,6,0,236.0,25.0,0.8,11.0,42.0,20.44,9.95
2016,4,16,6,15,348.5,37.0,0.7,12.0,85.5,30.26,20.87
2016,4,16,6,30,461.0,49.0,0.6,13.0,129.0,40.09,30.09
2016,4,16,6,45,533.0,57.5,0.5,14.0,180.0,46.8,36.27
2016,4,16,7,0,605.0,66.0,0.4,15.0,231.0,53.51,42.2
2016,4,16,7,15,652.5,72.0,0.35,16.0,284.0,58.02,45.99
2016,4,16,7,30,700.0,78.0,0.3,17.0,337.0,62.52,49.63
2016,4,16,7,45,724.0,86.0,0.3,18.0,388.0,67.93,53.94
2016,4,16,8,0,748.0,94.0,0.3,19.0,439.0,73.11,57.95
2016,4,16,8,15,773.5,98.0,0.25,19.0,489.5,81.74,65.09
2016,4,16,8,30,799.0,102.0,0.2,19.0,540.0,84.23,66.93
2016,4,16,8,45,815.0,106.5,0.2,19.0,586.0,114.03,70.37
2016,4,16,9,0,831.0,111.0,0.2,19.0,632.0,175.94,102.59
2016,4,16,9,15,845.0,114.0,0.2,19.5,673.5,238.15,147.65
2016,4,16,9,30,859.0,117.0,0.2,20.0,715.0,301.51,198.78
2016,4,16,9,45,876.0,116.0,0.2,20.5,752.5,366.42,252.15
2016,4,16,10,0,893.0,115.0,0.2,21.0,790.0,428.4,302.71
2016,4,16,10,15,900.5,116.0,0.15,21.0,819.5,488.17,350.63
2016,4,16,10,30,908.0,117.0,0.1,21.0,849.0,547.08,396.17
2016,4,16,10,45,919.0,115.0,0.1,21.5,872.5,604.5,438.52
2016,4,16,11,0,930.0,113.0,0.1,22.0,896.0,660.83,478.46
2016,4,16,11,15,933.0,113.5,0.1,22.0,911.0,712.63,514.83
2016,4,16,11,30,936.0,114.0,0.1,22.0,926.0,762.14,548.61
2016,4,16,11,45,939.0,113.0,0.1,22.0,933.5,807.87,579.07
2016,4,16,12,0,942.0,112.0,0.1,22.0,941.0,850.85,605.41
2016,4,16,12,15,941.5,112.0,0.1,22.0,939.5,888.88,628.42
2016,4,16,12,30,941.0,112.0,0.1,22.0,938.0,923.57,649.27
2016,4,16,12,45,941.5,109.5,0.1,22.5,929.5,953.28,665.75
2016,4,16,13,0,942.0,107.0,0.1,23.0,921.0,979.3,679.97
2016,4,16,13,15,938.0,106.5,0.1,22.5,904.5,999.26,693.26
2016,4,16,13,30,934.0,106.0,0.1,22.0,888.0,1015.2,704.37
2016,4,16,13,45,924.5,107.0,0.15,22.0,862.5,1023.28,710.5
2016,4,16,14,0,915.0,108.0,0.2,22.0,837.0,1027.21,714.57
2016,4,16,14,15,906.5,106.5,0.2,22.0,806.0,1025.39,714.44
2016,4,16,14,30,898.0,105.0,0.2,22.0,775.0,1019.5,712.11
2016,4,16,14,45,873.5,109.5,0.2,22.0,735.0,1000.38,702.01
2016,4,16,15,0,849.0,114.0,0.2,22.0,695.0,991.15,698.22
2016,4,16,15,15,833.5,111.5,0.2,22.0,652.5,965.8,684.5
2016,4,16,15,30,818.0,109.0,0.2,22.0,610.0,937.05,668.91
2016,4,16,15,45,778.5,112.5,0.2,22.0,559.5,889.24,641.25
2016,4,16,16,0,739.0,116.0,0.2,22.0,509.0,846.57,616.69
2016,4,16,16,15,711.0,111.0,0.25,21.0,459.5,796.41,589.75
2016,4,16,16,30,683.0,106.0,0.3,20.0,410.0,744.78,560.89
2016,4,16,16,45,635.5,101.5,0.35,19.5,357.0,676.56,518.26
2016,4,16,17,0,588.0,97.0,0.4,19.0,304.0,608.93,474.29
2016,4,16,17,15,534.5,88.0,0.45,18.5,253.0,533.28,421.43
2016,4,16,17,30,481.0,79.0,0.5,18.0,202.0,459.99,367.25
2016,4,16,17,45,401.0,67.5,0.6,18.0,154.0,367.8,295.05
2016,4,16,18,0,321.0,56.0,0.7,18.0,106.0,287.41,228.65
2016,4,16,18,15,215.0,39.0,0.75,18.0,67.0,193.65,147.94
2016,4,16,18,30,109.0,22.0,0.8,18.0,28.0,99.63,36.41
2016,4,16,18,45,54.5,11.0,0.85,18.0,14.0,32.32,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,13.5,0.55,12.5,22.5,10.62,0.0
2016,4,17,6,0,223.0,27.0,0.5,13.0,45.0,22.02,11.66
2016,4,17,6,15,330.0,40.0,0.45,13.5,87.5,32.57,22.83
2016,4,17,6,30,437.0,53.0,0.4,14.0,130.0,43.06,32.64
2016,4,17,6,45,519.0,60.0,0.35,15.0,181.5,48.55,37.69
2016,4,17,7,0,601.0,67.0,0.3,16.0,233.0,54.16,42.61
2016,4,17,7,15,648.5,73.5,0.25,16.5,286.0,59.01,46.76
2016,4,17,7,30,696.0,80.0,0.2,17.0,339.0,63.82,50.74
2016,4,17,7,45,731.5,84.5,0.2,17.5,392.0,66.99,53.21
2016,4,17,8,0,767.0,89.0,0.2,18.0,445.0,75.86,60.53
2016,4,17,8,15,791.5,92.5,0.2,18.5,495.5,78.18,62.15
2016,4,17,8,30,816.0,96.0,0.2,19.0,546.0,80.45,63.72
2016,4,17,8,45,833.0,100.0,0.2,19.5,593.0,110.86,67.14
2016,4,17,9,0,850.0,104.0,0.2,20.0,640.0,173.55,99.49
2016,4,17,9,15,864.0,106.5,0.2,20.0,682.0,236.43,145.24
2016,4,17,9,30,878.0,109.0,0.2,20.0,724.0,304.59,200.38
2016,4,17,9,45,892.5,109.5,0.2,20.5,761.5,367.02,252.08
2016,4,17,10,0,907.0,110.0,0.2,21.0,799.0,429.9,303.46
2016,4,17,10,15,914.5,111.5,0.2,21.0,829.0,490.67,352.51
2016,4,17,10,30,922.0,113.0,0.2,21.0,859.0,550.57,399.23
2016,4,17,10,45,925.5,115.5,0.25,21.5,881.0,607.95,442.19
2016,4,17,11,0,929.0,118.0,0.3,22.0,903.0,663.58,482.38
2016,4,17,11,15,932.5,118.5,0.3,22.0,918.5,715.65,519.14
2016,4,17,11,30,936.0,119.0,0.3,22.0,934.0,765.48,553.32
2016,4,17,11,45,936.0,120.5,0.3,22.5,940.5,811.1,582.69
2016,4,17,12,0,936.0,122.0,0.3,23.0,947.0,853.81,608.04
2016,4,17,12,15,935.5,121.5,0.3,23.0,946.0,891.29,630.77
2016,4,17,12,30,935.0,121.0,0.3,23.0,945.0,925.42,651.35
2016,4,17,12,45,930.0,122.5,0.3,23.0,935.5,953.91,668.42
2016,4,17,13,0,925.0,124.0,0.3,23.0,926.0,978.6,683.26
2016,4,17,13,15,921.0,123.0,0.3,23.0,909.0,997.97,694.97
2016,4,17,13,30,917.0,122.0,0.3,23.0,892.0,1013.37,704.47
2016,4,17,13,45,910.0,121.5,0.3,23.0,867.0,1022.33,710.3
2016,4,17,14,0,903.0,121.0,0.3,23.0,842.0,1027.21,713.93
2016,4,17,14,15,894.0,119.0,0.25,22.5,810.5,1024.5,713.5
2016,4,17,14,30,885.0,117.0,0.2,22.0,779.0,1017.75,710.96
2016,4,17,14,45,875.5,113.5,0.2,22.0,742.0,1004.94,704.68
2016,4,17,15,0,866.0,110.0,0.2,22.0,705.0,1001.46,704.28
2016,4,17,15,15,851.0,107.0,0.2,22.0,662.0,975.81,690.34
2016,4,17,15,30,836.0,104.0,0.2,22.0,619.0,946.69,674.6
2016,4,17,15,45,820.0,99.5,0.2,22.0,572.0,911.66,655.11
2016,4,17,16,0,804.0,95.0,0.2,22.0,525.0,873.7,633.6
2016,4,17,16,15,778.0,91.0,0.2,21.5,474.0,824.78,605.84
2016,4,17,16,30,752.0,87.0,0.2,21.0,423.0,774.06,576.26
2016,4,17,16,45,721.5,80.5,0.2,21.0,371.0,720.32,542.63
2016,4,17,17,0,691.0,74.0,0.2,21.0,319.0,661.17,504.15
2016,4,17,17,15,641.5,67.5,0.25,20.5,266.5,587.89,455.56
2016,4,17,17,30,592.0,61.0,0.3,20.0,214.0,516.67,405.29
2016,4,17,17,45,519.5,52.5,0.4,19.5,164.5,430.77,340.47
2016,4,17,18,0,447.0,44.0,0.5,19.0,115.0,350.5,276.1
2016,4,17,18,15,330.5,32.0,0.4,18.5,73.5,249.15,190.06
2016,4,17,18,30,214.0,20.0,0.3,18.0,32.0,151.11,68.51
2016,4,17,18,45,107.0,10.0,0.25,18.0,16.0,54.11,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,14.0,0.6,13.5,25.0,11.02,0.0
2016,4,18,6,0,273.0,28.0,0.6,14.0,50.0,22.98,12.82
2016,4,18,6,15,380.5,39.5,0.5,15.0,95.0,32.38,22.58
2016,4,18,6,30,488.0,51.0,0.4,16.0,140.0,41.79,31.28
2016,4,18,6,45,557.0,59.0,0.3,17.0,191.5,48.1,37.0
2016,4,18,7,0,626.0,67.0,0.2,18.0,243.0,54.42,42.49
2016,4,18,7,15,672.0,73.0,0.2,19.0,296.5,58.94,46.2
2016,4,18,7,30,718.0,79.0,0.2,20.0,350.0,63.43,49.76
2016,4,18,7,45,749.0,84.5,0.2,21.0,403.0,72.79,57.37
2016,4,18,8,0,780.0,90.0,0.2,22.0,456.0,76.78,60.27
2016,4,18,8,15,804.0,93.5,0.15,22.5,506.5,79.1,61.85
2016,4,18,8,30,828.0,97.0,0.1,23.0,557.0,81.35,63.36
2016,4,18,8,45,843.0,101.5,0.1,23.5,603.5,112.65,67.01
2016,4,18,9,0,858.0,106.0,0.1,24.0,650.0,176.03,99.31
2016,4,18,9,15,871.5,108.5,0.1,24.0,691.5,239.29,144.53
2016,4,18,9,30,885.0,111.0,0.1,24.0,733.0,307.68,198.89
2016,4,18,9,45,899.0,111.0,0.15,24.0,770.5,370.0,250.29
2016,4,18,10,0,913.0,111.0,0.2,24.0,808.0,432.66,301.66
2016,4,18,10,15,920.0,112.5,0.2,24.0,837.0,493.48,350.19
2016,4,18,10,30,927.0,114.0,0.2,24.0,866.0,553.37,396.35
2016,4,18,10,45,933.0,114.0,0.2,24.0,888.5,610.37,438.87
2016,4,18,11,0,939.0,114.0,0.2,24.0,911.0,665.8,478.8
2016,4,18,11,15,941.5,115.0,0.2,24.0,925.5,717.95,515.19
2016,4,18,11,30,944.0,116.0,0.2,24.0,940.0,767.74,548.94
2016,4,18,11,45,944.0,117.0,0.2,24.5,946.5,813.14,577.82
2016,4,18,12,0,944.0,118.0,0.2,25.0,953.0,855.6,602.59
2016,4,18,12,15,943.0,118.0,0.2,24.5,951.5,893.23,626.35
2016,4,18,12,30,942.0,118.0,0.2,24.0,950.0,927.48,648.04
2016,4,18,12,45,931.5,122.5,0.2,24.0,938.5,953.92,663.72
2016,4,18,13,0,921.0,127.0,0.2,24.0,927.0,976.34,677.1
2016,4,18,13,15,917.0,126.0,0.2,23.5,910.5,995.62,690.05
2016,4,18,13,30,913.0,125.0,0.2,23.0,894.0,1010.93,700.8
2016,4,18,13,45,900.0,127.5,0.2,23.0,867.5,1016.97,704.85
2016,4,18,14,0,887.0,130.0,0.2,23.0,841.0,1018.89,706.76
2016,4,18,14,15,878.0,128.0,0.2,22.5,810.0,1030.96,716.31
2016,4,18,14,30,869.0,126.0,0.2,22.0,779.0,1024.09,714.55
2016,4,18,14,45,849.5,127.5,0.2,22.0,740.0,1006.7,705.52
2016,4,18,15,0,830.0,129.0,0.2,22.0,701.0,985.51,694.44
2016,4,18,15,15,762.0,136.0,0.2,21.5,636.5,927.27,661.79
2016,4,18,15,30,694.0,143.0,0.2,21.0,572.0,860.45,623.46
2016,4,18,15,45,565.0,168.0,0.2,21.0,499.5,743.99,550.22
2016,4,18,16,0,436.0,193.0,0.2,21.0,427.0,642.29,482.06
2016,4,18,16,15,411.5,177.0,0.2,21.0,381.5,592.11,449.95
2016,4,18,16,30,387.0,161.0,0.2,21.0,336.0,541.41,415.91
2016,4,18,16,45,351.5,150.0,0.2,21.0,294.0,467.93,364.45
2016,4,18,17,0,316.0,139.0,0.2,21.0,252.0,416.9,327.67
2016,4,18,17,15,291.5,119.0,0.3,20.0,210.5,364.49,290.5
2016,4,18,17,30,267.0,99.0,0.4,19.0,169.0,313.06,252.06
2016,4,18,17,45,228.5,79.5,0.5,18.0,130.0,254.51,205.61
2016,4,18,18,0,190.0,60.0,0.6,17.0,91.0,198.82,159.28
2016,4,18,18,15,124.5,41.0,0.65,16.5,58.5,132.23,101.52
2016,4,18,18,30,59.0,22.0,0.7,16.0,26.0,65.08,30.99
2016,4,18,18,45,29.5,11.0,0.8,16.0,13.0,21.34,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,108.5,16.0,1.0,14.0,25.5,12.2,0.0
2016,4,19,6,0,217.0,32.0,1.0,14.0,51.0,24.33,14.25
2016,4,19,6,15,321.0,46.0,0.85,14.0,95.0,35.04,25.04
2016,4,19,6,30,425.0,60.0,0.7,14.0,139.0,48.47,37.47
2016,4,19,6,45,503.5,68.0,0.55,14.5,190.5,54.5,43.06
2016,4,19,7,0,582.0,76.0,0.4,15.0,242.0,60.6,48.47
2016,4,19,7,15,629.5,83.0,0.35,16.0,295.0,65.55,52.57
2016,4,19,7,30,677.0,90.0,0.3,17.0,348.0,70.45,56.48
2016,4,19,7,45,717.5,93.5,0.25,18.5,401.5,72.75,57.91
2016,4,19,8,0,758.0,97.0,0.2,20.0,455.0,75.1,59.33
2016,4,19,8,15,782.5,101.0,0.15,20.5,505.5,83.82,66.35
2016,4,19,8,30,807.0,105.0,0.1,21.0,556.0,86.21,67.94
2016,4,19,8,45,830.0,106.0,0.1,22.0,603.5,115.14,69.52
2016,4,19,9,0,853.0,107.0,0.1,23.0,651.0,176.22,99.99
2016,4,19,9,15,866.5,109.5,0.1,23.0,692.5,239.08,145.12
2016,4,19,9,30,880.0,112.0,0.1,23.0,734.0,307.07,199.35
2016,4,19,9,45,889.0,114.5,0.1,23.5,770.0,369.14,250.14
2016,4,19,10,0,898.0,117.0,0.1,24.0,806.0,431.06,300.11
2016,4,19,10,15,905.5,119.0,0.1,23.5,835.5,491.56,348.85
2016,4,19,10,30,913.0,121.0,0.1,23.0,865.0,551.24,395.51
2016,4,19,10,45,912.0,125.5,0.1,23.0,885.5,607.06,437.17
2016,4,19,11,0,911.0,130.0,0.1,23.0,906.0,660.72,475.85
2016,4,19,11,15,914.0,131.0,0.1,23.0,921.0,711.96,511.66
2016,4,19,11,30,917.0,132.0,0.1,23.0,936.0,760.98,544.94
2016,4,19,11,45,913.5,135.5,0.15,23.5,941.5,804.79,573.45
2016,4,19,12,0,910.0,139.0,0.2,24.0,947.0,845.54,598.7
2016,4,19,12,15,722.5,244.5,0.2,23.5,886.0,841.92,594.38
2016,4,19,12,30,535.0,350.0,0.2,23.0,825.0,802.49,567.26
2016,4,19,12,45,517.5,350.5,0.2,23.0,806.0,811.65,574.0
2016,4,19,13,0,500.0,351.0,0.2,23.0,787.0,817.33,577.77
2016,4,19,13,15,518.0,336.0,0.2,22.5,780.5,838.74,593.47
2016,4,19,13,30,536.0,321.0,0.2,22.0,774.0,857.68,607.46
2016,4,19,13,45,494.5,320.5,0.2,22.0,729.5,830.14,589.96
2016,4,19,14,0,453.0,320.0,0.2,22.0,685.0,798.91,570.67
2016,4,19,14,15,356.5,338.5,0.2,21.5,619.0,709.04,513.06
2016,4,19,14,30,260.0,357.0,0.2,21.0,553.0,638.52,466.72
2016,4,19,14,45,215.0,343.0,0.2,21.0,500.0,559.92,414.56
2016,4,19,15,0,170.0,329.0,0.2,21.0,447.0,503.87,376.38
2016,4,19,15,15,261.5,293.0,0.2,20.5,461.5,578.23,433.17
2016,4,19,15,30,353.0,257.0,0.2,20.0,476.0,624.82,469.02
2016,4,19,15,45,241.5,248.5,0.2,19.5,393.0,507.74,386.15
2016,4,19,16,0,130.0,240.0,0.2,19.0,310.0,373.3,288.77
2016,4,19,16,15,122.0,216.5,0.2,18.5,277.0,339.76,266.33
2016,4,19,16,30,114.0,193.0,0.2,18.0,244.0,305.91,242.11
2016,4,19,16,45,88.5,167.5,0.25,17.5,204.5,237.77,190.25
2016,4,19,17,0,63.0,142.0,0.3,17.0,165.0,189.36,152.42
2016,4,19,17,15,51.5,121.0,0.3,16.0,138.0,158.49,128.1
2016,4,19,17,30,40.0,100.0,0.3,15.0,111.0,128.24,103.41
2016,4,19,17,45,29.0,78.5,0.3,14.5,85.5,98.19,78.0
2016,4,19,18,0,18.0,57.0,0.3,14.0,60.0,68.42,52.32
2016,4,19,18,15,9.0,37.5,0.35,13.5,39.0,37.63,25.53
2016,4,19,18,30,0.0,18.0,0.4,13.0,18.0,13.74,2.86
2016,4,19,18,45,0.0,9.0,0.45,13.0,9.0,7.08,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,5,45,142.5,14.5,0.6,10.5,27.5,11.7,0.0
2016,4,20,6,0,285.0,29.0,0.6,11.0,55.0,23.75,14.31
2016,4,20,6,15,388.5,39.5,0.5,11.5,99.5,32.32,23.02
2016,4,20,6,30,492.0,50.0,0.4,12.0,144.0,40.92,31.13
2016,4,20,6,45,549.5,58.5,0.35,13.0,193.5,47.55,37.18
2016,4,20,7,0,607.0,67.0,0.3,14.0,243.0,54.09,42.92
2016,4,20,7,15,651.0,73.0,0.3,14.0,295.0,58.55,46.82
2016,4,20,7,30,695.0,79.0,0.3,14.0,347.0,62.97,50.59
2016,4,20,7,45,535.5,128.0,0.3,14.5,351.5,90.85,74.66
2016,4,20,8,0,376.0,177.0,0.3,15.0,356.0,120.04,99.22
2016,4,20,8,15,582.5,139.0,0.3,15.5,450.5,97.6,79.41
2016,4,20,8,30,789.0,101.0,0.3,16.0,545.0,82.98,66.57
2016,4,20,8,45,547.5,190.0,0.3,16.5,510.5,144.75,101.13
2016,4,20,9,0,306.0,279.0,0.3,17.0,476.0,213.81,154.12
2016,4,20,9,15,295.0,302.0,0.3,17.0,501.5,252.77,183.17
2016,4,20,9,30,284.0,325.0,0.3,17.0,527.0,290.87,213.48
2016,4,20,9,45,276.5,344.5,0.3,17.5,549.5,326.99,241.97
2016,4,20,10,0,269.0,364.0,0.3,18.0,572.0,362.48,269.53
2016,4,20,10,15,358.0,347.0,0.3,18.0,634.0,414.2,307.83
2016,4,20,10,30,447.0,330.0,0.3,18.0,696.0,476.57,353.87
2016,4,20,10,45,450.0,339.5,0.3,18.0,716.0,518.89,385.23
2016,4,20,11,0,453.0,349.0,0.3,18.0,736.0,560.79,415.69
2016,4,20,11,15,249.5,369.5,0.3,18.0,583.5,470.42,351.49
2016,4,20,11,30,46.0,390.0,0.3,18.0,431.0,347.62,261.43
2016,4,20,11,45,98.0,421.5,0.3,18.5,509.5,419.52,315.02
2016,4,20,12,0,150.0,453.0,0.3,19.0,588.0,509.15,377.87
2016,4,20,12,15,215.0,445.0,0.3,19.0,637.5,568.84,419.83
2016,4,20,12,30,280.0,437.0,0.3,19.0,687.0,647.16,473.81
2016,4,20,12,45,581.0,287.5,0.3,19.0,798.0,812.44,589.53
2016,4,20,13,0,882.0,138.0,0.3,19.0,909.0,947.93,676.95
2016,4,20,13,15,877.5,137.5,0.3,18.5,892.5,966.41,687.83
2016,4,20,13,30,873.0,137.0,0.3,18.0,876.0,981.1,698.46
2016,4,20,13,45,860.5,138.5,0.35,18.0,850.5,1001.41,712.56
2016,4,20,14,0,848.0,140.0,0.4,18.0,825.0,1002.72,715.05
2016,4,20,14,15,718.0,194.0,0.4,18.0,759.0,947.95,681.97
2016,4,20,14,30,588.0,248.0,0.4,18.0,693.0,870.21,632.9
2016,4,20,14,45,572.5,236.5,0.4,18.0,652.5,844.44,618.73
2016,4,20,15,0,557.0,225.0,0.4,18.0,612.0,815.8,601.76
2016,4,20,15,15,542.5,213.5,0.35,17.5,571.0,785.5,583.82
2016,4,20,15,30,528.0,202.0,0.3,17.0,530.0,752.83,564.14
2016,4,20,15,45,433.5,210.0,0.3,17.0,466.0,664.64,504.09
2016,4,20,16,0,339.0,218.0,0.3,17.0,402.0,557.8,429.95
2016,4,20,16,15,189.5,198.0,0.3,16.5,299.5,376.4,297.08
2016,4,20,16,30,40.0,178.0,0.3,16.0,197.0,205.72,163.47
2016,4,20,16,45,204.5,151.0,0.3,15.5,227.5,346.83,281.24
2016,4,20,17,0,369.0,124.0,0.3,15.0,258.0,456.05,367.76
2016,4,20,17,15,324.0,111.5,0.25,14.5,216.0,393.83,318.78
2016,4,20,17,30,279.0,99.0,0.2,14.0,174.0,318.93,260.35
2016,4,20,17,45,314.0,77.5,0.2,14.0,144.0,319.17,259.75
2016,4,20,18,0,349.0,56.0,0.2,14.0,114.0,299.02,240.58
2016,4,20,18,15,246.0,40.5,0.2,13.5,74.5,207.75,162.55
2016,4,20,18,30,143.0,25.0,0.2,13.0,35.0,121.59,73.07
2016,4,20,18,45,71.5,12.5,0.2,12.5,17.5,40.3,0.0
2016,4,20,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,19.0,16.5,0.3,10.5,18.5,12.73,0.0
2016,4,21,6,0,38.0,33.0,0.3,11.0,37.0,24.74,15.4
2016,4,21,6,15,69.0,54.5,0.3,11.0,66.0,39.79,29.76
2016,4,21,6,30,100.0,76.0,0.3,11.0,95.0,54.55,43.48
2016,4,21,6,45,120.5,98.0,0.3,11.5,128.5,69.26,56.81
2016,4,21,7,0,141.0,120.0,0.3,12.0,162.0,83.66,69.53
2016,4,21,7,15,164.5,139.0,0.3,12.0,197.0,96.18,80.42
2016,4,21,7,30,188.0,158.0,0.3,12.0,232.0,108.44,90.89
2016,4,21,7,45,166.5,183.0,0.3,12.0,255.0,122.77,102.97
2016,4,21,8,0,145.0,208.0,0.3,12.0,278.0,136.49,114.34
2016,4,21,8,15,135.0,231.0,0.3,12.5,301.5,148.89,124.22
2016,4,21,8,30,125.0,254.0,0.3,13.0,325.0,160.78,133.53
2016,4,21,8,45,86.0,262.0,0.3,13.5,312.5,177.4,138.3
2016,4,21,9,0,47.0,270.0,0.3,14.0,300.0,188.72,146.49
2016,4,21,9,15,103.0,306.0,0.3,14.0,378.0,228.8,174.96
2016,4,21,9,30,159.0,342.0,0.3,14.0,456.0,273.17,207.04
2016,4,21,9,45,135.5,357.5,0.3,14.5,458.0,293.24,223.19
2016,4,21,10,0,112.0,373.0,0.3,15.0,460.0,312.0,238.02
2016,4,21,10,15,95.0,380.5,0.3,15.0,456.5,322.58,246.56
2016,4,21,10,30,78.0,388.0,0.3,15.0,453.0,330.93,253.12
2016,4,21,10,45,225.0,387.5,0.35,15.5,580.0,424.35,322.33
2016,4,21,11,0,372.0,387.0,0.4,16.0,707.0,535.7,402.52
2016,4,21,11,15,353.5,402.0,0.4,16.0,710.0,562.8,421.09
2016,4,21,11,30,335.0,417.0,0.4,16.0,713.0,587.65,438.56
2016,4,21,11,45,346.5,410.5,0.4,16.5,718.5,614.71,457.06
2016,4,21,12,0,358.0,404.0,0.4,17.0,724.0,641.11,474.78
2016,4,21,12,15,270.0,429.5,0.4,17.0,670.5,613.12,453.96
2016,4,21,12,30,182.0,455.0,0.4,17.0,617.0,563.46,418.48
2016,4,21,12,45,187.5,450.0,0.45,17.0,615.5,576.46,429.14
2016,4,21,13,0,193.0,445.0,0.5,17.0,614.0,588.59,438.49
2016,4,21,13,15,96.5,242.0,0.5,16.5,326.5,315.3,242.66
2016,4,21,13,30,0.0,39.0,0.5,16.0,39.0,30.13,19.03
2016,4,21,13,45,127.0,216.0,0.5,16.0,319.0,327.76,258.92
2016,4,21,14,0,254.0,393.0,0.5,16.0,599.0,655.2,493.54
2016,4,21,14,15,155.0,364.5,0.5,15.5,489.0,512.6,389.11
2016,4,21,14,30,56.0,336.0,0.5,15.0,379.0,366.88,282.77
2016,4,21,14,45,215.0,315.0,0.5,15.0,467.0,527.77,407.87
2016,4,21,15,0,374.0,294.0,0.5,15.0,555.0,685.88,522.13
2016,4,21,15,15,201.5,268.5,0.5,14.5,408.0,468.09,363.74
2016,4,21,15,30,29.0,243.0,0.5,14.0,261.0,255.09,200.7
2016,4,21,15,45,82.5,243.0,0.5,14.0,289.5,308.26,246.16
2016,4,21,16,0,136.0,243.0,0.5,14.0,318.0,380.39,303.42
2016,4,21,16,15,92.0,213.0,0.5,13.5,261.5,287.91,231.67
2016,4,21,16,30,48.0,183.0,0.5,13.0,205.0,217.79,176.32
2016,4,21,16,45,120.5,164.5,0.5,13.0,211.0,275.77,226.12
2016,4,21,17,0,193.0,146.0,0.5,13.0,217.0,309.61,255.09
2016,4,21,17,15,171.0,126.0,0.45,12.5,181.5,265.79,219.75
2016,4,21,17,30,149.0,106.0,0.4,12.0,146.0,223.21,184.99
2016,4,21,17,45,130.0,84.5,0.4,12.0,114.0,181.83,150.0
2016,4,21,18,0,111.0,63.0,0.4,12.0,82.0,141.37,114.76
2016,4,21,18,15,69.0,43.5,0.4,11.5,54.0,92.36,71.52
2016,4,21,18,30,27.0,24.0,0.4,11.0,26.0,43.98,24.88
2016,4,21,18,45,13.5,12.0,0.4,11.0,13.0,15.17,0.0
2016,4,21,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,0.6,9.0,15.5,11.82,0.0
2016,4,22,6,0,0.0,31.0,0.6,9.0,31.0,23.33,14.49
2016,4,22,6,15,14.0,51.5,0.6,9.0,54.5,37.9,28.37
2016,4,22,6,30,28.0,72.0,0.6,9.0,78.0,52.12,41.67
2016,4,22,6,45,39.0,94.0,0.6,9.0,104.5,67.0,55.36
2016,4,22,7,0,50.0,116.0,0.6,9.0,131.0,81.64,68.57
2016,4,22,7,15,59.5,137.5,0.6,9.0,158.5,95.75,81.05
2016,4,22,7,30,69.0,159.0,0.6,9.0,186.0,109.63,93.09
2016,4,22,7,45,72.0,181.5,0.6,9.5,213.0,123.67,104.89
2016,4,22,8,0,75.0,204.0,0.6,10.0,240.0,137.41,116.2
2016,4,22,8,15,81.0,227.5,0.6,10.0,270.0,151.4,127.81
2016,4,22,8,30,87.0,251.0,0.6,10.0,300.0,165.05,138.99
2016,4,22,8,45,43.5,144.0,0.6,10.0,168.5,106.41,83.22
2016,4,22,9,0,0.0,37.0,0.6,10.0,37.0,28.4,18.62
2016,4,22,9,15,7.5,140.0,0.6,10.0,145.5,107.63,84.89
2016,4,22,9,30,15.0,243.0,0.6,10.0,254.0,183.21,145.8
2016,4,22,9,45,18.5,265.0,0.65,10.0,279.5,202.47,160.63
2016,4,22,10,0,22.0,287.0,0.7,10.0,305.0,222.49,176.34
2016,4,22,10,15,15.5,249.0,0.7,10.0,262.0,195.38,154.72
2016,4,22,10,30,9.0,211.0,0.7,10.0,219.0,165.97,131.26
2016,4,22,10,45,4.5,125.0,0.7,10.0,129.0,99.09,76.98
2016,4,22,11,0,0.0,39.0,0.7,10.0,39.0,30.15,19.78
2016,4,22,11,15,53.0,240.0,0.7,10.0,287.0,225.35,180.12
2016,4,22,11,30,106.0,441.0,0.7,10.0,535.0,430.29,336.52
2016,4,22,11,45,65.5,392.0,0.75,10.0,450.5,369.82,289.16
2016,4,22,12,0,25.0,343.0,0.8,10.0,366.0,303.66,238.57
2016,4,22,12,15,23.5,336.0,0.8,10.0,357.5,287.6,226.67
2016,4,22,12,30,22.0,329.0,0.8,10.0,349.0,282.93,223.21
2016,4,22,12,45,114.0,387.0,0.8,10.5,487.5,452.78,354.36
2016,4,22,13,0,206.0,445.0,0.8,11.0,626.0,599.54,460.88
2016,4,22,13,15,226.0,433.0,0.8,11.0,628.5,617.77,473.28
2016,4,22,13,30,246.0,421.0,0.8,11.0,631.0,635.23,486.65
2016,4,22,13,45,237.0,409.5,0.8,11.0,607.5,624.27,479.21
2016,4,22,14,0,228.0,398.0,0.8,11.0,584.0,611.59,470.9
2016,4,22,14,15,338.5,348.0,0.8,11.0,612.0,697.53,535.84
2016,4,22,14,30,449.0,298.0,0.8,11.0,640.0,780.88,596.43
2016,4,22,14,45,249.0,298.5,0.8,11.0,486.5,565.77,440.47
2016,4,22,15,0,49.0,299.0,0.8,11.0,333.0,327.66,259.16
2016,4,22,15,15,48.0,280.5,0.75,10.5,312.5,310.18,248.25
2016,4,22,15,30,47.0,262.0,0.7,10.0,292.0,292.37,235.38
2016,4,22,15,45,238.5,230.5,0.7,10.0,363.5,481.2,388.45
2016,4,22,16,0,430.0,199.0,0.7,10.0,435.0,637.84,508.27
2016,4,22,16,15,215.0,124.0,0.7,10.0,242.0,331.14,272.41
2016,4,22,16,30,0.0,49.0,0.7,10.0,49.0,37.51,26.57
2016,4,22,16,45,18.5,94.5,0.7,10.0,101.5,97.55,79.25
2016,4,22,17,0,37.0,140.0,0.7,10.0,154.0,164.7,136.43
2016,4,22,17,15,28.0,119.5,0.65,9.5,129.0,137.32,113.27
2016,4,22,17,30,19.0,99.0,0.6,9.0,104.0,100.15,81.65
2016,4,22,17,45,217.5,76.5,0.6,9.0,115.0,238.81,201.59
2016,4,22,18,0,416.0,54.0,0.6,9.0,126.0,336.81,278.43
2016,4,22,18,15,296.5,41.5,0.6,8.5,84.0,233.85,188.26
2016,4,22,18,30,177.0,29.0,0.6,8.0,42.0,144.52,97.7
2016,4,22,18,45,88.5,14.5,0.6,8.0,21.0,48.78,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,145.0,17.0,0.4,7.5,32.5,13.68,0.98
2016,4,23,6,0,290.0,34.0,0.4,8.0,65.0,27.77,18.58
2016,4,23,6,15,388.5,45.0,0.35,8.5,110.0,36.62,27.36
2016,4,23,6,30,487.0,56.0,0.3,9.0,155.0,45.47,35.74
2016,4,23,6,45,534.5,66.5,0.3,9.5,203.5,53.36,43.02
2016,4,23,7,0,582.0,77.0,0.3,10.0,252.0,61.05,49.89
2016,4,23,7,15,626.5,83.0,0.3,10.0,304.0,65.23,53.54
2016,4,23,7,30,671.0,89.0,0.3,10.0,356.0,69.37,57.07
2016,4,23,7,45,697.0,96.0,0.3,10.5,406.0,73.78,60.67
2016,4,23,8,0,723.0,103.0,0.3,11.0,456.0,78.03,64.05
2016,4,23,8,15,747.5,107.0,0.3,11.5,505.0,80.15,65.54
2016,4,23,8,30,772.0,111.0,0.3,12.0,554.0,89.07,72.95
2016,4,23,8,45,787.0,116.0,0.3,12.5,598.5,119.82,76.67
2016,4,23,9,0,802.0,121.0,0.3,13.0,643.0,179.66,108.92
2016,4,23,9,15,816.0,123.5,0.3,13.5,683.5,239.16,153.06
2016,4,23,9,30,830.0,126.0,0.3,14.0,724.0,299.82,203.12
2016,4,23,9,45,851.0,123.0,0.3,14.5,761.5,359.57,253.55
2016,4,23,10,0,872.0,120.0,0.3,15.0,799.0,422.15,305.58
2016,4,23,10,15,536.0,265.0,0.3,15.0,687.0,434.04,323.4
2016,4,23,10,30,200.0,410.0,0.3,15.0,575.0,407.06,307.62
2016,4,23,10,45,208.0,421.0,0.3,15.0,596.5,438.43,331.56
2016,4,23,11,0,216.0,432.0,0.3,15.0,618.0,470.45,355.02
2016,4,23,11,15,322.5,403.0,0.3,15.0,686.5,541.93,407.35
2016,4,23,11,30,429.0,374.0,0.3,15.0,755.0,623.69,465.61
2016,4,23,11,45,401.0,391.0,0.35,15.5,749.0,637.05,473.86
2016,4,23,12,0,373.0,408.0,0.4,16.0,743.0,654.35,485.28
2016,4,23,12,15,422.0,389.5,0.4,16.0,768.5,711.51,525.1
2016,4,23,12,30,471.0,371.0,0.4,16.0,794.0,761.12,558.96
2016,4,23,12,45,242.0,312.0,0.45,16.0,529.0,512.08,386.35
2016,4,23,13,0,13.0,253.0,0.5,16.0,264.0,214.45,164.06
2016,4,23,13,15,83.0,341.0,0.5,15.5,411.5,376.09,290.7
2016,4,23,13,30,153.0,429.0,0.5,15.0,559.0,553.82,419.65
2016,4,23,13,45,193.5,413.5,0.5,15.0,573.5,585.35,441.52
2016,4,23,14,0,234.0,398.0,0.5,15.0,588.0,616.41,464.69
2016,4,23,14,15,125.5,331.0,0.5,14.5,432.5,447.46,343.38
2016,4,23,14,30,17.0,264.0,0.5,14.0,277.0,234.89,182.86
2016,4,23,14,45,17.0,255.0,0.55,14.0,268.0,228.13,179.4
2016,4,23,15,0,17.0,246.0,0.6,14.0,259.0,221.35,174.63
2016,4,23,15,15,112.5,267.0,0.6,13.5,339.0,379.17,300.97
2016,4,23,15,30,208.0,288.0,0.6,13.0,419.0,494.81,390.08
2016,4,23,15,45,193.0,266.0,0.6,13.0,381.0,456.42,361.18
2016,4,23,16,0,178.0,244.0,0.6,13.0,343.0,417.58,333.14
2016,4,23,16,15,422.5,178.0,0.55,12.5,381.5,596.25,474.17
2016,4,23,16,30,667.0,112.0,0.5,12.0,420.0,726.13,570.23
2016,4,23,16,45,627.5,106.0,0.5,12.0,369.0,663.86,525.53
2016,4,23,17,0,588.0,100.0,0.5,12.0,318.0,601.8,482.28
2016,4,23,17,15,536.5,91.5,0.5,11.5,267.0,529.04,429.25
2016,4,23,17,30,485.0,83.0,0.5,11.0,216.0,458.53,375.57
2016,4,23,17,45,402.5,73.0,0.5,11.0,168.0,366.59,301.63
2016,4,23,18,0,320.0,63.0,0.5,11.0,120.0,287.37,235.0
2016,4,23,18,15,219.5,47.0,0.5,10.5,80.0,199.2,159.22
2016,4,23,18,30,119.0,31.0,0.5,10.0,40.0,109.17,74.47
2016,4,23,18,45,59.5,15.5,0.5,10.0,20.0,37.21,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,130.5,20.0,0.6,7.5,34.0,15.24,3.25
2016,4,24,6,0,261.0,40.0,0.6,8.0,68.0,30.33,20.92
2016,4,24,6,15,359.0,52.5,0.6,8.5,113.5,39.94,30.35
2016,4,24,6,30,457.0,65.0,0.6,9.0,159.0,52.32,41.9
2016,4,24,6,45,520.5,74.5,0.6,9.5,210.5,59.33,48.37
2016,4,24,7,0,584.0,84.0,0.6,10.0,262.0,66.27,54.55
2016,4,24,7,15,629.5,90.5,0.6,10.5,315.0,70.64,58.25
2016,4,24,7,30,675.0,97.0,0.6,11.0,368.0,74.98,61.81
2016,4,24,7,45,712.0,101.0,0.6,11.5,421.0,77.39,63.6
2016,4,24,8,0,749.0,105.0,0.6,12.0,474.0,79.81,65.36
2016,4,24,8,15,698.5,123.5,0.6,12.5,495.0,89.46,73.42
