Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,8,30,648.0,142.0,0.6,13.0,516.0,98.3,80.65
2016,4,24,8,45,746.0,128.5,0.6,13.5,592.0,118.53,76.21
2016,4,24,9,0,844.0,115.0,0.6,14.0,668.0,180.68,107.84
2016,4,24,9,15,709.5,174.0,0.6,14.0,658.5,247.3,164.18
2016,4,24,9,30,575.0,233.0,0.6,14.0,649.0,302.71,215.31
2016,4,24,9,45,539.5,261.0,0.6,14.5,666.0,352.6,257.85
2016,4,24,10,0,504.0,289.0,0.6,15.0,683.0,398.35,296.11
2016,4,24,10,15,697.0,212.5,0.6,15.0,779.0,466.38,347.63
2016,4,24,10,30,890.0,136.0,0.6,15.0,875.0,547.89,409.75
2016,4,24,10,45,686.0,242.0,0.65,15.5,820.5,573.71,430.66
2016,4,24,11,0,482.0,348.0,0.7,16.0,766.0,574.21,431.41
2016,4,24,11,15,489.0,355.5,0.7,15.5,785.5,617.8,464.32
2016,4,24,11,30,496.0,363.0,0.7,15.0,805.0,660.88,495.82
2016,4,24,11,45,480.5,369.5,0.75,15.0,800.5,685.84,513.84
2016,4,24,12,0,465.0,376.0,0.8,15.0,796.0,707.96,529.83
2016,4,24,12,15,512.5,360.5,0.8,14.5,822.5,760.54,567.9
2016,4,24,12,30,560.0,345.0,0.8,14.0,849.0,813.54,605.5
2016,4,24,12,45,546.0,346.5,0.85,14.0,834.0,827.17,615.1
2016,4,24,13,0,532.0,348.0,0.9,14.0,819.0,837.47,622.97
2016,4,24,13,15,464.0,360.5,0.9,13.5,765.5,804.15,600.96
2016,4,24,13,30,396.0,373.0,0.9,13.0,712.0,748.95,564.55
2016,4,24,13,45,447.5,342.5,0.9,13.0,715.5,798.8,601.14
2016,4,24,14,0,499.0,312.0,0.9,13.0,719.0,829.4,623.55
2016,4,24,14,15,536.0,285.0,0.9,13.0,708.0,846.23,636.66
2016,4,24,14,30,573.0,258.0,0.9,13.0,697.0,859.62,647.76
2016,4,24,14,45,434.0,288.0,0.9,13.0,611.0,755.39,574.72
2016,4,24,15,0,295.0,318.0,0.9,13.0,525.0,631.22,486.85
2016,4,24,15,15,440.5,251.5,0.9,12.5,540.5,721.43,558.41
2016,4,24,15,30,586.0,185.0,0.9,12.0,556.0,792.31,613.17
2016,4,24,15,45,646.0,162.5,0.9,12.0,543.0,814.03,629.37
2016,4,24,16,0,706.0,140.0,0.9,12.0,530.0,829.44,641.63
2016,4,24,16,15,678.0,133.5,0.9,11.5,480.0,778.63,609.1
2016,4,24,16,30,650.0,127.0,0.9,11.0,430.0,726.41,575.63
2016,4,24,16,45,614.5,119.0,0.9,10.5,378.5,665.54,534.8
2016,4,24,17,0,579.0,111.0,0.9,10.0,327.0,604.59,491.86
2016,4,24,17,15,528.5,101.5,0.9,9.5,275.5,526.38,433.72
2016,4,24,17,30,478.0,92.0,0.9,9.0,224.0,457.91,380.55
2016,4,24,17,45,439.5,75.5,0.9,9.0,177.5,391.93,326.43
2016,4,24,18,0,401.0,59.0,0.9,9.0,131.0,328.46,271.79
2016,4,24,18,15,294.0,45.0,0.9,8.5,88.5,235.02,190.5
2016,4,24,18,30,187.0,31.0,0.9,8.0,46.0,152.63,109.19
2016,4,24,18,45,93.5,15.5,0.9,8.0,23.0,51.33,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,207.5,16.5,0.7,4.5,40.0,13.38,3.24
2016,4,25,6,0,415.0,33.0,0.7,5.0,80.0,27.45,18.77
2016,4,25,6,15,509.5,41.5,0.7,5.5,128.5,34.56,25.9
2016,4,25,6,30,604.0,50.0,0.7,6.0,177.0,41.76,32.8
2016,4,25,6,45,664.5,55.5,0.7,6.5,231.0,50.25,40.68
2016,4,25,7,0,725.0,61.0,0.7,7.0,285.0,55.26,45.19
2016,4,25,7,15,763.5,65.5,0.7,7.5,339.5,59.19,48.58
2016,4,25,7,30,802.0,70.0,0.7,8.0,394.0,63.09,51.86
2016,4,25,7,45,829.5,73.5,0.7,9.0,448.0,66.03,54.09
2016,4,25,8,0,857.0,77.0,0.7,10.0,502.0,68.91,56.23
2016,4,25,8,15,877.0,80.0,0.7,10.5,552.5,78.83,64.67
2016,4,25,8,30,897.0,83.0,0.7,11.0,603.0,81.67,66.79
2016,4,25,8,45,911.0,85.5,0.7,11.5,649.5,115.12,70.26
2016,4,25,9,0,925.0,88.0,0.7,12.0,696.0,179.57,104.48
2016,4,25,9,15,935.5,90.0,0.7,12.0,737.5,244.2,153.45
2016,4,25,9,30,946.0,92.0,0.7,12.0,779.0,309.28,208.8
2016,4,25,9,45,954.0,93.5,0.7,12.5,814.5,373.42,264.63
2016,4,25,10,0,962.0,95.0,0.7,13.0,850.0,437.16,319.41
2016,4,25,10,15,967.5,96.5,0.7,13.0,879.0,499.17,371.91
2016,4,25,10,30,973.0,98.0,0.7,13.0,908.0,559.98,421.69
2016,4,25,10,45,974.0,100.0,0.7,13.5,928.5,617.3,466.29
2016,4,25,11,0,975.0,102.0,0.7,14.0,949.0,672.47,507.56
2016,4,25,11,15,977.0,103.0,0.7,14.0,963.0,725.12,546.52
2016,4,25,11,30,979.0,104.0,0.7,14.0,977.0,775.3,582.57
2016,4,25,11,45,976.0,106.0,0.7,14.5,982.0,819.96,612.77
2016,4,25,12,0,973.0,108.0,0.7,15.0,987.0,861.37,638.33
2016,4,25,12,15,972.0,108.0,0.65,15.0,985.0,899.26,661.47
2016,4,25,12,30,971.0,108.0,0.6,15.0,983.0,933.69,682.12
2016,4,25,12,45,965.0,109.5,0.6,15.0,972.0,961.52,699.5
2016,4,25,13,0,959.0,111.0,0.6,15.0,961.0,985.4,714.48
2016,4,25,13,15,954.5,110.5,0.6,15.0,943.5,1004.74,726.7
2016,4,25,13,30,950.0,110.0,0.6,15.0,926.0,1020.01,736.53
2016,4,25,13,45,941.0,110.5,0.65,15.0,900.0,1027.85,743.11
2016,4,25,14,0,932.0,111.0,0.7,15.0,874.0,1031.52,747.35
2016,4,25,14,15,923.5,109.5,0.7,15.0,842.0,1029.47,747.05
2016,4,25,14,30,915.0,108.0,0.7,15.0,810.0,1023.32,744.41
2016,4,25,14,45,902.5,106.5,0.7,15.0,771.5,1009.26,736.99
2016,4,25,15,0,890.0,105.0,0.7,15.0,733.0,991.36,727.36
2016,4,25,15,15,875.5,102.5,0.7,14.5,690.0,966.8,714.88
2016,4,25,15,30,861.0,100.0,0.7,14.0,647.0,950.54,707.85
2016,4,25,15,45,840.5,97.5,0.7,14.0,599.0,913.3,685.62
2016,4,25,16,0,820.0,95.0,0.7,14.0,551.0,873.3,661.6
2016,4,25,16,15,795.5,91.5,0.7,13.5,500.0,826.19,633.56
2016,4,25,16,30,771.0,88.0,0.7,13.0,449.0,777.2,603.57
2016,4,25,16,45,736.0,83.5,0.7,13.0,396.0,717.06,563.74
2016,4,25,17,0,701.0,79.0,0.7,13.0,343.0,661.4,526.05
2016,4,25,17,15,653.5,73.0,0.7,12.0,290.0,590.56,477.35
2016,4,25,17,30,606.0,67.0,0.7,11.0,237.0,521.51,426.33
2016,4,25,17,45,535.0,59.5,0.7,10.5,186.5,438.16,360.31
2016,4,25,18,0,464.0,52.0,0.7,10.0,136.0,359.98,295.25
2016,4,25,18,15,353.0,40.5,0.7,9.5,92.5,262.55,211.73
2016,4,25,18,30,242.0,29.0,0.7,9.0,49.0,177.04,128.75
2016,4,25,18,45,121.0,14.5,0.7,8.5,24.5,61.83,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.0,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,4,26,5,45,157.0,25.0,0.55,6.5,43.0,18.99,7.88
2016,4,26,6,0,314.0,39.0,0.5,7.0,75.0,31.87,22.62
2016,4,26,6,15,408.0,49.0,0.45,7.5,121.0,39.82,30.48
2016,4,26,6,30,502.0,59.0,0.4,8.0,167.0,47.8,38.06
2016,4,26,6,45,546.0,70.0,0.4,9.0,216.5,55.99,45.49
2016,4,26,7,0,590.0,81.0,0.4,10.0,266.0,63.93,52.46
2016,4,26,7,15,474.5,113.0,0.4,10.0,279.0,81.22,67.79
2016,4,26,7,30,359.0,145.0,0.4,10.0,292.0,98.62,82.94
2016,4,26,7,45,529.0,131.5,0.4,10.5,379.0,92.57,77.11
2016,4,26,8,0,699.0,118.0,0.4,11.0,466.0,87.12,71.94
2016,4,26,8,15,657.5,136.0,0.4,11.0,490.0,96.34,79.75
2016,4,26,8,30,616.0,154.0,0.4,11.0,514.0,104.78,86.77
2016,4,26,8,45,439.0,226.0,0.4,11.0,493.0,158.61,116.58
2016,4,26,9,0,262.0,298.0,0.4,11.0,472.0,218.17,162.78
2016,4,26,9,15,189.0,322.0,0.35,11.5,452.0,248.62,188.14
2016,4,26,9,30,116.0,346.0,0.3,12.0,432.0,263.97,202.68
2016,4,26,9,45,287.0,326.5,0.3,13.0,550.0,316.81,238.03
2016,4,26,10,0,458.0,307.0,0.3,14.0,668.0,391.94,291.77
2016,4,26,10,15,409.5,343.0,0.3,14.5,674.5,430.54,322.49
2016,4,26,10,30,361.0,379.0,0.3,15.0,681.0,463.6,347.91
2016,4,26,10,45,405.0,368.5,0.3,15.5,715.5,508.27,380.71
2016,4,26,11,0,449.0,358.0,0.3,16.0,750.0,560.07,417.8
2016,4,26,11,15,383.5,393.0,0.35,16.0,732.0,571.18,426.06
2016,4,26,11,30,318.0,428.0,0.4,16.0,714.0,580.33,432.67
2016,4,26,11,45,346.5,419.0,0.45,16.0,732.0,617.18,459.79
2016,4,26,12,0,375.0,410.0,0.5,16.0,750.0,654.66,486.81
2016,4,26,12,15,609.5,290.5,0.5,16.0,842.0,778.74,575.54
2016,4,26,12,30,844.0,171.0,0.5,16.0,934.0,893.38,653.58
2016,4,26,12,45,868.0,153.5,0.5,16.0,931.5,928.24,674.24
2016,4,26,13,0,892.0,136.0,0.5,16.0,929.0,946.15,685.34
2016,4,26,13,15,888.0,135.5,0.5,16.0,912.5,964.92,697.34
2016,4,26,13,30,884.0,135.0,0.5,16.0,896.0,979.91,707.01
2016,4,26,13,45,869.0,138.5,0.55,16.0,870.0,984.29,711.37
2016,4,26,14,0,854.0,142.0,0.6,16.0,844.0,1000.25,723.31
2016,4,26,14,15,845.0,140.0,0.6,15.5,813.0,997.15,723.46
2016,4,26,14,30,836.0,138.0,0.6,15.0,782.0,990.11,721.56
2016,4,26,14,45,694.5,185.0,0.6,15.0,703.0,910.42,671.88
2016,4,26,15,0,553.0,232.0,0.6,15.0,624.0,810.13,606.46
2016,4,26,15,15,656.5,183.5,0.6,14.5,621.5,863.4,647.91
2016,4,26,15,30,760.0,135.0,0.6,14.0,619.0,899.61,673.92
2016,4,26,15,45,633.5,157.0,0.65,13.5,540.5,793.56,606.02
2016,4,26,16,0,507.0,179.0,0.7,13.0,462.0,679.9,530.18
2016,4,26,16,15,403.5,182.5,0.7,12.5,394.5,580.66,460.31
2016,4,26,16,30,300.0,186.0,0.7,12.0,327.0,466.71,376.45
2016,4,26,16,45,221.0,170.0,0.7,12.0,267.5,377.04,307.78
2016,4,26,17,0,142.0,154.0,0.7,12.0,208.0,275.57,227.07
2016,4,26,17,15,123.5,134.0,0.65,11.5,176.0,236.8,196.43
2016,4,26,17,30,105.0,114.0,0.6,11.0,144.0,199.14,165.43
2016,4,26,17,45,84.5,91.5,0.6,10.5,112.5,158.05,130.71
2016,4,26,18,0,64.0,69.0,0.6,10.0,81.0,118.14,96.09
2016,4,26,18,15,37.5,48.5,0.6,9.5,55.0,69.64,53.61
2016,4,26,18,30,11.0,28.0,0.6,9.0,29.0,32.87,20.26
2016,4,26,18,45,5.5,14.0,0.6,9.0,14.5,14.34,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,2.0,0.5,8.0,2.0,0.0,0.0
2016,4,27,5,30,0.0,4.0,0.5,8.0,4.0,3.15,0.0
2016,4,27,5,45,0.0,14.5,0.5,8.5,14.5,11.03,2.6
2016,4,27,6,0,0.0,25.0,0.5,9.0,25.0,19.07,11.23
2016,4,27,6,15,0.0,40.5,0.5,9.0,40.5,30.94,22.35
2016,4,27,6,30,0.0,56.0,0.5,9.0,56.0,42.35,32.99
2016,4,27,6,45,0.0,73.0,0.55,9.5,73.0,54.68,44.22
2016,4,27,7,0,0.0,90.0,0.6,10.0,90.0,66.92,55.13
2016,4,27,7,15,0.0,107.5,0.6,10.0,107.5,79.39,66.14
2016,4,27,7,30,0.0,125.0,0.6,10.0,125.0,91.76,76.89
2016,4,27,7,45,12.5,156.0,0.65,10.0,162.5,112.78,95.1
2016,4,27,8,0,25.0,187.0,0.7,10.0,200.0,133.4,112.67
2016,4,27,8,15,139.5,222.0,0.7,9.5,303.0,144.9,122.36
2016,4,27,8,30,254.0,257.0,0.7,9.0,406.0,158.68,134.0
2016,4,27,8,45,127.0,189.5,0.7,9.0,264.0,134.08,104.47
2016,4,27,9,0,0.0,122.0,0.7,9.0,122.0,92.93,73.11
2016,4,27,9,15,8.5,188.0,0.7,9.0,194.5,141.76,113.06
2016,4,27,9,30,17.0,254.0,0.7,9.0,267.0,191.26,152.54
2016,4,27,9,45,15.0,251.0,0.7,9.5,263.0,191.58,152.18
2016,4,27,10,0,13.0,248.0,0.7,10.0,259.0,191.24,151.56
2016,4,27,10,15,18.5,282.5,0.7,10.0,298.5,220.89,174.95
2016,4,27,10,30,24.0,317.0,0.7,10.0,338.0,251.75,198.95
2016,4,27,10,45,16.0,254.5,0.7,10.0,268.5,203.83,161.03
2016,4,27,11,0,8.0,192.0,0.7,10.0,199.0,153.14,120.67
2016,4,27,11,15,24.0,289.5,0.7,10.0,311.0,244.92,194.01
2016,4,27,11,30,40.0,387.0,0.7,10.0,423.0,338.64,265.93
2016,4,27,11,45,28.0,336.5,0.7,10.5,361.5,294.44,230.87
2016,4,27,12,0,16.0,286.0,0.7,11.0,300.0,238.02,186.91
2016,4,27,12,15,58.0,368.0,0.7,11.0,420.5,355.12,278.36
2016,4,27,12,30,100.0,450.0,0.7,11.0,541.0,469.67,363.51
2016,4,27,12,45,156.0,450.0,0.7,11.0,590.0,543.82,417.83
2016,4,27,13,0,212.0,450.0,0.7,11.0,639.0,605.15,462.58
2016,4,27,13,15,348.0,398.5,0.7,11.0,702.0,712.07,540.82
2016,4,27,13,30,484.0,347.0,0.7,11.0,765.0,821.6,617.91
2016,4,27,13,45,415.5,361.5,0.7,11.5,713.5,781.58,587.41
2016,4,27,14,0,347.0,376.0,0.7,12.0,662.0,721.26,545.18
2016,4,27,14,15,333.0,364.5,0.7,12.0,630.5,702.95,534.05
2016,4,27,14,30,319.0,353.0,0.7,12.0,599.0,682.56,520.88
2016,4,27,14,45,336.0,330.0,0.7,12.5,578.5,678.33,519.03
2016,4,27,15,0,353.0,307.0,0.7,13.0,558.0,671.73,515.39
2016,4,27,15,15,366.0,283.5,0.7,12.5,530.0,658.27,508.81
2016,4,27,15,30,379.0,260.0,0.7,12.0,502.0,642.3,500.5
2016,4,27,15,45,311.0,251.5,0.7,12.0,441.0,566.09,445.5
2016,4,27,16,0,243.0,243.0,0.7,12.0,380.0,491.51,390.83
2016,4,27,16,15,137.0,212.0,0.7,12.0,288.0,340.61,275.16
2016,4,27,16,30,31.0,181.0,0.7,12.0,196.0,197.7,160.02
2016,4,27,16,45,17.0,154.0,0.7,12.0,162.0,145.02,117.5
2016,4,27,17,0,3.0,127.0,0.7,12.0,128.0,109.37,87.8
2016,4,27,17,15,293.5,99.0,0.7,11.5,183.0,349.43,292.56
2016,4,27,17,30,584.0,71.0,0.7,11.0,238.0,508.38,418.62
2016,4,27,17,45,517.5,62.5,0.7,10.5,188.5,427.97,352.34
2016,4,27,18,0,451.0,54.0,0.7,10.0,139.0,352.39,289.47
2016,4,27,18,15,343.0,43.0,0.7,9.5,95.5,258.02,208.67
2016,4,27,18,30,235.0,32.0,0.7,9.0,52.0,174.14,130.12
2016,4,27,18,45,117.5,16.0,0.7,9.0,26.0,79.47,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,5,15,46.5,6.0,0.65,6.5,7.0,0.0,0.0
2016,4,28,5,30,93.0,12.0,0.6,7.0,14.0,9.44,0.0
2016,4,28,5,45,237.0,24.0,0.6,8.0,48.5,19.59,9.6
2016,4,28,6,0,381.0,36.0,0.6,9.0,83.0,29.62,20.6
2016,4,28,6,15,470.0,44.5,0.55,9.5,130.5,36.57,27.38
2016,4,28,6,30,559.0,53.0,0.5,10.0,178.0,43.58,33.98
2016,4,28,6,45,617.5,59.0,0.5,10.5,230.0,48.43,38.41
2016,4,28,7,0,676.0,65.0,0.5,11.0,282.0,53.3,42.71
2016,4,28,7,15,715.5,69.5,0.5,11.5,335.0,61.45,49.82
2016,4,28,7,30,755.0,74.0,0.5,12.0,388.0,65.18,52.85
2016,4,28,7,45,783.5,78.0,0.5,13.0,440.0,68.3,55.19
2016,4,28,8,0,812.0,82.0,0.5,14.0,492.0,71.35,57.43
2016,4,28,8,15,832.5,85.0,0.45,14.5,541.5,73.47,58.93
2016,4,28,8,30,853.0,88.0,0.4,15.0,591.0,83.74,67.45
2016,4,28,8,45,867.0,91.5,0.4,15.5,636.5,116.43,71.0
2016,4,28,9,0,881.0,95.0,0.4,16.0,682.0,178.52,103.53
2016,4,28,9,15,893.0,97.0,0.35,16.0,723.0,240.45,149.29
2016,4,28,9,30,905.0,99.0,0.3,16.0,764.0,303.04,201.03
2016,4,28,9,45,916.5,99.5,0.3,16.5,800.0,364.84,253.34
2016,4,28,10,0,928.0,100.0,0.3,17.0,836.0,426.68,305.01
2016,4,28,10,15,934.5,101.5,0.3,17.5,864.5,486.87,353.98
2016,4,28,10,30,941.0,103.0,0.3,18.0,893.0,546.05,400.32
2016,4,28,10,45,939.5,107.0,0.3,18.5,913.5,601.54,442.19
2016,4,28,11,0,938.0,111.0,0.3,19.0,934.0,654.75,480.78
2016,4,28,11,15,941.0,111.5,0.3,19.0,948.0,705.66,517.35
2016,4,28,11,30,944.0,112.0,0.3,19.0,962.0,754.27,551.28
2016,4,28,11,45,944.0,113.5,0.3,19.0,968.0,799.03,581.72
2016,4,28,12,0,944.0,115.0,0.3,19.0,974.0,840.89,608.43
2016,4,28,12,15,943.5,115.0,0.3,19.0,972.5,878.0,631.38
2016,4,28,12,30,943.0,115.0,0.3,19.0,971.0,911.81,652.16
2016,4,28,12,45,943.0,113.0,0.35,19.0,962.5,940.79,670.92
2016,4,28,13,0,943.0,111.0,0.4,19.0,954.0,966.11,687.54
2016,4,28,13,15,939.5,110.5,0.4,19.0,937.0,985.85,699.74
2016,4,28,13,30,936.0,110.0,0.4,19.0,920.0,1001.63,709.67
2016,4,28,13,45,925.5,111.5,0.4,19.0,894.5,1008.71,714.45
2016,4,28,14,0,915.0,113.0,0.4,19.0,869.0,1011.69,717.0
2016,4,28,14,15,907.0,111.5,0.4,19.0,837.5,1009.98,716.9
2016,4,28,14,30,899.0,110.0,0.4,19.0,806.0,1004.25,714.55
2016,4,28,14,45,884.5,110.0,0.45,19.0,768.0,989.89,708.24
2016,4,28,15,0,870.0,110.0,0.5,19.0,730.0,971.85,699.83
2016,4,28,15,15,856.0,107.5,0.5,18.5,687.5,960.42,695.84
2016,4,28,15,30,842.0,105.0,0.5,18.0,645.0,932.8,681.52
2016,4,28,15,45,822.5,102.0,0.55,17.5,597.5,896.35,662.62
2016,4,28,16,0,803.0,99.0,0.6,17.0,550.0,857.17,641.6
2016,4,28,16,15,778.5,95.0,0.6,16.5,500.0,810.09,613.82
2016,4,28,16,30,754.0,91.0,0.6,16.0,450.0,761.18,584.18
2016,4,28,16,45,720.0,86.5,0.6,16.0,398.0,707.26,549.13
2016,4,28,17,0,686.0,82.0,0.6,16.0,346.0,648.68,509.73
2016,4,28,17,15,639.5,76.5,0.6,15.0,294.0,580.05,463.0
2016,4,28,17,30,593.0,71.0,0.6,14.0,242.0,513.11,414.17
2016,4,28,17,45,517.0,64.0,0.6,13.5,191.0,428.09,347.86
2016,4,28,18,0,441.0,57.0,0.6,13.0,140.0,348.56,282.84
2016,4,28,18,15,335.0,45.0,0.6,12.5,97.0,254.87,203.84
2016,4,28,18,30,229.0,33.0,0.6,12.0,54.0,171.64,127.96
2016,4,28,18,45,114.5,16.5,0.6,11.5,27.0,79.04,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.8,8.0,6.0,4.72,0.0
2016,4,29,5,30,0.0,12.0,0.7,8.0,12.0,9.44,0.0
2016,4,29,5,45,109.5,31.0,0.6,8.5,45.0,23.17,12.88
2016,4,29,6,0,219.0,50.0,0.5,9.0,78.0,37.21,27.38
2016,4,29,6,15,307.0,64.5,0.5,9.0,123.0,47.92,37.66
2016,4,29,6,30,395.0,79.0,0.5,9.0,168.0,58.56,47.66
2016,4,29,6,45,467.0,87.5,0.5,9.5,219.0,64.99,53.5
2016,4,29,7,0,539.0,96.0,0.5,10.0,270.0,74.24,61.66
2016,4,29,7,15,583.0,103.5,0.5,10.0,321.5,78.93,65.69
2016,4,29,7,30,627.0,111.0,0.5,10.0,373.0,83.54,69.56
2016,4,29,7,45,659.5,117.0,0.5,10.5,424.0,86.79,72.04
2016,4,29,8,0,692.0,123.0,0.5,11.0,475.0,89.96,74.41
2016,4,29,8,15,717.0,128.0,0.45,11.0,523.5,92.2,76.08
2016,4,29,8,30,742.0,133.0,0.4,11.0,572.0,94.34,77.68
2016,4,29,8,45,628.5,179.0,0.4,11.5,571.0,142.63,99.0
2016,4,29,9,0,515.0,225.0,0.4,12.0,570.0,202.15,139.04
2016,4,29,9,15,440.5,271.5,0.4,12.5,579.0,255.79,182.43
2016,4,29,9,30,366.0,318.0,0.4,13.0,588.0,304.53,224.04
2016,4,29,9,45,426.0,309.5,0.4,14.0,638.0,345.7,254.95
2016,4,29,10,0,486.0,301.0,0.4,15.0,688.0,396.7,293.74
2016,4,29,10,15,685.0,217.5,0.4,15.5,783.5,461.22,341.43
2016,4,29,10,30,884.0,134.0,0.4,16.0,879.0,539.94,400.25
2016,4,29,10,45,890.0,134.5,0.45,16.5,900.5,594.15,441.82
2016,4,29,11,0,896.0,135.0,0.5,17.0,922.0,646.91,481.19
2016,4,29,11,15,899.5,136.0,0.5,17.0,936.5,696.76,517.56
2016,4,29,11,30,903.0,137.0,0.5,17.0,951.0,744.51,551.43
2016,4,29,11,45,905.0,137.0,0.55,17.5,957.5,788.09,581.4
2016,4,29,12,0,907.0,137.0,0.6,18.0,964.0,829.04,608.58
2016,4,29,12,15,907.0,136.5,0.6,18.0,963.0,865.14,631.41
2016,4,29,12,30,907.0,136.0,0.6,18.0,962.0,898.09,652.13
2016,4,29,12,45,892.0,144.0,0.65,18.0,949.5,921.94,668.03
2016,4,29,13,0,877.0,152.0,0.7,18.0,937.0,941.78,681.59
2016,4,29,13,15,873.5,151.0,0.7,18.0,921.0,975.96,703.28
2016,4,29,13,30,870.0,150.0,0.7,18.0,905.0,991.14,712.82
2016,4,29,13,45,873.0,143.5,0.7,18.0,883.5,1003.05,720.73
2016,4,29,14,0,876.0,137.0,0.7,18.0,862.0,995.87,716.91
2016,4,29,14,15,868.5,135.0,0.7,17.5,832.0,1009.28,727.76
2016,4,29,14,30,861.0,133.0,0.7,17.0,802.0,1003.63,726.52
2016,4,29,14,45,853.5,129.5,0.75,17.0,766.5,992.45,721.98
2016,4,29,15,0,846.0,126.0,0.8,17.0,731.0,977.41,715.14
2016,4,29,15,15,832.5,123.0,0.8,16.5,689.0,953.49,702.96
2016,4,29,15,30,819.0,120.0,0.8,16.0,647.0,926.16,688.61
2016,4,29,15,45,806.5,114.5,0.8,16.0,602.0,893.83,669.63
2016,4,29,16,0,794.0,109.0,0.8,16.0,557.0,858.49,648.51
2016,4,29,16,15,735.0,104.0,0.8,15.5,489.5,785.99,602.87
2016,4,29,16,30,676.0,99.0,0.8,15.0,422.0,708.65,552.75
2016,4,29,16,45,521.5,116.5,0.8,14.5,349.0,581.34,463.23
2016,4,29,17,0,367.0,134.0,0.8,14.0,276.0,455.21,368.7
2016,4,29,17,15,329.5,121.5,0.8,13.5,235.0,382.34,314.09
2016,4,29,17,30,292.0,109.0,0.8,13.0,194.0,330.45,273.17
2016,4,29,17,45,388.0,82.5,0.8,12.5,171.5,361.84,298.65
2016,4,29,18,0,484.0,56.0,0.8,12.0,149.0,371.43,303.68
2016,4,29,18,15,378.5,44.5,0.8,11.5,104.0,276.5,222.51
2016,4,29,18,30,273.0,33.0,0.8,11.0,59.0,192.46,145.65
2016,4,29,18,45,136.5,16.5,0.8,10.5,29.5,88.15,0.0
2016,4,29,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,76.0,7.0,0.6,7.5,9.5,5.51,0.0
2016,4,30,5,30,152.0,14.0,0.6,8.0,19.0,11.02,0.0
2016,4,30,5,45,297.0,25.0,0.6,8.5,56.5,20.56,11.16
2016,4,30,6,0,442.0,36.0,0.6,9.0,94.0,29.9,20.97
2016,4,30,6,15,526.0,44.0,0.55,9.5,143.0,36.56,27.44
2016,4,30,6,30,610.0,52.0,0.5,10.0,192.0,43.28,33.74
2016,4,30,6,45,663.0,57.5,0.5,10.5,244.5,51.78,41.45
2016,4,30,7,0,716.0,63.0,0.5,11.0,297.0,56.65,45.7
2016,4,30,7,15,752.5,67.5,0.5,11.5,350.5,60.48,48.92
2016,4,30,7,30,789.0,72.0,0.5,12.0,404.0,64.28,52.03
2016,4,30,7,45,815.0,75.5,0.5,13.0,456.5,67.11,54.11
2016,4,30,8,0,841.0,79.0,0.5,14.0,509.0,69.87,56.1
2016,4,30,8,15,860.0,81.5,0.5,14.0,558.5,79.56,64.32
2016,4,30,8,30,879.0,84.0,0.5,14.0,608.0,81.97,66.16
2016,4,30,8,45,893.5,86.5,0.5,14.5,653.5,114.85,69.42
2016,4,30,9,0,908.0,89.0,0.5,15.0,699.0,177.74,102.28
2016,4,30,9,15,918.5,90.5,0.5,15.5,739.5,240.44,148.69
2016,4,30,9,30,929.0,92.0,0.5,16.0,780.0,303.57,201.07
2016,4,30,9,45,940.5,91.5,0.5,16.5,815.5,365.78,254.12
2016,4,30,10,0,952.0,91.0,0.5,17.0,851.0,427.95,306.53
2016,4,30,10,15,957.5,92.0,0.5,17.0,879.0,488.38,356.83
2016,4,30,10,30,963.0,93.0,0.5,17.0,907.0,547.61,404.52
2016,4,30,10,45,965.5,94.5,0.5,17.5,928.0,604.18,447.75
2016,4,30,11,0,968.0,96.0,0.5,18.0,949.0,658.77,487.85
2016,4,30,11,15,970.0,96.5,0.5,18.0,962.5,710.05,525.16
2016,4,30,11,30,972.0,97.0,0.5,18.0,976.0,758.85,559.67
2016,4,30,11,45,971.5,97.5,0.5,18.5,981.5,803.17,589.15
2016,4,30,12,0,971.0,98.0,0.5,19.0,987.0,844.44,614.19
2016,4,30,12,15,970.0,98.0,0.45,19.0,985.0,881.63,636.42
2016,4,30,12,30,969.0,98.0,0.4,19.0,983.0,915.4,656.25
2016,4,30,12,45,962.0,101.0,0.4,19.5,971.5,943.17,671.99
2016,4,30,13,0,955.0,104.0,0.4,20.0,960.0,967.03,685.33
2016,4,30,13,15,951.0,103.0,0.4,20.0,943.0,985.83,696.92
2016,4,30,13,30,947.0,102.0,0.4,20.0,926.0,1000.59,706.2
2016,4,30,13,45,942.5,100.5,0.4,20.0,901.5,1010.3,712.57
2016,4,30,14,0,938.0,99.0,0.4,20.0,877.0,1015.89,716.65
2016,4,30,14,15,930.0,97.5,0.4,20.0,845.5,1013.98,716.38
2016,4,30,14,30,922.0,96.0,0.4,20.0,814.0,1007.97,713.88
2016,4,30,14,45,912.5,94.0,0.4,20.0,777.0,995.97,707.9
2016,4,30,15,0,903.0,92.0,0.4,20.0,740.0,980.08,699.73
2016,4,30,15,15,890.0,90.0,0.35,19.5,697.5,957.16,687.49
2016,4,30,15,30,877.0,88.0,0.3,19.0,655.0,930.77,673.21
2016,4,30,15,45,859.0,86.0,0.3,19.0,607.5,896.6,653.73
2016,4,30,16,0,841.0,84.0,0.3,19.0,560.0,869.67,638.87
2016,4,30,16,15,819.0,81.0,0.3,18.5,510.0,825.06,613.3
2016,4,30,16,30,797.0,78.0,0.3,18.0,460.0,778.44,586.02
2016,4,30,16,45,764.5,74.5,0.3,18.0,407.5,721.17,549.61
2016,4,30,17,0,732.0,71.0,0.3,18.0,355.0,663.34,511.84
2016,4,30,17,15,689.5,66.0,0.3,17.0,303.0,596.45,467.95
2016,4,30,17,30,647.0,61.0,0.3,16.0,251.0,534.62,424.42
2016,4,30,17,45,581.5,55.0,0.35,15.5,200.5,455.58,364.63
2016,4,30,18,0,516.0,49.0,0.4,15.0,150.0,381.2,305.27
2016,4,30,18,15,415.0,39.5,0.4,14.0,105.5,289.61,229.62
2016,4,30,18,30,314.0,30.0,0.4,13.0,61.0,208.36,156.92
2016,4,30,18,45,157.0,15.0,0.4,12.5,30.5,97.94,11.8
2016,4,30,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,7.5,0.5,11.5,10.0,5.9,0.0
2016,5,1,5,30,131.0,15.0,0.5,12.0,20.0,12.15,0.0
2016,5,1,5,45,269.5,26.5,0.5,12.5,56.5,21.67,12.11
2016,5,1,6,0,408.0,38.0,0.5,13.0,93.0,31.29,21.87
2016,5,1,6,15,492.5,46.5,0.45,13.5,141.0,38.24,28.48
2016,5,1,6,30,577.0,55.0,0.4,14.0,189.0,45.22,34.92
2016,5,1,6,45,631.0,61.0,0.4,14.5,241.0,50.01,39.2
2016,5,1,7,0,685.0,67.0,0.4,15.0,293.0,54.81,43.33
2016,5,1,7,15,722.5,71.5,0.4,15.5,346.0,63.02,50.36
2016,5,1,7,30,760.0,76.0,0.4,16.0,399.0,66.68,53.27
2016,5,1,7,45,786.0,80.0,0.4,16.5,450.5,69.71,55.58
2016,5,1,8,0,812.0,84.0,0.4,17.0,502.0,72.65,57.8
2016,5,1,8,15,832.5,87.0,0.4,17.5,551.5,74.71,59.23
2016,5,1,8,30,853.0,90.0,0.4,18.0,601.0,76.69,60.6
2016,5,1,8,45,866.5,93.5,0.4,18.5,646.0,117.49,71.04
2016,5,1,9,0,880.0,97.0,0.4,19.0,691.0,179.21,102.87
2016,5,1,9,15,891.5,99.0,0.35,19.5,731.5,240.72,147.42
2016,5,1,9,30,903.0,101.0,0.3,20.0,772.0,302.81,197.64
2016,5,1,9,45,911.5,103.0,0.3,20.5,807.0,364.31,248.94
2016,5,1,10,0,920.0,105.0,0.3,21.0,842.0,425.53,299.36
2016,5,1,10,15,926.5,106.0,0.3,21.0,870.0,484.66,347.44
2016,5,1,10,30,933.0,107.0,0.3,21.0,898.0,542.76,393.16
2016,5,1,10,45,935.5,109.0,0.3,21.5,918.5,598.19,434.54
2016,5,1,11,0,938.0,111.0,0.3,22.0,939.0,651.73,472.97
2016,5,1,11,15,940.0,111.5,0.25,22.0,952.5,701.7,507.85
2016,5,1,11,30,942.0,112.0,0.2,22.0,966.0,749.29,540.0
2016,5,1,11,45,941.5,113.0,0.2,22.0,971.5,792.9,569.32
2016,5,1,12,0,941.0,114.0,0.2,22.0,977.0,833.59,595.1
2016,5,1,12,15,940.0,114.0,0.2,22.0,975.0,869.93,617.29
2016,5,1,12,30,939.0,114.0,0.2,22.0,973.0,902.97,637.33
2016,5,1,12,45,937.5,113.0,0.2,22.5,963.5,931.22,653.12
2016,5,1,13,0,936.0,112.0,0.2,23.0,954.0,955.81,666.65
2016,5,1,13,15,686.0,237.0,0.15,23.0,848.0,890.74,625.0
2016,5,1,13,30,436.0,362.0,0.1,23.0,742.0,784.65,553.59
2016,5,1,13,45,220.5,264.5,0.1,23.0,456.5,477.18,350.28
2016,5,1,14,0,5.0,167.0,0.1,23.0,171.0,137.08,100.9
2016,5,1,14,15,6.5,184.5,0.1,22.5,189.5,153.43,115.45
2016,5,1,14,30,8.0,202.0,0.1,22.0,208.0,170.22,128.73
2016,5,1,14,45,4.0,117.5,0.1,22.0,120.5,95.6,70.9
2016,5,1,15,0,0.0,33.0,0.1,22.0,33.0,25.37,15.02
2016,5,1,15,15,216.5,140.5,0.1,21.5,281.0,379.56,296.05
2016,5,1,15,30,433.0,248.0,0.1,21.0,529.0,696.01,517.43
2016,5,1,15,45,623.0,169.5,0.1,21.0,541.5,788.87,579.75
2016,5,1,16,0,813.0,91.0,0.1,21.0,554.0,851.4,620.59
2016,5,1,16,15,789.5,87.5,0.1,20.5,504.0,805.7,592.98
2016,5,1,16,30,766.0,84.0,0.1,20.0,454.0,758.15,565.25
2016,5,1,16,45,735.0,80.0,0.1,20.0,402.5,702.55,530.23
2016,5,1,17,0,704.0,76.0,0.1,20.0,351.0,650.13,496.47
2016,5,1,17,15,660.5,70.5,0.15,19.5,299.5,583.34,452.49
2016,5,1,17,30,617.0,65.0,0.2,19.0,248.0,518.06,406.37
2016,5,1,17,45,555.0,58.0,0.25,18.5,198.0,441.44,349.13
2016,5,1,18,0,493.0,51.0,0.3,18.0,148.0,369.2,292.21
2016,5,1,18,15,394.5,41.0,0.3,17.5,104.5,279.66,218.83
2016,5,1,18,30,296.0,31.0,0.3,17.0,61.0,200.22,149.19
2016,5,1,18,45,148.0,15.5,0.35,17.0,30.5,95.15,22.05
2016,5,1,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,45.0,8.0,0.45,11.0,10.0,6.29,0.0
2016,5,2,5,30,90.0,16.0,0.4,11.0,20.0,12.17,0.0
2016,5,2,5,45,206.5,31.5,0.35,11.5,55.5,23.93,14.3
2016,5,2,6,0,323.0,47.0,0.3,12.0,91.0,35.76,25.97
2016,5,2,6,15,407.0,58.0,0.25,12.5,138.0,46.69,36.18
2016,5,2,6,30,491.0,69.0,0.2,13.0,185.0,55.17,43.96
2016,5,2,6,45,518.0,75.5,0.2,14.0,224.5,59.44,47.66
2016,5,2,7,0,545.0,82.0,0.2,15.0,264.0,63.62,51.1
2016,5,2,7,15,648.5,74.5,0.2,15.5,326.5,59.13,46.91
2016,5,2,7,30,752.0,67.0,0.2,16.0,389.0,59.93,47.37
2016,5,2,7,45,692.0,95.0,0.2,16.5,420.0,72.45,57.95
2016,5,2,8,0,632.0,123.0,0.2,17.0,451.0,88.31,71.18
2016,5,2,8,15,615.0,144.5,0.2,17.0,488.5,99.96,80.78
2016,5,2,8,30,598.0,166.0,0.2,17.0,526.0,110.84,89.65
2016,5,2,8,45,710.5,144.0,0.2,17.5,602.5,124.93,80.54
2016,5,2,9,0,823.0,122.0,0.2,18.0,679.0,181.33,106.96
2016,5,2,9,15,836.0,124.5,0.2,18.0,719.0,241.15,150.53
2016,5,2,9,30,849.0,127.0,0.2,18.0,759.0,301.95,199.99
2016,5,2,9,45,864.0,126.0,0.25,18.5,795.0,361.59,249.77
2016,5,2,10,0,879.0,125.0,0.3,19.0,831.0,423.42,300.74
2016,5,2,10,15,886.0,126.5,0.3,19.0,859.0,480.96,347.73
2016,5,2,10,30,893.0,128.0,0.3,19.0,887.0,537.62,392.56
2016,5,2,10,45,896.5,130.0,0.3,19.5,908.0,591.63,433.15
2016,5,2,11,0,900.0,132.0,0.3,20.0,929.0,643.95,470.99
2016,5,2,11,15,903.0,132.5,0.3,20.0,942.5,692.96,506.16
2016,5,2,11,30,906.0,133.0,0.3,20.0,956.0,739.8,538.86
2016,5,2,11,45,901.0,137.5,0.3,20.0,960.5,781.58,567.26
2016,5,2,12,0,896.0,142.0,0.3,20.0,965.0,820.31,592.97
2016,5,2,12,15,895.5,142.0,0.3,20.0,963.5,855.89,615.07
2016,5,2,12,30,895.0,142.0,0.3,20.0,962.0,888.38,635.11
2016,5,2,12,45,887.5,144.5,0.3,20.0,951.0,913.64,650.59
2016,5,2,13,0,880.0,147.0,0.3,20.0,940.0,935.24,663.91
2016,5,2,13,15,876.0,146.0,0.3,20.0,923.0,953.25,675.1
2016,5,2,13,30,872.0,145.0,0.3,20.0,906.0,967.52,684.12
2016,5,2,13,45,732.0,216.0,0.3,20.0,843.5,944.44,670.34
2016,5,2,14,0,592.0,287.0,0.3,20.0,781.0,883.18,630.36
2016,5,2,14,15,571.0,280.5,0.3,19.5,742.5,863.72,621.0
2016,5,2,14,30,550.0,274.0,0.3,19.0,704.0,841.13,608.89
2016,5,2,14,45,552.5,255.5,0.3,19.0,671.0,826.22,601.21
2016,5,2,15,0,555.0,237.0,0.3,19.0,638.0,808.12,591.37
2016,5,2,15,15,472.0,249.5,0.3,18.5,576.5,738.28,546.25
2016,5,2,15,30,389.0,262.0,0.3,18.0,515.0,647.39,486.56
2016,5,2,15,45,469.0,216.0,0.3,18.0,499.0,687.22,518.34
2016,5,2,16,0,549.0,170.0,0.3,18.0,483.0,698.72,529.37
2016,5,2,16,15,531.0,158.5,0.25,17.5,439.5,656.48,501.66
2016,5,2,16,30,513.0,147.0,0.2,17.0,396.0,613.02,473.27
2016,5,2,16,45,360.5,152.5,0.2,17.0,318.0,480.89,377.08
2016,5,2,17,0,208.0,158.0,0.2,17.0,240.0,325.21,259.62
2016,5,2,17,15,177.0,141.0,0.2,16.5,204.0,278.72,225.04
2016,5,2,17,30,146.0,124.0,0.2,16.0,168.0,234.48,190.13
2016,5,2,17,45,119.5,102.0,0.25,15.5,133.5,189.0,153.33
2016,5,2,18,0,93.0,80.0,0.3,15.0,99.0,145.4,116.88
2016,5,2,18,15,62.0,58.0,0.35,14.5,69.5,101.27,79.07
2016,5,2,18,30,31.0,36.0,0.4,14.0,40.0,50.8,35.5
2016,5,2,18,45,15.5,18.0,0.45,13.5,20.0,22.21,3.25
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,9.13,0.0
2016,5,3,5,45,15.0,31.0,0.65,12.5,33.0,23.34,13.91
2016,5,3,6,0,30.0,50.0,0.6,13.0,54.0,36.82,26.8
2016,5,3,6,15,48.0,71.5,0.5,13.5,81.5,51.66,40.42
2016,5,3,6,30,66.0,93.0,0.4,14.0,109.0,66.32,53.63
2016,5,3,6,45,85.5,113.5,0.35,14.5,139.0,79.12,64.87
2016,5,3,7,0,105.0,134.0,0.3,15.0,169.0,92.35,76.19
2016,5,3,7,15,227.5,145.5,0.25,15.5,238.5,99.24,81.75
2016,5,3,7,30,350.0,157.0,0.2,16.0,308.0,108.15,88.91
2016,5,3,7,45,203.0,185.5,0.15,16.5,276.0,125.86,103.37
2016,5,3,8,0,56.0,214.0,0.1,17.0,244.0,143.57,117.5
2016,5,3,8,15,169.5,237.5,0.1,17.5,338.0,153.72,125.18
2016,5,3,8,30,283.0,261.0,0.1,18.0,432.0,161.05,130.51
2016,5,3,8,45,272.5,285.0,0.1,18.5,459.5,185.53,137.13
2016,5,3,9,0,262.0,309.0,0.1,19.0,487.0,222.69,160.34
2016,5,3,9,15,361.0,296.5,0.1,19.0,557.5,258.87,182.47
2016,5,3,9,30,460.0,284.0,0.1,19.0,628.0,301.91,212.37
2016,5,3,9,45,402.5,323.5,0.1,19.5,635.0,347.87,250.24
2016,5,3,10,0,345.0,363.0,0.1,20.0,642.0,383.86,279.4
2016,5,3,10,15,188.0,352.5,0.1,20.0,505.5,339.82,251.51
2016,5,3,10,30,31.0,342.0,0.1,20.0,369.0,272.21,203.99
2016,5,3,10,45,123.5,394.0,0.1,20.0,503.5,368.44,274.94
2016,5,3,11,0,216.0,446.0,0.1,20.0,638.0,474.78,350.03
2016,5,3,11,15,190.5,455.0,0.05,20.0,626.0,484.15,355.37
2016,5,3,11,30,165.0,464.0,0.0,20.0,614.0,490.77,359.71
2016,5,3,11,45,125.5,457.5,0.0,20.0,572.5,472.13,346.42
2016,5,3,12,0,86.0,451.0,0.0,20.0,531.0,438.3,322.55
2016,5,3,12,15,100.0,456.5,0.0,20.0,549.0,463.1,340.73
2016,5,3,12,30,114.0,462.0,0.0,20.0,567.0,502.93,368.42
2016,5,3,12,45,76.0,423.5,0.0,20.0,493.5,429.51,316.56
2016,5,3,13,0,38.0,385.0,0.0,20.0,420.0,366.67,272.07
2016,5,3,13,15,69.0,407.5,0.0,20.0,468.5,420.75,312.28
2016,5,3,13,30,100.0,430.0,0.0,20.0,517.0,476.82,352.1
2016,5,3,13,45,155.5,421.5,0.0,20.0,553.5,547.85,402.34
2016,5,3,14,0,211.0,413.0,0.0,20.0,590.0,599.25,438.45
2016,5,3,14,15,219.5,396.0,0.0,20.0,574.0,596.39,436.92
2016,5,3,14,30,228.0,379.0,0.0,20.0,558.0,592.09,435.21
2016,5,3,14,45,308.5,341.5,0.05,20.0,572.0,656.44,481.88
2016,5,3,15,0,389.0,304.0,0.1,20.0,586.0,695.36,510.74
2016,5,3,15,15,381.5,285.5,0.1,19.5,548.5,667.44,493.73
2016,5,3,15,30,374.0,267.0,0.1,19.0,511.0,637.65,476.18
2016,5,3,15,45,397.0,240.0,0.1,19.0,482.5,624.5,469.74
2016,5,3,16,0,420.0,213.0,0.1,19.0,454.0,629.2,474.89
2016,5,3,16,15,459.0,182.5,0.1,18.5,424.5,619.6,471.6
2016,5,3,16,30,498.0,152.0,0.1,18.0,395.0,604.89,464.77
2016,5,3,16,45,435.0,144.5,0.15,17.5,340.0,529.97,412.98
2016,5,3,17,0,372.0,137.0,0.2,17.0,285.0,457.92,362.04
2016,5,3,17,15,319.0,128.0,0.25,16.5,242.5,378.46,303.74
2016,5,3,17,30,266.0,119.0,0.3,16.0,200.0,321.38,260.09
2016,5,3,17,45,224.5,100.0,0.35,16.0,159.5,263.32,213.63
2016,5,3,18,0,183.0,81.0,0.4,16.0,119.0,208.64,168.27
2016,5,3,18,15,130.5,60.5,0.4,15.5,83.5,149.8,118.42
2016,5,3,18,30,78.0,40.0,0.4,15.0,48.0,86.34,63.86
2016,5,3,18,45,39.0,20.0,0.45,15.0,24.0,39.5,13.03
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.0,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,6.83,0.0
2016,5,4,5,45,0.0,26.5,0.4,12.0,26.5,20.19,11.48
2016,5,4,6,0,0.0,44.0,0.3,12.0,44.0,32.92,23.57
2016,5,4,6,15,6.0,65.5,0.25,12.0,67.0,48.17,37.63
2016,5,4,6,30,12.0,87.0,0.2,12.0,90.0,63.27,51.38
2016,5,4,6,45,25.5,107.5,0.2,12.5,116.0,76.21,62.82
2016,5,4,7,0,39.0,128.0,0.2,13.0,142.0,89.86,74.59
2016,5,4,7,15,21.5,135.0,0.2,13.0,143.0,97.81,81.28
2016,5,4,7,30,4.0,142.0,0.2,13.0,144.0,103.2,85.65
2016,5,4,7,45,73.0,185.5,0.2,13.0,224.0,127.31,106.08
2016,5,4,8,0,142.0,229.0,0.2,13.0,304.0,148.01,123.18
2016,5,4,8,15,86.5,232.0,0.15,13.0,279.0,155.24,128.67
2016,5,4,8,30,31.0,235.0,0.1,13.0,254.0,156.64,129.31
2016,5,4,8,45,29.5,249.0,0.1,13.5,268.5,168.13,131.46
2016,5,4,9,0,28.0,263.0,0.1,14.0,283.0,182.63,141.75
2016,5,4,9,15,37.0,291.5,0.1,14.0,319.0,207.64,160.43
