Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,9,30,46.0,320.0,0.1,14.0,355.0,234.58,180.61
2016,5,4,9,45,41.0,327.0,0.1,14.5,359.5,245.5,188.62
2016,5,4,10,0,36.0,334.0,0.1,15.0,364.0,255.63,196.05
2016,5,4,10,15,82.5,379.5,0.1,15.0,449.5,313.42,238.91
2016,5,4,10,30,129.0,425.0,0.1,15.0,535.0,377.75,285.85
2016,5,4,10,45,177.0,435.5,0.1,15.5,590.5,426.14,320.26
2016,5,4,11,0,225.0,446.0,0.1,16.0,646.0,479.44,357.97
2016,5,4,11,15,268.0,443.0,0.1,16.0,685.0,528.4,392.79
2016,5,4,11,30,311.0,440.0,0.1,16.0,724.0,577.6,427.47
2016,5,4,11,45,368.5,418.0,0.15,16.5,756.5,624.62,460.28
2016,5,4,12,0,426.0,396.0,0.2,17.0,789.0,682.21,499.73
2016,5,4,12,15,253.5,422.0,0.2,17.0,655.5,580.98,428.14
2016,5,4,12,30,81.0,448.0,0.2,17.0,522.0,447.93,333.19
2016,5,4,12,45,156.0,451.5,0.2,17.5,593.5,539.65,400.28
2016,5,4,13,0,231.0,455.0,0.2,18.0,665.0,620.38,455.63
2016,5,4,13,15,273.0,436.0,0.2,18.0,679.5,670.45,489.55
2016,5,4,13,30,315.0,417.0,0.2,18.0,694.0,703.25,512.37
2016,5,4,13,45,182.5,394.0,0.25,18.0,553.5,545.72,404.11
2016,5,4,14,0,50.0,371.0,0.3,18.0,413.0,381.38,286.81
2016,5,4,14,15,290.0,327.0,0.3,17.5,556.5,615.18,462.19
2016,5,4,14,30,530.0,283.0,0.3,17.0,700.0,827.77,608.1
2016,5,4,14,45,427.0,302.5,0.3,17.0,628.5,749.27,551.98
2016,5,4,15,0,324.0,322.0,0.3,17.0,557.0,651.17,485.95
2016,5,4,15,15,295.0,307.5,0.3,16.5,512.5,608.31,459.23
2016,5,4,15,30,266.0,293.0,0.3,16.0,468.0,564.63,430.58
2016,5,4,15,45,295.5,264.5,0.3,16.0,446.0,558.2,428.82
2016,5,4,16,0,325.0,236.0,0.3,16.0,424.0,548.66,424.34
2016,5,4,16,15,213.5,222.5,0.3,16.0,342.0,412.45,323.92
2016,5,4,16,30,102.0,209.0,0.3,16.0,260.0,284.52,226.08
2016,5,4,16,45,147.5,185.5,0.3,16.0,249.5,311.74,250.16
2016,5,4,17,0,193.0,162.0,0.3,16.0,239.0,316.94,255.77
2016,5,4,17,15,163.5,144.5,0.3,15.5,203.5,271.69,220.43
2016,5,4,17,30,134.0,127.0,0.3,15.0,168.0,228.58,186.18
2016,5,4,17,45,117.5,104.0,0.3,14.5,135.0,188.71,153.79
2016,5,4,18,0,101.0,81.0,0.3,14.0,102.0,149.66,121.01
2016,5,4,18,15,70.0,60.0,0.3,13.5,72.5,106.7,84.02
2016,5,4,18,30,39.0,39.0,0.3,13.0,43.0,65.83,48.16
2016,5,4,18,45,19.5,19.5,0.3,12.5,21.5,25.31,8.08
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,10.0,0.3,10.0,10.0,7.87,0.0
2016,5,5,5,30,0.0,20.0,0.3,10.0,20.0,15.02,0.0
2016,5,5,5,45,78.0,39.5,0.3,10.5,51.5,29.14,19.34
2016,5,5,6,0,156.0,59.0,0.3,11.0,83.0,42.96,32.6
2016,5,5,6,15,216.0,77.5,0.3,11.5,123.5,56.03,44.72
2016,5,5,6,30,276.0,96.0,0.3,12.0,164.0,68.94,56.41
2016,5,5,6,45,352.5,100.5,0.3,12.5,208.0,72.04,59.11
2016,5,5,7,0,429.0,105.0,0.3,13.0,252.0,75.57,62.04
2016,5,5,7,15,220.5,128.5,0.25,13.0,204.5,89.08,73.72
2016,5,5,7,30,12.0,152.0,0.2,13.0,157.0,109.67,91.29
2016,5,5,7,45,6.0,87.5,0.2,13.5,90.0,67.23,53.89
2016,5,5,8,0,0.0,23.0,0.2,14.0,23.0,17.58,10.01
2016,5,5,8,15,14.0,128.5,0.2,14.0,137.0,96.79,79.3
2016,5,5,8,30,28.0,234.0,0.2,14.0,251.0,156.09,128.87
2016,5,5,8,45,120.5,276.5,0.2,14.5,358.0,180.23,138.66
2016,5,5,9,0,213.0,319.0,0.2,15.0,465.0,228.69,169.7
2016,5,5,9,15,108.5,243.5,0.2,15.0,318.0,187.0,140.59
2016,5,5,9,30,4.0,168.0,0.2,15.0,171.0,127.98,98.53
2016,5,5,9,45,8.0,206.5,0.25,15.5,213.0,157.84,122.07
2016,5,5,10,0,12.0,245.0,0.3,16.0,255.0,188.52,145.5
2016,5,5,10,15,11.0,233.0,0.3,16.0,243.0,181.34,139.65
2016,5,5,10,30,10.0,221.0,0.3,16.0,231.0,173.59,133.59
2016,5,5,10,45,5.0,144.0,0.3,16.0,149.0,113.84,86.59
2016,5,5,11,0,0.0,67.0,0.3,16.0,67.0,51.95,36.98
2016,5,5,11,15,0.0,58.5,0.3,15.5,58.5,45.37,31.78
2016,5,5,11,30,0.0,50.0,0.3,15.0,50.0,38.78,26.43
2016,5,5,11,45,0.0,60.5,0.3,15.0,60.5,46.97,33.15
2016,5,5,12,0,0.0,71.0,0.3,15.0,71.0,55.16,39.83
2016,5,5,12,15,0.0,85.0,0.3,14.5,85.0,66.12,48.83
2016,5,5,12,30,0.0,99.0,0.3,14.0,99.0,77.14,57.87
2016,5,5,12,45,9.0,201.5,0.3,14.0,210.0,166.9,129.93
2016,5,5,13,0,18.0,304.0,0.3,14.0,321.0,260.38,202.04
2016,5,5,13,15,9.5,220.0,0.3,14.0,229.0,183.77,142.26
2016,5,5,13,30,1.0,136.0,0.3,14.0,137.0,107.64,82.26
2016,5,5,13,45,5.5,176.5,0.3,14.0,181.5,145.03,112.73
2016,5,5,14,0,10.0,217.0,0.3,14.0,226.0,183.54,143.26
2016,5,5,14,15,86.5,301.5,0.3,14.0,370.5,372.29,290.14
2016,5,5,14,30,163.0,386.0,0.3,14.0,515.0,534.85,408.34
2016,5,5,14,45,158.5,367.0,0.3,14.0,488.0,514.83,392.85
2016,5,5,15,0,154.0,348.0,0.3,14.0,461.0,493.72,378.78
2016,5,5,15,15,132.0,325.0,0.25,13.5,418.0,450.91,348.57
2016,5,5,15,30,110.0,302.0,0.2,13.0,375.0,386.51,302.19
2016,5,5,15,45,124.5,281.0,0.2,13.0,357.5,399.58,313.89
2016,5,5,16,0,139.0,260.0,0.2,13.0,340.0,390.07,308.1
2016,5,5,16,15,202.0,231.0,0.2,12.5,336.0,411.35,327.78
2016,5,5,16,30,265.0,202.0,0.2,12.0,332.0,446.39,357.08
2016,5,5,16,45,259.0,179.5,0.2,12.0,295.0,409.41,329.66
2016,5,5,17,0,253.0,157.0,0.2,12.0,258.0,371.65,301.81
2016,5,5,17,15,212.0,143.0,0.15,12.0,220.0,318.63,260.11
2016,5,5,17,30,171.0,129.0,0.1,12.0,182.0,254.86,209.04
2016,5,5,17,45,228.0,105.0,0.1,12.0,161.5,269.99,221.76
2016,5,5,18,0,285.0,81.0,0.1,12.0,141.0,276.56,225.27
2016,5,5,18,15,205.5,63.0,0.1,11.5,100.0,190.16,152.57
2016,5,5,18,30,126.0,45.0,0.1,11.0,59.0,123.69,94.98
2016,5,5,18,45,63.0,22.5,0.15,11.0,29.5,59.2,29.26
2016,5,5,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,26.0,10.0,0.5,9.0,11.5,7.87,0.0
2016,5,6,5,30,52.0,20.0,0.4,9.0,23.0,15.16,1.45
2016,5,6,5,45,116.5,39.5,0.35,9.5,55.0,29.26,19.68
2016,5,6,6,0,181.0,59.0,0.3,10.0,87.0,43.19,32.99
2016,5,6,6,15,241.0,76.5,0.25,10.0,128.0,55.67,44.71
2016,5,6,6,30,301.0,94.0,0.2,10.0,169.0,67.54,55.63
2016,5,6,6,45,334.0,111.5,0.2,10.5,212.5,78.96,65.75
2016,5,6,7,0,367.0,129.0,0.2,11.0,256.0,89.98,75.25
2016,5,6,7,15,394.0,146.0,0.2,11.0,302.0,100.2,83.98
2016,5,6,7,30,421.0,163.0,0.2,11.0,348.0,110.01,92.22
2016,5,6,7,45,479.0,159.5,0.2,11.5,394.0,107.84,89.79
2016,5,6,8,0,537.0,156.0,0.2,12.0,440.0,105.9,87.64
2016,5,6,8,15,438.0,204.5,0.15,12.5,450.0,129.97,107.73
2016,5,6,8,30,339.0,253.0,0.1,13.0,460.0,158.29,130.82
2016,5,6,8,45,355.0,270.0,0.1,14.0,501.0,182.16,135.11
2016,5,6,9,0,371.0,287.0,0.1,15.0,542.0,223.42,158.99
2016,5,6,9,15,277.5,325.5,0.1,15.5,523.0,258.79,188.24
2016,5,6,9,30,184.0,364.0,0.1,16.0,504.0,289.05,214.94
2016,5,6,9,45,200.0,380.5,0.1,16.5,538.5,323.19,240.35
2016,5,6,10,0,216.0,397.0,0.1,17.0,573.0,359.37,267.19
2016,5,6,10,15,234.5,409.0,0.1,17.0,605.5,395.67,294.36
2016,5,6,10,30,253.0,421.0,0.1,17.0,638.0,433.31,322.21
2016,5,6,10,45,178.0,431.5,0.1,17.5,586.5,422.76,314.77
2016,5,6,11,0,103.0,442.0,0.1,18.0,535.0,400.58,298.54
2016,5,6,11,15,143.0,455.0,0.1,18.0,585.0,451.94,335.91
2016,5,6,11,30,183.0,468.0,0.1,18.0,635.0,504.11,372.67
2016,5,6,11,45,190.5,470.5,0.1,18.0,646.0,527.74,388.89
2016,5,6,12,0,198.0,473.0,0.1,18.0,657.0,551.25,405.25
2016,5,6,12,15,195.5,472.5,0.1,18.0,654.0,563.95,413.94
2016,5,6,12,30,193.0,472.0,0.1,18.0,651.0,575.46,421.92
2016,5,6,12,45,148.5,462.0,0.1,18.0,599.0,540.99,397.61
2016,5,6,13,0,104.0,452.0,0.1,18.0,547.0,485.66,359.11
2016,5,6,13,15,90.5,436.5,0.1,18.0,518.5,466.01,346.05
2016,5,6,13,30,77.0,421.0,0.1,18.0,490.0,444.87,331.42
2016,5,6,13,45,86.0,414.0,0.1,18.0,489.0,451.98,337.41
2016,5,6,14,0,95.0,407.0,0.1,18.0,488.0,458.8,342.93
2016,5,6,14,15,120.5,397.0,0.1,17.5,495.5,499.66,373.5
2016,5,6,14,30,146.0,387.0,0.1,17.0,503.0,518.68,388.53
2016,5,6,14,45,188.0,365.5,0.1,17.0,507.5,540.58,405.78
2016,5,6,15,0,230.0,344.0,0.1,17.0,512.0,560.71,421.77
2016,5,6,15,15,288.0,310.5,0.1,16.5,509.0,602.67,454.0
2016,5,6,15,30,346.0,277.0,0.1,16.0,506.0,618.97,468.52
2016,5,6,15,45,328.5,259.0,0.1,16.0,464.0,579.77,441.97
2016,5,6,16,0,311.0,241.0,0.1,16.0,422.0,539.65,415.1
2016,5,6,16,15,247.0,226.5,0.1,15.5,362.5,463.22,360.88
2016,5,6,16,30,183.0,212.0,0.1,15.0,303.0,370.94,293.45
2016,5,6,16,45,286.0,174.5,0.1,15.0,298.5,423.91,337.74
2016,5,6,17,0,389.0,137.0,0.1,15.0,294.0,467.53,372.45
2016,5,6,17,15,339.5,127.5,0.1,14.5,251.0,389.36,313.42
2016,5,6,17,30,290.0,118.0,0.1,14.0,208.0,333.15,270.33
2016,5,6,17,45,247.0,100.0,0.15,14.0,167.0,274.4,223.42
2016,5,6,18,0,204.0,82.0,0.2,14.0,126.0,219.13,177.71
2016,5,6,18,15,149.5,62.5,0.25,13.5,90.0,159.74,127.51
2016,5,6,18,30,95.0,43.0,0.3,13.0,54.0,105.36,80.26
2016,5,6,18,45,47.5,24.5,0.4,13.0,30.0,49.16,25.21
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,10.0,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,0.2,10.0,9.0,6.83,0.0
2016,5,7,5,45,0.0,22.5,0.2,10.5,22.5,17.15,9.26
2016,5,7,6,0,0.0,36.0,0.2,11.0,36.0,27.52,19.01
2016,5,7,6,15,0.0,52.5,0.2,11.0,52.5,39.7,30.3
2016,5,7,6,30,0.0,69.0,0.2,11.0,69.0,51.7,41.29
2016,5,7,6,45,0.0,87.5,0.2,11.5,87.5,64.93,53.07
2016,5,7,7,0,0.0,106.0,0.2,12.0,106.0,78.05,64.48
2016,5,7,7,15,0.0,83.0,0.2,12.0,83.0,63.24,51.15
2016,5,7,7,30,0.0,60.0,0.2,12.0,60.0,45.98,35.7
2016,5,7,7,45,0.0,68.5,0.2,12.5,68.5,52.58,41.37
2016,5,7,8,0,0.0,77.0,0.2,13.0,77.0,59.19,46.93
2016,5,7,8,15,1.0,123.0,0.2,13.0,124.0,92.74,75.89
2016,5,7,8,30,2.0,169.0,0.2,13.0,171.0,124.16,102.36
2016,5,7,8,45,1.0,151.5,0.2,13.0,152.5,113.26,88.48
2016,5,7,9,0,0.0,134.0,0.2,13.0,134.0,101.61,78.84
2016,5,7,9,15,4.0,169.0,0.2,13.0,172.5,127.73,99.69
2016,5,7,9,30,8.0,204.0,0.2,13.0,211.0,154.5,120.64
2016,5,7,9,45,4.0,137.0,0.2,13.5,140.5,106.05,81.48
2016,5,7,10,0,0.0,70.0,0.2,14.0,70.0,54.12,39.27
2016,5,7,10,15,0.0,65.5,0.2,14.0,65.5,50.67,36.5
2016,5,7,10,30,0.0,61.0,0.2,14.0,61.0,47.22,33.62
2016,5,7,10,45,9.0,183.0,0.25,14.0,191.0,145.63,113.18
2016,5,7,11,0,18.0,305.0,0.3,14.0,321.0,244.74,189.86
2016,5,7,11,15,22.5,333.0,0.3,14.0,353.5,271.58,209.54
2016,5,7,11,30,27.0,361.0,0.3,14.0,386.0,305.89,235.19
2016,5,7,11,45,18.0,280.0,0.3,14.0,297.0,232.01,178.95
2016,5,7,12,0,9.0,199.0,0.3,14.0,208.0,162.61,125.53
2016,5,7,12,15,9.5,204.0,0.3,14.0,213.5,167.79,130.01
2016,5,7,12,30,10.0,209.0,0.3,14.0,219.0,173.01,134.13
2016,5,7,12,45,16.0,271.5,0.3,14.0,287.0,229.95,178.51
2016,5,7,13,0,22.0,334.0,0.3,14.0,355.0,288.92,223.21
2016,5,7,13,15,30.0,354.0,0.25,14.0,381.5,333.74,256.44
2016,5,7,13,30,38.0,374.0,0.2,14.0,408.0,363.53,278.25
2016,5,7,13,45,45.5,375.5,0.2,14.0,415.0,376.01,287.69
2016,5,7,14,0,53.0,377.0,0.2,14.0,422.0,388.61,297.43
2016,5,7,14,15,26.5,248.5,0.2,14.0,271.0,242.72,188.03
2016,5,7,14,30,0.0,120.0,0.2,14.0,120.0,93.76,71.16
2016,5,7,14,45,0.0,117.0,0.2,14.0,117.0,91.31,69.87
2016,5,7,15,0,0.0,114.0,0.2,14.0,114.0,88.85,68.03
2016,5,7,15,15,0.0,96.0,0.2,13.5,96.0,74.18,56.3
2016,5,7,15,30,0.0,78.0,0.2,13.0,78.0,60.09,44.93
2016,5,7,15,45,0.0,104.5,0.2,13.0,104.5,81.14,62.61
2016,5,7,16,0,0.0,131.0,0.2,13.0,131.0,103.86,81.49
2016,5,7,16,15,0.0,94.0,0.2,13.0,94.0,72.67,55.8
2016,5,7,16,30,0.0,57.0,0.2,13.0,57.0,43.7,31.69
2016,5,7,16,45,0.0,35.5,0.2,13.0,35.5,27.13,17.72
2016,5,7,17,0,0.0,14.0,0.2,13.0,14.0,10.66,3.59
2016,5,7,17,15,0.0,12.0,0.2,12.5,12.0,9.12,2.3
2016,5,7,17,30,0.0,10.0,0.2,12.0,10.0,7.59,0.99
2016,5,7,17,45,0.0,8.0,0.2,12.0,8.0,6.07,0.0
2016,5,7,18,0,0.0,6.0,0.2,12.0,6.0,4.54,0.0
2016,5,7,18,15,0.0,4.0,0.2,12.0,4.0,3.03,0.0
2016,5,7,18,30,0.0,2.0,0.2,12.0,2.0,1.51,0.0
2016,5,7,18,45,0.0,1.0,0.2,12.0,1.0,0.75,0.0
2016,5,7,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,78.0,11.0,0.3,10.0,16.0,8.65,0.0
2016,5,8,5,30,156.0,22.0,0.3,10.0,32.0,16.78,4.6
2016,5,8,5,45,267.5,34.5,0.3,10.5,69.5,28.01,18.72
2016,5,8,6,0,379.0,47.0,0.3,11.0,107.0,38.13,28.46
2016,5,8,6,15,454.5,55.5,0.25,11.0,153.5,44.75,34.81
2016,5,8,6,30,530.0,64.0,0.2,11.0,200.0,51.37,40.98
2016,5,8,6,45,265.0,71.0,0.2,11.5,139.0,51.39,40.95
2016,5,8,7,0,0.0,78.0,0.2,12.0,78.0,59.28,47.85
2016,5,8,7,15,0.0,82.0,0.2,12.5,82.0,62.56,50.5
2016,5,8,7,30,0.0,86.0,0.2,13.0,86.0,65.77,53.04
2016,5,8,7,45,0.0,106.0,0.2,13.5,106.0,80.18,65.31
2016,5,8,8,0,0.0,126.0,0.2,14.0,126.0,94.37,77.15
2016,5,8,8,15,11.5,177.0,0.15,14.5,184.0,128.87,106.0
2016,5,8,8,30,23.0,228.0,0.1,15.0,242.0,161.69,132.61
2016,5,8,8,45,59.5,273.0,0.1,16.0,313.5,182.69,140.89
2016,5,8,9,0,96.0,318.0,0.1,17.0,385.0,221.07,166.93
2016,5,8,9,15,76.0,326.0,0.1,17.0,381.5,234.51,177.14
2016,5,8,9,30,56.0,334.0,0.1,17.0,378.0,245.06,185.83
2016,5,8,9,45,50.5,343.0,0.1,17.5,384.0,257.98,195.42
2016,5,8,10,0,45.0,352.0,0.1,18.0,390.0,270.13,204.28
2016,5,8,10,15,60.0,380.0,0.1,18.5,431.5,303.18,228.18
2016,5,8,10,30,75.0,408.0,0.1,19.0,473.0,338.76,253.53
2016,5,8,10,45,51.0,378.5,0.1,19.5,423.0,314.41,235.25
2016,5,8,11,0,27.0,349.0,0.1,20.0,373.0,285.62,213.89
2016,5,8,11,15,35.0,376.0,0.1,20.0,408.0,316.91,237.06
2016,5,8,11,30,43.0,403.0,0.1,20.0,443.0,349.81,260.66
2016,5,8,11,45,34.0,378.5,0.15,20.0,410.0,330.06,246.28
2016,5,8,12,0,25.0,354.0,0.2,20.0,377.0,308.4,230.83
2016,5,8,12,15,16.5,267.5,0.2,20.0,282.5,224.21,168.8
2016,5,8,12,30,8.0,181.0,0.2,20.0,188.0,148.85,112.0
2016,5,8,12,45,8.5,191.5,0.2,20.5,199.5,158.27,119.47
2016,5,8,13,0,9.0,202.0,0.2,21.0,211.0,167.79,126.55
2016,5,8,13,15,9.5,207.0,0.2,20.5,216.0,172.9,130.76
2016,5,8,13,30,10.0,212.0,0.2,20.0,221.0,178.04,135.06
2016,5,8,13,45,10.5,220.0,0.25,20.0,229.5,185.75,141.18
2016,5,8,14,0,11.0,228.0,0.3,20.0,238.0,193.58,147.4
2016,5,8,14,15,10.5,227.0,0.3,19.5,236.5,192.9,147.31
2016,5,8,14,30,10.0,226.0,0.3,19.0,235.0,192.23,147.31
2016,5,8,14,45,7.0,199.5,0.3,19.0,205.5,167.09,128.03
2016,5,8,15,0,4.0,173.0,0.3,19.0,176.0,141.93,108.65
2016,5,8,15,15,2.0,159.5,0.3,18.5,161.0,128.87,98.83
2016,5,8,15,30,0.0,146.0,0.3,18.0,146.0,115.84,88.86
2016,5,8,15,45,2.0,159.5,0.35,18.0,161.0,129.88,100.53
2016,5,8,16,0,4.0,173.0,0.4,18.0,176.0,144.67,112.71
2016,5,8,16,15,3.0,163.0,0.4,17.5,165.0,135.9,106.16
2016,5,8,16,30,2.0,153.0,0.4,17.0,154.0,127.28,99.75
2016,5,8,16,45,39.0,159.0,0.45,16.5,175.0,177.37,142.22
2016,5,8,17,0,76.0,165.0,0.5,16.0,196.0,214.45,173.54
2016,5,8,17,15,67.5,143.5,0.5,15.5,168.5,185.38,150.32
2016,5,8,17,30,59.0,122.0,0.5,15.0,141.0,156.67,127.2
2016,5,8,17,45,253.0,93.0,0.5,14.5,151.0,267.56,220.45
2016,5,8,18,0,447.0,64.0,0.5,14.0,161.0,350.2,284.63
2016,5,8,18,15,357.0,53.0,0.45,13.5,117.5,263.87,211.39
2016,5,8,18,30,267.0,42.0,0.4,13.0,74.0,191.8,148.85
2016,5,8,18,45,148.0,26.5,0.4,12.5,43.0,108.63,67.85
2016,5,8,19,0,29.0,11.0,0.4,12.0,12.0,18.58,0.0
2016,5,8,19,15,14.5,5.5,0.4,11.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,9.44,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,18.2,6.37
2016,5,9,5,45,259.5,37.0,0.25,10.5,72.5,28.2,18.98
2016,5,9,6,0,377.0,50.0,0.2,11.0,111.0,40.52,30.63
2016,5,9,6,15,453.0,59.0,0.2,11.5,158.0,47.46,37.19
2016,5,9,6,30,529.0,68.0,0.2,12.0,205.0,54.38,43.51
2016,5,9,6,45,276.5,98.5,0.2,12.5,171.5,71.24,58.45
2016,5,9,7,0,24.0,129.0,0.2,13.0,138.0,90.68,75.28
2016,5,9,7,15,23.0,146.0,0.15,13.5,155.5,105.04,87.3
2016,5,9,7,30,22.0,163.0,0.1,14.0,173.0,116.93,96.95
2016,5,9,7,45,48.0,195.5,0.1,15.0,220.5,132.61,109.48
2016,5,9,8,0,74.0,228.0,0.1,16.0,268.0,151.77,124.63
2016,5,9,8,15,89.0,253.5,0.1,16.5,305.5,166.63,136.15
2016,5,9,8,30,104.0,279.0,0.1,17.0,343.0,181.11,147.23
2016,5,9,8,45,253.0,280.5,0.1,17.5,452.0,180.89,134.41
2016,5,9,9,0,402.0,282.0,0.1,18.0,561.0,223.53,156.02
2016,5,9,9,15,632.0,200.5,0.1,18.0,668.0,243.38,159.92
2016,5,9,9,30,862.0,119.0,0.1,18.0,775.0,300.08,197.17
2016,5,9,9,45,875.0,119.0,0.1,18.5,810.0,358.64,245.83
2016,5,9,10,0,888.0,119.0,0.1,19.0,845.0,417.43,294.19
2016,5,9,10,15,894.5,120.5,0.1,19.0,873.0,474.47,340.7
2016,5,9,10,30,901.0,122.0,0.1,19.0,901.0,530.56,385.01
2016,5,9,10,45,902.5,125.0,0.15,19.5,921.0,583.87,425.48
2016,5,9,11,0,904.0,128.0,0.2,20.0,941.0,635.32,463.23
2016,5,9,11,15,907.0,128.5,0.2,20.0,954.5,683.82,498.11
2016,5,9,11,30,910.0,129.0,0.2,20.0,968.0,730.18,530.51
2016,5,9,11,45,907.5,132.0,0.2,20.5,973.0,772.17,558.07
2016,5,9,12,0,905.0,135.0,0.2,21.0,978.0,811.31,583.01
2016,5,9,12,15,904.5,135.0,0.2,21.0,976.0,846.65,604.91
2016,5,9,12,30,904.0,135.0,0.2,21.0,974.0,878.9,624.7
2016,5,9,12,45,901.0,134.5,0.2,21.0,964.5,905.34,640.83
2016,5,9,13,0,898.0,134.0,0.2,21.0,955.0,928.24,654.84
2016,5,9,13,15,894.0,133.5,0.2,21.0,938.0,946.6,666.14
2016,5,9,13,30,890.0,133.0,0.2,21.0,921.0,961.2,675.29
2016,5,9,13,45,884.0,131.5,0.2,21.0,897.5,969.19,680.57
2016,5,9,14,0,878.0,130.0,0.2,21.0,874.0,973.27,683.7
2016,5,9,14,15,870.0,128.0,0.2,21.0,843.5,971.08,683.21
2016,5,9,14,30,862.0,126.0,0.2,21.0,813.0,965.04,680.61
2016,5,9,14,45,849.5,124.5,0.2,21.0,776.0,964.97,681.85
2016,5,9,15,0,837.0,123.0,0.2,21.0,739.0,947.46,672.41
2016,5,9,15,15,823.0,120.5,0.2,20.5,697.5,923.96,660.84
2016,5,9,15,30,809.0,118.0,0.2,20.0,656.0,897.17,647.22
2016,5,9,15,45,786.5,116.0,0.2,20.0,609.0,860.22,625.8
2016,5,9,16,0,764.0,114.0,0.2,20.0,562.0,820.78,602.66
2016,5,9,16,15,739.5,110.0,0.2,19.5,513.0,780.59,579.79
2016,5,9,16,30,715.0,106.0,0.2,19.0,464.0,733.63,551.84
2016,5,9,16,45,682.5,100.5,0.25,19.0,413.0,677.43,516.53
2016,5,9,17,0,650.0,95.0,0.3,19.0,362.0,620.94,479.69
2016,5,9,17,15,606.5,88.5,0.3,18.5,311.0,555.72,434.54
2016,5,9,17,30,563.0,82.0,0.3,18.0,260.0,491.99,388.6
2016,5,9,17,45,506.5,73.0,0.3,17.5,211.5,419.66,333.95
2016,5,9,18,0,450.0,64.0,0.3,17.0,163.0,351.15,279.75
2016,5,9,18,15,361.5,53.0,0.35,16.0,119.0,265.29,210.29
2016,5,9,18,30,273.0,42.0,0.4,15.0,75.0,193.7,149.49
2016,5,9,18,45,157.0,26.5,0.5,14.5,43.5,112.38,72.17
2016,5,9,19,0,41.0,11.0,0.6,14.0,12.0,22.64,0.0
2016,5,9,19,15,20.5,5.5,0.6,13.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,5,15,87.0,12.0,0.9,12.5,18.0,9.44,0.0
2016,5,10,5,30,174.0,24.0,0.7,13.0,36.0,18.31,6.98
2016,5,10,5,45,289.5,36.0,0.5,14.0,75.0,29.27,19.63
2016,5,10,6,0,405.0,48.0,0.3,15.0,114.0,39.04,28.81
2016,5,10,6,15,480.0,56.5,0.25,15.5,161.5,45.68,35.01
2016,5,10,6,30,555.0,65.0,0.2,16.0,209.0,52.34,40.99
2016,5,10,6,45,607.5,71.0,0.15,17.0,260.5,56.84,44.8
2016,5,10,7,0,660.0,77.0,0.1,18.0,312.0,61.35,48.45
2016,5,10,7,15,696.0,82.0,0.1,18.5,364.0,64.87,51.23
2016,5,10,7,30,732.0,87.0,0.1,19.0,416.0,73.97,58.74
2016,5,10,7,45,760.0,90.5,0.1,19.5,467.0,76.35,60.4
2016,5,10,8,0,788.0,94.0,0.1,20.0,518.0,78.69,62.02
2016,5,10,8,15,808.0,97.0,0.05,20.0,566.5,80.44,63.25
2016,5,10,8,30,828.0,100.0,0.0,20.0,615.0,82.11,64.43
2016,5,10,8,45,843.5,102.5,0.0,20.5,659.5,111.22,66.56
2016,5,10,9,0,859.0,105.0,0.0,21.0,704.0,178.56,102.16
2016,5,10,9,15,870.5,107.5,0.0,21.5,743.5,238.29,144.23
2016,5,10,9,30,882.0,110.0,0.0,22.0,783.0,298.62,192.1
2016,5,10,9,45,887.5,113.5,0.0,22.5,816.5,358.13,240.97
2016,5,10,10,0,893.0,117.0,0.0,23.0,850.0,417.07,288.86
2016,5,10,10,15,899.5,118.5,0.0,23.0,877.5,474.27,334.75
2016,5,10,10,30,906.0,120.0,0.0,23.0,905.0,530.51,378.47
2016,5,10,10,45,909.5,121.5,0.0,23.0,925.5,583.97,418.76
2016,5,10,11,0,913.0,123.0,0.0,23.0,946.0,635.71,456.48
2016,5,10,11,15,915.5,124.0,0.0,23.0,959.5,684.54,491.03
2016,5,10,11,30,918.0,125.0,0.0,23.0,973.0,731.17,523.1
2016,5,10,11,45,918.0,126.0,0.05,23.5,978.5,773.62,550.82
2016,5,10,12,0,918.0,127.0,0.1,24.0,984.0,813.33,576.2
2016,5,10,12,15,917.5,127.0,0.1,24.0,982.0,848.93,597.83
2016,5,10,12,30,917.0,127.0,0.1,24.0,980.0,881.39,617.44
2016,5,10,12,45,919.5,123.0,0.1,24.0,972.0,909.7,634.44
2016,5,10,13,0,922.0,119.0,0.1,24.0,964.0,934.52,649.36
2016,5,10,13,15,918.5,118.5,0.1,24.0,947.0,953.51,660.81
2016,5,10,13,30,915.0,118.0,0.1,24.0,930.0,968.67,670.13
2016,5,10,13,45,909.5,116.5,0.15,24.0,906.0,977.13,676.41
2016,5,10,14,0,904.0,115.0,0.2,24.0,882.0,981.61,680.66
2016,5,10,14,15,649.0,226.5,0.2,23.5,767.5,880.45,620.24
2016,5,10,14,30,394.0,338.0,0.2,23.0,653.0,723.33,518.26
2016,5,10,14,45,631.5,222.5,0.2,23.0,700.5,864.2,617.31
2016,5,10,15,0,869.0,107.0,0.2,23.0,748.0,946.14,668.08
2016,5,10,15,15,856.0,104.5,0.2,22.5,706.5,923.52,655.47
2016,5,10,15,30,843.0,102.0,0.2,22.0,665.0,908.79,649.5
2016,5,10,15,45,828.0,98.5,0.2,22.0,619.0,876.3,630.99
2016,5,10,16,0,813.0,95.0,0.2,22.0,573.0,840.96,610.75
2016,5,10,16,15,791.0,91.5,0.2,22.0,524.0,797.09,584.73
2016,5,10,16,30,769.0,88.0,0.2,22.0,475.0,751.3,557.06
2016,5,10,16,45,742.0,83.5,0.2,22.0,424.5,698.88,524.29
2016,5,10,17,0,715.0,79.0,0.2,22.0,374.0,645.57,490.09
2016,5,10,17,15,676.0,74.0,0.25,21.0,322.5,586.41,452.3
2016,5,10,17,30,637.0,69.0,0.3,20.0,271.0,524.87,410.09
2016,5,10,17,45,582.5,62.0,0.35,19.0,221.5,453.0,357.7
2016,5,10,18,0,528.0,55.0,0.4,18.0,172.0,384.67,305.05
2016,5,10,18,15,442.5,46.0,0.45,17.0,127.0,302.44,238.7
2016,5,10,18,30,357.0,37.0,0.5,16.0,82.0,228.38,175.93
2016,5,10,18,45,225.5,25.0,0.6,15.5,48.5,140.7,93.17
2016,5,10,19,0,94.0,13.0,0.7,15.0,15.0,42.19,0.0
2016,5,10,19,15,47.0,6.5,0.7,14.5,7.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,111.0,12.5,0.4,12.5,20.0,9.83,0.0
2016,5,11,5,30,222.0,25.0,0.3,13.0,40.0,20.46,9.1
2016,5,11,5,45,336.5,36.0,0.25,13.5,81.0,29.47,19.94
2016,5,11,6,0,451.0,47.0,0.2,14.0,122.0,38.52,28.53
2016,5,11,6,15,524.5,55.0,0.15,14.5,171.5,44.89,34.49
2016,5,11,6,30,598.0,63.0,0.1,15.0,221.0,51.28,40.25
2016,5,11,6,45,646.0,69.5,0.1,15.5,273.0,56.23,44.55
2016,5,11,7,0,694.0,76.0,0.1,16.0,325.0,61.14,48.67
2016,5,11,7,15,728.5,80.5,0.1,16.5,377.5,69.68,55.84
2016,5,11,7,30,763.0,85.0,0.1,17.0,430.0,73.07,58.43
2016,5,11,7,45,786.5,89.5,0.1,17.5,481.0,76.17,60.74
2016,5,11,8,0,810.0,94.0,0.1,18.0,532.0,79.16,62.93
2016,5,11,8,15,829.0,97.5,0.1,18.5,581.0,81.25,64.35
2016,5,11,8,30,848.0,101.0,0.1,19.0,630.0,83.24,65.67
2016,5,11,8,45,859.0,105.5,0.1,19.5,673.5,113.6,68.62
2016,5,11,9,0,870.0,110.0,0.1,20.0,717.0,175.33,99.72
2016,5,11,9,15,881.0,112.0,0.05,20.5,756.5,242.44,147.54
2016,5,11,9,30,892.0,114.0,0.0,21.0,796.0,302.95,195.55
2016,5,11,9,45,907.5,111.5,0.0,21.5,832.0,362.15,244.08
2016,5,11,10,0,923.0,109.0,0.0,22.0,868.0,421.72,292.52
2016,5,11,10,15,929.0,110.5,0.0,22.0,895.5,480.22,339.64
2016,5,11,10,30,935.0,112.0,0.0,22.0,923.0,537.64,384.43
2016,5,11,10,45,941.0,111.5,0.05,22.5,944.0,592.3,425.14
2016,5,11,11,0,947.0,111.0,0.1,23.0,965.0,645.37,463.4
2016,5,11,11,15,949.0,111.5,0.1,23.0,978.5,694.88,498.46
2016,5,11,11,30,951.0,112.0,0.1,23.0,992.0,742.03,530.91
2016,5,11,11,45,953.0,111.0,0.1,23.5,998.0,785.43,559.02
2016,5,11,12,0,955.0,110.0,0.1,24.0,1004.0,826.07,583.96
2016,5,11,12,15,954.5,110.0,0.1,24.0,1002.0,862.6,606.07
2016,5,11,12,30,954.0,110.0,0.1,24.0,1000.0,895.88,626.07
2016,5,11,12,45,947.0,112.5,0.15,24.0,989.0,922.4,642.65
2016,5,11,13,0,940.0,115.0,0.2,24.0,978.0,945.12,657.17
2016,5,11,13,15,936.0,114.5,0.2,24.0,960.5,963.93,668.56
2016,5,11,13,30,932.0,114.0,0.2,24.0,943.0,978.83,677.73
2016,5,11,13,45,925.0,114.0,0.2,24.0,918.5,987.47,683.31
2016,5,11,14,0,918.0,114.0,0.2,24.0,894.0,992.11,686.71
2016,5,11,14,15,910.0,112.5,0.2,23.5,863.0,990.31,687.8
2016,5,11,14,30,902.0,111.0,0.2,23.0,832.0,984.55,686.74
2016,5,11,14,45,890.0,110.0,0.2,23.0,795.0,971.64,680.22
2016,5,11,15,0,878.0,109.0,0.2,23.0,758.0,955.03,671.64
2016,5,11,15,15,865.0,106.5,0.2,23.0,716.0,932.37,659.45
2016,5,11,15,30,852.0,104.0,0.2,23.0,674.0,917.64,652.29
2016,5,11,15,45,834.0,101.5,0.2,23.0,627.5,883.5,632.88
2016,5,11,16,0,816.0,99.0,0.2,23.0,581.0,846.59,611.82
2016,5,11,16,15,794.5,95.5,0.2,22.5,531.5,803.12,587.36
2016,5,11,16,30,773.0,92.0,0.2,22.0,482.0,757.66,561.1
2016,5,11,16,45,743.5,87.5,0.2,22.0,430.5,703.19,527.04
2016,5,11,17,0,714.0,83.0,0.2,22.0,379.0,651.82,494.29
2016,5,11,17,15,674.0,77.5,0.25,21.0,327.5,588.03,453.13
2016,5,11,17,30,634.0,72.0,0.3,20.0,276.0,525.34,410.22
2016,5,11,17,45,577.0,65.0,0.35,19.5,225.5,452.13,356.23
2016,5,11,18,0,520.0,58.0,0.4,19.0,175.0,382.65,302.33
2016,5,11,18,15,433.5,49.0,0.45,18.0,129.5,300.34,236.26
2016,5,11,18,30,347.0,40.0,0.5,17.0,84.0,226.14,173.84
2016,5,11,18,45,218.5,26.5,0.6,16.0,50.0,139.85,94.43
2016,5,11,19,0,90.0,13.0,0.7,15.0,16.0,40.74,0.0
2016,5,11,19,15,45.0,6.5,0.7,14.5,8.0,5.11,0.0
2016,5,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,66.0,14.0,0.7,11.5,19.0,11.02,0.0
2016,5,12,5,30,132.0,28.0,0.6,12.0,38.0,21.09,10.1
2016,5,12,5,45,228.0,43.5,0.5,12.5,76.0,32.68,22.85
2016,5,12,6,0,324.0,59.0,0.4,13.0,114.0,44.24,33.71
2016,5,12,6,15,398.0,70.5,0.35,13.5,161.0,52.83,41.67
2016,5,12,6,30,472.0,82.0,0.3,14.0,208.0,61.39,49.36
2016,5,12,6,45,526.5,90.5,0.3,15.0,258.5,70.23,56.94
2016,5,12,7,0,581.0,99.0,0.3,16.0,309.0,75.94,61.57
2016,5,12,7,15,619.5,105.5,0.25,16.5,360.0,79.86,64.63
2016,5,12,7,30,658.0,112.0,0.2,17.0,411.0,83.69,67.55
2016,5,12,7,45,688.5,117.0,0.2,17.5,461.5,86.26,69.35
2016,5,12,8,0,719.0,122.0,0.2,18.0,512.0,88.76,71.08
2016,5,12,8,15,741.0,126.5,0.2,18.5,560.0,90.65,72.28
2016,5,12,8,30,763.0,131.0,0.2,19.0,608.0,92.43,73.4
2016,5,12,8,45,608.0,196.0,0.2,19.5,593.5,147.21,100.59
2016,5,12,9,0,453.0,261.0,0.2,20.0,579.0,210.3,143.15
2016,5,12,9,15,638.0,202.5,0.2,20.0,677.0,243.87,159.03
2016,5,12,9,30,823.0,144.0,0.2,20.0,775.0,300.78,197.61
2016,5,12,9,45,838.5,142.5,0.2,20.5,810.0,357.94,244.48
2016,5,12,10,0,854.0,141.0,0.2,21.0,845.0,415.77,291.51
2016,5,12,10,15,861.0,142.5,0.2,21.5,872.0,472.56,336.69
2016,5,12,10,30,868.0,144.0,0.2,22.0,899.0,526.54,378.32
2016,5,12,10,45,877.5,142.0,0.2,22.5,920.5,578.97,417.33
2016,5,12,11,0,887.0,140.0,0.2,23.0,942.0,630.26,454.1
2016,5,12,11,15,890.0,141.0,0.2,23.0,955.5,678.26,488.24
2016,5,12,11,30,893.0,142.0,0.2,23.0,969.0,724.18,520.02
2016,5,12,11,45,894.5,141.5,0.2,23.0,974.5,765.67,548.11
2016,5,12,12,0,896.0,141.0,0.2,23.0,980.0,804.58,573.92
2016,5,12,12,15,895.5,141.0,0.2,23.0,978.5,839.56,595.81
2016,5,12,12,30,895.0,141.0,0.2,23.0,977.0,871.5,615.3
2016,5,12,12,45,887.5,143.5,0.25,23.5,966.0,896.35,630.05
2016,5,12,13,0,880.0,146.0,0.3,24.0,955.0,917.59,642.73
2016,5,12,13,15,876.0,145.0,0.3,23.5,938.0,935.32,654.89
2016,5,12,13,30,872.0,144.0,0.3,23.0,921.0,949.35,664.95
2016,5,12,13,45,861.0,145.5,0.3,23.0,896.0,955.35,669.02
2016,5,12,14,0,850.0,147.0,0.3,23.0,871.0,972.98,680.4
2016,5,12,14,15,841.5,145.0,0.3,22.5,840.5,970.32,680.7
2016,5,12,14,30,833.0,143.0,0.3,22.0,810.0,963.78,679.1
2016,5,12,14,45,814.5,144.0,0.3,22.0,772.0,947.1,670.13
2016,5,12,15,0,796.0,145.0,0.3,22.0,734.0,926.87,659.18
2016,5,12,15,15,781.0,141.5,0.3,21.5,693.0,902.03,646.65
2016,5,12,15,30,766.0,138.0,0.3,21.0,652.0,880.78,636.38
2016,5,12,15,45,740.0,136.5,0.3,21.0,605.5,842.32,613.74
2016,5,12,16,0,714.0,135.0,0.3,21.0,559.0,801.68,589.64
2016,5,12,16,15,689.0,130.0,0.3,20.5,510.5,756.21,563.03
2016,5,12,16,30,664.0,125.0,0.3,20.0,462.0,709.24,534.82
2016,5,12,16,45,655.0,105.5,0.35,19.5,409.0,657.8,503.42
2016,5,12,17,0,646.0,86.0,0.4,19.0,356.0,603.85,469.03
2016,5,12,17,15,578.5,91.0,0.4,18.0,308.5,535.58,421.42
2016,5,12,17,30,511.0,96.0,0.4,17.0,261.0,463.05,368.81
2016,5,12,17,45,460.5,84.5,0.4,16.5,213.5,395.59,317.38
2016,5,12,18,0,410.0,73.0,0.4,16.0,166.0,331.79,266.44
2016,5,12,18,15,326.0,60.0,0.4,15.5,122.5,253.5,201.91
2016,5,12,18,30,242.0,47.0,0.4,15.0,79.0,183.72,142.5
2016,5,12,18,45,121.0,31.5,0.4,14.5,47.5,95.82,65.15
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,12.59,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,9.0,0.4,10.5,9.0,7.08,0.0
2016,5,13,5,30,0.0,18.0,0.4,11.0,18.0,13.72,4.93
2016,5,13,5,45,0.0,36.0,0.4,11.5,36.0,27.12,18.17
2016,5,13,6,0,0.0,54.0,0.4,12.0,54.0,40.09,30.2
2016,5,13,6,15,6.0,74.0,0.4,12.5,75.5,54.3,43.17
2016,5,13,6,30,12.0,94.0,0.4,13.0,97.0,68.42,55.8
2016,5,13,6,45,19.5,114.0,0.4,13.5,120.5,82.49,68.08
2016,5,13,7,0,27.0,134.0,0.4,14.0,144.0,93.9,77.77
2016,5,13,7,15,67.0,163.0,0.35,14.5,192.5,112.41,93.36
2016,5,13,7,30,107.0,192.0,0.3,15.0,241.0,126.84,105.1
2016,5,13,7,45,216.5,205.0,0.3,15.5,318.5,136.96,113.03
2016,5,13,8,0,326.0,218.0,0.3,16.0,396.0,140.91,115.69
2016,5,13,8,15,571.5,164.5,0.3,16.5,510.0,110.26,89.33
2016,5,13,8,30,817.0,111.0,0.3,17.0,624.0,88.74,70.83
2016,5,13,8,45,838.5,111.5,0.3,17.5,669.5,115.3,71.43
2016,5,13,9,0,860.0,112.0,0.3,18.0,715.0,174.29,100.42
2016,5,13,9,15,871.0,114.0,0.3,18.0,754.5,240.6,148.46
2016,5,13,9,30,882.0,116.0,0.3,18.0,794.0,300.33,196.95
2016,5,13,9,45,902.5,111.0,0.35,18.5,831.0,358.67,245.73
2016,5,13,10,0,923.0,106.0,0.4,19.0,868.0,417.85,295.06
2016,5,13,10,15,929.0,107.0,0.4,19.0,895.5,475.75,342.87
2016,5,13,10,30,935.0,108.0,0.4,19.0,923.0,532.58,388.34
2016,5,13,10,45,938.0,109.5,0.4,19.0,943.5,586.88,430.45
2016,5,13,11,0,941.0,111.0,0.4,19.0,964.0,639.35,469.8
2016,5,13,11,15,943.5,111.5,0.4,19.0,977.5,688.72,505.77
2016,5,13,11,30,946.0,112.0,0.4,19.0,991.0,735.81,539.11
2016,5,13,11,45,946.0,113.0,0.45,19.0,996.5,779.04,569.8
2016,5,13,12,0,946.0,114.0,0.5,19.0,1002.0,819.44,597.7
2016,5,13,12,15,946.0,114.0,0.5,19.0,1000.5,856.03,620.7
2016,5,13,12,30,946.0,114.0,0.5,19.0,999.0,889.45,641.56
2016,5,13,12,45,946.0,112.5,0.5,19.0,990.0,918.2,659.41
2016,5,13,13,0,946.0,111.0,0.5,19.0,981.0,943.38,675.05
2016,5,13,13,15,943.0,110.0,0.5,18.5,965.0,962.63,688.35
2016,5,13,13,30,940.0,109.0,0.5,18.0,949.0,977.98,699.43
2016,5,13,13,45,938.5,106.5,0.5,18.0,926.0,989.31,706.88
2016,5,13,14,0,937.0,104.0,0.5,18.0,903.0,996.61,712.02
2016,5,13,14,15,931.0,102.5,0.5,18.0,873.0,996.62,712.84
2016,5,13,14,30,925.0,101.0,0.5,18.0,843.0,992.61,711.43
2016,5,13,14,45,920.0,97.5,0.5,18.0,808.0,983.46,707.03
2016,5,13,15,0,915.0,94.0,0.5,18.0,773.0,970.35,700.34
2016,5,13,15,15,904.5,92.0,0.5,17.5,732.0,949.95,690.48
2016,5,13,15,30,894.0,90.0,0.5,17.0,691.0,926.02,678.47
2016,5,13,15,45,883.5,86.0,0.5,16.5,646.0,896.48,662.78
2016,5,13,16,0,873.0,82.0,0.5,16.0,601.0,863.74,644.88
2016,5,13,16,15,854.0,79.0,0.5,15.5,551.5,822.06,620.74
2016,5,13,16,30,835.0,76.0,0.5,15.0,502.0,786.49,600.38
2016,5,13,16,45,813.5,72.0,0.5,15.0,451.0,736.98,568.71
2016,5,13,17,0,792.0,68.0,0.5,15.0,400.0,686.05,535.4
2016,5,13,17,15,757.0,64.0,0.5,14.0,347.5,624.6,495.28
2016,5,13,17,30,722.0,60.0,0.5,13.0,295.0,563.56,451.99
2016,5,13,17,45,673.5,54.5,0.5,12.5,243.5,493.43,398.64
2016,5,13,18,0,625.0,49.0,0.5,12.0,192.0,425.88,344.61
2016,5,13,18,15,545.0,42.0,0.45,11.5,144.5,347.45,278.96
2016,5,13,18,30,465.0,35.0,0.4,11.0,97.0,273.24,214.26
2016,5,13,18,45,321.0,25.0,0.4,10.5,59.5,178.67,127.1
2016,5,13,19,0,177.0,15.0,0.4,10.0,22.0,87.91,0.0
2016,5,13,19,15,88.5,7.5,0.4,9.5,11.0,30.89,0.0
2016,5,13,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,5,15,145.0,12.0,0.3,10.0,23.5,9.44,0.0
2016,5,14,5,30,290.0,24.0,0.3,10.0,47.0,19.75,9.95
2016,5,14,5,45,397.0,33.0,0.3,10.5,88.5,27.25,18.43
2016,5,14,6,0,504.0,42.0,0.3,11.0,130.0,34.85,25.7
2016,5,14,6,15,570.0,48.5,0.3,11.5,178.5,40.25,30.79
2016,5,14,6,30,636.0,55.0,0.3,12.0,227.0,49.47,39.14
2016,5,14,6,45,318.0,83.0,0.3,12.5,169.0,59.91,48.36
2016,5,14,7,0,0.0,111.0,0.3,13.0,111.0,81.67,67.38
2016,5,14,7,15,23.5,146.0,0.3,13.0,157.0,105.42,87.85
2016,5,14,7,30,47.0,181.0,0.3,13.0,203.0,123.6,103.14
2016,5,14,7,45,48.5,201.5,0.3,13.5,226.5,136.19,113.25
2016,5,14,8,0,50.0,222.0,0.3,14.0,250.0,148.5,122.99
2016,5,14,8,15,46.5,239.5,0.3,14.0,267.5,158.85,131.2
2016,5,14,8,30,43.0,257.0,0.3,14.0,285.0,168.93,139.14
2016,5,14,8,45,65.5,289.0,0.3,14.5,334.0,191.14,148.51
2016,5,14,9,0,88.0,321.0,0.3,15.0,383.0,221.25,169.01
2016,5,14,9,15,86.0,339.5,0.3,15.0,403.0,243.23,185.19
2016,5,14,9,30,84.0,358.0,0.3,15.0,423.0,265.22,201.96
2016,5,14,9,45,127.5,383.0,0.3,15.5,486.5,299.71,226.48
2016,5,14,10,0,171.0,408.0,0.3,16.0,550.0,346.28,260.24
2016,5,14,10,15,143.5,419.5,0.3,16.0,541.5,360.14,271.41
2016,5,14,10,30,116.0,431.0,0.3,16.0,533.0,370.86,279.99
2016,5,14,10,45,512.5,276.0,0.3,16.5,739.5,486.64,364.31
