Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,11,0,909.0,121.0,0.3,17.0,946.0,626.92,464.73
2016,5,14,11,15,462.5,209.5,0.3,17.0,630.0,469.84,353.64
2016,5,14,11,30,16.0,298.0,0.3,17.0,314.0,242.12,183.27
2016,5,14,11,45,38.0,367.5,0.35,17.0,404.0,322.27,245.24
2016,5,14,12,0,60.0,437.0,0.4,17.0,494.0,401.72,303.15
2016,5,14,12,15,64.0,441.0,0.4,17.0,501.5,415.6,312.59
2016,5,14,12,30,68.0,445.0,0.4,17.0,509.0,429.51,322.68
2016,5,14,12,45,40.5,347.5,0.4,17.5,385.5,327.09,247.61
2016,5,14,13,0,13.0,250.0,0.4,18.0,262.0,210.23,160.03
2016,5,14,13,15,6.5,192.0,0.4,17.5,198.0,157.68,120.41
2016,5,14,13,30,0.0,134.0,0.4,17.0,134.0,105.06,79.31
2016,5,14,13,45,218.5,241.0,0.4,17.0,428.0,442.55,343.17
2016,5,14,14,0,437.0,348.0,0.4,17.0,722.0,776.5,573.3
2016,5,14,14,15,643.5,240.5,0.4,17.0,769.5,882.25,643.32
2016,5,14,14,30,850.0,133.0,0.4,17.0,817.0,966.21,697.18
2016,5,14,14,45,840.0,130.5,0.45,17.0,781.5,953.9,690.33
2016,5,14,15,0,830.0,128.0,0.5,17.0,746.0,937.91,682.83
2016,5,14,15,15,816.5,125.0,0.5,16.5,704.5,914.64,670.91
2016,5,14,15,30,803.0,122.0,0.5,16.0,663.0,888.09,656.91
2016,5,14,15,45,787.0,118.0,0.5,16.0,618.0,855.2,637.46
2016,5,14,16,0,771.0,114.0,0.5,16.0,573.0,819.59,616.08
2016,5,14,16,15,730.0,108.5,0.5,15.5,514.5,763.63,581.69
2016,5,14,16,30,689.0,103.0,0.5,15.0,456.0,702.25,542.83
2016,5,14,16,45,615.0,108.0,0.5,15.0,399.0,627.21,491.81
2016,5,14,17,0,541.0,113.0,0.5,15.0,342.0,554.08,439.33
2016,5,14,17,15,493.5,108.0,0.5,14.5,295.5,484.72,389.3
2016,5,14,17,30,446.0,103.0,0.5,14.0,249.0,426.73,345.72
2016,5,14,17,45,468.0,83.5,0.5,14.0,213.5,397.23,322.65
2016,5,14,18,0,490.0,64.0,0.5,14.0,178.0,369.94,299.18
2016,5,14,18,15,405.5,54.0,0.45,13.5,133.0,289.33,231.96
2016,5,14,18,30,321.0,44.0,0.4,13.0,88.0,216.61,169.58
2016,5,14,18,45,204.0,30.0,0.4,12.5,54.0,134.78,96.11
2016,5,14,19,0,87.0,16.0,0.4,12.0,20.0,56.69,0.0
2016,5,14,19,15,43.5,8.0,0.4,11.5,10.0,18.53,0.0
2016,5,14,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.5,13.5,0.5,9.5,23.5,10.62,0.0
2016,5,15,5,30,245.0,27.0,0.5,10.0,47.0,22.08,12.06
2016,5,15,5,45,362.0,36.5,0.5,10.5,89.0,29.88,20.76
2016,5,15,6,0,479.0,46.0,0.5,11.0,131.0,37.81,28.34
2016,5,15,6,15,547.5,53.0,0.5,11.5,179.5,43.46,33.66
2016,5,15,6,30,616.0,60.0,0.5,12.0,228.0,49.15,38.83
2016,5,15,6,45,666.0,64.5,0.5,13.0,280.0,52.81,41.92
2016,5,15,7,0,716.0,69.0,0.5,14.0,332.0,61.09,48.99
2016,5,15,7,15,747.5,73.0,0.5,14.5,384.0,64.32,51.56
2016,5,15,7,30,779.0,77.0,0.5,15.0,436.0,67.51,54.06
2016,5,15,7,45,804.5,79.5,0.5,16.0,487.0,69.47,55.33
2016,5,15,8,0,830.0,82.0,0.5,17.0,538.0,71.4,56.57
2016,5,15,8,15,847.5,85.0,0.45,17.0,585.5,81.75,65.23
2016,5,15,8,30,865.0,88.0,0.4,17.0,633.0,84.24,67.11
2016,5,15,8,45,879.0,89.5,0.4,17.5,677.5,111.55,68.11
2016,5,15,9,0,893.0,91.0,0.4,18.0,722.0,171.35,97.06
2016,5,15,9,15,903.5,93.0,0.4,18.5,761.0,231.95,140.3
2016,5,15,9,30,914.0,95.0,0.4,19.0,800.0,293.0,189.72
2016,5,15,9,45,924.0,95.0,0.4,19.5,834.5,352.73,239.87
2016,5,15,10,0,934.0,95.0,0.4,20.0,869.0,412.29,289.52
2016,5,15,10,15,939.5,96.5,0.4,20.0,896.5,470.62,337.62
2016,5,15,10,30,945.0,98.0,0.4,20.0,924.0,527.83,383.33
2016,5,15,10,45,945.5,100.5,0.45,20.0,943.5,581.77,425.7
2016,5,15,11,0,946.0,103.0,0.5,20.0,963.0,633.65,465.3
2016,5,15,11,15,948.5,104.0,0.5,20.0,976.5,683.38,501.62
2016,5,15,11,30,951.0,105.0,0.5,20.0,990.0,730.82,535.28
2016,5,15,11,45,948.5,107.5,0.5,20.5,994.5,773.45,563.73
2016,5,15,12,0,946.0,110.0,0.5,21.0,999.0,813.09,589.09
2016,5,15,12,15,945.5,110.0,0.5,21.0,997.5,849.11,611.62
2016,5,15,12,30,945.0,110.0,0.5,21.0,996.0,881.93,632.0
2016,5,15,12,45,941.5,110.0,0.5,21.0,986.0,908.85,648.61
2016,5,15,13,0,938.0,110.0,0.5,21.0,976.0,932.11,663.0
2016,5,15,13,15,934.5,109.5,0.5,21.0,959.5,951.14,674.86
2016,5,15,13,30,931.0,109.0,0.5,21.0,943.0,966.33,684.46
2016,5,15,13,45,927.0,107.5,0.55,21.0,919.5,976.18,692.04
2016,5,15,14,0,923.0,106.0,0.6,21.0,896.0,982.05,697.4
2016,5,15,14,15,916.0,104.5,0.6,20.5,866.0,981.1,698.97
2016,5,15,14,30,909.0,103.0,0.6,20.0,836.0,976.2,698.32
2016,5,15,14,45,899.5,101.0,0.6,20.0,799.5,964.54,692.31
2016,5,15,15,0,890.0,99.0,0.6,20.0,763.0,949.11,684.14
2016,5,15,15,15,878.0,97.0,0.6,19.5,721.5,927.76,673.61
2016,5,15,15,30,866.0,95.0,0.6,19.0,680.0,903.03,660.95
2016,5,15,15,45,848.5,93.0,0.65,19.0,634.0,870.24,642.75
2016,5,15,16,0,831.0,91.0,0.7,19.0,588.0,844.45,629.0
2016,5,15,16,15,810.5,88.0,0.7,18.5,539.5,802.28,604.25
2016,5,15,16,30,790.0,85.0,0.7,18.0,491.0,758.08,577.79
2016,5,15,16,45,759.5,82.0,0.7,17.5,439.5,704.4,544.03
2016,5,15,17,0,729.0,79.0,0.7,17.0,388.0,650.02,508.83
2016,5,15,17,15,691.5,74.0,0.65,16.5,336.5,591.44,467.94
2016,5,15,17,30,654.0,69.0,0.6,16.0,285.0,530.68,423.3
2016,5,15,17,45,592.5,64.0,0.6,15.5,234.5,456.7,367.01
2016,5,15,18,0,531.0,59.0,0.6,15.0,184.0,386.73,311.33
2016,5,15,18,15,449.5,50.0,0.6,14.5,138.0,306.92,245.52
2016,5,15,18,30,368.0,41.0,0.6,14.0,92.0,234.67,183.56
2016,5,15,18,45,242.5,29.0,0.65,13.5,57.0,150.78,108.61
2016,5,15,19,0,117.0,17.0,0.7,13.0,22.0,68.33,0.0
2016,5,15,19,15,58.5,8.5,0.65,12.5,11.0,23.1,0.0
2016,5,15,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,5,15,92.5,14.5,0.5,10.5,22.5,11.06,0.0
2016,5,16,5,30,185.0,29.0,0.5,11.0,45.0,22.03,12.19
2016,5,16,5,45,291.5,41.0,0.5,12.0,85.0,31.3,21.89
2016,5,16,6,0,398.0,53.0,0.5,13.0,125.0,42.77,32.51
2016,5,16,6,15,468.0,62.0,0.45,13.5,172.0,49.65,38.89
2016,5,16,6,30,538.0,71.0,0.4,14.0,219.0,56.49,45.02
2016,5,16,6,45,593.5,76.5,0.4,15.0,270.5,60.5,48.36
2016,5,16,7,0,649.0,82.0,0.4,16.0,322.0,64.55,51.61
2016,5,16,7,15,684.5,87.0,0.4,16.5,373.5,67.92,54.27
2016,5,16,7,30,720.0,92.0,0.4,17.0,425.0,71.24,56.83
2016,5,16,7,45,749.5,95.0,0.4,17.5,476.0,79.1,63.26
2016,5,16,8,0,779.0,98.0,0.4,18.0,527.0,81.0,64.5
2016,5,16,8,15,798.5,101.5,0.35,18.5,574.5,82.94,65.79
2016,5,16,8,30,818.0,105.0,0.3,19.0,622.0,84.78,66.99
2016,5,16,8,45,835.5,107.0,0.3,19.5,666.5,110.7,67.91
2016,5,16,9,0,853.0,109.0,0.3,20.0,711.0,177.02,102.27
2016,5,16,9,15,864.5,111.0,0.3,20.0,750.5,235.56,143.61
2016,5,16,9,30,876.0,113.0,0.3,20.0,790.0,294.69,191.19
2016,5,16,9,45,891.0,111.0,0.3,20.5,825.5,352.6,239.17
2016,5,16,10,0,906.0,109.0,0.3,21.0,861.0,410.89,287.17
2016,5,16,10,15,912.0,110.5,0.3,21.0,888.0,467.96,333.84
2016,5,16,10,30,918.0,112.0,0.3,21.0,915.0,523.99,378.27
2016,5,16,10,45,921.5,113.0,0.3,21.5,935.5,577.11,418.35
2016,5,16,11,0,925.0,114.0,0.3,22.0,956.0,628.48,455.67
2016,5,16,11,15,927.5,114.5,0.3,22.0,969.5,676.91,490.57
2016,5,16,11,30,930.0,115.0,0.3,22.0,983.0,723.12,522.94
2016,5,16,11,45,932.0,114.5,0.35,22.5,989.0,765.78,551.87
2016,5,16,12,0,934.0,114.0,0.4,23.0,995.0,805.79,578.28
2016,5,16,12,15,933.5,114.5,0.4,23.0,993.0,841.83,600.59
2016,5,16,12,30,933.0,115.0,0.4,23.0,991.0,874.75,620.82
2016,5,16,12,45,929.0,115.5,0.4,23.0,981.5,901.41,637.1
2016,5,16,13,0,925.0,116.0,0.4,23.0,972.0,924.46,651.22
2016,5,16,13,15,921.5,115.5,0.4,23.0,955.5,943.35,662.86
2016,5,16,13,30,918.0,115.0,0.4,23.0,939.0,958.43,672.29
2016,5,16,13,45,910.5,115.0,0.4,23.0,914.5,966.43,677.57
2016,5,16,14,0,903.0,115.0,0.4,23.0,890.0,970.49,680.67
2016,5,16,14,15,895.5,113.5,0.4,23.0,860.0,969.18,680.7
2016,5,16,14,30,888.0,112.0,0.4,23.0,830.0,963.97,678.56
2016,5,16,14,45,873.5,112.5,0.45,23.0,792.5,950.44,672.58
2016,5,16,15,0,859.0,113.0,0.5,23.0,755.0,933.36,664.57
2016,5,16,15,15,846.0,110.5,0.5,22.5,714.0,922.97,661.04
2016,5,16,15,30,833.0,108.0,0.5,22.0,673.0,897.04,647.64
2016,5,16,15,45,813.0,106.0,0.5,22.0,626.5,862.33,627.52
2016,5,16,16,0,793.0,104.0,0.5,22.0,580.0,825.02,605.62
2016,5,16,16,15,771.0,100.5,0.5,21.5,531.5,782.08,580.81
2016,5,16,16,30,749.0,97.0,0.5,21.0,483.0,737.25,554.23
2016,5,16,16,45,721.5,92.0,0.5,21.0,433.0,688.83,523.51
2016,5,16,17,0,694.0,87.0,0.5,21.0,383.0,635.88,488.84
2016,5,16,17,15,654.5,81.5,0.5,20.0,332.0,573.68,446.96
2016,5,16,17,30,615.0,76.0,0.5,19.0,281.0,512.57,403.98
2016,5,16,17,45,561.0,69.0,0.5,18.5,231.5,442.54,351.39
2016,5,16,18,0,507.0,62.0,0.5,18.0,182.0,375.94,299.06
2016,5,16,18,15,425.5,53.0,0.55,17.0,137.0,297.36,235.74
2016,5,16,18,30,344.0,44.0,0.6,16.0,92.0,226.24,175.92
2016,5,16,18,45,229.0,31.0,0.7,15.5,57.5,144.61,104.18
2016,5,16,19,0,114.0,18.0,0.8,15.0,23.0,68.81,0.0
2016,5,16,19,15,57.0,9.0,0.8,14.5,11.5,23.02,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,0.45,13.5,25.5,11.31,0.0
2016,5,17,5,30,273.0,28.0,0.4,14.0,51.0,22.96,12.96
2016,5,17,5,45,376.0,37.5,0.4,14.5,92.5,30.73,21.19
2016,5,17,6,0,479.0,47.0,0.4,15.0,134.0,38.56,28.55
2016,5,17,6,15,546.0,54.0,0.4,15.5,182.5,44.18,33.75
2016,5,17,6,30,613.0,61.0,0.4,16.0,231.0,49.83,38.79
2016,5,17,6,45,657.5,67.0,0.4,17.0,282.5,54.46,42.68
2016,5,17,7,0,702.0,73.0,0.4,18.0,334.0,63.9,50.62
2016,5,17,7,15,734.5,77.0,0.4,18.5,386.0,67.03,53.04
2016,5,17,7,30,767.0,81.0,0.4,19.0,438.0,70.11,55.39
2016,5,17,7,45,791.0,85.0,0.4,19.5,488.5,72.96,57.5
2016,5,17,8,0,815.0,89.0,0.4,20.0,539.0,75.72,59.5
2016,5,17,8,15,833.5,92.0,0.4,20.5,587.0,77.57,60.74
2016,5,17,8,30,852.0,95.0,0.4,21.0,635.0,88.07,69.22
2016,5,17,8,45,866.0,97.5,0.4,21.5,679.0,114.57,70.14
2016,5,17,9,0,880.0,100.0,0.4,22.0,723.0,174.16,98.34
2016,5,17,9,15,891.0,101.5,0.4,22.0,762.5,233.71,140.15
2016,5,17,9,30,902.0,103.0,0.4,22.0,802.0,293.75,188.29
2016,5,17,9,45,911.5,104.0,0.4,22.5,836.0,353.26,237.54
2016,5,17,10,0,921.0,105.0,0.4,23.0,870.0,412.58,286.3
2016,5,17,10,15,927.0,106.5,0.35,23.0,897.5,470.36,332.97
2016,5,17,10,30,933.0,108.0,0.3,23.0,925.0,527.09,377.23
2016,5,17,10,45,936.0,109.0,0.3,23.5,945.5,580.6,417.31
2016,5,17,11,0,939.0,110.0,0.3,24.0,966.0,632.28,454.56
2016,5,17,11,15,941.5,110.5,0.3,24.0,979.5,681.26,489.56
2016,5,17,11,30,944.0,111.0,0.3,24.0,993.0,727.97,522.0
2016,5,17,11,45,944.0,112.0,0.3,24.5,998.5,770.86,550.0
2016,5,17,12,0,944.0,113.0,0.3,25.0,1004.0,810.96,575.27
2016,5,17,12,15,943.5,113.0,0.25,25.0,1002.0,846.89,596.32
2016,5,17,12,30,943.0,113.0,0.2,25.0,1000.0,879.64,615.24
2016,5,17,12,45,938.5,113.5,0.2,25.0,989.5,906.11,631.11
2016,5,17,13,0,934.0,114.0,0.2,25.0,979.0,928.91,644.82
2016,5,17,13,15,930.5,113.5,0.2,25.0,962.5,947.93,656.33
2016,5,17,13,30,927.0,113.0,0.2,25.0,946.0,963.12,665.66
2016,5,17,13,45,921.5,111.5,0.2,25.5,922.0,971.63,669.83
2016,5,17,14,0,916.0,110.0,0.2,26.0,898.0,976.14,671.82
2016,5,17,14,15,908.5,108.5,0.2,25.5,867.5,974.81,673.14
2016,5,17,14,30,901.0,107.0,0.2,25.0,837.0,969.55,672.32
2016,5,17,14,45,891.0,105.5,0.2,25.0,800.5,958.09,666.65
2016,5,17,15,0,881.0,104.0,0.2,25.0,764.0,942.94,658.91
2016,5,17,15,15,868.0,102.0,0.2,24.5,722.5,920.93,648.37
2016,5,17,15,30,855.0,100.0,0.2,24.0,681.0,895.61,635.82
2016,5,17,15,45,837.5,98.0,0.25,24.0,635.0,873.57,624.97
2016,5,17,16,0,820.0,96.0,0.3,24.0,589.0,837.96,605.38
2016,5,17,16,15,799.0,92.5,0.3,23.5,540.0,795.23,581.27
2016,5,17,16,30,778.0,89.0,0.3,23.0,491.0,750.51,555.4
2016,5,17,16,45,747.0,86.0,0.3,23.0,440.0,696.97,521.87
2016,5,17,17,0,716.0,83.0,0.3,23.0,389.0,646.16,489.46
2016,5,17,17,15,678.0,77.5,0.35,22.0,338.0,584.24,449.41
2016,5,17,17,30,640.0,72.0,0.4,21.0,287.0,523.27,407.81
2016,5,17,17,45,584.0,66.0,0.45,20.5,237.0,452.24,355.6
2016,5,17,18,0,528.0,60.0,0.5,20.0,187.0,384.75,303.51
2016,5,17,18,15,449.0,51.0,0.55,19.0,141.0,306.57,241.11
2016,5,17,18,30,370.0,42.0,0.6,18.0,95.0,235.66,181.94
2016,5,17,18,45,251.0,30.0,0.7,17.5,59.5,154.35,111.22
2016,5,17,19,0,132.0,18.0,0.8,17.0,24.0,74.98,6.18
2016,5,17,19,15,66.0,9.0,0.8,16.5,12.0,25.48,0.0
2016,5,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,18,5,15,113.5,14.5,1.0,17.5,24.5,11.11,0.0
2016,5,18,5,30,227.0,29.0,0.8,18.0,49.0,22.21,12.22
2016,5,18,5,45,324.0,40.5,0.65,18.5,89.0,32.85,22.63
2016,5,18,6,0,421.0,52.0,0.5,19.0,129.0,42.07,31.09
2016,5,18,6,15,487.5,60.5,0.4,20.0,176.5,48.6,36.93
2016,5,18,6,30,554.0,69.0,0.3,21.0,224.0,55.1,42.52
2016,5,18,6,45,599.0,75.5,0.25,22.5,273.5,59.78,46.24
2016,5,18,7,0,644.0,82.0,0.2,24.0,323.0,64.41,49.75
2016,5,18,7,15,678.0,87.0,0.15,24.5,373.5,67.75,52.28
2016,5,18,7,30,712.0,92.0,0.1,25.0,424.0,71.02,54.7
2016,5,18,7,45,734.0,97.5,0.1,25.5,473.0,80.46,62.22
2016,5,18,8,0,756.0,103.0,0.1,26.0,522.0,83.8,64.59
2016,5,18,8,15,775.5,106.5,0.1,26.0,568.5,85.58,65.82
2016,5,18,8,30,795.0,110.0,0.1,26.0,615.0,87.27,66.99
2016,5,18,8,45,809.0,113.5,0.1,26.0,658.0,112.18,68.11
2016,5,18,9,0,823.0,117.0,0.1,26.0,701.0,169.94,95.45
2016,5,18,9,15,834.5,119.0,0.1,26.0,739.5,227.59,135.05
2016,5,18,9,30,846.0,121.0,0.1,26.0,778.0,290.84,184.21
2016,5,18,9,45,859.5,120.5,0.15,26.5,812.0,347.47,229.92
2016,5,18,10,0,873.0,120.0,0.2,27.0,846.0,404.4,275.77
2016,5,18,10,15,879.0,121.5,0.2,27.0,873.0,459.59,319.8
2016,5,18,10,30,885.0,123.0,0.2,27.0,900.0,513.81,361.78
2016,5,18,10,45,891.5,122.5,0.2,27.5,921.0,565.71,399.99
2016,5,18,11,0,898.0,122.0,0.2,28.0,942.0,616.21,435.79
2016,5,18,11,15,901.0,123.0,0.2,28.0,955.0,664.03,469.42
2016,5,18,11,30,904.0,124.0,0.2,28.0,968.0,709.76,500.69
2016,5,18,11,45,903.5,125.0,0.2,28.0,973.5,750.77,528.1
2016,5,18,12,0,903.0,126.0,0.2,28.0,979.0,789.08,553.18
2016,5,18,12,15,902.5,126.0,0.2,27.5,977.5,823.76,575.68
2016,5,18,12,30,902.0,126.0,0.2,27.0,976.0,855.43,595.93
2016,5,18,12,45,898.5,127.0,0.2,27.0,967.0,882.23,612.02
2016,5,18,13,0,895.0,128.0,0.2,27.0,958.0,905.59,626.07
2016,5,18,13,15,892.0,127.0,0.2,26.5,942.0,924.08,638.49
2016,5,18,13,30,889.0,126.0,0.2,26.0,926.0,938.89,648.88
2016,5,18,13,45,888.5,122.0,0.25,26.0,904.0,949.47,656.57
2016,5,18,14,0,888.0,118.0,0.3,26.0,882.0,956.18,662.19
2016,5,18,14,15,881.5,116.5,0.3,25.5,853.0,955.82,664.03
2016,5,18,14,30,875.0,115.0,0.3,25.0,824.0,951.64,663.79
2016,5,18,14,45,871.0,110.0,0.35,25.0,790.5,942.47,660.45
2016,5,18,15,0,867.0,105.0,0.4,25.0,757.0,929.48,654.94
2016,5,18,15,15,856.0,103.0,0.4,24.5,716.5,909.52,645.44
2016,5,18,15,30,845.0,101.0,0.4,24.0,676.0,886.25,633.94
2016,5,18,15,45,828.5,99.0,0.45,24.0,631.5,865.38,623.7
2016,5,18,16,0,812.0,97.0,0.5,24.0,587.0,830.9,604.58
2016,5,18,16,15,792.0,93.5,0.5,23.5,539.0,789.29,580.88
2016,5,18,16,30,772.0,90.0,0.5,23.0,491.0,745.65,555.4
2016,5,18,16,45,744.0,86.5,0.55,22.5,441.0,694.13,524.62
2016,5,18,17,0,716.0,83.0,0.6,22.0,391.0,645.1,494.55
2016,5,18,17,15,679.0,78.0,0.6,21.0,340.0,584.57,454.16
2016,5,18,17,30,642.0,73.0,0.6,20.0,289.0,524.87,412.39
2016,5,18,17,45,584.0,67.5,0.6,19.5,239.0,453.19,358.73
2016,5,18,18,0,526.0,62.0,0.6,19.0,189.0,385.17,305.52
2016,5,18,18,15,446.0,53.0,0.6,18.0,143.5,306.63,242.32
2016,5,18,18,30,366.0,44.0,0.6,17.0,98.0,235.38,182.59
2016,5,18,18,45,239.5,32.0,0.65,16.5,62.0,148.81,108.16
2016,5,18,19,0,113.0,20.0,0.7,16.0,26.0,71.47,13.22
2016,5,18,19,15,56.5,10.0,0.7,15.5,13.0,23.58,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,9.5,21.5,12.25,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,24.06,14.44
2016,5,19,5,45,181.5,49.0,0.8,10.5,77.0,36.44,26.66
2016,5,19,6,0,241.0,66.0,0.8,11.0,111.0,48.41,37.85
2016,5,19,6,15,278.0,83.0,0.8,11.5,150.0,60.07,48.54
2016,5,19,6,30,315.0,100.0,0.8,12.0,189.0,71.39,58.67
2016,5,19,6,45,357.5,111.0,0.8,12.5,231.0,78.57,64.89
2016,5,19,7,0,400.0,122.0,0.8,13.0,273.0,85.58,70.78
2016,5,19,7,15,613.5,91.5,0.75,13.5,360.5,69.63,56.38
2016,5,19,7,30,827.0,61.0,0.7,14.0,448.0,63.97,51.13
2016,5,19,7,45,844.0,73.5,0.7,14.5,506.0,73.49,59.16
2016,5,19,8,0,861.0,86.0,0.7,15.0,564.0,74.76,59.91
2016,5,19,8,15,877.0,88.5,0.7,15.0,612.0,84.69,68.27
2016,5,19,8,30,893.0,91.0,0.7,15.0,660.0,86.82,69.87
2016,5,19,8,45,906.5,92.5,0.7,15.5,704.5,112.66,70.21
2016,5,19,9,0,920.0,94.0,0.7,16.0,749.0,173.82,99.26
2016,5,19,9,15,929.5,96.0,0.7,16.0,788.5,235.6,143.7
2016,5,19,9,30,939.0,98.0,0.7,16.0,828.0,297.68,194.87
2016,5,19,9,45,707.5,210.5,0.7,16.0,774.0,353.39,250.36
2016,5,19,10,0,476.0,323.0,0.7,16.0,720.0,392.12,289.09
2016,5,19,10,15,508.0,329.5,0.7,16.5,765.0,445.04,329.96
2016,5,19,10,30,540.0,336.0,0.7,17.0,810.0,500.85,371.99
2016,5,19,10,45,556.0,339.0,0.7,17.5,837.5,548.51,407.32
2016,5,19,11,0,572.0,342.0,0.7,18.0,865.0,596.67,442.09
2016,5,19,11,15,503.0,372.0,0.7,18.5,836.5,611.7,452.47
2016,5,19,11,30,434.0,402.0,0.7,19.0,808.0,619.75,457.49
2016,5,19,11,45,446.5,392.5,0.7,19.5,812.5,649.95,478.36
2016,5,19,12,0,459.0,383.0,0.7,20.0,817.0,679.16,497.95
2016,5,19,12,15,299.0,432.0,0.7,20.0,715.0,611.09,449.37
2016,5,19,12,30,139.0,481.0,0.7,20.0,613.0,528.67,390.18
2016,5,19,12,45,549.0,295.0,0.75,20.0,806.0,751.12,553.13
2016,5,19,13,0,959.0,109.0,0.8,20.0,999.0,942.95,680.6
2016,5,19,13,15,954.5,108.5,0.8,19.5,981.5,961.5,691.15
2016,5,19,13,30,950.0,108.0,0.8,19.0,964.0,976.09,701.87
2016,5,19,13,45,782.5,198.0,0.85,18.5,891.5,935.3,678.81
2016,5,19,14,0,615.0,288.0,0.9,18.0,819.0,883.23,645.74
2016,5,19,14,15,556.0,297.0,0.9,17.5,764.0,841.03,619.97
2016,5,19,14,30,497.0,306.0,0.9,17.0,709.0,798.34,593.14
2016,5,19,14,45,409.5,321.0,0.9,16.5,643.5,732.06,549.09
2016,5,19,15,0,322.0,336.0,0.9,16.0,578.0,647.48,491.65
2016,5,19,15,15,433.5,277.0,0.9,15.5,584.5,708.85,540.42
2016,5,19,15,30,545.0,218.0,0.9,15.0,591.0,745.29,570.35
2016,5,19,15,45,588.5,186.5,0.95,14.5,564.0,750.46,577.66
2016,5,19,16,0,632.0,155.0,1.0,14.0,537.0,743.14,576.91
2016,5,19,16,15,472.0,181.5,0.95,13.5,454.0,611.64,481.94
2016,5,19,16,30,312.0,208.0,0.9,13.0,371.0,478.72,383.16
2016,5,19,16,45,487.0,147.0,0.9,12.5,371.5,556.58,448.4
2016,5,19,17,0,662.0,86.0,0.9,12.0,372.0,608.18,490.86
2016,5,19,17,15,592.0,92.5,0.9,11.5,324.0,540.14,439.28
2016,5,19,17,30,522.0,99.0,0.9,11.0,276.0,473.98,388.7
2016,5,19,17,45,474.0,88.0,0.9,11.0,228.5,402.21,331.77
2016,5,19,18,0,426.0,77.0,0.9,11.0,181.0,340.22,280.43
2016,5,19,18,15,359.0,64.5,0.9,10.5,138.0,270.85,221.62
2016,5,19,18,30,292.0,52.0,0.9,10.0,95.0,207.94,166.49
2016,5,19,18,45,191.0,36.5,0.9,10.0,60.5,135.22,101.47
2016,5,19,19,0,90.0,21.0,0.9,10.0,26.0,58.87,15.57
2016,5,19,19,15,45.0,10.5,0.9,9.5,13.0,20.75,0.0
2016,5,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,131.5,16.0,0.7,7.0,28.0,12.27,0.0
2016,5,20,5,30,263.0,32.0,0.7,7.0,56.0,26.2,16.61
2016,5,20,5,45,368.5,41.5,0.7,7.5,98.5,33.88,24.76
2016,5,20,6,0,474.0,51.0,0.7,8.0,141.0,41.64,32.23
2016,5,20,6,15,541.0,58.5,0.7,8.5,189.5,47.54,37.81
2016,5,20,6,30,608.0,66.0,0.7,9.0,238.0,53.45,43.2
2016,5,20,6,45,419.0,106.5,0.7,9.5,236.0,76.52,63.85
2016,5,20,7,0,230.0,147.0,0.7,10.0,234.0,100.13,84.53
2016,5,20,7,15,121.5,155.0,0.7,10.0,201.5,106.48,89.79
2016,5,20,7,30,13.0,163.0,0.7,10.0,169.0,117.43,99.06
2016,5,20,7,45,6.5,137.5,0.7,10.5,140.5,101.95,84.99
2016,5,20,8,0,0.0,112.0,0.7,11.0,112.0,84.93,69.72
2016,5,20,8,15,66.5,202.0,0.7,11.5,244.5,139.37,116.43
2016,5,20,8,30,133.0,292.0,0.7,12.0,377.0,180.03,150.03
2016,5,20,8,45,75.5,271.0,0.7,12.5,320.5,182.09,142.8
2016,5,20,9,0,18.0,250.0,0.7,13.0,264.0,181.87,142.72
2016,5,20,9,15,170.0,300.5,0.7,13.0,433.0,228.31,172.35
2016,5,20,9,30,322.0,351.0,0.7,13.0,602.0,303.14,224.59
2016,5,20,9,45,289.0,376.5,0.7,13.5,609.5,336.0,251.76
2016,5,20,10,0,256.0,402.0,0.7,14.0,617.0,365.5,275.99
2016,5,20,10,15,168.0,411.0,0.65,14.0,554.0,362.19,276.02
2016,5,20,10,30,80.0,420.0,0.6,14.0,491.0,345.66,264.92
2016,5,20,10,45,508.5,267.5,0.6,14.0,731.5,472.69,359.75
2016,5,20,11,0,937.0,115.0,0.6,14.0,972.0,630.88,475.6
2016,5,20,11,15,692.0,259.5,0.6,14.0,898.0,643.67,483.07
2016,5,20,11,30,447.0,404.0,0.6,14.0,824.0,628.7,470.81
2016,5,20,11,45,692.0,262.5,0.6,14.0,916.5,721.29,540.02
2016,5,20,12,0,937.0,121.0,0.6,14.0,1009.0,807.54,603.11
2016,5,20,12,15,696.0,266.0,0.6,14.0,925.5,793.95,588.76
2016,5,20,12,30,455.0,411.0,0.6,14.0,842.0,746.45,552.45
2016,5,20,12,45,291.0,440.5,0.6,14.5,715.5,645.41,481.07
2016,5,20,13,0,127.0,470.0,0.6,15.0,589.0,529.44,397.2
2016,5,20,13,15,521.0,297.5,0.6,14.5,770.0,764.97,572.74
2016,5,20,13,30,915.0,125.0,0.6,14.0,951.0,958.44,702.69
2016,5,20,13,45,676.5,239.0,0.65,14.0,841.0,885.44,652.94
2016,5,20,14,0,438.0,353.0,0.7,14.0,731.0,774.77,576.41
2016,5,20,14,15,661.5,237.0,0.7,14.0,786.0,887.39,659.6
2016,5,20,14,30,885.0,121.0,0.7,14.0,841.0,963.95,709.74
2016,5,20,14,45,874.0,119.5,0.7,14.0,805.0,951.96,701.98
2016,5,20,15,0,863.0,118.0,0.7,14.0,769.0,936.32,693.37
2016,5,20,15,15,850.0,115.5,0.7,13.5,727.5,926.33,689.83
2016,5,20,15,30,837.0,113.0,0.7,13.0,686.0,900.56,675.88
2016,5,20,15,45,821.0,109.5,0.7,13.0,640.5,867.9,656.25
2016,5,20,16,0,805.0,106.0,0.7,13.0,595.0,832.45,634.63
2016,5,20,16,15,783.5,102.5,0.65,12.5,546.5,789.88,608.15
2016,5,20,16,30,762.0,99.0,0.6,12.0,498.0,745.36,579.94
2016,5,20,16,45,737.0,93.5,0.6,12.0,448.0,698.14,549.0
2016,5,20,17,0,712.0,88.0,0.6,12.0,398.0,646.15,513.76
2016,5,20,17,15,673.5,83.0,0.6,11.5,346.5,584.86,470.24
2016,5,20,17,30,635.0,78.0,0.6,11.0,295.0,524.48,425.7
2016,5,20,17,45,581.0,71.5,0.6,11.0,245.0,454.45,370.97
2016,5,20,18,0,527.0,65.0,0.6,11.0,195.0,387.73,316.67
2016,5,20,18,15,448.0,56.0,0.55,10.5,149.0,309.73,251.51
2016,5,20,18,30,369.0,47.0,0.5,10.0,103.0,238.81,190.17
2016,5,20,18,45,248.5,34.5,0.5,9.5,66.0,154.54,116.41
2016,5,20,19,0,128.0,22.0,0.5,9.0,29.0,79.53,28.55
2016,5,20,19,15,64.0,11.0,0.5,9.0,14.5,26.38,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,25.0,16.0,0.3,8.0,18.5,12.39,0.0
2016,5,21,5,30,50.0,32.0,0.3,8.0,37.0,24.07,14.89
2016,5,21,5,45,80.5,51.0,0.3,8.0,64.0,37.53,28.05
2016,5,21,6,0,111.0,70.0,0.3,8.0,91.0,50.81,40.58
2016,5,21,6,15,130.5,91.0,0.3,8.0,123.0,64.99,53.72
2016,5,21,6,30,150.0,112.0,0.3,8.0,155.0,78.9,66.36
2016,5,21,6,45,166.5,131.5,0.3,8.0,188.0,91.67,77.71
2016,5,21,7,0,183.0,151.0,0.3,8.0,221.0,104.18,88.6
2016,5,21,7,15,103.0,161.5,0.3,8.0,202.0,109.77,93.21
2016,5,21,7,30,23.0,172.0,0.3,8.0,183.0,123.18,104.63
2016,5,21,7,45,31.0,196.5,0.3,8.5,213.0,133.5,112.97
2016,5,21,8,0,39.0,221.0,0.3,9.0,243.0,148.08,124.87
2016,5,21,8,15,54.5,249.5,0.3,9.0,283.0,164.52,138.41
2016,5,21,8,30,70.0,278.0,0.3,9.0,323.0,180.47,151.38
2016,5,21,8,45,40.5,250.5,0.35,9.0,277.5,169.22,134.47
2016,5,21,9,0,11.0,223.0,0.4,9.0,232.0,163.68,130.14
2016,5,21,9,15,52.5,295.0,0.4,9.0,336.0,211.01,165.91
2016,5,21,9,30,94.0,367.0,0.4,9.0,440.0,271.5,211.38
2016,5,21,9,45,81.5,376.5,0.4,9.5,442.0,285.56,222.18
2016,5,21,10,0,69.0,386.0,0.4,10.0,444.0,297.97,231.85
2016,5,21,10,15,82.5,407.5,0.4,10.0,479.0,327.45,254.31
2016,5,21,10,30,96.0,429.0,0.4,10.0,514.0,358.94,278.04
2016,5,21,10,45,62.0,395.5,0.4,10.5,451.5,328.79,255.02
2016,5,21,11,0,28.0,362.0,0.4,11.0,389.0,292.91,227.61
2016,5,21,11,15,48.0,403.5,0.4,11.0,449.0,342.28,265.41
2016,5,21,11,30,68.0,445.0,0.4,11.0,509.0,394.86,304.38
2016,5,21,11,45,55.0,429.5,0.4,11.0,481.5,381.83,294.16
2016,5,21,12,0,42.0,414.0,0.4,11.0,454.0,366.75,282.96
2016,5,21,12,15,28.5,347.5,0.4,11.0,374.5,306.85,238.12
2016,5,21,12,30,15.0,281.0,0.4,11.0,295.0,234.31,182.87
2016,5,21,12,45,11.5,234.5,0.45,11.5,245.5,194.98,152.51
2016,5,21,13,0,8.0,188.0,0.5,12.0,196.0,155.12,121.05
2016,5,21,13,15,13.0,246.5,0.5,12.0,259.0,207.78,163.06
2016,5,21,13,30,18.0,305.0,0.5,12.0,322.0,262.13,205.21
2016,5,21,13,45,18.0,301.5,0.5,12.0,318.0,260.45,203.75
2016,5,21,14,0,18.0,298.0,0.5,12.0,314.0,258.69,202.65
2016,5,21,14,15,16.5,282.0,0.5,12.0,296.0,244.6,192.0
2016,5,21,14,30,15.0,266.0,0.5,12.0,278.0,230.31,181.22
2016,5,21,14,45,7.5,185.5,0.5,12.5,191.5,154.85,121.46
2016,5,21,15,0,0.0,105.0,0.5,13.0,105.0,81.53,62.1
2016,5,21,15,15,0.0,104.5,0.5,13.0,104.5,81.08,62.06
2016,5,21,15,30,0.0,104.0,0.5,13.0,104.0,80.64,61.87
2016,5,21,15,45,76.0,189.5,0.5,13.0,236.0,251.19,202.64
2016,5,21,16,0,152.0,275.0,0.5,13.0,368.0,406.3,323.12
2016,5,21,16,15,137.0,251.5,0.5,12.5,330.0,367.69,293.41
2016,5,21,16,30,122.0,228.0,0.5,12.0,292.0,329.13,265.04
2016,5,21,16,45,252.5,190.0,0.5,12.0,305.5,403.29,326.87
2016,5,21,17,0,383.0,152.0,0.5,12.0,319.0,466.27,377.46
2016,5,21,17,15,353.5,138.5,0.45,11.5,278.0,415.85,338.47
2016,5,21,17,30,324.0,125.0,0.4,11.0,237.0,351.81,289.1
2016,5,21,17,45,413.0,96.5,0.4,10.5,215.0,373.9,307.71
2016,5,21,18,0,502.0,68.0,0.4,10.0,193.0,376.51,308.45
2016,5,21,18,15,425.5,58.5,0.35,9.5,147.5,300.51,244.32
2016,5,21,18,30,349.0,49.0,0.3,9.0,102.0,231.35,184.59
2016,5,21,18,45,240.0,35.5,0.3,9.0,66.0,151.99,114.91
2016,5,21,19,0,131.0,22.0,0.3,9.0,30.0,80.71,33.64
2016,5,21,19,15,65.5,11.0,0.3,9.0,15.0,26.76,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,5,15,130.5,16.5,0.35,7.5,29.0,12.65,0.0
2016,5,22,5,30,261.0,33.0,0.3,8.0,58.0,26.97,17.46
2016,5,22,5,45,355.5,43.5,0.3,8.5,99.5,35.38,26.09
2016,5,22,6,0,450.0,54.0,0.3,9.0,141.0,43.78,34.11
2016,5,22,6,15,515.0,62.0,0.3,9.5,188.5,49.93,39.87
2016,5,22,6,30,580.0,70.0,0.3,10.0,236.0,56.06,45.41
2016,5,22,6,45,318.0,109.0,0.3,10.5,203.0,76.65,63.7
2016,5,22,7,0,56.0,148.0,0.3,11.0,170.0,102.81,86.45
2016,5,22,7,15,68.5,172.0,0.3,11.5,202.5,117.93,99.08
2016,5,22,7,30,81.0,196.0,0.3,12.0,235.0,132.77,111.27
2016,5,22,7,45,74.5,216.0,0.3,12.5,255.0,144.83,120.88
2016,5,22,8,0,68.0,236.0,0.3,13.0,275.0,156.58,130.11
2016,5,22,8,15,174.0,257.5,0.3,13.0,367.0,164.29,136.09
2016,5,22,8,30,280.0,279.0,0.3,13.0,459.0,168.96,139.54
2016,5,22,8,45,189.5,304.5,0.3,13.5,430.0,195.42,150.3
2016,5,22,9,0,99.0,330.0,0.3,14.0,401.0,226.28,173.05
2016,5,22,9,15,149.5,353.0,0.3,14.0,466.5,252.54,190.12
2016,5,22,9,30,200.0,376.0,0.3,14.0,532.0,294.32,220.11
2016,5,22,9,45,178.0,394.5,0.3,14.5,538.0,318.57,239.42
2016,5,22,10,0,156.0,413.0,0.3,15.0,544.0,340.48,256.7
2016,5,22,10,15,333.5,380.0,0.3,15.0,671.0,405.63,303.05
2016,5,22,10,30,511.0,347.0,0.3,15.0,798.0,491.52,365.19
2016,5,22,10,45,259.0,260.5,0.3,15.0,489.5,334.03,253.86
2016,5,22,11,0,7.0,174.0,0.3,15.0,181.0,138.22,105.34
2016,5,22,11,15,54.0,320.0,0.3,15.0,371.5,282.29,217.92
2016,5,22,11,30,101.0,466.0,0.3,15.0,562.0,432.6,327.66
2016,5,22,11,45,68.5,433.0,0.35,15.0,498.0,393.78,298.15
2016,5,22,12,0,36.0,400.0,0.4,15.0,434.0,350.54,266.69
2016,5,22,12,15,24.0,313.0,0.4,15.0,336.0,274.47,210.44
2016,5,22,12,30,12.0,226.0,0.4,15.0,238.0,187.61,144.44
2016,5,22,12,45,17.5,286.5,0.45,15.0,303.5,242.17,187.25
2016,5,22,13,0,23.0,347.0,0.5,15.0,369.0,298.45,229.88
2016,5,22,13,15,241.5,360.5,0.5,15.0,580.0,555.12,422.8
2016,5,22,13,30,460.0,374.0,0.5,15.0,791.0,790.37,584.65
2016,5,22,13,45,261.0,385.5,0.5,15.0,621.0,614.58,459.33
2016,5,22,14,0,62.0,397.0,0.5,15.0,451.0,409.47,310.99
2016,5,22,14,15,38.0,328.5,0.5,14.5,361.5,325.05,250.85
2016,5,22,14,30,14.0,260.0,0.5,14.0,272.0,224.05,174.48
2016,5,22,14,45,48.0,304.0,0.5,14.0,341.5,315.63,247.01
2016,5,22,15,0,82.0,348.0,0.5,14.0,411.0,393.55,306.22
2016,5,22,15,15,182.5,327.0,0.5,13.5,456.0,487.08,378.83
2016,5,22,15,30,283.0,306.0,0.5,13.0,501.0,576.53,446.61
2016,5,22,15,45,327.0,274.0,0.5,13.0,485.0,578.89,449.72
2016,5,22,16,0,371.0,242.0,0.5,13.0,469.0,577.4,451.15
2016,5,22,16,15,353.5,224.0,0.5,13.0,426.0,535.76,421.91
2016,5,22,16,30,336.0,206.0,0.5,13.0,383.0,493.53,392.14
2016,5,22,16,45,363.0,178.5,0.5,13.0,352.5,474.57,380.21
2016,5,22,17,0,390.0,151.0,0.5,13.0,322.0,469.67,377.9
2016,5,22,17,15,357.5,139.0,0.5,12.5,280.5,418.53,339.6
2016,5,22,17,30,325.0,127.0,0.5,12.0,239.0,354.17,290.37
2016,5,22,17,45,301.0,108.5,0.5,11.5,199.0,305.65,252.05
2016,5,22,18,0,277.0,90.0,0.5,11.0,159.0,258.47,213.18
2016,5,22,18,15,234.0,72.5,0.45,10.5,122.0,204.61,167.22
2016,5,22,18,30,191.0,55.0,0.4,10.0,85.0,154.59,123.41
2016,5,22,18,45,126.0,38.5,0.4,10.0,55.5,101.37,76.07
2016,5,22,19,0,61.0,22.0,0.4,10.0,26.0,50.44,21.65
2016,5,22,19,15,30.5,11.0,0.4,9.5,13.0,17.07,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,22.5,16.5,0.35,9.5,19.0,12.78,0.0
2016,5,23,5,30,45.0,33.0,0.3,10.0,38.0,24.78,15.53
2016,5,23,5,45,77.0,52.0,0.3,10.5,65.0,38.23,28.42
2016,5,23,6,0,109.0,71.0,0.3,11.0,92.0,51.5,40.73
2016,5,23,6,15,128.5,92.0,0.25,11.5,124.0,65.66,53.59
2016,5,23,6,30,148.0,113.0,0.2,12.0,156.0,79.55,65.89
2016,5,23,6,45,165.5,133.0,0.2,13.0,189.5,92.59,76.98
2016,5,23,7,0,183.0,153.0,0.2,14.0,223.0,105.35,87.53
2016,5,23,7,15,263.0,165.0,0.15,14.5,281.5,111.12,91.95
2016,5,23,7,30,343.0,177.0,0.1,15.0,340.0,119.38,98.43
2016,5,23,7,45,373.0,192.5,0.1,15.5,387.0,128.43,105.51
2016,5,23,8,0,403.0,208.0,0.1,16.0,434.0,131.63,107.58
2016,5,23,8,15,375.0,236.5,0.1,16.0,461.0,150.96,123.33
2016,5,23,8,30,347.0,265.0,0.1,16.0,488.0,163.81,133.46
2016,5,23,8,45,243.0,301.5,0.15,16.5,463.0,186.76,140.71
2016,5,23,9,0,139.0,338.0,0.2,17.0,438.0,225.75,168.92
2016,5,23,9,15,218.0,348.5,0.2,17.0,515.0,261.9,191.86
2016,5,23,9,30,297.0,359.0,0.2,17.0,592.0,300.11,217.81
2016,5,23,9,45,215.5,385.5,0.2,17.0,558.0,324.06,239.59
2016,5,23,10,0,134.0,412.0,0.2,17.0,524.0,331.67,248.19
2016,5,23,10,15,179.0,425.0,0.2,17.0,580.0,374.11,279.3
2016,5,23,10,30,224.0,438.0,0.2,17.0,636.0,421.54,313.76
2016,5,23,10,45,304.5,421.0,0.2,17.0,697.0,470.43,349.2
2016,5,23,11,0,385.0,404.0,0.2,17.0,758.0,528.48,391.05
2016,5,23,11,15,199.5,337.0,0.2,17.0,521.0,391.18,293.81
2016,5,23,11,30,14.0,270.0,0.2,17.0,284.0,218.48,165.52
2016,5,23,11,45,15.5,287.5,0.25,17.0,303.0,234.85,179.24
2016,5,23,12,0,17.0,305.0,0.3,17.0,322.0,251.56,191.93
2016,5,23,12,15,14.0,258.5,0.3,16.5,272.5,213.98,163.71
2016,5,23,12,30,11.0,212.0,0.3,16.0,223.0,175.57,134.7
2016,5,23,12,45,14.5,262.5,0.3,16.0,276.5,220.06,169.32
2016,5,23,13,0,18.0,313.0,0.3,16.0,330.0,265.75,203.84
2016,5,23,13,15,10.5,230.0,0.3,15.5,240.0,191.9,147.52
2016,5,23,13,30,3.0,147.0,0.3,15.0,150.0,118.17,90.25
2016,5,23,13,45,20.5,255.5,0.3,15.0,274.0,237.12,184.31
2016,5,23,14,0,38.0,364.0,0.3,15.0,398.0,355.43,273.02
2016,5,23,14,15,109.5,382.5,0.3,15.0,473.5,463.47,353.19
2016,5,23,14,30,181.0,401.0,0.3,15.0,549.0,552.51,417.61
2016,5,23,14,45,97.5,324.5,0.3,15.0,404.0,401.96,307.69
2016,5,23,15,0,14.0,248.0,0.3,15.0,259.0,215.25,166.62
2016,5,23,15,15,16.5,246.5,0.3,15.0,259.0,217.21,169.82
2016,5,23,15,30,19.0,245.0,0.3,15.0,259.0,219.25,171.91
2016,5,23,15,45,9.5,172.5,0.3,15.0,179.5,146.88,114.91
2016,5,23,16,0,0.0,100.0,0.3,15.0,100.0,77.41,58.82
2016,5,23,16,15,3.0,133.5,0.3,14.5,135.5,108.36,84.95
2016,5,23,16,30,6.0,167.0,0.3,14.0,171.0,141.59,112.54
2016,5,23,16,45,3.0,130.5,0.35,14.0,132.5,107.11,84.43
2016,5,23,17,0,0.0,94.0,0.4,14.0,94.0,73.4,56.68
2016,5,23,17,15,0.0,82.0,0.4,13.5,82.0,63.61,48.8
2016,5,23,17,30,0.0,70.0,0.4,13.0,70.0,53.84,40.73
2016,5,23,17,45,0.0,58.0,0.4,13.0,58.0,44.43,32.75
2016,5,23,18,0,0.0,46.0,0.4,13.0,46.0,35.17,24.77
2016,5,23,18,15,0.0,35.5,0.4,12.5,35.5,27.1,17.74
2016,5,23,18,30,0.0,25.0,0.4,12.0,25.0,19.04,10.63
2016,5,23,18,45,0.0,16.0,0.4,12.0,16.0,12.16,4.44
2016,5,23,19,0,0.0,7.0,0.4,12.0,7.0,5.3,0.0
2016,5,23,19,15,0.0,3.5,0.4,11.5,3.5,2.75,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,120.5,17.0,0.35,10.0,29.0,13.0,0.0
2016,5,24,5,30,241.0,34.0,0.3,10.0,58.0,25.91,16.57
2016,5,24,5,45,331.0,45.5,0.3,10.5,98.5,36.81,27.18
2016,5,24,6,0,421.0,57.0,0.3,11.0,139.0,45.89,35.73
2016,5,24,6,15,485.0,65.0,0.3,11.5,185.5,51.9,41.31
2016,5,24,6,30,549.0,73.0,0.3,12.0,232.0,57.89,46.66
2016,5,24,6,45,591.0,80.0,0.3,12.5,281.5,62.79,50.88
2016,5,24,7,0,633.0,87.0,0.3,13.0,331.0,67.61,54.9
2016,5,24,7,15,666.5,92.5,0.25,13.5,380.5,71.14,57.7
2016,5,24,7,30,700.0,98.0,0.2,14.0,430.0,74.59,60.37
2016,5,24,7,45,719.5,104.5,0.2,14.5,478.0,78.27,63.21
2016,5,24,8,0,739.0,111.0,0.2,15.0,526.0,81.75,65.84
2016,5,24,8,15,758.5,114.5,0.15,15.5,572.5,90.22,72.71
2016,5,24,8,30,778.0,118.0,0.1,16.0,619.0,91.69,73.52
2016,5,24,8,45,786.5,124.5,0.1,16.5,660.0,114.02,74.55
2016,5,24,9,0,795.0,131.0,0.1,17.0,701.0,171.31,101.74
