Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,9,15,807.0,134.0,0.1,17.0,739.5,227.67,141.01
2016,5,24,9,30,819.0,137.0,0.1,17.0,778.0,284.9,186.74
2016,5,24,9,45,632.5,235.5,0.1,17.5,743.5,342.65,240.19
2016,5,24,10,0,446.0,334.0,0.1,18.0,709.0,384.12,278.16
2016,5,24,10,15,263.0,378.0,0.1,17.5,601.0,374.06,276.67
2016,5,24,10,30,80.0,422.0,0.1,17.0,493.0,345.77,259.34
2016,5,24,10,45,187.5,433.0,0.1,17.0,604.0,418.71,312.59
2016,5,24,11,0,295.0,444.0,0.1,17.0,715.0,504.87,373.77
2016,5,24,11,15,244.5,461.5,0.1,17.0,688.5,510.18,376.94
2016,5,24,11,30,194.0,479.0,0.1,17.0,662.0,507.35,374.89
2016,5,24,11,45,244.5,472.0,0.1,17.0,704.0,559.26,411.99
2016,5,24,12,0,295.0,465.0,0.1,17.0,746.0,610.49,447.56
2016,5,24,12,15,235.5,475.0,0.1,16.5,699.0,583.33,428.74
2016,5,24,12,30,176.0,485.0,0.1,16.0,652.0,558.69,412.1
2016,5,24,12,45,91.5,328.0,0.15,16.0,415.0,364.1,274.92
2016,5,24,13,0,7.0,171.0,0.2,16.0,178.0,140.52,106.52
2016,5,24,13,15,5.5,161.0,0.2,16.0,166.5,131.48,100.54
2016,5,24,13,30,4.0,151.0,0.2,16.0,155.0,122.28,93.36
2016,5,24,13,45,46.0,284.0,0.2,16.0,324.0,285.89,221.2
2016,5,24,14,0,88.0,417.0,0.2,16.0,493.0,451.89,342.31
2016,5,24,14,15,44.0,271.0,0.2,15.5,309.0,276.24,212.11
2016,5,24,14,30,0.0,125.0,0.2,15.0,125.0,97.76,73.84
2016,5,24,14,45,0.0,94.0,0.25,15.0,94.0,72.8,54.45
2016,5,24,15,0,0.0,63.0,0.3,15.0,63.0,48.6,34.79
2016,5,24,15,15,0.0,71.5,0.3,15.0,71.5,55.14,40.33
2016,5,24,15,30,0.0,80.0,0.3,15.0,80.0,61.68,45.82
2016,5,24,15,45,26.5,168.0,0.3,15.0,184.0,169.25,134.33
2016,5,24,16,0,53.0,256.0,0.3,15.0,288.0,280.91,222.26
2016,5,24,16,15,275.0,211.5,0.3,14.5,359.5,455.89,361.2
2016,5,24,16,30,497.0,167.0,0.3,14.0,431.0,598.23,469.01
2016,5,24,16,45,540.5,137.5,0.35,14.0,398.5,583.21,458.94
2016,5,24,17,0,584.0,108.0,0.4,14.0,366.0,572.09,453.21
2016,5,24,17,15,535.5,105.5,0.4,13.5,319.5,511.48,409.12
2016,5,24,17,30,487.0,103.0,0.4,13.0,273.0,446.11,360.53
2016,5,24,17,45,494.5,85.0,0.4,13.0,234.0,414.48,335.98
2016,5,24,18,0,502.0,67.0,0.4,13.0,195.0,374.14,302.89
2016,5,24,18,15,429.5,58.0,0.4,12.5,150.5,301.01,242.5
2016,5,24,18,30,357.0,49.0,0.4,12.0,106.0,234.27,185.56
2016,5,24,18,45,264.0,36.0,0.4,12.0,70.5,160.56,121.3
2016,5,24,19,0,171.0,23.0,0.4,12.0,35.0,95.93,51.45
2016,5,24,19,15,85.5,11.5,0.4,11.5,17.5,32.58,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,139.0,16.0,0.35,10.0,30.0,12.85,0.0
2016,5,25,5,30,278.0,32.0,0.3,10.0,60.0,26.12,16.81
2016,5,25,5,45,373.5,41.5,0.3,10.5,101.5,33.78,24.52
2016,5,25,6,0,469.0,51.0,0.3,11.0,143.0,41.49,31.81
2016,5,25,6,15,530.5,58.0,0.3,11.5,190.0,46.96,36.89
2016,5,25,6,30,592.0,65.0,0.3,12.0,237.0,52.43,41.79
2016,5,25,6,45,296.0,85.5,0.3,12.5,171.5,61.06,49.35
2016,5,25,7,0,0.0,106.0,0.3,13.0,106.0,78.76,64.74
2016,5,25,7,15,5.5,133.5,0.25,13.5,136.5,97.72,80.87
2016,5,25,7,30,11.0,161.0,0.2,14.0,167.0,116.33,96.35
2016,5,25,7,45,14.5,181.0,0.2,15.0,189.0,130.03,107.18
2016,5,25,8,0,18.0,201.0,0.2,16.0,211.0,143.6,117.71
2016,5,25,8,15,20.0,218.5,0.2,16.5,231.0,155.5,126.91
2016,5,25,8,30,22.0,236.0,0.2,17.0,251.0,167.28,135.91
2016,5,25,8,45,33.0,268.0,0.2,18.0,291.5,177.92,136.73
2016,5,25,9,0,44.0,300.0,0.2,19.0,332.0,203.83,154.6
2016,5,25,9,15,54.5,326.5,0.2,19.0,368.0,228.83,172.47
2016,5,25,9,30,65.0,353.0,0.2,19.0,404.0,255.79,192.08
2016,5,25,9,45,98.0,382.5,0.2,19.5,463.0,293.1,218.39
2016,5,25,10,0,131.0,412.0,0.2,20.0,522.0,329.81,244.29
2016,5,25,10,15,531.5,253.5,0.2,20.0,721.0,397.52,288.65
2016,5,25,10,30,932.0,95.0,0.2,20.0,920.0,507.85,367.1
2016,5,25,10,45,935.5,96.0,0.25,20.5,940.5,560.87,407.39
2016,5,25,11,0,939.0,97.0,0.3,21.0,961.0,612.14,445.67
2016,5,25,11,15,942.0,97.5,0.3,21.0,974.5,660.77,481.16
2016,5,25,11,30,945.0,98.0,0.3,21.0,988.0,707.22,514.11
2016,5,25,11,45,945.5,99.0,0.3,21.0,994.0,749.94,543.68
2016,5,25,12,0,946.0,100.0,0.3,21.0,1000.0,789.95,570.76
2016,5,25,12,15,946.0,100.0,0.3,21.0,999.5,825.86,593.19
2016,5,25,12,30,946.0,100.0,0.3,21.0,999.0,858.67,613.51
2016,5,25,12,45,933.5,107.0,0.35,21.0,987.5,883.88,629.97
2016,5,25,13,0,921.0,114.0,0.4,21.0,976.0,905.26,644.22
2016,5,25,13,15,918.0,113.5,0.4,21.0,960.5,924.47,656.23
2016,5,25,13,30,915.0,113.0,0.4,21.0,945.0,939.96,666.01
2016,5,25,13,45,910.0,112.5,0.45,21.0,922.0,949.84,673.56
2016,5,25,14,0,905.0,112.0,0.5,21.0,899.0,955.86,678.95
2016,5,25,14,15,898.5,110.5,0.5,21.0,870.0,955.66,679.59
2016,5,25,14,30,892.0,109.0,0.5,21.0,841.0,951.6,678.06
2016,5,25,14,45,882.0,107.5,0.5,21.0,805.5,940.51,672.34
2016,5,25,15,0,872.0,106.0,0.5,21.0,770.0,925.78,664.53
2016,5,25,15,15,860.5,104.0,0.5,20.5,730.0,905.66,654.68
2016,5,25,15,30,849.0,102.0,0.5,20.0,690.0,882.24,642.75
2016,5,25,15,45,830.0,100.5,0.55,19.5,644.5,859.93,632.49
2016,5,25,16,0,811.0,99.0,0.6,19.0,599.0,824.29,613.24
2016,5,25,16,15,790.5,96.0,0.6,18.5,551.0,783.35,589.31
2016,5,25,16,30,770.0,93.0,0.6,18.0,503.0,740.41,563.57
2016,5,25,16,45,736.0,91.0,0.6,18.0,451.5,686.56,528.6
2016,5,25,17,0,702.0,89.0,0.6,18.0,400.0,635.84,494.74
2016,5,25,17,15,664.5,84.0,0.6,17.5,349.5,576.04,453.17
2016,5,25,17,30,627.0,79.0,0.6,17.0,299.0,517.1,410.64
2016,5,25,17,45,567.0,73.5,0.6,16.5,249.0,445.42,356.49
2016,5,25,18,0,507.0,68.0,0.6,16.0,199.0,377.53,303.05
2016,5,25,18,15,431.5,59.0,0.6,15.0,153.5,302.69,242.44
2016,5,25,18,30,356.0,50.0,0.6,14.0,108.0,234.54,185.02
2016,5,25,18,45,248.0,37.5,0.6,13.5,71.5,155.85,117.6
2016,5,25,19,0,140.0,25.0,0.6,13.0,35.0,88.5,49.57
2016,5,25,19,15,70.0,12.5,0.6,12.5,17.5,29.08,0.0
2016,5,25,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,122.5,17.5,0.45,11.5,30.0,13.38,0.63
2016,5,26,5,30,245.0,35.0,0.4,12.0,60.0,26.66,17.15
2016,5,26,5,45,340.5,45.5,0.35,13.0,101.5,36.82,26.92
2016,5,26,6,0,436.0,56.0,0.3,14.0,143.0,45.16,34.66
2016,5,26,6,15,500.5,64.0,0.3,14.5,190.0,51.24,40.22
2016,5,26,6,30,565.0,72.0,0.3,15.0,237.0,57.29,45.56
2016,5,26,6,45,609.0,78.5,0.3,16.0,287.0,61.92,49.39
2016,5,26,7,0,653.0,85.0,0.3,17.0,337.0,66.49,53.03
2016,5,26,7,15,686.0,90.0,0.25,17.5,387.5,69.76,55.56
2016,5,26,7,30,719.0,95.0,0.2,18.0,438.0,72.96,57.99
2016,5,26,7,45,743.0,99.5,0.2,18.5,487.5,81.84,65.23
2016,5,26,8,0,767.0,104.0,0.2,19.0,537.0,84.5,67.09
2016,5,26,8,15,786.5,107.5,0.2,19.5,584.0,86.27,68.21
2016,5,26,8,30,806.0,111.0,0.2,20.0,631.0,87.94,69.25
2016,5,26,8,45,820.5,114.0,0.2,20.5,674.5,107.68,68.57
2016,5,26,9,0,835.0,117.0,0.2,21.0,718.0,165.25,94.29
2016,5,26,9,15,847.0,119.5,0.2,21.0,757.0,223.43,134.11
2016,5,26,9,30,859.0,122.0,0.2,21.0,796.0,287.51,184.47
2016,5,26,9,45,864.0,126.0,0.2,21.5,828.5,344.63,231.42
2016,5,26,10,0,869.0,130.0,0.2,22.0,861.0,401.19,277.81
2016,5,26,10,15,876.5,132.0,0.2,22.0,889.0,456.69,322.86
2016,5,26,10,30,884.0,134.0,0.2,22.0,917.0,511.41,366.02
2016,5,26,10,45,890.0,134.0,0.25,22.5,938.0,563.03,405.35
2016,5,26,11,0,896.0,134.0,0.3,23.0,959.0,613.24,442.4
2016,5,26,11,15,899.5,135.0,0.3,23.0,973.0,661.02,476.88
2016,5,26,11,30,903.0,136.0,0.3,23.0,987.0,706.8,509.0
2016,5,26,11,45,906.0,135.5,0.3,23.0,994.0,748.99,537.94
2016,5,26,12,0,909.0,135.0,0.3,23.0,1001.0,788.77,564.64
2016,5,26,12,15,909.0,134.5,0.3,23.0,1000.0,823.65,587.25
2016,5,26,12,30,909.0,134.0,0.3,23.0,999.0,855.57,606.9
2016,5,26,12,45,913.0,130.0,0.35,23.0,992.0,884.81,625.77
2016,5,26,13,0,917.0,126.0,0.4,23.0,985.0,910.78,642.68
2016,5,26,13,15,914.0,125.0,0.4,23.0,969.0,929.75,654.35
2016,5,26,13,30,911.0,124.0,0.4,23.0,953.0,944.98,663.89
2016,5,26,13,45,906.0,123.0,0.45,23.0,930.0,954.6,671.21
2016,5,26,14,0,901.0,122.0,0.5,23.0,907.0,960.34,676.4
2016,5,26,14,15,894.0,120.5,0.5,22.5,877.5,959.89,678.19
2016,5,26,14,30,887.0,119.0,0.5,22.0,848.0,955.59,677.83
2016,5,26,14,45,877.5,117.5,0.5,22.0,812.5,945.2,672.57
2016,5,26,15,0,868.0,116.0,0.5,22.0,777.0,931.17,665.24
2016,5,26,15,15,855.5,113.5,0.5,21.5,736.5,909.87,654.71
2016,5,26,15,30,843.0,111.0,0.5,21.0,696.0,896.47,649.28
2016,5,26,15,45,826.0,108.5,0.5,20.5,651.0,864.31,631.69
2016,5,26,16,0,809.0,106.0,0.5,20.0,606.0,829.39,612.33
2016,5,26,16,15,788.5,102.5,0.5,19.5,557.5,787.99,588.36
2016,5,26,16,30,768.0,99.0,0.5,19.0,509.0,744.57,562.59
2016,5,26,16,45,739.0,95.5,0.55,19.0,458.5,696.63,532.79
2016,5,26,17,0,710.0,92.0,0.6,19.0,408.0,644.43,498.71
2016,5,26,17,15,673.0,86.5,0.6,18.0,357.0,584.12,457.97
2016,5,26,17,30,636.0,81.0,0.6,17.0,306.0,524.59,416.03
2016,5,26,17,45,580.5,75.0,0.6,16.5,255.5,454.66,363.4
2016,5,26,18,0,525.0,69.0,0.6,16.0,205.0,388.07,311.13
2016,5,26,18,15,450.0,60.0,0.6,15.0,159.0,312.62,250.18
2016,5,26,18,30,375.0,51.0,0.6,14.0,113.0,243.71,192.25
2016,5,26,18,45,262.0,38.5,0.6,13.5,75.0,162.19,122.68
2016,5,26,19,0,149.0,26.0,0.6,13.0,37.0,93.05,54.42
2016,5,26,19,15,74.5,13.0,0.6,12.5,18.5,30.7,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.5,17.5,0.6,11.5,31.0,13.4,1.14
2016,5,27,5,30,259.0,35.0,0.5,12.0,62.0,26.73,17.26
2016,5,27,5,45,364.5,44.5,0.45,13.0,105.0,36.13,26.32
2016,5,27,6,0,470.0,54.0,0.4,14.0,148.0,43.84,33.48
2016,5,27,6,15,533.5,61.5,0.35,14.5,196.0,49.64,38.8
2016,5,27,6,30,597.0,69.0,0.3,15.0,244.0,55.44,43.93
2016,5,27,6,45,645.5,73.5,0.3,16.0,295.5,58.83,46.67
2016,5,27,7,0,694.0,78.0,0.3,17.0,347.0,62.27,49.35
2016,5,27,7,15,726.0,82.5,0.25,17.5,398.5,70.79,56.47
2016,5,27,7,30,758.0,87.0,0.2,18.0,450.0,74.08,58.94
2016,5,27,7,45,782.5,90.5,0.2,19.0,500.0,76.42,60.47
2016,5,27,8,0,807.0,94.0,0.2,20.0,550.0,78.7,61.93
2016,5,27,8,15,825.0,97.0,0.15,20.5,597.5,80.4,63.0
2016,5,27,8,30,843.0,100.0,0.1,21.0,645.0,82.01,64.0
2016,5,27,8,45,856.0,103.0,0.1,21.5,688.5,110.69,70.51
2016,5,27,9,0,869.0,106.0,0.1,22.0,732.0,169.11,95.66
2016,5,27,9,15,880.0,108.0,0.1,22.5,771.0,227.6,134.88
2016,5,27,9,30,891.0,110.0,0.1,23.0,810.0,286.61,180.76
2016,5,27,9,45,903.0,109.5,0.1,23.5,844.5,344.58,227.9
2016,5,27,10,0,915.0,109.0,0.1,24.0,879.0,402.63,275.04
2016,5,27,10,15,920.5,110.5,0.1,24.0,906.5,459.22,320.76
2016,5,27,10,30,926.0,112.0,0.1,24.0,934.0,514.74,364.31
2016,5,27,10,45,930.0,113.0,0.1,24.5,954.0,567.84,403.93
2016,5,27,11,0,934.0,114.0,0.1,25.0,974.0,619.27,440.87
2016,5,27,11,15,936.5,114.5,0.1,25.0,987.5,667.54,475.27
2016,5,27,11,30,939.0,115.0,0.1,25.0,1001.0,713.61,507.17
2016,5,27,11,45,938.5,116.5,0.15,25.0,1007.0,755.99,536.4
2016,5,27,12,0,938.0,118.0,0.2,25.0,1013.0,795.63,563.34
2016,5,27,12,15,937.5,118.0,0.2,25.0,1011.5,831.2,585.65
2016,5,27,12,30,937.0,118.0,0.2,25.0,1010.0,863.7,605.35
2016,5,27,12,45,928.0,122.5,0.2,25.0,999.0,889.65,620.98
2016,5,27,13,0,919.0,127.0,0.2,25.0,988.0,911.93,634.44
2016,5,27,13,15,915.5,126.0,0.2,25.0,972.0,930.54,645.75
2016,5,27,13,30,912.0,125.0,0.2,25.0,956.0,945.4,654.9
2016,5,27,13,45,901.5,127.0,0.25,25.0,931.5,952.81,660.69
2016,5,27,14,0,891.0,129.0,0.3,25.0,907.0,956.35,664.45
2016,5,27,14,15,883.5,127.5,0.3,25.0,877.0,955.56,664.75
2016,5,27,14,30,876.0,126.0,0.3,25.0,847.0,950.95,662.93
2016,5,27,14,45,861.0,126.5,0.35,25.0,810.5,937.62,657.02
2016,5,27,15,0,846.0,127.0,0.4,25.0,774.0,933.64,657.06
2016,5,27,15,15,833.0,124.5,0.4,24.5,733.0,911.85,646.28
2016,5,27,15,30,820.0,122.0,0.4,24.0,692.0,886.76,633.64
2016,5,27,15,45,801.5,119.5,0.4,23.5,647.0,853.77,615.92
2016,5,27,16,0,783.0,117.0,0.4,23.0,602.0,818.13,596.33
2016,5,27,16,15,761.5,113.0,0.4,22.5,553.5,776.06,572.2
2016,5,27,16,30,740.0,109.0,0.4,22.0,505.0,736.65,549.4
2016,5,27,16,45,712.0,104.0,0.45,22.0,455.0,685.12,517.47
2016,5,27,17,0,684.0,99.0,0.5,22.0,405.0,632.88,483.38
2016,5,27,17,15,646.0,93.0,0.5,21.0,354.0,572.33,442.97
2016,5,27,17,30,608.0,87.0,0.5,20.0,303.0,512.69,401.46
2016,5,27,17,45,556.5,80.0,0.5,19.5,253.5,445.24,351.39
2016,5,27,18,0,505.0,73.0,0.5,19.0,204.0,380.81,301.5
2016,5,27,18,15,432.0,63.0,0.5,18.0,158.5,306.3,242.16
2016,5,27,18,30,359.0,53.0,0.5,17.0,113.0,235.45,183.6
2016,5,27,18,45,255.5,40.0,0.55,16.0,75.5,161.18,121.0
2016,5,27,19,0,152.0,27.0,0.6,15.0,38.0,95.6,57.4
2016,5,27,19,15,76.0,13.5,0.65,14.5,19.0,31.49,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,5,15,116.0,19.0,0.45,11.5,31.0,14.47,2.16
2016,5,28,5,30,232.0,38.0,0.4,12.0,62.0,28.75,19.04
2016,5,28,5,45,324.0,50.0,0.35,13.0,103.5,37.92,27.92
2016,5,28,6,0,416.0,62.0,0.3,14.0,145.0,49.77,38.75
2016,5,28,6,15,480.0,71.0,0.3,14.5,192.5,56.42,44.81
2016,5,28,6,30,544.0,80.0,0.3,15.0,240.0,63.02,50.61
2016,5,28,6,45,590.0,86.5,0.3,16.0,290.5,67.44,54.21
2016,5,28,7,0,636.0,93.0,0.3,17.0,341.0,71.82,57.65
2016,5,28,7,15,658.0,94.0,0.25,17.5,381.0,71.92,57.41
2016,5,28,7,30,680.0,95.0,0.2,18.0,421.0,72.13,57.25
2016,5,28,7,45,691.0,105.5,0.2,19.0,467.0,78.18,61.97
2016,5,28,8,0,702.0,116.0,0.2,20.0,513.0,83.85,66.27
2016,5,28,8,15,748.5,118.5,0.15,20.5,574.5,92.5,73.12
2016,5,28,8,30,795.0,121.0,0.1,21.0,636.0,93.95,73.89
2016,5,28,8,45,810.0,124.0,0.1,22.0,679.0,111.89,72.32
2016,5,28,9,0,825.0,127.0,0.1,23.0,722.0,168.83,96.8
2016,5,28,9,15,837.0,130.0,0.1,23.0,761.0,226.7,135.68
2016,5,28,9,30,849.0,133.0,0.1,23.0,800.0,285.41,181.32
2016,5,28,9,45,674.0,228.0,0.1,23.5,771.5,346.19,235.58
2016,5,28,10,0,499.0,323.0,0.1,24.0,743.0,392.57,276.24
2016,5,28,10,15,499.0,339.0,0.1,24.0,770.5,439.1,311.83
2016,5,28,10,30,499.0,355.0,0.1,24.0,798.0,485.3,346.26
2016,5,28,10,45,495.0,369.0,0.1,24.5,817.0,527.69,376.43
2016,5,28,11,0,491.0,383.0,0.1,25.0,836.0,569.08,404.95
2016,5,28,11,15,691.5,264.0,0.1,25.0,912.0,636.34,452.73
2016,5,28,11,30,892.0,145.0,0.1,25.0,988.0,703.29,500.25
2016,5,28,11,45,892.5,145.5,0.1,25.5,994.0,744.1,526.55
2016,5,28,12,0,893.0,146.0,0.1,26.0,1000.0,782.4,550.81
2016,5,28,12,15,892.5,146.0,0.1,26.0,998.0,816.9,573.2
2016,5,28,12,30,892.0,146.0,0.1,26.0,996.0,848.51,592.35
2016,5,28,12,45,892.0,144.5,0.1,26.0,987.5,876.28,609.06
2016,5,28,13,0,892.0,143.0,0.1,26.0,979.0,900.77,623.79
2016,5,28,13,15,888.0,142.0,0.1,26.0,963.0,918.75,634.63
2016,5,28,13,30,884.0,141.0,0.1,26.0,947.0,933.05,643.42
2016,5,28,13,45,879.5,139.0,0.15,26.0,924.0,942.28,650.1
2016,5,28,14,0,875.0,137.0,0.2,26.0,901.0,947.7,654.8
2016,5,28,14,15,867.5,135.0,0.2,26.0,871.5,946.55,654.84
2016,5,28,14,30,860.0,133.0,0.2,26.0,842.0,941.61,652.83
2016,5,28,14,45,851.5,130.0,0.2,26.0,807.0,944.37,655.64
2016,5,28,15,0,843.0,127.0,0.2,26.0,772.0,929.77,647.96
2016,5,28,15,15,830.0,124.5,0.2,25.5,731.5,908.07,637.51
2016,5,28,15,30,817.0,122.0,0.2,25.0,691.0,883.09,625.08
2016,5,28,15,45,802.0,118.0,0.25,25.0,646.5,851.69,608.24
2016,5,28,16,0,787.0,114.0,0.3,25.0,602.0,817.51,589.52
2016,5,28,16,15,766.0,110.0,0.3,24.5,554.0,775.84,565.92
2016,5,28,16,30,745.0,106.0,0.3,24.0,506.0,736.43,543.4
2016,5,28,16,45,719.0,101.0,0.3,23.5,456.5,686.35,513.1
2016,5,28,17,0,693.0,96.0,0.3,23.0,407.0,635.41,480.73
2016,5,28,17,15,655.5,90.5,0.3,22.0,356.5,575.53,441.3
2016,5,28,17,30,618.0,85.0,0.3,21.0,306.0,516.49,400.75
2016,5,28,17,45,568.0,77.5,0.35,20.5,256.5,449.1,351.77
2016,5,28,18,0,518.0,70.0,0.4,20.0,207.0,384.64,302.7
2016,5,28,18,15,445.5,61.0,0.45,19.0,161.0,310.91,244.62
2016,5,28,18,30,373.0,52.0,0.5,18.0,115.0,243.46,189.16
2016,5,28,18,45,267.5,39.5,0.55,17.0,77.0,164.89,123.5
2016,5,28,19,0,162.0,27.0,0.6,16.0,39.0,99.16,60.96
2016,5,28,19,15,81.0,13.5,0.6,15.5,19.5,32.85,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,29,5,15,130.5,18.0,0.5,13.0,32.0,13.78,2.11
2016,5,29,5,30,261.0,36.0,0.4,14.0,64.0,27.46,17.81
2016,5,29,5,45,352.0,47.0,0.35,15.0,105.5,38.06,27.81
2016,5,29,6,0,443.0,58.0,0.3,16.0,147.0,46.76,35.78
2016,5,29,6,15,506.5,66.0,0.25,17.0,195.0,52.79,41.17
2016,5,29,6,30,570.0,74.0,0.2,18.0,243.0,58.8,46.31
2016,5,29,6,45,611.0,81.0,0.2,19.0,292.5,63.71,50.32
2016,5,29,7,0,652.0,88.0,0.2,20.0,342.0,68.53,54.11
2016,5,29,7,15,685.0,93.0,0.15,20.5,392.5,71.73,56.52
2016,5,29,7,30,718.0,98.0,0.1,21.0,443.0,74.86,58.83
2016,5,29,7,45,740.5,103.0,0.1,21.5,492.0,77.68,60.86
2016,5,29,8,0,763.0,108.0,0.1,22.0,541.0,87.07,68.37
2016,5,29,8,15,782.0,111.5,0.1,22.5,587.5,88.72,69.33
2016,5,29,8,30,801.0,115.0,0.1,23.0,634.0,90.27,70.25
2016,5,29,8,45,815.5,118.0,0.1,23.5,677.0,107.61,68.87
2016,5,29,9,0,830.0,121.0,0.1,24.0,720.0,164.7,93.21
2016,5,29,9,15,841.5,123.5,0.1,24.0,758.5,222.33,131.68
2016,5,29,9,30,853.0,126.0,0.1,24.0,797.0,280.72,176.95
2016,5,29,9,45,869.5,123.5,0.1,24.5,832.0,341.66,225.66
2016,5,29,10,0,886.0,121.0,0.1,25.0,867.0,398.19,271.16
2016,5,29,10,15,892.0,122.5,0.1,25.0,894.0,453.42,315.6
2016,5,29,10,30,898.0,124.0,0.1,25.0,921.0,507.68,358.04
2016,5,29,10,45,904.5,123.5,0.15,25.5,942.0,559.64,397.13
2016,5,29,11,0,911.0,123.0,0.2,26.0,963.0,610.21,433.96
2016,5,29,11,15,913.5,123.5,0.2,26.0,976.5,657.45,467.7
2016,5,29,11,30,916.0,124.0,0.2,26.0,990.0,702.57,499.03
2016,5,29,11,45,917.5,124.0,0.2,26.5,996.5,744.33,526.32
2016,5,29,12,0,919.0,124.0,0.2,27.0,1003.0,783.56,551.2
2016,5,29,12,15,919.0,124.5,0.2,27.0,1002.0,819.34,573.86
2016,5,29,12,30,919.0,125.0,0.2,27.0,1001.0,852.17,593.69
2016,5,29,12,45,912.5,127.5,0.25,27.0,991.0,878.15,610.13
2016,5,29,13,0,906.0,130.0,0.3,27.0,981.0,900.59,624.6
2016,5,29,13,15,902.5,129.0,0.3,26.5,965.0,919.04,637.05
2016,5,29,13,30,899.0,128.0,0.3,26.0,949.0,933.78,647.42
2016,5,29,13,45,893.5,127.5,0.3,26.0,926.0,943.41,653.59
2016,5,29,14,0,888.0,127.0,0.3,26.0,903.0,949.23,657.65
2016,5,29,14,15,881.0,125.0,0.3,26.0,874.0,948.45,657.9
2016,5,29,14,30,874.0,123.0,0.3,26.0,845.0,943.85,656.08
2016,5,29,14,45,864.0,121.5,0.35,26.0,809.5,933.25,651.82
2016,5,29,15,0,854.0,120.0,0.4,26.0,774.0,919.05,645.53
2016,5,29,15,15,841.5,117.5,0.4,25.5,733.5,910.0,642.74
2016,5,29,15,30,829.0,115.0,0.4,25.0,693.0,885.33,630.22
2016,5,29,15,45,614.5,177.0,0.4,25.0,590.5,754.74,547.85
2016,5,29,16,0,400.0,239.0,0.4,25.0,488.0,613.11,452.14
2016,5,29,16,15,577.0,170.5,0.4,24.5,498.0,678.89,504.46
2016,5,29,16,30,754.0,102.0,0.4,24.0,508.0,734.49,544.99
2016,5,29,16,45,725.5,98.0,0.4,23.5,458.0,687.19,515.09
2016,5,29,17,0,697.0,94.0,0.4,23.0,408.0,635.46,482.09
2016,5,29,17,15,660.0,88.5,0.4,22.0,357.5,575.87,442.72
2016,5,29,17,30,623.0,83.0,0.4,21.0,307.0,517.08,402.21
2016,5,29,17,45,573.5,76.0,0.4,20.5,257.5,450.42,353.19
2016,5,29,18,0,524.0,69.0,0.4,20.0,208.0,386.63,304.23
2016,5,29,18,15,452.0,60.5,0.4,19.0,162.5,313.47,246.41
2016,5,29,18,30,380.0,52.0,0.4,18.0,117.0,246.48,191.28
2016,5,29,18,45,278.5,40.0,0.45,17.5,79.0,169.5,126.79
2016,5,29,19,0,177.0,28.0,0.5,17.0,41.0,105.73,66.33
2016,5,29,19,15,88.5,14.0,0.5,16.5,20.5,35.3,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,152.0,17.0,0.5,16.0,33.5,13.65,2.25
2016,5,30,5,30,304.0,34.0,0.4,17.0,67.0,27.81,17.88
2016,5,30,5,45,395.0,43.5,0.35,18.0,109.0,35.47,25.21
2016,5,30,6,0,486.0,53.0,0.3,19.0,151.0,43.14,32.19
2016,5,30,6,15,547.0,59.5,0.25,19.5,199.0,48.22,36.76
2016,5,30,6,30,608.0,66.0,0.2,20.0,247.0,53.32,41.17
2016,5,30,6,45,650.0,71.5,0.15,21.0,297.0,57.43,44.49
2016,5,30,7,0,692.0,77.0,0.1,22.0,347.0,61.51,47.66
2016,5,30,7,15,723.0,81.5,0.05,22.5,397.5,69.96,54.55
2016,5,30,7,30,754.0,86.0,0.0,23.0,448.0,73.25,56.96
2016,5,30,7,45,775.5,90.0,0.0,24.0,497.0,75.89,58.7
2016,5,30,8,0,797.0,94.0,0.0,25.0,546.0,78.42,60.33
2016,5,30,8,15,815.0,97.0,0.0,25.5,593.0,80.1,61.37
2016,5,30,8,30,833.0,100.0,0.0,26.0,640.0,81.69,62.34
2016,5,30,8,45,844.5,103.5,0.05,26.5,682.5,108.11,68.49
2016,5,30,9,0,856.0,107.0,0.1,27.0,725.0,165.76,92.08
2016,5,30,9,15,867.0,109.0,0.1,27.0,763.5,223.27,129.75
2016,5,30,9,30,878.0,111.0,0.1,27.0,802.0,281.32,174.27
2016,5,30,9,45,893.5,108.5,0.1,27.5,837.5,338.08,219.61
2016,5,30,10,0,909.0,106.0,0.1,28.0,873.0,395.26,265.35
2016,5,30,10,15,914.5,107.5,0.1,28.0,900.0,451.32,310.07
2016,5,30,10,30,920.0,109.0,0.1,28.0,927.0,506.33,352.71
2016,5,30,10,45,923.0,110.5,0.15,28.0,947.0,558.79,392.59
2016,5,30,11,0,926.0,112.0,0.2,28.0,967.0,609.51,430.1
2016,5,30,11,15,928.5,112.5,0.2,28.0,980.5,657.28,463.99
2016,5,30,11,30,931.0,113.0,0.2,28.0,994.0,702.87,495.44
2016,5,30,11,45,931.5,114.0,0.2,28.5,1000.0,745.12,522.83
2016,5,30,12,0,932.0,115.0,0.2,29.0,1006.0,784.75,547.75
2016,5,30,12,15,932.0,115.0,0.2,29.0,1005.0,820.41,569.95
2016,5,30,12,30,932.0,115.0,0.2,29.0,1004.0,853.06,589.51
2016,5,30,12,45,919.5,121.5,0.2,29.0,992.5,877.64,604.1
2016,5,30,13,0,907.0,128.0,0.2,29.0,981.0,898.45,616.53
2016,5,30,13,15,904.0,127.5,0.2,29.0,965.5,917.76,628.15
2016,5,30,13,30,901.0,127.0,0.2,29.0,950.0,933.42,637.65
2016,5,30,13,45,896.0,125.5,0.2,29.0,927.5,942.63,643.45
2016,5,30,14,0,891.0,124.0,0.2,29.0,905.0,948.0,647.18
2016,5,30,14,15,884.5,122.5,0.2,28.5,876.0,948.15,649.28
2016,5,30,14,30,878.0,121.0,0.2,28.0,847.0,944.51,649.32
2016,5,30,14,45,869.5,119.0,0.25,28.0,812.5,934.8,645.57
2016,5,30,15,0,861.0,117.0,0.3,28.0,778.0,921.45,639.83
2016,5,30,15,15,849.5,114.5,0.3,27.5,738.5,913.02,637.47
2016,5,30,15,30,838.0,112.0,0.3,27.0,699.0,889.17,625.63
2016,5,30,15,45,824.0,109.0,0.35,26.5,655.0,859.43,611.19
2016,5,30,16,0,810.0,106.0,0.4,26.0,611.0,826.83,594.74
2016,5,30,16,15,722.5,116.5,0.4,25.5,540.5,750.14,548.34
2016,5,30,16,30,635.0,127.0,0.4,25.0,470.0,671.15,498.97
2016,5,30,16,45,678.5,108.5,0.4,24.5,443.5,662.82,497.07
2016,5,30,17,0,722.0,90.0,0.4,24.0,417.0,648.39,489.69
2016,5,30,17,15,687.0,85.0,0.4,23.0,366.5,589.88,450.96
2016,5,30,17,30,652.0,80.0,0.4,22.0,316.0,531.93,411.41
2016,5,30,17,45,605.0,73.5,0.4,21.5,266.0,466.13,363.42
2016,5,30,18,0,558.0,67.0,0.4,21.0,216.0,402.9,315.24
2016,5,30,18,15,487.0,59.0,0.4,20.0,169.5,329.18,257.39
2016,5,30,18,30,416.0,51.0,0.4,19.0,123.0,261.47,201.96
2016,5,30,18,45,309.0,39.5,0.4,18.0,83.5,183.22,136.91
2016,5,30,19,0,202.0,28.0,0.4,17.0,44.0,114.32,73.1
2016,5,30,19,15,101.0,14.0,0.4,16.5,22.0,38.73,0.0
2016,5,30,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,16.0,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,32.0,9.0,1.0,16.0,9.0,7.08,0.0
2016,5,31,5,15,159.0,22.5,0.8,17.0,38.0,17.15,4.56
2016,5,31,5,30,286.0,36.0,0.6,18.0,67.0,29.39,19.13
2016,5,31,5,45,381.5,45.5,0.45,19.0,109.5,36.99,26.41
2016,5,31,6,0,477.0,55.0,0.3,20.0,152.0,44.63,33.34
2016,5,31,6,15,539.5,62.0,0.25,21.0,200.5,50.04,38.09
2016,5,31,6,30,602.0,69.0,0.2,22.0,249.0,55.45,42.65
2016,5,31,6,45,646.5,74.5,0.2,23.0,299.5,59.52,45.88
2016,5,31,7,0,691.0,80.0,0.2,24.0,350.0,63.57,48.98
2016,5,31,7,15,722.5,84.5,0.15,24.5,401.0,66.66,51.31
2016,5,31,7,30,754.0,89.0,0.1,25.0,452.0,75.38,58.29
2016,5,31,7,45,778.5,92.0,0.05,25.5,502.0,77.33,59.51
2016,5,31,8,0,803.0,95.0,0.0,26.0,552.0,79.22,60.72
2016,5,31,8,15,821.0,98.0,0.0,26.5,599.0,80.89,61.75
2016,5,31,8,30,839.0,101.0,0.0,27.0,646.0,82.47,62.7
2016,5,31,8,45,853.5,103.5,0.0,27.5,689.5,107.73,68.26
2016,5,31,9,0,868.0,106.0,0.0,28.0,733.0,165.6,91.22
2016,5,31,9,15,878.5,108.0,0.0,28.0,772.0,223.68,128.91
2016,5,31,9,30,889.0,110.0,0.0,28.0,811.0,282.23,173.52
2016,5,31,9,45,901.5,109.5,0.05,28.5,846.0,339.99,219.52
2016,5,31,10,0,914.0,109.0,0.1,29.0,881.0,397.89,265.8
2016,5,31,10,15,920.5,110.0,0.1,29.0,908.5,454.3,310.56
2016,5,31,10,30,927.0,111.0,0.1,29.0,936.0,509.73,353.31
2016,5,31,10,45,931.0,112.0,0.1,29.5,956.5,562.7,392.19
2016,5,31,11,0,935.0,113.0,0.1,30.0,977.0,614.02,428.43
2016,5,31,11,15,937.5,114.0,0.1,30.0,991.0,662.56,462.43
2016,5,31,11,30,940.0,115.0,0.1,30.0,1005.0,708.93,493.99
2016,5,31,11,45,941.5,115.0,0.15,30.5,1011.5,751.51,521.83
2016,5,31,12,0,943.0,115.0,0.2,31.0,1018.0,791.48,547.4
2016,5,31,12,15,943.0,115.0,0.2,31.0,1016.5,827.53,569.64
2016,5,31,12,30,943.0,115.0,0.2,31.0,1015.0,860.54,589.2
2016,5,31,12,45,944.0,113.0,0.2,31.0,1007.5,889.48,606.24
2016,5,31,13,0,945.0,111.0,0.2,31.0,1000.0,914.99,621.24
2016,5,31,13,15,942.0,110.5,0.2,31.0,984.0,934.76,632.9
2016,5,31,13,30,939.0,110.0,0.2,31.0,968.0,950.74,642.46
2016,5,31,13,45,933.5,109.0,0.25,31.0,945.0,960.14,649.26
2016,5,31,14,0,928.0,108.0,0.3,31.0,922.0,965.58,654.02
2016,5,31,14,15,922.0,107.0,0.3,30.5,893.0,966.61,656.67
2016,5,31,14,30,916.0,106.0,0.3,30.0,864.0,963.73,657.21
2016,5,31,14,45,907.0,104.5,0.3,30.0,828.5,953.75,652.4
2016,5,31,15,0,898.0,103.0,0.3,30.0,793.0,940.02,645.56
2016,5,31,15,15,887.0,101.0,0.3,29.5,753.0,920.36,636.54
2016,5,31,15,30,876.0,99.0,0.3,29.0,713.0,897.29,625.51
2016,5,31,15,45,861.0,97.0,0.3,29.0,668.0,867.52,609.09
2016,5,31,16,0,846.0,95.0,0.3,29.0,623.0,844.34,596.77
2016,5,31,16,15,827.5,92.0,0.3,28.5,575.0,804.56,574.91
2016,5,31,16,30,809.0,89.0,0.3,28.0,527.0,762.57,551.41
2016,5,31,16,45,784.0,85.5,0.3,27.5,476.5,713.16,522.45
2016,5,31,17,0,759.0,82.0,0.3,27.0,426.0,662.58,491.96
2016,5,31,17,15,725.0,77.5,0.3,26.0,374.5,603.93,454.57
2016,5,31,17,30,691.0,73.0,0.3,25.0,323.0,548.46,417.52
2016,5,31,17,45,644.5,67.5,0.35,24.5,272.5,482.54,370.79
2016,5,31,18,0,598.0,62.0,0.4,24.0,222.0,419.07,323.58
2016,5,31,18,15,528.5,54.5,0.4,22.5,174.5,344.87,266.7
2016,5,31,18,30,459.0,47.0,0.4,21.0,127.0,276.54,211.74
2016,5,31,18,45,352.0,37.0,0.4,20.0,87.0,197.59,146.54
2016,5,31,19,0,245.0,27.0,0.4,19.0,47.0,129.83,83.83
2016,5,31,19,15,122.5,13.5,0.4,18.5,23.5,44.24,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,4,45,29.5,5.0,1.0,16.5,5.5,0.0,0.0
2016,6,1,5,0,59.0,10.0,1.0,17.0,11.0,7.87,0.0
2016,6,1,5,15,198.5,22.0,0.85,17.5,41.5,17.95,5.3
2016,6,1,5,30,338.0,34.0,0.7,18.0,72.0,27.95,17.94
2016,6,1,5,45,429.5,43.0,0.55,19.0,115.5,35.27,24.93
2016,6,1,6,0,521.0,52.0,0.4,20.0,159.0,42.64,31.61
2016,6,1,6,15,581.5,58.5,0.35,20.5,208.0,47.81,36.24
2016,6,1,6,30,642.0,65.0,0.3,21.0,257.0,53.0,40.71
2016,6,1,6,45,683.0,70.0,0.25,22.0,308.0,56.84,43.78
2016,6,1,7,0,724.0,75.0,0.2,23.0,359.0,65.61,50.95
2016,6,1,7,15,754.5,79.5,0.15,23.5,410.5,69.06,53.55
2016,6,1,7,30,785.0,84.0,0.1,24.0,462.0,72.44,56.06
2016,6,1,7,45,807.5,87.5,0.1,25.0,512.5,74.86,57.62
2016,6,1,8,0,830.0,91.0,0.1,26.0,563.0,77.2,59.09
2016,6,1,8,15,847.0,93.5,0.1,26.0,610.5,78.66,60.08
2016,6,1,8,30,864.0,96.0,0.1,26.0,658.0,88.99,68.36
2016,6,1,8,45,876.5,99.0,0.1,26.5,701.5,105.36,67.0
2016,6,1,9,0,889.0,102.0,0.1,27.0,745.0,164.58,90.34
2016,6,1,9,15,899.0,104.0,0.1,27.5,784.0,223.74,128.51
2016,6,1,9,30,909.0,106.0,0.1,28.0,823.0,283.29,173.64
2016,6,1,9,45,922.5,104.5,0.1,28.5,858.5,341.73,220.15
2016,6,1,10,0,936.0,103.0,0.1,29.0,894.0,400.38,266.88
2016,6,1,10,15,942.0,104.0,0.1,29.0,921.0,457.69,312.39
2016,6,1,10,30,948.0,105.0,0.1,29.0,948.0,513.94,355.78
2016,6,1,10,45,951.0,106.0,0.1,29.0,969.0,567.39,395.83
2016,6,1,11,0,954.0,107.0,0.1,29.0,990.0,619.03,433.26
2016,6,1,11,15,956.5,107.5,0.1,29.0,1003.5,667.99,467.7
2016,6,1,11,30,959.0,108.0,0.1,29.0,1017.0,714.72,499.62
2016,6,1,11,45,959.0,109.0,0.15,29.5,1023.0,757.7,527.79
2016,6,1,12,0,959.0,110.0,0.2,30.0,1029.0,797.93,553.59
2016,6,1,12,15,959.0,110.0,0.2,30.0,1027.5,834.45,576.05
2016,6,1,12,30,959.0,110.0,0.2,30.0,1026.0,867.88,595.89
2016,6,1,12,45,944.0,118.0,0.2,30.0,1014.0,892.41,610.31
2016,6,1,13,0,929.0,126.0,0.2,30.0,1002.0,912.99,622.49
2016,6,1,13,15,926.0,125.5,0.2,29.5,986.0,932.78,635.55
2016,6,1,13,30,923.0,125.0,0.2,29.0,970.0,948.84,646.51
2016,6,1,13,45,918.5,123.5,0.25,29.0,947.0,958.83,653.71
2016,6,1,14,0,914.0,122.0,0.3,29.0,924.0,964.91,658.87
2016,6,1,14,15,907.5,120.5,0.3,29.0,894.5,965.25,659.79
2016,6,1,14,30,901.0,119.0,0.3,29.0,865.0,961.7,658.62
2016,6,1,14,45,893.5,116.0,0.3,29.0,830.0,951.92,653.91
2016,6,1,15,0,886.0,113.0,0.3,29.0,795.0,938.38,647.14
2016,6,1,15,15,874.5,111.0,0.3,28.5,754.5,918.61,637.99
2016,6,1,15,30,863.0,109.0,0.3,28.0,714.0,895.47,626.85
2016,6,1,15,45,850.5,105.0,0.35,28.0,670.0,876.52,618.02
2016,6,1,16,0,838.0,101.0,0.4,28.0,626.0,843.62,600.33
2016,6,1,16,15,819.0,98.0,0.4,27.5,578.0,803.7,578.33
2016,6,1,16,30,800.0,95.0,0.4,27.0,530.0,761.59,554.53
2016,6,1,16,45,777.0,90.5,0.4,26.5,480.0,712.91,525.81
2016,6,1,17,0,754.0,86.0,0.4,26.0,430.0,662.93,495.43
2016,6,1,17,15,720.5,81.5,0.35,25.0,378.5,607.89,459.41
2016,6,1,17,30,687.0,77.0,0.3,24.0,327.0,550.26,420.18
2016,6,1,17,45,643.0,70.5,0.3,23.5,276.5,484.85,373.31
2016,6,1,18,0,599.0,64.0,0.3,23.0,226.0,421.66,325.95
2016,6,1,18,15,530.5,57.0,0.3,21.5,178.5,348.43,269.85
2016,6,1,18,30,462.0,50.0,0.3,20.0,131.0,280.81,215.47
2016,6,1,18,45,357.0,39.5,0.35,19.0,90.5,201.87,150.4
2016,6,1,19,0,252.0,29.0,0.4,18.0,50.0,134.38,88.38
2016,6,1,19,15,126.0,14.5,0.4,17.5,25.0,46.0,0.0
2016,6,1,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.9,12.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,6,2,5,15,168.5,24.0,0.75,14.0,42.5,18.28,5.92
2016,6,2,5,30,337.0,37.0,0.6,15.0,74.0,30.45,20.36
2016,6,2,5,45,430.0,46.0,0.5,16.5,118.5,37.7,27.34
2016,6,2,6,0,523.0,55.0,0.4,18.0,163.0,45.02,33.97
2016,6,2,6,15,584.0,62.0,0.35,19.0,213.0,50.5,38.82
2016,6,2,6,30,645.0,69.0,0.3,20.0,263.0,55.99,43.48
2016,6,2,6,45,686.5,74.5,0.3,21.0,314.5,60.1,46.78
2016,6,2,7,0,728.0,80.0,0.3,22.0,366.0,64.18,49.93
2016,6,2,7,15,758.0,84.5,0.25,22.5,418.0,72.81,56.98
2016,6,2,7,30,788.0,89.0,0.2,23.0,470.0,76.07,59.36
2016,6,2,7,45,810.0,93.0,0.2,24.0,520.5,78.71,61.1
2016,6,2,8,0,832.0,97.0,0.2,25.0,571.0,81.25,62.72
2016,6,2,8,15,849.0,100.0,0.2,25.5,618.5,82.9,63.73
2016,6,2,8,30,866.0,103.0,0.2,26.0,666.0,84.44,64.66
2016,6,2,8,45,880.5,105.0,0.2,27.0,710.5,108.12,69.56
2016,6,2,9,0,895.0,107.0,0.2,28.0,755.0,167.26,92.05
2016,6,2,9,15,905.0,109.0,0.15,28.5,794.0,226.82,130.09
2016,6,2,9,30,915.0,111.0,0.1,29.0,833.0,286.76,175.08
2016,6,2,9,45,918.5,115.0,0.1,29.5,865.5,346.26,222.36
2016,6,2,10,0,922.0,119.0,0.1,30.0,898.0,404.96,269.01
2016,6,2,10,15,927.5,120.0,0.1,30.0,925.0,461.48,313.62
2016,6,2,10,30,933.0,121.0,0.1,30.0,952.0,516.91,356.16
2016,6,2,10,45,937.5,122.0,0.1,30.5,973.0,570.53,395.24
2016,6,2,11,0,942.0,123.0,0.1,31.0,994.0,622.53,431.71
2016,6,2,11,15,944.0,123.5,0.1,31.0,1007.0,670.84,465.37
2016,6,2,11,30,946.0,124.0,0.1,31.0,1020.0,716.92,496.57
2016,6,2,11,45,946.5,124.0,0.1,31.5,1026.0,759.19,523.45
2016,6,2,12,0,947.0,124.0,0.1,32.0,1032.0,798.78,547.88
2016,6,2,12,15,946.0,124.0,0.1,32.0,1030.0,834.39,569.93
2016,6,2,12,30,945.0,124.0,0.1,32.0,1028.0,866.9,589.01
2016,6,2,12,45,950.5,118.5,0.15,32.0,1021.0,896.95,607.27
2016,6,2,13,0,956.0,113.0,0.2,32.0,1014.0,923.6,623.66
2016,6,2,13,15,952.5,112.5,0.2,31.5,998.0,943.28,636.44
2016,6,2,13,30,949.0,112.0,0.2,31.0,982.0,959.11,647.17
2016,6,2,13,45,944.0,111.0,0.2,31.0,958.5,969.21,653.41
2016,6,2,14,0,939.0,110.0,0.2,31.0,935.0,975.34,657.51
2016,6,2,14,15,932.0,108.5,0.2,30.5,905.0,975.15,659.45
2016,6,2,14,30,925.0,107.0,0.2,30.0,875.0,971.0,659.27
2016,6,2,14,45,916.0,105.5,0.25,30.0,839.5,961.12,655.55
2016,6,2,15,0,907.0,104.0,0.3,30.0,804.0,947.46,649.8
2016,6,2,15,15,896.0,102.0,0.3,29.5,763.0,927.84,640.85
2016,6,2,15,30,885.0,100.0,0.3,29.0,722.0,904.78,629.86
2016,6,2,15,45,870.5,97.5,0.3,29.0,677.0,874.87,613.41
2016,6,2,16,0,856.0,95.0,0.3,29.0,632.0,851.46,600.98
2016,6,2,16,15,837.5,92.0,0.3,28.5,583.5,811.56,579.14
2016,6,2,16,30,819.0,89.0,0.3,28.0,535.0,769.41,555.61
2016,6,2,16,45,795.0,85.0,0.35,27.5,484.5,720.01,527.53
2016,6,2,17,0,771.0,81.0,0.4,27.0,434.0,669.34,497.72
2016,6,2,17,15,738.0,77.0,0.4,26.0,382.0,611.62,460.99
2016,6,2,17,30,705.0,73.0,0.4,25.0,330.0,556.82,424.39
2016,6,2,17,45,659.5,67.5,0.4,24.0,279.5,490.99,377.98
2016,6,2,18,0,614.0,62.0,0.4,23.0,229.0,427.47,330.99
2016,6,2,18,15,546.5,55.0,0.4,22.0,181.0,354.11,274.19
2016,6,2,18,30,479.0,48.0,0.4,21.0,133.0,286.32,219.23
2016,6,2,18,45,374.0,38.0,0.4,20.0,92.0,207.07,153.89
2016,6,2,19,0,269.0,28.0,0.4,19.0,51.0,139.23,92.17
2016,6,2,19,15,134.5,14.0,0.4,18.5,25.5,61.12,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,14.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,15.0,12.0,7.87,0.0
2016,6,3,5,15,214.0,22.0,0.75,16.0,43.0,17.97,5.84
2016,6,3,5,30,356.0,34.0,0.6,17.0,74.0,28.01,18.14
2016,6,3,5,45,447.5,42.0,0.5,18.5,117.5,34.57,24.4
2016,6,3,6,0,539.0,50.0,0.4,20.0,161.0,41.22,30.39
2016,6,3,6,15,597.5,56.5,0.35,21.0,210.0,46.46,34.99
