Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,6,30,656.0,63.0,0.3,22.0,259.0,51.71,39.42
2016,6,3,6,45,696.0,67.5,0.3,23.0,310.5,59.78,46.11
2016,6,3,7,0,736.0,72.0,0.3,24.0,362.0,63.53,48.95
2016,6,3,7,15,765.5,76.0,0.25,24.5,413.0,66.7,51.34
2016,6,3,7,30,795.0,80.0,0.2,25.0,464.0,69.8,53.63
2016,6,3,7,45,815.0,83.5,0.2,26.0,514.0,72.28,55.25
2016,6,3,8,0,835.0,87.0,0.2,27.0,564.0,74.66,56.77
2016,6,3,8,15,852.0,90.0,0.15,27.5,611.0,85.03,64.92
2016,6,3,8,30,869.0,93.0,0.1,28.0,658.0,87.37,66.43
2016,6,3,8,45,881.5,95.5,0.1,29.0,701.5,101.85,64.62
2016,6,3,9,0,894.0,98.0,0.1,30.0,745.0,160.9,86.63
2016,6,3,9,15,903.5,99.5,0.1,30.5,783.5,219.79,123.87
2016,6,3,9,30,913.0,101.0,0.1,31.0,822.0,279.0,168.15
2016,6,3,9,45,927.5,98.5,0.1,31.5,857.0,337.11,213.86
2016,6,3,10,0,942.0,96.0,0.1,32.0,892.0,395.49,259.93
2016,6,3,10,15,947.0,97.0,0.1,32.0,919.5,452.56,304.88
2016,6,3,10,30,952.0,98.0,0.1,32.0,947.0,508.46,347.67
2016,6,3,10,45,955.0,99.0,0.1,32.5,967.0,561.96,386.62
2016,6,3,11,0,958.0,100.0,0.1,33.0,987.0,613.66,422.82
2016,6,3,11,15,960.5,100.5,0.1,33.0,1000.5,662.67,456.84
2016,6,3,11,30,963.0,101.0,0.1,33.0,1014.0,709.44,488.36
2016,6,3,11,45,962.0,102.5,0.1,33.0,1019.5,752.16,516.44
2016,6,3,12,0,961.0,104.0,0.1,33.0,1025.0,792.06,542.08
2016,6,3,12,15,960.5,104.0,0.1,33.0,1024.0,828.17,563.96
2016,6,3,12,30,960.0,104.0,0.1,33.0,1023.0,861.14,583.26
2016,6,3,12,45,951.5,108.0,0.15,33.0,1012.5,887.66,599.39
2016,6,3,13,0,943.0,112.0,0.2,33.0,1002.0,910.48,613.54
2016,6,3,13,15,940.0,111.5,0.2,33.0,986.0,930.32,625.19
2016,6,3,13,30,937.0,111.0,0.2,33.0,970.0,946.39,634.73
2016,6,3,13,45,931.5,110.5,0.2,33.0,947.0,956.37,640.85
2016,6,3,14,0,926.0,110.0,0.2,33.0,924.0,962.42,644.89
2016,6,3,14,15,919.5,108.5,0.2,32.5,895.0,962.67,647.05
2016,6,3,14,30,913.0,107.0,0.2,32.0,866.0,959.01,647.14
2016,6,3,14,45,904.5,105.5,0.2,32.0,830.5,949.67,642.75
2016,6,3,15,0,896.0,104.0,0.2,32.0,795.0,936.6,636.35
2016,6,3,15,15,885.0,101.5,0.2,31.5,755.0,916.63,627.24
2016,6,3,15,30,874.0,99.0,0.2,31.0,715.0,893.24,616.13
2016,6,3,15,45,860.5,96.5,0.2,31.0,670.5,864.46,600.49
2016,6,3,16,0,847.0,94.0,0.2,31.0,626.0,842.1,588.77
2016,6,3,16,15,828.5,91.0,0.2,30.5,578.5,802.5,567.27
2016,6,3,16,30,810.0,88.0,0.2,30.0,531.0,760.69,544.14
2016,6,3,16,45,785.5,84.5,0.2,30.0,480.5,711.84,514.86
2016,6,3,17,0,761.0,81.0,0.2,30.0,430.0,661.79,484.17
2016,6,3,17,15,728.5,77.0,0.2,29.0,379.0,604.87,448.56
2016,6,3,17,30,696.0,73.0,0.2,28.0,328.0,550.83,413.12
2016,6,3,17,45,648.5,68.0,0.25,27.0,277.5,484.85,367.84
2016,6,3,18,0,601.0,63.0,0.3,26.0,227.0,421.36,322.0
2016,6,3,18,15,534.0,56.0,0.35,24.5,179.5,348.92,267.51
2016,6,3,18,30,467.0,49.0,0.4,23.0,132.0,281.99,214.46
2016,6,3,18,45,363.0,39.0,0.5,22.0,91.5,203.76,150.69
2016,6,3,19,0,259.0,29.0,0.6,21.0,51.0,136.76,90.85
2016,6,3,19,15,129.5,14.5,0.65,20.5,25.5,60.56,0.0
2016,6,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,7.08,0.0
2016,6,4,5,15,83.0,24.0,0.85,19.0,33.0,18.12,5.97
2016,6,4,5,30,166.0,39.0,0.7,19.0,57.0,29.15,18.93
2016,6,4,5,45,212.5,55.5,0.55,19.5,91.5,41.01,29.83
2016,6,4,6,0,259.0,72.0,0.4,20.0,126.0,52.6,40.24
2016,6,4,6,15,290.5,89.0,0.35,21.0,164.5,64.08,50.21
2016,6,4,6,30,322.0,106.0,0.3,22.0,203.0,75.21,59.57
2016,6,4,6,45,353.5,118.5,0.3,23.0,243.0,83.09,65.9
2016,6,4,7,0,385.0,131.0,0.3,24.0,283.0,90.72,71.85
2016,6,4,7,15,318.0,164.0,0.25,24.5,301.0,111.57,88.77
2016,6,4,7,30,251.0,197.0,0.2,25.0,319.0,128.52,102.07
2016,6,4,7,45,245.0,223.5,0.15,26.0,353.0,142.2,112.23
2016,6,4,8,0,239.0,250.0,0.1,27.0,387.0,161.65,126.78
2016,6,4,8,15,185.0,274.0,0.1,27.0,385.0,172.61,134.93
2016,6,4,8,30,131.0,298.0,0.1,27.0,383.0,182.87,142.53
2016,6,4,8,45,110.5,315.0,0.1,27.5,390.5,203.75,149.94
2016,6,4,9,0,90.0,332.0,0.1,28.0,398.0,224.09,162.09
2016,6,4,9,15,70.0,336.5,0.1,28.0,389.5,235.36,170.1
2016,6,4,9,30,50.0,341.0,0.1,28.0,381.0,243.62,176.66
2016,6,4,9,45,238.0,342.5,0.1,28.0,542.5,292.89,206.32
2016,6,4,10,0,426.0,344.0,0.1,28.0,704.0,374.54,260.86
2016,6,4,10,15,225.5,342.0,0.1,28.0,533.5,329.53,234.7
2016,6,4,10,30,25.0,340.0,0.1,28.0,363.0,262.01,189.94
2016,6,4,10,45,114.5,403.0,0.1,28.0,509.5,356.04,256.8
2016,6,4,11,0,204.0,466.0,0.1,28.0,656.0,462.18,329.28
2016,6,4,11,15,164.5,472.5,0.1,28.0,627.0,461.14,327.83
2016,6,4,11,30,125.0,479.0,0.1,28.0,598.0,456.13,324.41
2016,6,4,11,45,75.5,424.0,0.1,28.0,496.0,387.32,277.41
2016,6,4,12,0,26.0,369.0,0.1,28.0,394.0,315.01,227.08
2016,6,4,12,15,70.5,425.5,0.1,28.0,493.0,400.13,287.78
2016,6,4,12,30,115.0,482.0,0.1,28.0,592.0,501.02,356.0
2016,6,4,12,45,127.5,480.0,0.15,28.0,601.5,520.14,368.51
2016,6,4,13,0,140.0,478.0,0.2,28.0,611.0,539.01,381.83
2016,6,4,13,15,138.5,469.5,0.2,28.0,599.0,539.52,382.33
2016,6,4,13,30,137.0,461.0,0.2,28.0,587.0,538.81,382.25
2016,6,4,13,45,149.0,450.0,0.2,28.0,584.0,546.79,388.38
2016,6,4,14,0,161.0,439.0,0.2,28.0,581.0,553.88,393.86
2016,6,4,14,15,134.5,420.0,0.2,28.0,536.0,516.98,369.23
2016,6,4,14,30,108.0,401.0,0.2,28.0,491.0,458.8,330.46
2016,6,4,14,45,62.5,332.0,0.2,28.5,384.0,352.68,256.67
2016,6,4,15,0,17.0,263.0,0.2,29.0,277.0,230.08,168.52
2016,6,4,15,15,54.5,292.5,0.2,29.0,332.0,310.89,229.33
2016,6,4,15,30,92.0,322.0,0.2,29.0,387.0,376.02,276.36
2016,6,4,15,45,219.5,289.5,0.2,29.0,431.5,474.13,348.28
2016,6,4,16,0,347.0,257.0,0.2,29.0,476.0,565.04,412.76
2016,6,4,16,15,280.0,246.5,0.2,28.5,414.5,492.09,362.5
2016,6,4,16,30,213.0,236.0,0.2,28.0,353.0,404.08,302.07
2016,6,4,16,45,153.5,213.5,0.2,27.5,293.5,330.6,250.1
2016,6,4,17,0,94.0,191.0,0.2,27.0,234.0,245.42,187.46
2016,6,4,17,15,371.5,131.0,0.2,26.0,272.0,414.48,319.67
2016,6,4,17,30,649.0,71.0,0.2,25.0,310.0,518.17,397.04
2016,6,4,17,45,574.5,74.0,0.2,24.5,262.5,447.53,343.98
2016,6,4,18,0,500.0,77.0,0.2,24.0,215.0,380.74,293.81
2016,6,4,18,15,432.5,67.5,0.3,23.0,169.5,310.05,239.86
2016,6,4,18,30,365.0,58.0,0.4,22.0,124.0,242.28,185.77
2016,6,4,18,45,276.5,44.5,0.55,21.0,86.0,172.99,128.93
2016,6,4,19,0,188.0,31.0,0.7,20.0,48.0,113.37,76.15
2016,6,4,19,15,94.0,15.5,0.7,19.5,24.0,49.97,0.0
2016,6,4,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.65,15.0,5.5,0.0,0.0
2016,6,5,5,0,66.0,10.0,0.6,15.0,11.0,7.87,0.0
2016,6,5,5,15,192.0,22.5,0.5,15.5,41.0,18.31,6.42
2016,6,5,5,30,318.0,35.0,0.4,16.0,71.0,28.64,18.81
2016,6,5,5,45,402.0,45.0,0.3,17.0,113.5,36.67,26.43
2016,6,5,6,0,486.0,55.0,0.2,18.0,156.0,44.66,33.7
2016,6,5,6,15,545.0,62.0,0.15,19.0,203.5,50.06,38.47
2016,6,5,6,30,604.0,69.0,0.1,20.0,251.0,55.44,43.03
2016,6,5,6,45,643.0,75.5,0.1,21.0,301.0,60.15,46.83
2016,6,5,7,0,682.0,82.0,0.1,22.0,351.0,64.78,50.43
2016,6,5,7,15,712.5,86.5,0.1,22.5,401.0,67.79,52.69
2016,6,5,7,30,743.0,91.0,0.1,23.0,451.0,76.56,59.76
2016,6,5,7,45,764.5,95.5,0.1,24.0,499.5,79.41,61.64
2016,6,5,8,0,786.0,100.0,0.1,25.0,548.0,82.13,63.4
2016,6,5,8,15,803.5,103.0,0.05,25.5,594.5,83.64,64.27
2016,6,5,8,30,821.0,106.0,0.0,26.0,641.0,85.05,65.07
2016,6,5,8,45,834.0,109.0,0.0,26.5,683.5,97.03,63.09
2016,6,5,9,0,847.0,112.0,0.0,27.0,726.0,154.57,84.88
2016,6,5,9,15,857.5,114.0,0.0,27.5,764.0,219.13,126.72
2016,6,5,9,30,868.0,116.0,0.0,28.0,802.0,276.27,169.56
2016,6,5,9,45,883.5,113.5,0.05,28.5,837.0,332.25,213.97
2016,6,5,10,0,899.0,111.0,0.1,29.0,872.0,388.68,259.08
2016,6,5,10,15,905.0,112.5,0.1,29.0,899.0,444.23,303.3
2016,6,5,10,30,911.0,114.0,0.1,29.0,926.0,498.8,345.55
2016,6,5,10,45,915.0,114.5,0.1,29.5,946.5,550.5,383.72
2016,6,5,11,0,919.0,115.0,0.1,30.0,967.0,600.57,419.33
2016,6,5,11,15,921.5,116.0,0.1,30.0,980.5,648.29,452.96
2016,6,5,11,30,924.0,117.0,0.1,30.0,994.0,693.9,484.19
2016,6,5,11,45,925.5,116.5,0.1,30.5,1000.0,735.42,510.97
2016,6,5,12,0,927.0,116.0,0.1,31.0,1006.0,774.4,535.37
2016,6,5,12,15,926.5,116.5,0.1,31.0,1005.0,809.94,557.67
2016,6,5,12,30,926.0,117.0,0.1,31.0,1004.0,842.52,577.02
2016,6,5,12,45,916.5,121.5,0.15,31.0,993.0,867.9,592.68
2016,6,5,13,0,907.0,126.0,0.2,31.0,982.0,889.66,606.39
2016,6,5,13,15,903.5,125.0,0.2,31.0,966.5,908.24,617.48
2016,6,5,13,30,900.0,124.0,0.2,31.0,951.0,923.15,626.48
2016,6,5,13,45,897.0,122.0,0.2,31.0,929.0,933.86,633.14
2016,6,5,14,0,894.0,120.0,0.2,31.0,907.0,940.78,637.72
2016,6,5,14,15,886.5,118.5,0.2,31.0,878.0,940.23,638.07
2016,6,5,14,30,879.0,117.0,0.2,31.0,849.0,935.89,636.41
2016,6,5,14,45,871.5,114.0,0.2,31.0,814.5,926.34,631.82
2016,6,5,15,0,864.0,111.0,0.2,31.0,780.0,913.13,625.22
2016,6,5,15,15,852.0,109.0,0.2,30.5,740.0,893.34,616.02
2016,6,5,15,30,840.0,107.0,0.2,30.0,700.0,870.3,604.89
2016,6,5,15,45,826.0,103.5,0.2,30.0,656.0,851.07,594.91
2016,6,5,16,0,812.0,100.0,0.2,30.0,612.0,818.25,576.38
2016,6,5,16,15,792.5,97.0,0.2,29.5,565.0,778.86,554.8
2016,6,5,16,30,773.0,94.0,0.2,29.0,518.0,737.41,531.51
2016,6,5,16,45,748.0,90.0,0.2,29.0,468.5,688.92,502.05
2016,6,5,17,0,723.0,86.0,0.2,29.0,419.0,639.37,471.04
2016,6,5,17,15,689.5,81.0,0.2,28.0,369.0,585.07,436.55
2016,6,5,17,30,656.0,76.0,0.2,27.0,319.0,528.41,398.95
2016,6,5,17,45,610.0,70.5,0.25,26.0,270.0,464.6,354.78
2016,6,5,18,0,564.0,65.0,0.3,25.0,221.0,403.23,310.09
2016,6,5,18,15,499.0,57.5,0.3,23.5,175.0,333.12,256.71
2016,6,5,18,30,434.0,50.0,0.3,22.0,129.0,268.39,205.05
2016,6,5,18,45,338.0,39.5,0.35,21.0,90.0,194.57,144.6
2016,6,5,19,0,242.0,29.0,0.4,20.0,51.0,131.15,88.66
2016,6,5,19,15,121.0,14.5,0.4,19.5,25.5,56.28,0.0
2016,6,5,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,5.0,0.65,18.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,10.0,0.6,19.0,11.0,7.87,0.0
2016,6,6,5,15,163.5,22.5,0.5,19.5,39.0,17.18,5.61
2016,6,6,5,30,272.0,35.0,0.4,20.0,67.0,28.41,18.26
2016,6,6,5,45,352.5,45.5,0.3,21.0,106.5,36.73,26.0
2016,6,6,6,0,433.0,56.0,0.2,22.0,146.0,44.98,33.37
2016,6,6,6,15,491.0,63.5,0.15,22.5,191.5,50.61,38.35
2016,6,6,6,30,549.0,71.0,0.1,23.0,237.0,56.21,43.11
2016,6,6,6,45,590.5,77.0,0.1,24.0,284.5,60.45,46.46
2016,6,6,7,0,632.0,83.0,0.1,25.0,332.0,64.62,49.64
2016,6,6,7,15,663.0,88.0,0.05,25.5,380.5,67.86,52.06
2016,6,6,7,30,694.0,93.0,0.0,26.0,429.0,71.02,54.36
2016,6,6,7,45,719.0,96.5,0.0,26.5,477.0,79.07,60.69
2016,6,6,8,0,744.0,100.0,0.0,27.0,525.0,81.1,61.98
2016,6,6,8,15,762.5,103.0,0.0,27.5,570.0,82.56,62.82
2016,6,6,8,30,781.0,106.0,0.0,28.0,615.0,83.94,63.6
2016,6,6,8,45,797.0,108.0,0.05,28.5,657.5,94.07,61.14
2016,6,6,9,0,813.0,110.0,0.1,29.0,700.0,148.96,81.36
2016,6,6,9,15,824.5,112.5,0.1,29.5,737.5,211.95,121.89
2016,6,6,9,30,836.0,115.0,0.1,30.0,775.0,267.57,163.27
2016,6,6,9,45,845.5,116.0,0.1,30.5,808.0,322.13,206.36
2016,6,6,10,0,855.0,117.0,0.1,31.0,841.0,376.61,249.61
2016,6,6,10,15,862.0,118.5,0.1,31.0,868.0,430.14,291.96
2016,6,6,10,30,869.0,120.0,0.1,31.0,895.0,482.89,332.59
2016,6,6,10,45,874.5,120.5,0.15,31.0,916.0,533.21,370.68
2016,6,6,11,0,880.0,121.0,0.2,31.0,937.0,582.16,406.75
2016,6,6,11,15,883.5,122.0,0.2,31.0,951.0,628.7,439.67
2016,6,6,11,30,887.0,123.0,0.2,31.0,965.0,673.33,470.37
2016,6,6,11,45,889.0,123.0,0.2,31.0,971.5,714.13,497.79
2016,6,6,12,0,891.0,123.0,0.2,31.0,978.0,752.55,523.08
2016,6,6,12,15,890.5,123.0,0.2,31.0,977.5,786.56,544.97
2016,6,6,12,30,890.0,123.0,0.2,31.0,977.0,817.72,563.69
2016,6,6,12,45,883.0,126.0,0.2,31.0,967.5,842.99,578.78
2016,6,6,13,0,876.0,129.0,0.2,31.0,958.0,864.87,591.87
2016,6,6,13,15,872.5,128.5,0.2,30.5,942.5,883.32,604.17
2016,6,6,13,30,869.0,128.0,0.2,30.0,927.0,898.24,614.5
2016,6,6,13,45,862.0,128.0,0.25,30.0,904.5,906.86,620.88
2016,6,6,14,0,855.0,128.0,0.3,30.0,882.0,911.81,625.32
2016,6,6,14,15,847.5,126.5,0.3,29.5,853.5,911.24,626.92
2016,6,6,14,30,840.0,125.0,0.3,29.0,825.0,907.03,626.51
2016,6,6,14,45,827.5,124.5,0.35,28.5,790.5,895.64,622.87
2016,6,6,15,0,815.0,124.0,0.4,28.0,756.0,893.3,624.95
2016,6,6,15,15,802.5,121.5,0.4,27.5,717.5,872.86,614.83
2016,6,6,15,30,790.0,119.0,0.4,27.0,679.0,849.26,602.95
2016,6,6,15,45,772.0,117.0,0.45,26.5,635.5,818.45,587.33
2016,6,6,16,0,754.0,115.0,0.5,26.0,592.0,785.11,569.85
2016,6,6,16,15,734.0,111.0,0.45,25.5,546.5,745.73,546.43
2016,6,6,16,30,714.0,107.0,0.4,25.0,501.0,708.43,524.12
2016,6,6,16,45,689.0,102.5,0.4,24.5,453.0,661.29,495.36
2016,6,6,17,0,664.0,98.0,0.4,24.0,405.0,613.28,464.35
2016,6,6,17,15,629.5,92.5,0.4,23.5,356.5,557.16,426.46
2016,6,6,17,30,595.0,87.0,0.4,23.0,308.0,501.67,387.64
2016,6,6,17,45,552.0,79.5,0.4,22.5,261.0,440.01,342.65
2016,6,6,18,0,509.0,72.0,0.4,22.0,214.0,380.63,297.51
2016,6,6,18,15,444.0,63.5,0.4,21.0,169.5,312.01,243.84
2016,6,6,18,30,379.0,55.0,0.4,20.0,125.0,248.82,192.38
2016,6,6,18,45,289.0,43.0,0.4,19.5,87.0,175.85,131.81
2016,6,6,19,0,199.0,31.0,0.4,19.0,49.0,116.68,79.61
2016,6,6,19,15,99.5,15.5,0.35,18.5,24.5,51.79,0.0
2016,6,6,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,6,7,4,45,20.0,5.0,0.2,14.5,5.5,0.0,0.0
2016,6,7,5,0,40.0,10.0,0.2,15.0,11.0,7.87,0.0
2016,6,7,5,15,150.0,24.0,0.2,15.5,39.5,18.23,6.61
2016,6,7,5,30,260.0,38.0,0.2,16.0,68.0,28.92,19.09
2016,6,7,5,45,348.0,48.5,0.2,16.5,108.5,39.13,28.66
2016,6,7,6,0,436.0,59.0,0.2,17.0,149.0,47.38,36.23
2016,6,7,6,15,218.0,66.5,0.15,17.5,111.5,48.18,37.07
2016,6,7,6,30,0.0,74.0,0.1,18.0,74.0,55.85,43.76
2016,6,7,6,45,0.0,89.0,0.1,19.0,89.0,66.75,52.94
2016,6,7,7,0,0.0,104.0,0.1,20.0,104.0,77.57,61.82
2016,6,7,7,15,10.5,139.5,0.1,20.5,144.5,101.83,82.0
2016,6,7,7,30,21.0,175.0,0.1,21.0,185.0,125.38,101.08
2016,6,7,7,45,62.5,212.5,0.1,22.0,247.0,143.14,114.79
2016,6,7,8,0,104.0,250.0,0.1,23.0,309.0,164.89,131.46
2016,6,7,8,15,247.0,253.5,0.1,23.5,410.5,156.18,123.65
2016,6,7,8,30,390.0,257.0,0.1,24.0,512.0,160.74,126.75
2016,6,7,8,45,614.5,184.0,0.15,25.0,615.5,123.38,86.61
2016,6,7,9,0,839.0,111.0,0.2,26.0,719.0,151.32,83.47
2016,6,7,9,15,644.5,207.5,0.2,26.0,689.5,227.75,142.99
2016,6,7,9,30,450.0,304.0,0.2,26.0,660.0,288.11,195.57
2016,6,7,9,45,662.0,213.0,0.25,26.5,761.0,323.87,216.85
2016,6,7,10,0,874.0,122.0,0.3,27.0,862.0,385.23,260.12
2016,6,7,10,15,880.5,123.5,0.3,27.0,889.5,439.67,303.97
2016,6,7,10,30,887.0,125.0,0.3,27.0,917.0,493.25,346.04
2016,6,7,10,45,891.0,127.0,0.3,27.0,938.0,544.83,385.4
2016,6,7,11,0,895.0,129.0,0.3,27.0,959.0,594.89,422.39
2016,6,7,11,15,898.5,129.5,0.3,27.0,973.0,641.9,456.17
2016,6,7,11,30,902.0,130.0,0.3,27.0,987.0,686.95,487.66
2016,6,7,11,45,904.0,130.0,0.35,27.0,994.0,728.5,516.75
2016,6,7,12,0,906.0,130.0,0.4,27.0,1001.0,767.64,543.74
2016,6,7,12,15,906.5,130.0,0.4,26.5,1000.5,803.1,568.2
2016,6,7,12,30,907.0,130.0,0.4,26.0,1000.0,835.73,589.41
2016,6,7,12,45,911.0,126.0,0.4,26.0,993.5,864.98,607.28
2016,6,7,13,0,915.0,122.0,0.4,26.0,987.0,891.01,623.15
2016,6,7,13,15,912.0,121.5,0.4,26.0,972.0,910.62,635.12
2016,6,7,13,30,909.0,121.0,0.4,26.0,957.0,926.57,645.0
2016,6,7,13,45,907.0,118.0,0.4,26.0,935.5,937.41,651.9
2016,6,7,14,0,905.0,115.0,0.4,26.0,914.0,944.39,656.65
2016,6,7,14,15,730.0,206.0,0.4,26.0,837.0,901.97,631.45
2016,6,7,14,30,555.0,297.0,0.4,26.0,760.0,826.01,581.84
2016,6,7,14,45,713.5,204.0,0.4,26.0,774.0,890.67,628.14
2016,6,7,15,0,872.0,111.0,0.4,26.0,788.0,919.13,645.86
2016,6,7,15,15,861.0,109.0,0.4,25.5,748.5,900.28,636.32
2016,6,7,15,30,850.0,107.0,0.4,25.0,709.0,878.12,625.41
2016,6,7,15,45,834.0,105.0,0.4,25.0,665.0,858.74,615.05
2016,6,7,16,0,818.0,103.0,0.4,25.0,621.0,825.84,596.01
2016,6,7,16,15,799.5,99.5,0.4,24.5,574.0,786.68,574.01
2016,6,7,16,30,781.0,96.0,0.4,24.0,527.0,745.38,550.21
2016,6,7,16,45,754.5,92.5,0.4,23.5,477.5,696.14,520.52
2016,6,7,17,0,728.0,89.0,0.4,23.0,428.0,645.89,489.07
2016,6,7,17,15,695.0,84.5,0.4,22.0,377.5,592.65,454.29
2016,6,7,17,30,662.0,80.0,0.4,21.0,327.0,536.7,416.11
2016,6,7,17,45,614.5,74.5,0.4,20.5,277.5,471.73,368.74
2016,6,7,18,0,567.0,69.0,0.4,20.0,228.0,409.25,321.23
2016,6,7,18,15,501.0,61.0,0.4,19.0,181.5,337.89,265.37
2016,6,7,18,30,435.0,53.0,0.4,18.0,135.0,271.96,211.48
2016,6,7,18,45,336.0,42.5,0.4,17.5,94.5,196.78,148.68
2016,6,7,19,0,237.0,32.0,0.4,17.0,54.0,130.58,90.42
2016,6,7,19,15,118.5,16.0,0.4,16.5,27.0,57.9,0.0
2016,6,7,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,6.5,0.4,13.0,6.5,0.0,0.0
2016,6,8,5,0,0.0,13.0,0.4,13.0,13.0,10.23,0.0
2016,6,8,5,15,168.5,24.0,0.4,13.0,43.5,18.29,6.83
2016,6,8,5,30,337.0,35.0,0.4,13.0,74.0,28.72,19.18
2016,6,8,5,45,420.5,44.0,0.4,13.5,116.0,35.97,26.24
2016,6,8,6,0,504.0,53.0,0.4,14.0,158.0,43.24,33.01
2016,6,8,6,15,364.0,83.5,0.4,14.5,170.0,61.21,49.07
2016,6,8,6,30,224.0,114.0,0.4,15.0,182.0,79.99,65.53
2016,6,8,6,45,242.0,132.0,0.45,15.5,217.5,91.38,75.2
2016,6,8,7,0,260.0,150.0,0.5,16.0,253.0,102.42,84.38
2016,6,8,7,15,239.5,175.5,0.5,16.0,280.5,116.6,96.25
2016,6,8,7,30,219.0,201.0,0.5,16.0,308.0,134.47,111.07
2016,6,8,7,45,170.0,226.5,0.5,16.5,314.5,147.47,121.34
2016,6,8,8,0,121.0,252.0,0.5,17.0,321.0,159.75,130.88
2016,6,8,8,15,118.5,274.0,0.45,17.0,346.5,170.89,139.57
2016,6,8,8,30,116.0,296.0,0.4,17.0,372.0,181.54,147.78
2016,6,8,8,45,247.0,298.5,0.4,17.5,473.5,179.4,136.88
2016,6,8,9,0,378.0,301.0,0.4,18.0,575.0,216.61,153.69
2016,6,8,9,15,355.0,327.0,0.4,18.0,595.0,257.31,182.44
2016,6,8,9,30,332.0,353.0,0.4,18.0,615.0,295.82,212.59
2016,6,8,9,45,304.0,377.5,0.4,18.5,625.5,329.88,239.95
2016,6,8,10,0,276.0,402.0,0.4,19.0,636.0,361.13,264.87
2016,6,8,10,15,586.0,261.5,0.4,19.0,778.5,411.93,298.75
2016,6,8,10,30,896.0,121.0,0.4,19.0,921.0,493.58,358.09
2016,6,8,10,45,899.5,122.5,0.4,19.0,941.5,544.98,398.45
2016,6,8,11,0,903.0,124.0,0.4,19.0,962.0,594.78,436.61
2016,6,8,11,15,906.0,125.0,0.4,19.0,976.0,642.15,471.86
2016,6,8,11,30,909.0,126.0,0.4,19.0,990.0,687.5,504.68
2016,6,8,11,45,686.0,273.0,0.4,19.0,927.5,701.6,511.84
2016,6,8,12,0,463.0,420.0,0.4,19.0,865.0,689.03,500.36
2016,6,8,12,15,458.0,420.0,0.4,18.5,860.0,711.76,517.28
2016,6,8,12,30,453.0,420.0,0.4,18.0,855.0,732.25,532.09
2016,6,8,12,45,423.0,417.0,0.4,18.0,820.5,727.48,528.91
2016,6,8,13,0,393.0,414.0,0.4,18.0,786.0,708.61,516.85
2016,6,8,13,15,370.0,418.5,0.4,18.0,764.5,707.89,516.72
2016,6,8,13,30,347.0,423.0,0.4,18.0,743.0,704.55,514.56
2016,6,8,13,45,387.5,393.5,0.45,18.0,742.5,724.48,530.45
2016,6,8,14,0,428.0,364.0,0.5,18.0,742.0,758.7,555.22
2016,6,8,14,15,481.5,334.5,0.5,18.0,747.0,788.2,576.35
2016,6,8,14,30,535.0,305.0,0.5,18.0,752.0,814.61,595.5
2016,6,8,14,45,426.0,327.0,0.5,18.0,673.5,737.17,542.74
2016,6,8,15,0,317.0,349.0,0.5,18.0,595.0,642.3,478.41
2016,6,8,15,15,319.0,328.5,0.5,18.0,565.5,623.43,467.9
2016,6,8,15,30,321.0,308.0,0.5,18.0,536.0,602.64,455.03
2016,6,8,15,45,431.0,251.0,0.5,18.0,537.0,655.6,495.82
2016,6,8,16,0,541.0,194.0,0.5,18.0,538.0,682.64,517.83
2016,6,8,16,15,660.5,144.5,0.5,17.5,532.0,725.55,551.51
2016,6,8,16,30,780.0,95.0,0.5,17.0,526.0,743.28,566.04
2016,6,8,16,45,717.0,95.5,0.5,17.0,463.5,674.03,519.49
2016,6,8,17,0,654.0,96.0,0.5,17.0,401.0,603.53,470.84
2016,6,8,17,15,651.5,84.0,0.5,16.5,358.0,562.32,443.22
2016,6,8,17,30,649.0,72.0,0.5,16.0,315.0,519.03,412.48
2016,6,8,17,45,612.0,69.5,0.55,16.0,272.0,464.59,371.23
2016,6,8,18,0,575.0,67.0,0.6,16.0,229.0,411.53,329.34
2016,6,8,18,15,511.5,59.5,0.55,15.5,182.5,341.64,272.61
2016,6,8,18,30,448.0,52.0,0.5,15.0,136.0,276.9,218.13
2016,6,8,18,45,349.0,42.0,0.5,14.5,96.0,201.53,154.31
2016,6,8,19,0,250.0,32.0,0.5,14.0,56.0,136.66,96.41
2016,6,8,19,15,125.0,16.0,0.5,13.5,28.0,59.89,3.01
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.5,5.5,0.5,11.0,6.0,0.0,0.0
2016,6,9,5,0,61.0,11.0,0.5,11.0,12.0,8.65,0.0
2016,6,9,5,15,182.5,24.0,0.5,11.5,42.0,18.34,6.98
2016,6,9,5,30,304.0,37.0,0.5,12.0,72.0,30.22,20.57
2016,6,9,5,45,396.0,46.0,0.5,13.0,114.5,37.42,27.56
2016,6,9,6,0,488.0,55.0,0.5,14.0,157.0,44.67,34.27
2016,6,9,6,15,547.0,62.5,0.45,14.5,205.0,50.45,39.53
2016,6,9,6,30,606.0,70.0,0.4,15.0,253.0,56.2,44.59
2016,6,9,6,45,648.5,75.0,0.4,16.0,303.0,59.87,47.57
2016,6,9,7,0,691.0,80.0,0.4,17.0,353.0,63.53,50.43
2016,6,9,7,15,406.5,143.0,0.4,17.5,309.0,97.57,79.53
2016,6,9,7,30,122.0,206.0,0.4,18.0,265.0,135.02,110.69
2016,6,9,7,45,458.5,152.0,0.4,19.0,408.5,101.84,81.85
2016,6,9,8,0,795.0,98.0,0.4,20.0,552.0,81.0,63.81
2016,6,9,8,15,812.5,101.0,0.35,20.5,598.5,82.57,64.84
2016,6,9,8,30,830.0,104.0,0.3,21.0,645.0,84.04,65.73
2016,6,9,8,45,843.0,107.0,0.3,21.5,688.0,92.69,72.59
2016,6,9,9,0,856.0,110.0,0.3,22.0,731.0,158.67,90.63
2016,6,9,9,15,867.0,112.0,0.3,22.5,769.5,215.76,126.89
2016,6,9,9,30,878.0,114.0,0.3,23.0,808.0,273.41,170.94
2016,6,9,9,45,888.0,114.5,0.3,23.5,842.0,330.16,217.08
2016,6,9,10,0,898.0,115.0,0.3,24.0,876.0,386.83,263.47
2016,6,9,10,15,904.0,116.5,0.3,24.0,903.0,442.29,308.76
2016,6,9,10,30,910.0,118.0,0.3,24.0,930.0,496.79,352.1
2016,6,9,10,45,913.5,119.5,0.3,24.5,950.5,548.88,391.6
2016,6,9,11,0,917.0,121.0,0.3,25.0,971.0,599.33,428.47
2016,6,9,11,15,919.0,121.5,0.3,25.0,984.5,646.37,462.59
2016,6,9,11,30,921.0,122.0,0.3,25.0,998.0,691.26,494.26
2016,6,9,11,45,920.0,123.5,0.35,25.0,1003.5,732.55,523.4
2016,6,9,12,0,919.0,125.0,0.4,25.0,1009.0,771.2,550.26
2016,6,9,12,15,918.5,125.0,0.4,24.5,1007.5,806.3,574.65
2016,6,9,12,30,918.0,125.0,0.4,24.0,1006.0,838.47,595.67
2016,6,9,12,45,923.0,120.0,0.45,24.0,999.5,867.94,614.76
2016,6,9,13,0,928.0,115.0,0.5,24.0,993.0,894.17,631.87
2016,6,9,13,15,924.5,114.0,0.5,24.0,977.5,913.1,643.56
2016,6,9,13,30,921.0,113.0,0.5,24.0,962.0,928.3,653.1
2016,6,9,13,45,917.0,111.5,0.5,24.0,939.5,938.8,659.89
2016,6,9,14,0,913.0,110.0,0.5,24.0,917.0,945.43,664.48
2016,6,9,14,15,906.5,108.5,0.5,23.5,888.5,945.91,666.76
2016,6,9,14,30,900.0,107.0,0.5,23.0,860.0,942.55,666.89
2016,6,9,14,45,891.0,106.0,0.55,23.0,825.5,933.62,663.52
2016,6,9,15,0,882.0,105.0,0.6,23.0,791.0,921.05,658.02
2016,6,9,15,15,871.0,102.5,0.6,22.5,751.5,901.6,648.51
2016,6,9,15,30,860.0,100.0,0.6,22.0,712.0,878.79,636.94
2016,6,9,15,45,844.0,98.5,0.6,22.0,668.0,849.54,619.98
2016,6,9,16,0,828.0,97.0,0.6,22.0,624.0,826.98,607.37
2016,6,9,16,15,810.0,94.0,0.6,21.5,577.0,788.66,585.29
2016,6,9,16,30,792.0,91.0,0.6,21.0,530.0,748.14,561.52
2016,6,9,16,45,766.5,88.0,0.65,20.5,480.5,700.03,532.7
2016,6,9,17,0,741.0,85.0,0.7,20.0,431.0,650.81,502.11
2016,6,9,17,15,709.5,80.5,0.7,19.0,381.0,595.1,464.85
2016,6,9,17,30,678.0,76.0,0.7,18.0,331.0,542.33,428.1
2016,6,9,17,45,631.5,71.0,0.7,17.5,281.5,477.98,380.16
2016,6,9,18,0,585.0,66.0,0.7,17.0,232.0,416.0,332.08
2016,6,9,18,15,522.5,58.5,0.7,16.0,185.0,346.17,276.33
2016,6,9,18,30,460.0,51.0,0.7,15.0,138.0,281.39,222.3
2016,6,9,18,45,368.5,41.0,0.7,14.5,98.0,208.36,159.96
2016,6,9,19,0,277.0,31.0,0.7,14.0,58.0,145.02,102.87
2016,6,9,19,15,138.5,15.5,0.65,13.5,29.0,65.88,7.86
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,0.6,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,0.6,12.0,11.0,8.65,0.0
2016,6,10,5,15,103.5,25.5,0.6,12.0,37.5,19.24,7.61
2016,6,10,5,30,207.0,40.0,0.6,12.0,64.0,30.07,20.43
2016,6,10,5,45,273.0,54.0,0.6,12.5,101.5,40.38,30.23
2016,6,10,6,0,339.0,68.0,0.6,13.0,139.0,50.58,39.66
2016,6,10,6,15,383.0,81.0,0.6,13.0,181.0,59.74,48.04
2016,6,10,6,30,427.0,94.0,0.6,13.0,223.0,68.7,56.06
2016,6,10,6,45,479.0,99.0,0.6,13.5,268.5,72.43,59.15
2016,6,10,7,0,531.0,104.0,0.6,14.0,314.0,77.76,63.56
2016,6,10,7,15,553.0,114.0,0.6,14.5,359.0,83.61,68.32
2016,6,10,7,30,575.0,124.0,0.6,15.0,404.0,89.16,72.74
2016,6,10,7,45,691.0,106.5,0.6,16.0,477.0,78.7,63.17
2016,6,10,8,0,807.0,89.0,0.6,17.0,550.0,75.29,59.79
2016,6,10,8,15,825.5,92.0,0.6,17.5,597.5,77.11,61.04
2016,6,10,8,30,844.0,95.0,0.6,18.0,645.0,87.85,69.84
2016,6,10,8,45,860.0,96.5,0.6,18.5,689.5,95.53,75.93
2016,6,10,9,0,876.0,98.0,0.6,19.0,734.0,152.71,86.73
2016,6,10,9,15,888.0,100.5,0.6,19.0,774.5,211.24,124.74
2016,6,10,9,30,900.0,103.0,0.6,19.0,815.0,270.46,171.22
2016,6,10,9,45,911.5,103.5,0.6,19.5,850.5,328.7,219.66
2016,6,10,10,0,923.0,104.0,0.6,20.0,886.0,387.03,268.54
2016,6,10,10,15,930.0,105.5,0.6,20.0,914.5,444.11,316.29
2016,6,10,10,30,937.0,107.0,0.6,20.0,943.0,500.31,362.08
2016,6,10,10,45,941.5,108.0,0.6,20.5,965.0,553.81,403.74
2016,6,10,11,0,946.0,109.0,0.6,21.0,987.0,605.71,442.68
2016,6,10,11,15,949.5,110.0,0.6,21.0,1001.5,655.21,479.44
2016,6,10,11,30,953.0,111.0,0.6,21.0,1016.0,702.63,513.66
2016,6,10,11,45,955.0,111.0,0.6,21.5,1023.5,746.02,543.22
2016,6,10,12,0,957.0,111.0,0.6,22.0,1031.0,786.85,570.24
2016,6,10,12,15,957.5,110.5,0.6,22.0,1031.0,823.42,594.43
2016,6,10,12,30,958.0,110.0,0.6,22.0,1031.0,856.97,615.41
2016,6,10,12,45,943.0,119.0,0.65,22.0,1019.0,882.58,632.24
2016,6,10,13,0,928.0,128.0,0.7,22.0,1007.0,904.3,646.76
2016,6,10,13,15,925.0,127.5,0.7,22.0,991.5,924.44,659.45
2016,6,10,13,30,922.0,127.0,0.7,22.0,976.0,940.88,669.89
2016,6,10,13,45,919.5,124.0,0.7,22.0,954.5,951.75,676.99
2016,6,10,14,0,917.0,121.0,0.7,22.0,933.0,958.7,681.84
2016,6,10,14,15,910.5,119.5,0.7,22.0,904.0,959.5,683.05
2016,6,10,14,30,904.0,118.0,0.7,22.0,875.0,956.41,682.06
2016,6,10,14,45,897.0,115.5,0.7,22.0,840.5,948.06,677.97
2016,6,10,15,0,890.0,113.0,0.7,22.0,806.0,935.97,671.71
2016,6,10,15,15,878.5,111.0,0.7,21.5,766.0,916.69,662.31
2016,6,10,15,30,867.0,109.0,0.7,21.0,726.0,894.04,650.83
2016,6,10,15,45,852.0,106.5,0.7,21.0,681.5,874.96,640.42
2016,6,10,16,0,837.0,104.0,0.7,21.0,637.0,842.14,621.0
2016,6,10,16,15,818.0,100.5,0.7,20.5,589.0,802.28,598.01
2016,6,10,16,30,799.0,97.0,0.7,20.0,541.0,760.21,573.16
2016,6,10,16,45,773.0,94.0,0.75,20.0,490.5,711.48,542.81
2016,6,10,17,0,747.0,91.0,0.8,20.0,440.0,661.59,510.58
2016,6,10,17,15,713.5,86.0,0.75,19.5,389.0,606.94,472.63
2016,6,10,17,30,680.0,81.0,0.7,19.0,338.0,549.43,431.4
2016,6,10,17,45,634.0,75.5,0.7,18.5,287.5,484.64,383.53
2016,6,10,18,0,588.0,70.0,0.7,18.0,237.0,422.13,335.37
2016,6,10,18,15,522.5,62.0,0.7,17.0,189.5,350.01,278.22
2016,6,10,18,30,457.0,54.0,0.7,16.0,142.0,283.19,222.94
2016,6,10,18,45,360.5,44.0,0.7,15.5,100.5,208.19,159.42
2016,6,10,19,0,264.0,34.0,0.7,15.0,59.0,143.24,101.72
2016,6,10,19,15,132.0,17.0,0.7,14.5,29.5,63.52,10.59
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,10.23,0.0
2016,6,11,5,15,169.5,24.5,0.4,12.5,44.0,18.66,7.21
2016,6,11,5,30,339.0,36.0,0.4,13.0,75.0,29.56,19.92
2016,6,11,5,45,438.0,44.0,0.4,13.5,119.5,36.09,26.34
2016,6,11,6,0,537.0,52.0,0.4,14.0,164.0,42.75,32.58
2016,6,11,6,15,595.5,58.5,0.35,15.0,213.5,47.94,37.24
2016,6,11,6,30,654.0,65.0,0.3,16.0,263.0,53.14,41.72
2016,6,11,6,45,701.5,68.5,0.3,17.0,315.5,60.63,48.05
2016,6,11,7,0,749.0,72.0,0.3,18.0,368.0,63.74,50.4
2016,6,11,7,15,779.0,76.0,0.3,18.5,420.0,66.94,52.88
2016,6,11,7,30,809.0,80.0,0.3,19.0,472.0,70.08,55.27
2016,6,11,7,45,834.0,82.5,0.3,20.0,524.0,72.01,56.47
2016,6,11,8,0,859.0,85.0,0.3,21.0,576.0,81.87,64.35
2016,6,11,8,15,876.0,87.5,0.25,21.5,624.0,84.14,65.86
2016,6,11,8,30,893.0,90.0,0.2,22.0,672.0,86.26,67.27
2016,6,11,8,45,907.5,91.5,0.2,23.0,717.0,93.45,72.72
2016,6,11,9,0,922.0,93.0,0.2,24.0,762.0,153.25,83.8
2016,6,11,9,15,932.0,95.0,0.2,24.0,802.0,213.84,121.88
2016,6,11,9,30,942.0,97.0,0.2,24.0,842.0,274.83,168.41
2016,6,11,9,45,939.0,105.0,0.2,24.5,873.5,336.29,218.36
2016,6,11,10,0,936.0,113.0,0.2,25.0,905.0,396.26,267.3
2016,6,11,10,15,942.0,114.0,0.2,25.5,933.0,453.46,313.0
2016,6,11,10,30,948.0,115.0,0.2,26.0,961.0,509.64,356.5
2016,6,11,10,45,951.5,116.5,0.2,26.5,982.5,563.67,396.89
2016,6,11,11,0,955.0,118.0,0.2,27.0,1004.0,615.99,434.54
2016,6,11,11,15,957.0,118.5,0.2,27.0,1017.5,664.8,469.38
2016,6,11,11,30,959.0,119.0,0.2,27.0,1031.0,711.37,501.68
2016,6,11,11,45,959.0,120.0,0.2,27.5,1037.0,754.55,529.82
2016,6,11,12,0,959.0,121.0,0.2,28.0,1043.0,795.04,555.41
2016,6,11,12,15,958.0,120.5,0.2,28.0,1041.5,830.78,578.31
2016,6,11,12,30,957.0,120.0,0.2,28.0,1040.0,863.41,597.84
2016,6,11,12,45,957.0,118.5,0.2,28.0,1032.0,892.75,615.3
2016,6,11,13,0,957.0,117.0,0.2,28.0,1024.0,918.64,630.68
2016,6,11,13,15,953.5,116.0,0.2,28.0,1007.5,938.34,642.39
2016,6,11,13,30,950.0,115.0,0.2,28.0,991.0,954.2,651.96
2016,6,11,13,45,943.0,115.0,0.2,28.0,967.5,963.94,658.04
2016,6,11,14,0,936.0,115.0,0.2,28.0,944.0,969.71,661.97
2016,6,11,14,15,929.0,113.5,0.2,27.5,914.5,970.09,664.21
2016,6,11,14,30,922.0,112.0,0.2,27.0,885.0,966.52,664.31
2016,6,11,14,45,911.5,111.0,0.25,27.0,849.0,956.38,660.34
2016,6,11,15,0,901.0,110.0,0.3,27.0,813.0,942.52,654.33
2016,6,11,15,15,889.5,108.0,0.3,26.5,772.5,923.15,645.35
2016,6,11,15,30,878.0,106.0,0.3,26.0,732.0,900.36,634.32
2016,6,11,15,45,862.5,103.5,0.35,26.0,687.0,870.35,618.5
2016,6,11,16,0,847.0,101.0,0.4,26.0,642.0,847.09,606.87
2016,6,11,16,15,828.0,98.0,0.4,25.5,593.5,807.58,584.82
2016,6,11,16,30,809.0,95.0,0.4,25.0,545.0,765.85,561.1
2016,6,11,16,45,783.5,91.5,0.45,24.5,494.5,716.7,532.66
2016,6,11,17,0,758.0,88.0,0.5,24.0,444.0,666.37,502.39
2016,6,11,17,15,725.5,83.5,0.5,23.0,392.5,612.3,467.37
2016,6,11,17,30,693.0,79.0,0.5,22.0,341.0,555.58,428.99
2016,6,11,17,45,648.5,73.0,0.5,21.5,290.5,490.62,382.0
2016,6,11,18,0,604.0,67.0,0.5,21.0,240.0,427.82,334.59
2016,6,11,18,15,540.0,60.0,0.55,20.0,192.0,356.83,279.59
2016,6,11,18,30,476.0,53.0,0.6,19.0,144.0,290.91,226.02
2016,6,11,18,45,381.5,42.5,0.7,18.0,102.5,215.25,163.28
2016,6,11,19,0,287.0,32.0,0.8,17.0,61.0,149.56,105.73
2016,6,11,19,15,143.5,16.0,0.8,16.5,30.5,68.4,14.64
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,61.5,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,123.0,11.0,0.7,13.0,14.0,8.65,0.0
2016,6,12,5,15,261.0,22.0,0.6,14.0,46.5,18.08,6.73
2016,6,12,5,30,399.0,33.0,0.5,15.0,79.0,27.37,17.84
2016,6,12,5,45,486.0,40.5,0.4,16.0,123.5,33.62,23.89
2016,6,12,6,0,573.0,48.0,0.3,17.0,168.0,39.96,29.72
2016,6,12,6,15,628.0,53.5,0.25,18.0,217.0,48.24,37.04
2016,6,12,6,30,683.0,59.0,0.2,19.0,266.0,53.15,41.2
2016,6,12,6,45,720.5,63.5,0.15,20.0,317.0,57.03,44.33
2016,6,12,7,0,758.0,68.0,0.1,21.0,368.0,60.89,47.32
2016,6,12,7,15,785.0,72.0,0.1,21.5,419.0,64.14,49.82
2016,6,12,7,30,812.0,76.0,0.1,22.0,470.0,67.32,52.22
2016,6,12,7,45,831.0,79.0,0.1,23.0,519.0,69.56,53.68
2016,6,12,8,0,850.0,82.0,0.1,24.0,568.0,79.77,61.76
2016,6,12,8,15,865.5,84.5,0.05,24.5,615.0,82.03,63.22
2016,6,12,8,30,881.0,87.0,0.0,25.0,662.0,84.14,64.6
2016,6,12,8,45,891.5,90.0,0.0,25.5,704.5,91.12,69.97
2016,6,12,9,0,902.0,93.0,0.0,26.0,747.0,150.41,81.69
2016,6,12,9,15,911.0,94.5,0.0,26.5,785.5,209.28,117.86
2016,6,12,9,30,920.0,96.0,0.0,27.0,824.0,268.46,162.1
2016,6,12,9,45,928.0,97.0,0.05,27.5,857.5,327.08,208.97
2016,6,12,10,0,936.0,98.0,0.1,28.0,891.0,385.39,256.07
2016,6,12,10,15,941.0,99.0,0.1,28.0,918.0,441.98,301.52
2016,6,12,10,30,946.0,100.0,0.1,28.0,945.0,497.45,344.89
2016,6,12,10,45,947.5,102.0,0.1,28.0,964.5,550.54,385.21
2016,6,12,11,0,949.0,104.0,0.1,28.0,984.0,601.75,422.84
2016,6,12,11,15,951.0,104.5,0.1,28.0,997.5,650.09,457.31
2016,6,12,11,30,953.0,105.0,0.1,28.0,1011.0,696.19,489.24
2016,6,12,11,45,952.0,106.0,0.15,28.5,1017.0,738.24,517.22
2016,6,12,12,0,951.0,107.0,0.2,29.0,1023.0,777.53,542.79
2016,6,12,12,15,950.5,107.5,0.2,28.5,1022.0,813.9,567.01
2016,6,12,12,30,950.0,108.0,0.2,28.0,1021.0,847.26,588.21
2016,6,12,12,45,942.0,111.5,0.2,28.0,1011.0,873.83,604.08
2016,6,12,13,0,934.0,115.0,0.2,28.0,1001.0,896.77,617.81
2016,6,12,13,15,930.5,114.5,0.2,28.0,985.5,916.41,629.61
2016,6,12,13,30,927.0,114.0,0.2,28.0,970.0,932.33,639.27
2016,6,12,13,45,920.0,114.5,0.25,28.0,946.5,942.23,646.43
2016,6,12,14,0,913.0,115.0,0.3,28.0,923.0,948.28,651.56
2016,6,12,14,15,906.0,113.5,0.3,27.5,894.5,948.58,653.71
2016,6,12,14,30,899.0,112.0,0.3,27.0,866.0,945.02,653.76
2016,6,12,14,45,888.0,111.5,0.3,27.0,830.5,935.02,648.8
2016,6,12,15,0,877.0,111.0,0.3,27.0,795.0,921.41,641.84
2016,6,12,15,15,865.5,109.0,0.3,26.5,755.5,902.35,632.91
2016,6,12,15,30,854.0,107.0,0.3,26.0,716.0,879.97,621.97
2016,6,12,15,45,838.0,104.5,0.35,26.0,672.0,860.22,612.41
2016,6,12,16,0,822.0,102.0,0.4,26.0,628.0,826.98,594.19
2016,6,12,16,15,803.0,99.0,0.4,25.5,580.5,788.16,572.51
2016,6,12,16,30,784.0,96.0,0.4,25.0,533.0,747.19,549.04
2016,6,12,16,45,760.0,92.0,0.4,24.5,483.5,699.49,520.53
2016,6,12,17,0,736.0,88.0,0.4,24.0,434.0,650.58,490.24
2016,6,12,17,15,703.5,83.5,0.4,23.0,384.0,597.38,455.74
2016,6,12,17,30,671.0,79.0,0.4,22.0,334.0,541.63,417.98
2016,6,12,17,45,627.0,73.5,0.4,21.5,284.5,478.54,372.33
2016,6,12,18,0,583.0,68.0,0.4,21.0,235.0,417.59,326.33
2016,6,12,18,15,521.0,60.5,0.4,20.0,188.5,348.09,272.31
2016,6,12,18,30,459.0,53.0,0.4,19.0,142.0,283.53,219.85
2016,6,12,18,45,367.5,43.0,0.4,18.5,101.0,210.42,158.92
2016,6,12,19,0,276.0,33.0,0.4,18.0,60.0,146.88,103.46
2016,6,12,19,15,138.0,16.5,0.4,17.0,30.0,67.7,16.96
2016,6,12,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,45.0,5.5,0.6,11.5,6.5,0.0,0.0
2016,6,13,5,0,90.0,11.0,0.6,12.0,13.0,8.65,0.0
2016,6,13,5,15,218.5,22.5,0.55,12.5,44.0,18.37,6.98
