Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,5,30,347.0,34.0,0.5,13.0,75.0,27.94,18.5
2016,6,13,5,45,439.5,42.0,0.5,14.0,118.0,34.5,24.87
2016,6,13,6,0,532.0,50.0,0.5,15.0,161.0,41.15,31.01
2016,6,13,6,15,589.0,56.0,0.45,15.5,209.0,45.98,35.42
2016,6,13,6,30,646.0,62.0,0.4,16.0,257.0,50.84,39.68
2016,6,13,6,45,688.0,66.5,0.4,17.0,308.0,58.88,46.51
2016,6,13,7,0,730.0,71.0,0.4,18.0,359.0,62.67,49.48
2016,6,13,7,15,759.0,74.5,0.4,18.5,410.0,65.47,51.62
2016,6,13,7,30,788.0,78.0,0.4,19.0,461.0,68.24,53.7
2016,6,13,7,45,811.5,81.0,0.45,20.0,510.5,70.48,55.19
2016,6,13,8,0,835.0,84.0,0.5,21.0,560.0,72.67,56.62
2016,6,13,8,15,851.5,86.5,0.45,21.5,607.5,82.89,64.89
2016,6,13,8,30,868.0,89.0,0.4,22.0,655.0,84.97,66.26
2016,6,13,8,45,882.5,91.0,0.4,22.5,699.0,90.52,70.53
2016,6,13,9,0,897.0,93.0,0.4,23.0,743.0,149.03,82.35
2016,6,13,9,15,907.0,94.5,0.4,23.0,782.0,207.74,119.17
2016,6,13,9,30,917.0,96.0,0.4,23.0,821.0,266.87,164.56
2016,6,13,9,45,923.5,98.0,0.45,23.5,854.5,325.55,212.74
2016,6,13,10,0,930.0,100.0,0.5,24.0,888.0,383.78,261.08
2016,6,13,10,15,935.5,101.5,0.5,24.0,915.5,440.59,307.93
2016,6,13,10,30,941.0,103.0,0.5,24.0,943.0,496.36,352.72
2016,6,13,10,45,939.5,107.5,0.55,24.5,962.5,549.52,393.94
2016,6,13,11,0,938.0,112.0,0.6,25.0,982.0,600.55,432.2
2016,6,13,11,15,940.5,112.5,0.6,25.0,996.0,648.79,467.64
2016,6,13,11,30,943.0,113.0,0.6,25.0,1010.0,694.87,500.56
2016,6,13,11,45,935.0,119.5,0.6,25.0,1014.5,736.02,529.17
2016,6,13,12,0,927.0,126.0,0.6,25.0,1019.0,774.03,555.0
2016,6,13,12,15,926.5,126.0,0.6,24.5,1018.0,809.54,579.94
2016,6,13,12,30,926.0,126.0,0.6,24.0,1017.0,842.11,601.47
2016,6,13,12,45,920.5,128.0,0.65,24.0,1007.5,869.13,619.12
2016,6,13,13,0,915.0,130.0,0.7,24.0,998.0,892.69,634.7
2016,6,13,13,15,911.0,129.0,0.7,23.5,982.0,911.44,647.68
2016,6,13,13,30,907.0,128.0,0.7,23.0,966.0,926.49,658.51
2016,6,13,13,45,906.5,124.0,0.75,22.5,944.5,938.22,668.42
2016,6,13,14,0,906.0,120.0,0.8,22.0,923.0,946.08,676.12
2016,6,13,14,15,899.0,118.5,0.8,21.5,894.0,946.49,678.37
2016,6,13,14,30,892.0,117.0,0.8,21.0,865.0,943.07,678.43
2016,6,13,14,45,891.5,110.5,0.8,21.0,832.5,936.87,675.62
2016,6,13,15,0,891.0,104.0,0.8,21.0,800.0,926.7,670.45
2016,6,13,15,15,880.0,102.0,0.8,20.5,760.5,907.9,661.17
2016,6,13,15,30,869.0,100.0,0.8,20.0,721.0,885.71,649.8
2016,6,13,15,45,858.5,96.0,0.8,20.0,678.0,858.61,633.99
2016,6,13,16,0,848.0,92.0,0.8,20.0,635.0,828.43,616.11
2016,6,13,16,15,831.0,89.5,0.8,19.0,588.0,800.36,601.79
2016,6,13,16,30,814.0,87.0,0.8,18.0,541.0,760.83,579.32
2016,6,13,16,45,778.5,81.0,0.8,17.5,483.5,701.25,541.3
2016,6,13,17,0,743.0,75.0,0.8,17.0,426.0,641.22,502.06
2016,6,13,17,15,573.5,98.5,0.8,16.5,351.0,525.6,417.57
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,409.21,329.33
2016,6,13,17,45,359.5,112.0,0.8,15.5,234.5,353.49,286.72
2016,6,13,18,0,315.0,102.0,0.8,15.0,193.0,300.8,244.53
2016,6,13,18,15,280.5,85.5,0.8,14.5,154.5,249.76,202.37
2016,6,13,18,30,246.0,69.0,0.8,14.0,116.0,201.57,161.2
2016,6,13,18,45,191.0,52.5,0.8,13.5,83.0,139.39,107.91
2016,6,13,19,0,136.0,36.0,0.8,13.0,50.0,92.94,66.47
2016,6,13,19,15,68.0,18.0,0.75,12.5,25.0,41.79,10.32
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.5,5.5,0.6,9.0,7.0,0.0,0.0
2016,6,14,5,0,89.0,11.0,0.6,9.0,14.0,8.65,0.0
2016,6,14,5,15,220.0,22.5,0.6,9.5,44.5,18.38,7.09
2016,6,14,5,30,351.0,34.0,0.6,10.0,75.0,27.96,18.77
2016,6,14,5,45,447.5,41.5,0.6,10.5,118.5,34.15,24.94
2016,6,14,6,0,544.0,49.0,0.6,11.0,162.0,40.48,30.94
2016,6,14,6,15,599.0,54.5,0.6,11.5,210.0,44.96,35.1
2016,6,14,6,30,654.0,60.0,0.6,12.0,258.0,53.58,42.8
2016,6,14,6,45,642.0,70.5,0.6,12.5,294.0,56.57,45.31
2016,6,14,7,0,630.0,81.0,0.6,13.0,330.0,63.21,50.99
2016,6,14,7,15,559.0,115.5,0.6,13.0,358.0,84.8,69.82
2016,6,14,7,30,488.0,150.0,0.6,13.0,386.0,102.41,84.86
2016,6,14,7,45,395.5,192.0,0.6,13.5,396.5,123.78,102.74
2016,6,14,8,0,303.0,234.0,0.6,14.0,407.0,148.45,123.07
2016,6,14,8,15,304.0,256.0,0.55,14.0,442.0,158.95,131.37
2016,6,14,8,30,305.0,278.0,0.5,14.0,477.0,168.87,139.17
2016,6,14,8,45,326.0,293.5,0.5,14.5,519.0,177.29,145.46
2016,6,14,9,0,347.0,309.0,0.5,15.0,561.0,214.74,155.83
2016,6,14,9,15,446.5,290.5,0.5,15.0,632.5,240.92,168.31
2016,6,14,9,30,546.0,272.0,0.5,15.0,704.0,285.83,199.11
2016,6,14,9,45,522.5,297.0,0.5,15.0,724.5,333.56,238.92
2016,6,14,10,0,499.0,322.0,0.5,15.0,745.0,378.7,276.64
2016,6,14,10,15,469.0,344.0,0.5,15.0,751.5,416.85,308.48
2016,6,14,10,30,439.0,366.0,0.5,15.0,758.0,451.6,336.78
2016,6,14,10,45,351.0,410.5,0.5,15.5,729.0,471.8,353.0
2016,6,14,11,0,263.0,455.0,0.5,16.0,700.0,480.76,359.82
2016,6,14,11,15,333.5,433.5,0.5,16.5,748.0,529.38,394.97
2016,6,14,11,30,404.0,412.0,0.5,17.0,796.0,582.43,432.46
2016,6,14,11,45,345.0,441.5,0.5,17.5,771.5,590.38,436.65
2016,6,14,12,0,286.0,471.0,0.5,18.0,747.0,593.56,437.56
2016,6,14,12,15,614.0,291.5,0.5,18.5,882.5,723.01,531.23
2016,6,14,12,30,942.0,112.0,0.5,19.0,1018.0,842.69,612.92
2016,6,14,12,45,946.5,108.0,0.5,19.5,1012.0,873.08,629.55
2016,6,14,13,0,951.0,104.0,0.5,20.0,1006.0,900.18,645.28
2016,6,14,13,15,948.5,103.5,0.5,20.0,991.0,920.9,658.22
2016,6,14,13,30,946.0,103.0,0.5,20.0,976.0,937.87,668.95
2016,6,14,13,45,942.0,102.0,0.55,20.0,954.5,949.2,677.39
2016,6,14,14,0,938.0,101.0,0.6,20.0,933.0,956.62,683.6
2016,6,14,14,15,932.0,99.5,0.6,20.0,904.5,957.8,685.03
2016,6,14,14,30,926.0,98.0,0.6,20.0,876.0,955.05,684.23
2016,6,14,14,45,916.5,97.5,0.65,20.0,841.0,946.26,680.89
2016,6,14,15,0,907.0,97.0,0.7,20.0,806.0,933.75,675.34
2016,6,14,15,15,896.5,95.0,0.7,19.5,766.5,915.17,666.29
2016,6,14,15,30,886.0,93.0,0.7,19.0,727.0,893.15,655.08
2016,6,14,15,45,602.5,181.0,0.7,19.0,600.0,741.71,555.48
2016,6,14,16,0,319.0,269.0,0.7,19.0,473.0,551.53,420.54
2016,6,14,16,15,572.0,176.5,0.7,18.5,509.0,675.95,517.85
2016,6,14,16,30,825.0,84.0,0.7,18.0,545.0,766.16,583.13
2016,6,14,16,45,801.5,81.0,0.75,17.5,495.5,718.81,552.81
2016,6,14,17,0,778.0,78.0,0.8,17.0,446.0,670.13,522.51
2016,6,14,17,15,747.5,74.5,0.8,16.5,395.5,615.1,484.86
2016,6,14,17,30,717.0,71.0,0.8,16.0,345.0,559.98,445.39
2016,6,14,17,45,666.5,67.5,0.8,15.5,293.5,495.66,397.17
2016,6,14,18,0,616.0,64.0,0.8,15.0,242.0,431.78,347.35
2016,6,14,18,15,554.5,57.5,0.8,14.5,195.0,362.11,290.91
2016,6,14,18,30,493.0,51.0,0.8,14.0,148.0,297.25,236.13
2016,6,14,18,45,385.0,43.0,0.8,13.5,105.5,217.8,168.57
2016,6,14,19,0,277.0,35.0,0.8,13.0,63.0,149.26,108.19
2016,6,14,19,15,138.5,17.5,0.75,12.5,31.5,66.78,21.24
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.0,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,8.0,14.0,11.02,0.0
2016,6,15,5,15,165.0,25.0,0.6,8.5,44.0,19.01,7.51
2016,6,15,5,30,330.0,36.0,0.6,9.0,74.0,29.52,20.22
2016,6,15,5,45,434.0,42.5,0.6,9.5,117.5,34.86,25.69
2016,6,15,6,0,538.0,49.0,0.6,10.0,161.0,40.43,31.02
2016,6,15,6,15,594.0,55.0,0.6,10.5,209.0,45.29,35.53
2016,6,15,6,30,650.0,61.0,0.6,11.0,257.0,50.16,39.9
2016,6,15,6,45,573.0,86.0,0.6,11.5,281.5,66.72,54.58
2016,6,15,7,0,496.0,111.0,0.6,12.0,306.0,80.02,66.08
2016,6,15,7,15,365.5,155.0,0.6,12.5,309.5,104.16,86.87
2016,6,15,7,30,235.0,199.0,0.6,13.0,313.0,129.28,108.03
2016,6,15,7,45,218.0,224.0,0.6,13.5,338.5,147.27,122.7
2016,6,15,8,0,201.0,249.0,0.6,14.0,364.0,160.22,132.91
2016,6,15,8,15,243.5,265.5,0.6,14.0,416.0,162.17,134.06
2016,6,15,8,30,286.0,282.0,0.6,14.0,468.0,170.32,140.47
2016,6,15,8,45,266.0,307.5,0.6,14.5,489.5,181.66,149.19
2016,6,15,9,0,246.0,333.0,0.6,15.0,511.0,216.97,161.22
2016,6,15,9,15,381.5,307.5,0.6,15.0,601.0,247.36,176.28
2016,6,15,9,30,517.0,282.0,0.6,15.0,691.0,284.76,199.66
2016,6,15,9,45,434.5,330.5,0.65,15.5,684.5,328.65,238.19
2016,6,15,10,0,352.0,379.0,0.7,16.0,678.0,369.11,273.01
2016,6,15,10,15,455.0,354.5,0.7,16.0,753.5,417.31,309.01
2016,6,15,10,30,558.0,330.0,0.7,16.0,829.0,480.45,356.48
2016,6,15,10,45,427.0,388.0,0.7,16.5,775.0,491.31,366.58
2016,6,15,11,0,296.0,446.0,0.7,17.0,721.0,492.09,367.93
2016,6,15,11,15,363.5,427.5,0.7,17.0,770.0,542.34,405.11
2016,6,15,11,30,431.0,409.0,0.7,17.0,819.0,598.17,445.41
2016,6,15,11,45,250.5,434.0,0.7,17.0,673.0,520.19,389.3
2016,6,15,12,0,70.0,459.0,0.7,17.0,527.0,416.75,313.58
2016,6,15,12,15,282.5,433.5,0.7,17.0,706.0,580.32,435.01
2016,6,15,12,30,495.0,408.0,0.7,17.0,885.0,751.49,553.65
2016,6,15,12,45,320.0,444.5,0.7,17.0,752.0,654.11,483.47
2016,6,15,13,0,145.0,481.0,0.7,17.0,619.0,541.9,403.63
2016,6,15,13,15,326.5,428.0,0.7,16.5,731.5,675.47,502.87
2016,6,15,13,30,508.0,375.0,0.7,16.0,844.0,814.09,599.45
2016,6,15,13,45,453.5,376.0,0.7,16.0,787.5,779.34,574.35
2016,6,15,14,0,399.0,377.0,0.7,16.0,731.0,725.56,538.85
2016,6,15,14,15,667.0,236.0,0.65,16.0,805.5,868.57,641.21
2016,6,15,14,30,935.0,95.0,0.6,16.0,880.0,959.95,699.11
2016,6,15,14,45,931.5,91.5,0.6,16.0,847.0,953.52,694.63
2016,6,15,15,0,928.0,88.0,0.6,16.0,814.0,943.15,689.34
2016,6,15,15,15,723.0,164.0,0.6,15.5,712.5,848.84,630.77
2016,6,15,15,30,518.0,240.0,0.6,15.0,611.0,726.89,549.1
2016,6,15,15,45,456.5,244.5,0.6,15.0,557.0,670.13,511.55
2016,6,15,16,0,395.0,249.0,0.6,15.0,503.0,594.82,459.45
2016,6,15,16,15,622.0,162.5,0.55,14.5,527.0,711.66,548.83
2016,6,15,16,30,849.0,76.0,0.5,14.0,551.0,768.2,589.49
2016,6,15,16,45,827.0,73.0,0.5,14.0,501.0,721.77,558.28
2016,6,15,17,0,805.0,70.0,0.5,14.0,451.0,680.53,531.64
2016,6,15,17,15,775.5,66.5,0.5,13.5,400.0,625.27,494.34
2016,6,15,17,30,746.0,63.0,0.5,13.0,349.0,569.84,454.78
2016,6,15,17,45,705.0,59.0,0.5,13.0,298.0,507.14,407.25
2016,6,15,18,0,664.0,55.0,0.5,13.0,247.0,446.08,359.08
2016,6,15,18,15,606.0,49.5,0.45,12.5,199.5,376.93,302.82
2016,6,15,18,30,548.0,44.0,0.4,12.0,152.0,314.52,249.73
2016,6,15,18,45,460.5,36.5,0.4,11.5,109.5,241.09,186.66
2016,6,15,19,0,373.0,29.0,0.4,11.0,67.0,176.61,128.36
2016,6,15,19,15,186.5,14.5,0.4,10.5,33.5,79.75,28.24
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,9.5,6.5,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,13.0,8.65,0.0
2016,6,16,5,15,235.0,21.5,0.2,10.0,43.5,17.59,6.41
2016,6,16,5,30,368.0,32.0,0.2,10.0,74.0,26.4,17.45
2016,6,16,5,45,454.0,39.5,0.2,10.0,116.5,32.61,23.66
2016,6,16,6,0,540.0,47.0,0.2,10.0,159.0,38.9,29.7
2016,6,16,6,15,595.5,52.5,0.2,10.5,206.5,43.43,33.91
2016,6,16,6,30,651.0,58.0,0.2,11.0,254.0,51.94,41.55
2016,6,16,6,45,414.0,108.0,0.2,11.5,240.5,77.27,63.98
2016,6,16,7,0,177.0,158.0,0.2,12.0,227.0,108.27,90.78
2016,6,16,7,15,207.0,178.0,0.2,12.0,270.0,120.88,101.26
2016,6,16,7,30,237.0,198.0,0.2,12.0,313.0,128.78,107.64
2016,6,16,7,45,128.5,201.0,0.2,12.5,264.0,133.41,110.98
2016,6,16,8,0,20.0,204.0,0.2,13.0,215.0,145.64,120.72
2016,6,16,8,15,86.5,250.5,0.2,13.5,306.0,166.17,137.23
2016,6,16,8,30,153.0,297.0,0.2,14.0,397.0,183.01,150.38
2016,6,16,8,45,115.5,311.5,0.2,14.5,390.0,189.23,154.68
2016,6,16,9,0,78.0,326.0,0.2,15.0,383.0,217.66,166.66
2016,6,16,9,15,66.5,336.0,0.2,15.5,386.0,232.49,176.95
2016,6,16,9,30,55.0,346.0,0.2,16.0,389.0,245.71,186.82
2016,6,16,9,45,32.0,279.0,0.2,17.0,304.5,206.67,157.17
2016,6,16,10,0,9.0,212.0,0.2,18.0,220.0,162.58,123.6
2016,6,16,10,15,12.0,245.5,0.2,18.0,256.5,189.28,144.28
2016,6,16,10,30,15.0,279.0,0.2,18.0,293.0,216.68,164.89
2016,6,16,10,45,24.0,329.0,0.25,18.5,351.0,257.53,195.15
2016,6,16,11,0,33.0,379.0,0.3,19.0,409.0,303.41,228.58
2016,6,16,11,15,57.5,420.0,0.3,19.0,474.0,354.15,265.38
2016,6,16,11,30,82.0,461.0,0.3,19.0,539.0,408.43,304.18
2016,6,16,11,45,87.0,458.5,0.3,19.0,542.0,419.26,311.62
2016,6,16,12,0,92.0,456.0,0.3,19.0,545.0,429.95,319.4
2016,6,16,12,15,54.5,381.0,0.3,18.5,433.5,349.27,261.83
2016,6,16,12,30,17.0,306.0,0.3,18.0,322.0,254.43,192.48
2016,6,16,12,45,25.0,348.5,0.35,18.0,372.5,308.58,233.83
2016,6,16,13,0,33.0,391.0,0.4,18.0,423.0,355.59,268.32
2016,6,16,13,15,232.0,389.5,0.35,17.5,605.0,559.55,418.62
2016,6,16,13,30,431.0,388.0,0.3,17.0,787.0,756.97,553.6
2016,6,16,13,45,221.5,312.0,0.3,17.0,516.5,497.11,372.28
2016,6,16,14,0,12.0,236.0,0.3,17.0,246.0,199.16,151.23
2016,6,16,14,15,10.0,217.5,0.3,17.0,226.0,182.45,140.22
2016,6,16,14,30,8.0,199.0,0.3,17.0,206.0,165.59,127.36
2016,6,16,14,45,20.0,254.5,0.3,17.0,270.5,223.99,173.28
2016,6,16,15,0,32.0,310.0,0.3,17.0,335.0,304.15,234.26
2016,6,16,15,15,36.5,301.5,0.3,16.5,329.0,302.01,233.06
2016,6,16,15,30,41.0,293.0,0.3,16.0,323.0,299.62,232.41
2016,6,16,15,45,21.0,225.5,0.3,16.0,241.0,202.34,157.77
2016,6,16,16,0,1.0,158.0,0.3,16.0,159.0,126.66,98.13
2016,6,16,16,15,0.5,127.5,0.3,15.5,128.0,100.67,77.86
2016,6,16,16,30,0.0,97.0,0.3,15.0,97.0,75.03,57.24
2016,6,16,16,45,0.0,57.5,0.3,15.0,57.5,44.1,31.69
2016,6,16,17,0,0.0,18.0,0.3,15.0,18.0,13.73,6.09
2016,6,16,17,15,7.0,75.5,0.25,14.5,78.5,62.76,48.14
2016,6,16,17,30,14.0,133.0,0.2,14.0,139.0,119.41,95.77
2016,6,16,17,45,9.0,115.0,0.2,14.0,118.5,100.8,80.09
2016,6,16,18,0,4.0,97.0,0.2,14.0,98.0,82.57,64.85
2016,6,16,18,15,2.0,78.5,0.15,13.5,79.0,65.73,50.67
2016,6,16,18,30,0.0,60.0,0.1,13.0,60.0,48.94,36.27
2016,6,16,18,45,0.0,43.5,0.1,13.0,43.5,34.97,23.99
2016,6,16,19,0,0.0,27.0,0.1,13.0,27.0,20.69,11.29
2016,6,16,19,15,0.0,13.5,0.05,12.5,13.5,10.28,0.0
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,0.2,11.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,0.2,12.0,5.0,3.93,0.0
2016,6,17,5,15,0.0,17.0,0.2,12.0,17.0,12.96,3.1
2016,6,17,5,30,0.0,29.0,0.2,12.0,29.0,22.13,13.58
2016,6,17,5,45,0.0,45.5,0.2,12.5,45.5,34.16,24.77
2016,6,17,6,0,0.0,62.0,0.2,13.0,62.0,46.08,35.71
2016,6,17,6,15,0.5,80.5,0.2,13.0,80.5,59.24,47.63
2016,6,17,6,30,1.0,99.0,0.2,13.0,99.0,72.3,59.25
2016,6,17,6,45,5.5,116.5,0.2,13.5,118.5,84.72,69.94
2016,6,17,7,0,10.0,134.0,0.2,14.0,138.0,97.08,80.34
2016,6,17,7,15,36.0,165.0,0.2,14.0,182.0,113.88,94.53
2016,6,17,7,30,62.0,196.0,0.2,14.0,226.0,132.75,110.25
2016,6,17,7,45,31.0,175.0,0.25,14.5,190.0,121.74,100.26
2016,6,17,8,0,0.0,154.0,0.3,15.0,154.0,113.54,92.86
2016,6,17,8,15,4.5,177.5,0.3,15.0,180.5,129.64,106.21
2016,6,17,8,30,9.0,201.0,0.3,15.0,207.0,145.51,119.11
2016,6,17,8,45,4.5,168.5,0.3,15.5,171.5,124.83,101.23
2016,6,17,9,0,0.0,136.0,0.3,16.0,136.0,103.0,78.87
2016,6,17,9,15,8.0,200.5,0.3,16.0,207.0,149.73,115.7
2016,6,17,9,30,16.0,265.0,0.3,16.0,278.0,196.82,151.74
2016,6,17,9,45,16.5,273.0,0.35,16.5,287.0,205.28,157.61
2016,6,17,10,0,17.0,281.0,0.4,17.0,296.0,213.77,163.76
2016,6,17,10,15,32.5,336.0,0.4,17.0,365.0,255.11,194.8
2016,6,17,10,30,48.0,391.0,0.4,17.0,434.0,305.05,231.76
2016,6,17,10,45,48.5,402.0,0.4,17.5,447.0,320.58,242.52
2016,6,17,11,0,49.0,413.0,0.4,18.0,460.0,336.3,253.55
2016,6,17,11,15,40.0,398.0,0.4,18.0,436.5,327.51,247.03
2016,6,17,11,30,31.0,383.0,0.4,18.0,413.0,316.96,239.31
2016,6,17,11,45,42.5,411.0,0.4,18.5,452.5,352.13,264.82
2016,6,17,12,0,54.0,439.0,0.4,19.0,492.0,389.05,290.87
2016,6,17,12,15,105.0,464.5,0.4,19.0,566.5,455.25,338.75
2016,6,17,12,30,156.0,490.0,0.4,19.0,641.0,535.46,395.07
2016,6,17,12,45,251.5,464.0,0.4,19.0,704.0,614.09,450.34
2016,6,17,13,0,347.0,438.0,0.4,19.0,767.0,686.51,500.48
2016,6,17,13,15,256.0,452.0,0.4,19.0,692.5,635.31,463.85
2016,6,17,13,30,165.0,466.0,0.4,19.0,618.0,563.95,414.42
2016,6,17,13,45,142.5,452.0,0.4,19.0,581.0,538.89,398.01
2016,6,17,14,0,120.0,438.0,0.4,19.0,544.0,512.0,379.61
2016,6,17,14,15,82.0,398.5,0.4,18.5,470.5,426.17,319.79
2016,6,17,14,30,44.0,359.0,0.4,18.0,397.0,357.17,270.64
2016,6,17,14,45,98.5,368.0,0.4,18.0,447.0,418.51,318.13
2016,6,17,15,0,153.0,377.0,0.4,18.0,497.0,499.52,377.42
2016,6,17,15,15,215.0,349.5,0.4,17.5,509.0,529.54,401.18
2016,6,17,15,30,277.0,322.0,0.4,17.0,521.0,576.38,436.96
2016,6,17,15,45,282.0,299.0,0.4,17.0,491.0,554.94,422.65
2016,6,17,16,0,287.0,276.0,0.4,17.0,461.0,531.68,407.75
2016,6,17,16,15,151.5,235.5,0.4,16.5,332.5,354.93,277.61
2016,6,17,16,30,16.0,195.0,0.4,16.0,204.0,173.38,136.0
2016,6,17,16,45,125.5,194.0,0.4,15.5,254.5,286.83,230.38
2016,6,17,17,0,235.0,193.0,0.4,15.0,305.0,378.73,303.49
2016,6,17,17,15,117.5,146.5,0.35,14.5,202.5,225.64,182.19
2016,6,17,17,30,0.0,100.0,0.3,14.0,100.0,79.54,61.67
2016,6,17,17,45,0.0,85.5,0.3,13.5,85.5,67.62,52.33
2016,6,17,18,0,0.0,71.0,0.3,13.0,71.0,55.7,42.37
2016,6,17,18,15,0.0,57.0,0.3,12.5,57.0,44.21,32.57
2016,6,17,18,30,0.0,43.0,0.3,12.0,43.0,32.89,22.72
2016,6,17,18,45,0.0,31.0,0.3,11.5,31.0,23.67,14.56
2016,6,17,19,0,0.0,19.0,0.3,11.0,19.0,14.46,6.29
2016,6,17,19,15,0.0,9.5,0.3,11.0,9.5,7.21,0.0
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,63.0,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,126.0,11.0,0.4,9.0,14.0,8.65,0.0
2016,6,18,5,15,268.5,21.5,0.35,9.5,46.5,17.7,6.28
2016,6,18,5,30,411.0,32.0,0.3,10.0,79.0,26.62,17.6
2016,6,18,5,45,499.5,39.0,0.3,10.5,123.5,32.53,23.51
2016,6,18,6,0,588.0,46.0,0.3,11.0,168.0,41.8,32.16
2016,6,18,6,15,644.0,51.5,0.3,11.5,217.5,46.78,36.75
2016,6,18,6,30,700.0,57.0,0.3,12.0,267.0,51.78,41.21
2016,6,18,6,45,740.0,61.0,0.35,12.5,319.0,55.4,44.29
2016,6,18,7,0,780.0,65.0,0.4,13.0,371.0,59.02,47.29
2016,6,18,7,15,807.5,68.5,0.35,13.5,423.0,62.04,49.69
2016,6,18,7,30,835.0,72.0,0.3,14.0,475.0,65.0,52.0
2016,6,18,7,45,856.0,74.5,0.3,14.5,526.0,74.59,60.04
2016,6,18,8,0,877.0,77.0,0.3,15.0,577.0,77.23,61.96
2016,6,18,8,15,892.5,79.5,0.3,15.5,624.5,79.61,63.66
2016,6,18,8,30,908.0,82.0,0.3,16.0,672.0,81.85,65.24
2016,6,18,8,45,919.5,84.5,0.3,17.0,716.5,83.82,66.46
2016,6,18,9,0,931.0,87.0,0.3,18.0,761.0,144.13,80.2
2016,6,18,9,15,940.5,88.5,0.25,18.5,800.5,204.66,117.49
2016,6,18,9,30,950.0,90.0,0.2,19.0,840.0,265.55,164.0
2016,6,18,9,45,955.0,92.5,0.2,19.5,873.5,326.0,213.85
2016,6,18,10,0,960.0,95.0,0.2,20.0,907.0,385.83,263.7
2016,6,18,10,15,965.0,96.0,0.2,20.5,935.0,443.75,311.22
2016,6,18,10,30,970.0,97.0,0.2,21.0,963.0,500.53,356.4
2016,6,18,10,45,975.0,96.5,0.2,21.5,984.5,554.87,398.17
2016,6,18,11,0,980.0,96.0,0.2,22.0,1006.0,607.56,437.18
2016,6,18,11,15,982.5,96.5,0.2,22.0,1020.0,657.67,473.85
2016,6,18,11,30,985.0,97.0,0.2,22.0,1034.0,705.53,507.84
2016,6,18,11,45,987.0,96.0,0.2,22.5,1041.0,749.46,537.26
2016,6,18,12,0,989.0,95.0,0.2,23.0,1048.0,790.69,564.06
2016,6,18,12,15,989.0,95.0,0.2,23.0,1047.5,828.39,588.26
2016,6,18,12,30,989.0,95.0,0.2,23.0,1047.0,862.95,609.36
2016,6,18,12,45,987.0,95.0,0.2,23.5,1038.5,892.59,626.1
2016,6,18,13,0,985.0,95.0,0.2,24.0,1030.0,918.65,640.6
2016,6,18,13,15,982.0,94.5,0.2,24.0,1014.5,939.67,653.28
2016,6,18,13,30,979.0,94.0,0.2,24.0,999.0,956.82,663.74
2016,6,18,13,45,973.5,94.0,0.2,24.0,976.5,968.26,670.9
2016,6,18,14,0,968.0,94.0,0.2,24.0,954.0,975.67,675.84
2016,6,18,14,15,962.0,93.0,0.2,24.0,925.0,977.62,677.68
2016,6,18,14,30,956.0,92.0,0.2,24.0,896.0,975.54,677.32
2016,6,18,14,45,945.5,91.5,0.2,24.0,860.5,965.91,672.59
2016,6,18,15,0,935.0,91.0,0.2,24.0,825.0,952.47,665.77
2016,6,18,15,15,925.0,89.5,0.2,23.5,785.0,934.73,657.74
2016,6,18,15,30,915.0,88.0,0.2,23.0,745.0,913.43,647.57
2016,6,18,15,45,900.0,86.5,0.2,23.0,700.0,884.42,631.35
2016,6,18,16,0,885.0,85.0,0.2,23.0,655.0,852.42,613.24
2016,6,18,16,15,868.0,82.5,0.2,22.5,607.0,814.93,592.59
2016,6,18,16,30,851.0,80.0,0.2,22.0,559.0,775.06,570.06
2016,6,18,16,45,828.0,77.5,0.2,22.0,508.5,735.85,546.46
2016,6,18,17,0,805.0,75.0,0.2,22.0,458.0,687.36,516.08
2016,6,18,17,15,776.0,71.0,0.2,21.5,406.5,631.92,480.32
2016,6,18,17,30,747.0,67.0,0.2,21.0,355.0,576.21,442.37
2016,6,18,17,45,705.5,63.0,0.2,20.5,304.0,513.12,397.34
2016,6,18,18,0,664.0,59.0,0.2,20.0,253.0,451.63,351.48
2016,6,18,18,15,605.5,53.0,0.25,19.0,204.5,384.01,299.69
2016,6,18,18,30,547.0,47.0,0.3,18.0,156.0,318.6,247.03
2016,6,18,18,45,457.0,39.0,0.4,17.5,113.0,243.44,184.67
2016,6,18,19,0,367.0,31.0,0.5,17.0,70.0,177.44,127.02
2016,6,18,19,15,183.5,15.5,0.6,16.5,35.0,81.0,32.33
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,12.0,14.0,8.65,0.0
2016,6,19,5,15,270.5,21.5,0.8,13.0,46.5,17.71,5.96
2016,6,19,5,30,414.0,32.0,0.6,14.0,79.0,26.64,17.23
2016,6,19,5,45,501.5,39.0,0.4,15.0,123.5,32.54,23.03
2016,6,19,6,0,589.0,46.0,0.2,16.0,168.0,41.81,31.49
2016,6,19,6,15,643.5,51.5,0.15,17.0,217.5,46.77,35.92
2016,6,19,6,30,698.0,57.0,0.1,18.0,267.0,51.76,40.18
2016,6,19,6,45,737.5,61.0,0.1,19.0,318.5,55.36,43.09
2016,6,19,7,0,777.0,65.0,0.1,20.0,370.0,58.97,45.89
2016,6,19,7,15,803.5,68.5,0.05,20.5,421.5,61.96,48.19
2016,6,19,7,30,830.0,72.0,0.0,21.0,473.0,64.9,50.39
2016,6,19,7,45,850.0,75.0,0.0,22.0,522.5,74.77,58.31
2016,6,19,8,0,870.0,78.0,0.0,23.0,572.0,77.7,60.25
2016,6,19,8,15,885.0,80.0,0.0,23.0,619.5,79.72,61.72
2016,6,19,8,30,900.0,82.0,0.0,23.0,667.0,81.62,63.1
2016,6,19,8,45,912.5,84.0,0.05,23.5,711.0,83.32,64.19
2016,6,19,9,0,925.0,86.0,0.1,24.0,755.0,142.12,77.0
2016,6,19,9,15,934.0,87.5,0.1,24.0,794.0,202.19,113.16
2016,6,19,9,30,943.0,89.0,0.1,24.0,833.0,262.58,158.58
2016,6,19,9,45,951.5,89.0,0.1,24.5,867.0,321.89,206.43
2016,6,19,10,0,960.0,89.0,0.1,25.0,901.0,380.92,254.62
2016,6,19,10,15,769.0,203.5,0.1,25.0,867.5,436.08,302.85
2016,6,19,10,30,578.0,318.0,0.1,25.0,834.0,478.98,338.46
2016,6,19,10,45,775.5,207.0,0.15,25.5,916.0,535.36,378.94
2016,6,19,11,0,973.0,96.0,0.2,26.0,998.0,603.04,427.67
2016,6,19,11,15,975.0,96.5,0.2,26.0,1012.5,652.56,463.24
2016,6,19,11,30,977.0,97.0,0.2,26.0,1027.0,699.8,496.36
2016,6,19,11,45,975.5,99.0,0.2,26.5,1033.0,743.4,525.1
2016,6,19,12,0,974.0,101.0,0.2,27.0,1039.0,784.16,551.13
2016,6,19,12,15,974.0,101.0,0.2,27.0,1039.0,821.48,574.97
2016,6,19,12,30,974.0,101.0,0.2,27.0,1039.0,855.72,595.6
2016,6,19,12,45,968.5,103.5,0.25,27.0,1030.0,884.38,613.61
2016,6,19,13,0,963.0,106.0,0.3,27.0,1021.0,909.45,629.57
2016,6,19,13,15,960.0,105.5,0.3,26.5,1006.0,930.3,643.37
2016,6,19,13,30,957.0,105.0,0.3,26.0,991.0,947.35,655.03
2016,6,19,13,45,953.5,103.5,0.3,26.0,969.0,959.14,662.39
2016,6,19,14,0,950.0,102.0,0.3,26.0,947.0,966.96,667.56
2016,6,19,14,15,944.5,101.0,0.3,25.5,918.5,969.48,671.03
2016,6,19,14,30,939.0,100.0,0.3,25.0,890.0,968.03,672.34
2016,6,19,14,45,930.5,98.5,0.35,25.0,855.5,959.42,669.27
2016,6,19,15,0,922.0,97.0,0.4,25.0,821.0,947.0,664.09
2016,6,19,15,15,912.5,95.5,0.4,24.5,781.5,929.99,656.41
2016,6,19,15,30,903.0,94.0,0.4,24.0,742.0,909.44,646.62
2016,6,19,15,45,891.0,91.5,0.4,24.0,698.5,882.29,631.45
2016,6,19,16,0,879.0,89.0,0.4,24.0,655.0,852.02,614.31
2016,6,19,16,15,807.5,95.5,0.4,23.5,585.5,788.86,576.83
2016,6,19,16,30,736.0,102.0,0.4,23.0,516.0,716.94,532.83
2016,6,19,16,45,699.0,99.5,0.4,22.5,464.0,666.14,501.96
2016,6,19,17,0,662.0,97.0,0.4,22.0,412.0,611.92,466.57
2016,6,19,17,15,653.0,86.5,0.4,21.0,368.0,568.12,438.46
2016,6,19,17,30,644.0,76.0,0.4,20.0,324.0,522.8,407.82
2016,6,19,17,45,595.5,74.0,0.4,19.5,278.5,462.37,363.38
2016,6,19,18,0,547.0,72.0,0.4,19.0,233.0,404.27,319.02
2016,6,19,18,15,554.0,60.0,0.4,18.0,196.5,366.39,288.85
2016,6,19,18,30,561.0,48.0,0.4,17.0,160.0,326.47,254.65
2016,6,19,18,45,474.0,40.0,0.4,16.5,116.5,251.66,191.61
2016,6,19,19,0,387.0,32.0,0.4,16.0,73.0,185.6,133.39
2016,6,19,19,15,193.5,16.0,0.4,15.5,36.5,84.78,35.27
2016,6,19,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.0,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,140.0,11.0,0.6,12.0,14.0,8.65,0.0
2016,6,20,5,15,282.5,20.5,0.55,12.5,46.5,16.91,5.31
2016,6,20,5,30,425.0,30.0,0.5,13.0,79.0,25.05,15.94
2016,6,20,5,45,512.5,36.5,0.5,14.0,123.0,33.25,23.74
2016,6,20,6,0,600.0,43.0,0.5,15.0,167.0,39.38,29.42
2016,6,20,6,15,653.0,48.0,0.45,16.0,215.5,44.01,33.59
2016,6,20,6,30,706.0,53.0,0.4,17.0,264.0,48.68,37.62
2016,6,20,6,45,745.0,56.0,0.4,18.0,315.5,51.63,39.99
2016,6,20,7,0,784.0,59.0,0.4,19.0,367.0,54.62,42.31
2016,6,20,7,15,810.0,62.0,0.35,19.5,417.5,63.72,49.93
2016,6,20,7,30,836.0,65.0,0.3,20.0,468.0,67.12,52.52
2016,6,20,7,45,857.0,67.0,0.3,21.0,518.0,69.63,54.24
2016,6,20,8,0,878.0,69.0,0.3,22.0,568.0,72.04,55.85
2016,6,20,8,15,892.5,71.0,0.3,22.5,615.0,74.2,57.34
2016,6,20,8,30,907.0,73.0,0.3,23.0,662.0,76.23,58.73
2016,6,20,8,45,919.0,74.5,0.3,24.0,705.5,77.76,59.58
2016,6,20,9,0,931.0,76.0,0.3,25.0,749.0,135.58,71.83
2016,6,20,9,15,939.5,77.5,0.3,25.5,788.0,195.77,107.76
2016,6,20,9,30,948.0,79.0,0.3,26.0,827.0,256.22,152.93
2016,6,20,9,45,951.0,82.5,0.3,26.5,859.5,316.58,201.68
2016,6,20,10,0,954.0,86.0,0.3,27.0,892.0,376.11,250.31
2016,6,20,10,15,959.0,87.0,0.3,27.0,919.5,433.61,297.14
2016,6,20,10,30,964.0,88.0,0.3,27.0,947.0,489.99,341.88
2016,6,20,10,45,967.5,88.5,0.3,27.5,968.5,543.91,382.71
2016,6,20,11,0,971.0,89.0,0.3,28.0,990.0,596.1,420.75
2016,6,20,11,15,973.0,89.5,0.3,28.0,1004.0,645.45,456.34
2016,6,20,11,30,975.0,90.0,0.3,28.0,1018.0,692.53,489.31
2016,6,20,11,45,976.0,90.5,0.3,28.0,1024.5,736.49,519.3
2016,6,20,12,0,977.0,91.0,0.3,28.0,1031.0,777.77,546.8
2016,6,20,12,15,976.5,91.0,0.3,28.0,1030.5,814.66,570.21
2016,6,20,12,30,976.0,91.0,0.3,28.0,1030.0,848.43,590.6
2016,6,20,12,45,970.0,94.0,0.35,28.0,1021.5,877.06,608.69
2016,6,20,13,0,964.0,97.0,0.4,28.0,1013.0,902.06,624.69
2016,6,20,13,15,961.0,96.5,0.4,27.5,998.0,922.78,638.44
2016,6,20,13,30,958.0,96.0,0.4,27.0,983.0,939.7,650.05
2016,6,20,13,45,955.0,94.0,0.4,27.0,961.0,951.31,657.33
2016,6,20,14,0,952.0,92.0,0.4,27.0,939.0,958.95,662.4
2016,6,20,14,15,946.5,91.0,0.4,26.5,911.0,961.32,665.79
2016,6,20,14,30,941.0,90.0,0.4,26.0,883.0,959.73,667.0
2016,6,20,14,45,932.5,89.5,0.45,26.0,848.5,952.03,664.46
2016,6,20,15,0,924.0,89.0,0.5,26.0,814.0,940.54,659.8
2016,6,20,15,15,914.0,87.0,0.5,25.5,774.5,922.44,651.39
2016,6,20,15,30,904.0,85.0,0.5,25.0,735.0,900.81,640.87
2016,6,20,15,45,889.0,84.0,0.55,24.5,691.0,872.6,627.16
2016,6,20,16,0,874.0,83.0,0.6,24.0,647.0,841.45,611.39
2016,6,20,16,15,858.0,80.5,0.6,23.5,600.0,805.11,591.06
2016,6,20,16,30,842.0,78.0,0.6,23.0,553.0,766.37,568.83
2016,6,20,16,45,820.0,75.5,0.6,22.5,503.5,728.21,546.54
2016,6,20,17,0,798.0,73.0,0.6,22.0,454.0,680.81,517.33
2016,6,20,17,15,769.5,69.5,0.6,21.0,403.5,626.62,482.76
2016,6,20,17,30,741.0,66.0,0.6,20.0,353.0,572.14,445.77
2016,6,20,17,45,702.0,62.0,0.6,19.5,303.0,510.86,401.18
2016,6,20,18,0,663.0,58.0,0.6,19.0,253.0,450.97,355.67
2016,6,20,18,15,606.5,52.0,0.6,18.5,205.0,384.25,302.79
2016,6,20,18,30,550.0,46.0,0.6,18.0,157.0,319.69,249.41
2016,6,20,18,45,464.0,38.5,0.6,17.5,114.5,246.45,187.68
2016,6,20,19,0,378.0,31.0,0.6,17.0,72.0,181.87,130.69
2016,6,20,19,15,189.0,21.5,0.6,16.5,42.0,89.75,38.74
2016,6,20,19,30,0.0,12.0,0.6,16.0,12.0,9.44,0.0
2016,6,20,19,45,0.0,6.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,74.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,149.0,11.0,0.8,15.0,14.0,8.65,0.0
2016,6,21,5,15,290.5,20.5,0.7,16.0,46.0,16.94,4.98
2016,6,21,5,30,432.0,30.0,0.6,17.0,78.0,25.09,15.63
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.0,33.28,23.32
2016,6,21,6,0,600.0,43.0,0.4,19.0,166.0,39.38,28.91
2016,6,21,6,15,652.5,48.0,0.35,20.0,214.5,44.01,33.01
2016,6,21,6,30,705.0,53.0,0.3,21.0,263.0,48.67,36.96
2016,6,21,6,45,741.0,56.5,0.25,22.0,313.5,51.95,39.58
2016,6,21,7,0,777.0,60.0,0.2,23.0,364.0,55.24,42.12
2016,6,21,7,15,803.0,63.0,0.2,23.5,415.0,57.99,44.21
2016,6,21,7,30,829.0,66.0,0.2,24.0,466.0,67.64,52.09
2016,6,21,7,45,848.0,69.0,0.2,24.5,515.0,70.75,54.36
2016,6,21,8,0,867.0,72.0,0.2,25.0,564.0,73.74,56.52
2016,6,21,8,15,882.0,74.0,0.2,25.5,611.0,75.84,57.95
2016,6,21,8,30,897.0,76.0,0.2,26.0,658.0,77.83,59.27
2016,6,21,8,45,909.0,78.0,0.2,27.0,701.5,79.6,60.29
2016,6,21,9,0,921.0,80.0,0.2,28.0,745.0,136.4,72.04
2016,6,21,9,15,930.0,81.5,0.2,28.5,784.0,196.14,106.99
2016,6,21,9,30,939.0,83.0,0.2,29.0,823.0,256.2,151.1
2016,6,21,9,45,941.5,86.5,0.2,29.5,855.5,315.95,198.65
2016,6,21,10,0,944.0,90.0,0.2,30.0,888.0,374.85,246.07
2016,6,21,10,15,949.5,91.0,0.2,30.0,916.0,432.05,291.96
2016,6,21,10,30,955.0,92.0,0.2,30.0,944.0,488.21,335.85
2016,6,21,10,45,956.5,94.5,0.2,30.5,964.5,542.22,376.08
2016,6,21,11,0,958.0,97.0,0.2,31.0,985.0,594.36,413.46
2016,6,21,11,15,960.5,97.5,0.2,31.0,999.5,643.54,448.37
2016,6,21,11,30,963.0,98.0,0.2,31.0,1014.0,690.53,480.76
2016,6,21,11,45,962.0,100.0,0.25,31.0,1020.5,733.97,510.6
2016,6,21,12,0,961.0,102.0,0.3,31.0,1027.0,774.66,538.09
2016,6,21,12,15,961.0,102.0,0.3,30.5,1027.0,811.61,562.72
2016,6,21,12,30,961.0,102.0,0.3,30.0,1027.0,845.54,584.2
2016,6,21,12,45,958.0,102.5,0.3,30.0,1019.0,874.27,601.3
2016,6,21,13,0,955.0,103.0,0.3,30.0,1011.0,899.5,616.3
2016,6,21,13,15,952.5,102.5,0.3,30.0,996.0,920.65,628.9
2016,6,21,13,30,950.0,102.0,0.3,30.0,981.0,938.04,639.35
2016,6,21,13,45,947.5,100.0,0.3,30.0,960.0,950.19,646.83
2016,6,21,14,0,945.0,98.0,0.3,30.0,939.0,958.41,652.14
2016,6,21,14,15,939.5,97.0,0.3,29.5,911.0,960.91,655.57
2016,6,21,14,30,934.0,96.0,0.3,29.0,883.0,959.48,656.87
2016,6,21,14,45,927.5,94.0,0.35,29.0,849.5,952.23,654.63
2016,6,21,15,0,921.0,92.0,0.4,29.0,816.0,941.14,650.28
2016,6,21,15,15,911.5,90.5,0.4,28.5,777.0,924.15,642.71
2016,6,21,15,30,902.0,89.0,0.4,28.0,738.0,903.65,633.08
2016,6,21,15,45,890.5,86.5,0.4,28.0,694.5,876.96,618.4
2016,6,21,16,0,879.0,84.0,0.4,28.0,651.0,847.15,601.76
2016,6,21,16,15,863.0,81.5,0.4,27.5,604.0,810.73,581.97
2016,6,21,16,30,847.0,79.0,0.4,27.0,557.0,771.9,560.32
2016,6,21,16,45,827.5,76.0,0.45,26.5,508.0,734.97,540.27
2016,6,21,17,0,808.0,73.0,0.5,26.0,459.0,688.55,513.18
2016,6,21,17,15,780.5,69.5,0.5,25.0,408.5,634.68,479.73
2016,6,21,17,30,753.0,66.0,0.5,24.0,358.0,580.41,443.76
2016,6,21,17,45,716.5,61.5,0.5,23.0,307.5,519.54,401.24
2016,6,21,18,0,680.0,57.0,0.5,22.0,257.0,459.84,357.43
2016,6,21,18,15,624.5,51.5,0.5,21.0,208.5,391.02,304.44
2016,6,21,18,30,569.0,46.0,0.5,20.0,160.0,328.77,253.95
2016,6,21,18,45,482.0,38.5,0.5,19.0,117.0,254.06,192.05
2016,6,21,19,0,395.0,31.0,0.5,18.0,74.0,188.09,134.6
2016,6,21,19,15,248.5,20.5,0.5,17.5,43.0,106.26,47.06
2016,6,21,19,30,102.0,10.0,0.5,17.0,12.0,31.33,0.0
2016,6,21,19,45,51.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,0.7,12.5,6.5,0.0,0.0
2016,6,22,5,0,112.0,11.0,0.7,13.0,13.0,8.65,0.0
2016,6,22,5,15,257.0,21.5,0.65,13.5,45.0,17.7,5.33
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,26.6,17.13
2016,6,22,5,45,489.0,39.5,0.6,15.0,121.0,32.87,23.27
2016,6,22,6,0,576.0,47.0,0.6,16.0,165.0,39.23,29.15
2016,6,22,6,15,631.5,52.5,0.6,16.5,214.0,47.48,36.56
2016,6,22,6,30,687.0,58.0,0.6,17.0,263.0,52.42,40.89
2016,6,22,6,45,723.5,62.5,0.6,18.0,313.5,56.32,44.08
2016,6,22,7,0,760.0,67.0,0.6,19.0,364.0,60.19,47.14
2016,6,22,7,15,787.5,70.5,0.6,19.5,415.0,63.12,49.4
2016,6,22,7,30,815.0,74.0,0.6,20.0,466.0,66.0,51.59
2016,6,22,7,45,835.0,77.0,0.6,21.0,515.5,68.32,53.15
2016,6,22,8,0,855.0,80.0,0.6,22.0,565.0,78.58,61.4
2016,6,22,8,15,871.0,82.5,0.55,22.5,612.5,80.9,62.98
2016,6,22,8,30,887.0,85.0,0.5,23.0,660.0,83.08,64.45
2016,6,22,8,45,900.0,87.0,0.5,23.5,704.0,84.73,65.5
2016,6,22,9,0,913.0,89.0,0.5,24.0,748.0,140.47,77.08
2016,6,22,9,15,923.0,90.5,0.45,24.5,787.5,200.04,112.38
2016,6,22,9,30,933.0,92.0,0.4,25.0,827.0,260.05,157.08
2016,6,22,9,45,940.5,93.5,0.4,25.5,861.0,319.6,205.16
2016,6,22,10,0,948.0,95.0,0.4,26.0,895.0,378.81,253.62
2016,6,22,10,15,953.5,96.0,0.4,26.0,923.0,436.34,300.71
2016,6,22,10,30,959.0,97.0,0.4,26.0,951.0,492.81,345.77
2016,6,22,10,45,962.5,98.0,0.4,26.5,972.5,547.02,387.03
2016,6,22,11,0,966.0,99.0,0.4,27.0,994.0,599.52,425.52
2016,6,22,11,15,968.5,99.5,0.4,27.0,1009.0,649.16,461.52
2016,6,22,11,30,971.0,100.0,0.4,27.0,1024.0,696.58,494.93
2016,6,22,11,45,972.5,100.5,0.4,27.5,1031.0,740.95,524.35
2016,6,22,12,0,974.0,101.0,0.4,28.0,1038.0,782.71,551.18
2016,6,22,12,15,974.0,101.0,0.4,28.0,1038.5,820.16,575.28
2016,6,22,12,30,974.0,101.0,0.4,28.0,1039.0,854.55,596.09
2016,6,22,12,45,971.5,101.5,0.45,28.0,1031.0,884.1,614.81
2016,6,22,13,0,969.0,102.0,0.5,28.0,1023.0,910.13,631.46
2016,6,22,13,15,967.0,101.5,0.5,27.5,1008.5,932.05,645.97
2016,6,22,13,30,965.0,101.0,0.5,27.0,994.0,950.18,658.33
2016,6,22,13,45,962.0,99.5,0.5,27.0,973.0,962.61,666.1
2016,6,22,14,0,959.0,98.0,0.5,27.0,952.0,971.06,671.65
2016,6,22,14,15,953.5,97.0,0.5,26.5,923.5,973.71,675.22
2016,6,22,14,30,948.0,96.0,0.5,26.0,895.0,972.38,676.61
2016,6,22,14,45,940.5,94.5,0.55,26.0,861.0,964.76,674.15
2016,6,22,15,0,933.0,93.0,0.6,26.0,827.0,953.28,669.49
2016,6,22,15,15,923.0,91.5,0.6,25.5,787.0,935.81,661.5
2016,6,22,15,30,913.0,90.0,0.6,25.0,747.0,914.77,651.38
2016,6,22,15,45,900.0,88.0,0.65,25.0,703.0,887.2,636.86
2016,6,22,16,0,887.0,86.0,0.7,25.0,659.0,856.54,620.26
2016,6,22,16,15,871.0,83.5,0.7,24.0,611.5,819.99,601.09
2016,6,22,16,30,855.0,81.0,0.7,23.0,564.0,780.99,579.91
2016,6,22,16,45,832.5,78.5,0.7,22.5,513.5,742.23,557.29
2016,6,22,17,0,810.0,76.0,0.7,22.0,463.0,694.04,527.62
2016,6,22,17,15,781.0,72.5,0.7,21.0,412.0,639.05,492.55
2016,6,22,17,30,752.0,69.0,0.7,20.0,361.0,583.73,455.03
2016,6,22,17,45,710.0,64.5,0.7,19.5,309.5,519.53,408.34
2016,6,22,18,0,668.0,60.0,0.7,19.0,258.0,456.96,360.85
2016,6,22,18,15,610.5,54.5,0.7,18.0,209.0,390.21,308.48
2016,6,22,18,30,553.0,49.0,0.7,17.0,160.0,325.38,255.22
2016,6,22,18,45,457.0,41.0,0.7,16.5,116.5,247.19,189.42
2016,6,22,19,0,361.0,33.0,0.7,16.0,73.0,178.68,129.44
2016,6,22,19,15,218.0,21.5,0.7,15.5,42.5,98.76,44.82
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,25.19,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
