Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,23,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,7.87,0.0
2016,6,23,5,15,303.0,19.5,0.55,12.5,46.5,16.15,4.17
2016,6,23,5,30,448.0,29.0,0.5,13.0,79.0,26.48,17.1
2016,6,23,5,45,532.5,35.5,0.5,14.0,123.0,32.53,23.08
2016,6,23,6,0,617.0,42.0,0.5,15.0,167.0,38.68,28.8
2016,6,23,6,15,667.0,46.5,0.5,15.5,215.5,42.94,32.7
2016,6,23,6,30,717.0,51.0,0.5,16.0,264.0,47.24,36.49
2016,6,23,6,45,751.5,54.5,0.5,17.0,314.0,50.57,39.23
2016,6,23,7,0,786.0,58.0,0.5,18.0,364.0,53.91,41.87
2016,6,23,7,15,810.0,60.5,0.5,18.5,414.0,62.63,49.21
2016,6,23,7,30,834.0,63.0,0.5,19.0,464.0,65.66,51.52
2016,6,23,7,45,851.5,65.5,0.5,20.0,512.0,68.46,53.5
2016,6,23,8,0,869.0,68.0,0.5,21.0,560.0,71.14,55.35
2016,6,23,8,15,883.0,70.0,0.5,21.5,606.5,73.28,56.85
2016,6,23,8,30,897.0,72.0,0.5,22.0,653.0,75.31,58.24
2016,6,23,8,45,906.5,74.5,0.5,23.0,695.0,77.39,59.56
2016,6,23,9,0,916.0,77.0,0.5,24.0,737.0,132.54,71.05
2016,6,23,9,15,924.0,78.0,0.5,24.0,775.0,191.46,106.15
2016,6,23,9,30,932.0,79.0,0.5,24.0,813.0,250.59,150.9
2016,6,23,9,45,934.5,82.5,0.5,24.5,845.0,309.94,199.45
2016,6,23,10,0,937.0,86.0,0.5,25.0,877.0,368.43,247.99
2016,6,23,10,15,941.5,87.0,0.5,25.0,903.5,424.86,294.74
2016,6,23,10,30,946.0,88.0,0.5,25.0,930.0,480.15,339.43
2016,6,23,10,45,950.5,87.5,0.5,25.5,950.5,532.99,380.22
2016,6,23,11,0,955.0,87.0,0.5,26.0,971.0,584.2,418.33
2016,6,23,11,15,956.5,87.5,0.5,26.0,985.0,632.59,453.97
2016,6,23,11,30,958.0,88.0,0.5,26.0,999.0,678.7,486.96
2016,6,23,11,45,959.5,87.5,0.55,26.0,1005.5,721.58,517.59
2016,6,23,12,0,961.0,87.0,0.6,26.0,1012.0,761.83,545.87
2016,6,23,12,15,960.5,87.0,0.6,25.5,1011.5,798.21,570.7
2016,6,23,12,30,960.0,87.0,0.6,25.0,1011.0,831.51,592.57
2016,6,23,12,45,956.0,88.5,0.65,25.0,1002.5,860.06,611.14
2016,6,23,13,0,952.0,90.0,0.7,25.0,994.0,885.1,627.57
2016,6,23,13,15,949.0,89.5,0.7,24.5,979.5,905.55,641.55
2016,6,23,13,30,946.0,89.0,0.7,24.0,965.0,922.25,653.34
2016,6,23,13,45,944.5,86.5,0.7,24.0,944.0,934.54,661.27
2016,6,23,14,0,943.0,84.0,0.7,24.0,923.0,942.91,666.94
2016,6,23,14,15,937.5,83.0,0.7,23.5,895.5,945.21,670.31
2016,6,23,14,30,932.0,82.0,0.7,23.0,868.0,943.6,671.47
2016,6,23,14,45,925.5,80.5,0.7,23.0,834.5,936.69,668.21
2016,6,23,15,0,919.0,79.0,0.7,23.0,801.0,925.98,662.76
2016,6,23,15,15,910.0,77.5,0.7,22.5,763.0,909.33,654.96
2016,6,23,15,30,901.0,76.0,0.7,22.0,725.0,889.17,645.0
2016,6,23,15,45,888.5,74.5,0.7,21.5,682.0,862.62,630.93
2016,6,23,16,0,876.0,73.0,0.7,21.0,639.0,833.04,614.81
2016,6,23,16,15,861.0,71.0,0.7,20.5,593.0,798.01,594.89
2016,6,23,16,30,846.0,69.0,0.7,20.0,547.0,760.54,573.03
2016,6,23,16,45,824.5,67.0,0.7,19.5,498.5,715.94,545.84
2016,6,23,17,0,803.0,65.0,0.7,19.0,450.0,669.9,517.01
2016,6,23,17,15,777.0,62.0,0.7,18.5,400.5,624.47,487.46
2016,6,23,17,30,751.0,59.0,0.7,18.0,351.0,572.04,450.46
2016,6,23,17,45,710.5,56.0,0.7,17.5,301.5,510.73,405.29
2016,6,23,18,0,670.0,53.0,0.7,17.0,252.0,450.97,359.34
2016,6,23,18,15,616.5,48.0,0.65,16.5,204.5,384.31,305.69
2016,6,23,18,30,563.0,43.0,0.6,16.0,157.0,321.4,252.87
2016,6,23,18,45,473.5,36.5,0.6,15.5,114.5,249.29,191.52
2016,6,23,19,0,384.0,30.0,0.6,15.0,72.0,184.02,133.67
2016,6,23,19,15,242.5,20.0,0.6,14.5,42.0,104.73,48.43
2016,6,23,19,30,101.0,10.0,0.6,14.0,12.0,31.28,0.0
2016,6,23,19,45,50.5,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,0.6,11.0,13.0,7.87,0.0
2016,6,24,5,15,263.5,20.5,0.55,11.5,45.0,16.89,4.36
2016,6,24,5,30,414.0,31.0,0.5,12.0,77.0,25.85,16.6
2016,6,24,5,45,501.0,38.5,0.5,12.5,121.0,32.16,22.9
2016,6,24,6,0,588.0,46.0,0.5,13.0,165.0,38.56,28.94
2016,6,24,6,15,644.5,51.5,0.45,14.0,215.0,46.8,36.36
2016,6,24,6,30,701.0,57.0,0.4,15.0,265.0,51.8,40.71
2016,6,24,6,45,739.5,61.0,0.4,16.0,316.5,55.4,43.65
2016,6,24,7,0,778.0,65.0,0.4,17.0,368.0,58.99,46.5
2016,6,24,7,15,805.5,68.5,0.4,18.0,419.5,62.0,48.76
2016,6,24,7,30,833.0,72.0,0.4,19.0,471.0,64.97,50.92
2016,6,24,7,45,854.0,75.0,0.4,20.0,521.5,74.81,58.91
2016,6,24,8,0,875.0,78.0,0.4,21.0,572.0,77.78,60.94
2016,6,24,8,15,890.5,80.0,0.35,21.5,620.0,79.84,62.33
2016,6,24,8,30,906.0,82.0,0.3,22.0,668.0,81.77,63.6
2016,6,24,8,45,918.0,84.5,0.3,23.0,712.5,83.77,64.81
2016,6,24,9,0,930.0,87.0,0.3,24.0,757.0,139.18,75.93
2016,6,24,9,15,939.5,88.5,0.3,24.5,797.0,199.7,111.36
2016,6,24,9,30,949.0,90.0,0.3,25.0,837.0,260.6,156.53
2016,6,24,9,45,959.0,89.5,0.3,25.5,872.0,320.44,204.63
2016,6,24,10,0,969.0,89.0,0.3,26.0,907.0,380.16,253.37
2016,6,24,10,15,974.0,90.5,0.3,26.5,935.5,439.0,300.79
2016,6,24,10,30,979.0,92.0,0.3,27.0,964.0,496.72,345.89
2016,6,24,10,45,983.5,92.0,0.3,27.5,985.5,551.76,387.47
2016,6,24,11,0,988.0,92.0,0.3,28.0,1007.0,605.12,426.28
2016,6,24,11,15,990.0,92.5,0.3,28.0,1022.0,655.5,462.52
2016,6,24,11,30,992.0,93.0,0.3,28.0,1037.0,703.57,496.09
2016,6,24,11,45,993.0,93.5,0.3,28.0,1044.0,748.48,526.62
2016,6,24,12,0,994.0,94.0,0.3,28.0,1051.0,790.67,554.62
2016,6,24,12,15,993.5,94.5,0.3,28.0,1050.5,828.85,578.83
2016,6,24,12,30,993.0,95.0,0.3,28.0,1050.0,863.88,599.87
2016,6,24,12,45,980.0,102.0,0.35,28.5,1039.5,891.03,615.76
2016,6,24,13,0,967.0,109.0,0.4,29.0,1029.0,914.25,629.36
2016,6,24,13,15,964.0,108.5,0.4,29.0,1013.5,935.53,642.12
2016,6,24,13,30,961.0,108.0,0.4,29.0,998.0,953.01,652.66
2016,6,24,13,45,956.5,107.0,0.4,29.0,976.0,964.78,659.94
2016,6,24,14,0,952.0,106.0,0.4,29.0,954.0,972.58,665.04
2016,6,24,14,15,946.0,105.0,0.4,28.5,925.5,975.01,668.46
2016,6,24,14,30,940.0,104.0,0.4,28.0,897.0,973.46,669.73
2016,6,24,14,45,931.5,102.5,0.4,28.0,862.0,965.21,665.84
2016,6,24,15,0,923.0,101.0,0.4,28.0,827.0,953.11,659.85
2016,6,24,15,15,913.0,99.0,0.4,27.5,787.5,935.43,651.91
2016,6,24,15,30,903.0,97.0,0.4,27.0,748.0,914.2,641.86
2016,6,24,15,45,889.5,95.0,0.4,27.0,703.5,886.55,626.61
2016,6,24,16,0,876.0,93.0,0.4,27.0,659.0,855.86,609.44
2016,6,24,16,15,858.5,90.0,0.4,26.5,611.0,817.95,588.7
2016,6,24,16,30,841.0,87.0,0.4,26.0,563.0,785.84,571.44
2016,6,24,16,45,819.0,84.0,0.45,26.0,513.0,739.44,544.05
2016,6,24,17,0,797.0,81.0,0.5,26.0,463.0,691.49,515.07
2016,6,24,17,15,767.0,77.0,0.5,25.0,411.5,635.7,480.13
2016,6,24,17,30,737.0,73.0,0.5,24.0,360.0,579.67,443.03
2016,6,24,17,45,696.5,68.0,0.5,23.5,309.0,516.38,398.07
2016,6,24,18,0,656.0,63.0,0.5,23.0,258.0,457.3,354.17
2016,6,24,18,15,596.5,57.0,0.5,21.5,209.0,387.08,301.03
2016,6,24,18,30,537.0,51.0,0.5,20.0,160.0,321.32,248.64
2016,6,24,18,45,447.0,42.5,0.5,19.0,116.5,245.63,186.21
2016,6,24,19,0,357.0,34.0,0.5,18.0,73.0,178.98,128.71
2016,6,24,19,15,214.5,22.0,0.5,17.0,42.5,98.82,45.57
2016,6,24,19,30,72.0,10.0,0.5,16.0,12.0,24.62,0.0
2016,6,24,19,45,36.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,52.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,105.0,10.0,1.1,15.0,12.0,7.87,0.0
2016,6,25,5,15,254.0,20.5,0.9,16.0,43.5,16.87,3.82
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,25.8,16.11
2016,6,25,5,45,492.5,38.5,0.5,18.0,119.5,32.11,22.27
2016,6,25,6,0,582.0,46.0,0.3,19.0,164.0,38.52,28.14
2016,6,25,6,15,638.0,51.5,0.25,19.5,213.0,46.73,35.46
2016,6,25,6,30,694.0,57.0,0.2,20.0,262.0,51.72,39.78
2016,6,25,6,45,733.0,61.0,0.2,21.0,313.5,55.3,42.66
2016,6,25,7,0,772.0,65.0,0.2,22.0,365.0,58.89,45.44
2016,6,25,7,15,799.5,68.5,0.2,23.0,416.5,61.89,47.63
2016,6,25,7,30,827.0,72.0,0.2,24.0,468.0,64.85,49.74
2016,6,25,7,45,848.0,75.0,0.2,25.0,518.0,74.67,57.53
2016,6,25,8,0,869.0,78.0,0.2,26.0,568.0,77.62,59.5
2016,6,25,8,15,884.5,80.0,0.2,26.5,615.5,79.68,60.85
2016,6,25,8,30,900.0,82.0,0.2,27.0,663.0,81.6,62.1
2016,6,25,8,45,911.5,84.0,0.2,27.5,707.0,83.28,63.15
2016,6,25,9,0,923.0,86.0,0.2,28.0,751.0,137.24,73.56
2016,6,25,9,15,932.5,88.0,0.2,28.5,790.5,197.65,108.2
2016,6,25,9,30,942.0,90.0,0.2,29.0,830.0,258.47,152.45
2016,6,25,9,45,943.0,94.5,0.2,29.5,862.5,318.85,200.32
2016,6,25,10,0,944.0,99.0,0.2,30.0,895.0,378.22,248.02
2016,6,25,10,15,949.5,100.0,0.2,30.0,923.0,435.68,294.03
2016,6,25,10,30,955.0,101.0,0.2,30.0,951.0,492.09,338.07
2016,6,25,10,45,958.0,102.5,0.2,30.5,972.5,546.38,378.46
2016,6,25,11,0,961.0,104.0,0.2,31.0,994.0,598.93,416.1
2016,6,25,11,15,963.5,104.5,0.2,31.0,1008.0,648.53,451.26
2016,6,25,11,30,966.0,105.0,0.2,31.0,1022.0,695.94,483.89
2016,6,25,11,45,966.0,105.5,0.25,31.0,1029.0,739.31,513.7
2016,6,25,12,0,966.0,106.0,0.3,31.0,1036.0,779.98,541.19
2016,6,25,12,15,965.5,106.0,0.3,31.0,1035.5,817.01,564.85
2016,6,25,12,30,965.0,106.0,0.3,31.0,1035.0,850.99,585.1
2016,6,25,12,45,965.5,104.5,0.3,31.0,1028.0,881.28,603.03
2016,6,25,13,0,966.0,103.0,0.3,31.0,1021.0,908.16,618.9
2016,6,25,13,15,963.0,102.5,0.3,31.0,1006.0,929.34,631.4
2016,6,25,13,30,960.0,102.0,0.3,31.0,991.0,946.71,641.77
2016,6,25,13,45,955.5,101.5,0.3,31.0,969.0,958.86,649.19
2016,6,25,14,0,951.0,101.0,0.3,31.0,947.0,967.06,654.46
2016,6,25,14,15,945.0,99.5,0.3,30.5,919.0,968.95,657.52
2016,6,25,14,30,939.0,98.0,0.3,30.0,891.0,966.84,658.45
2016,6,25,14,45,931.0,96.5,0.35,30.0,856.5,958.98,655.89
2016,6,25,15,0,923.0,95.0,0.4,30.0,822.0,947.28,651.23
2016,6,25,15,15,913.0,93.5,0.4,29.5,782.5,930.08,643.61
2016,6,25,15,30,903.0,92.0,0.4,29.0,743.0,909.34,633.92
2016,6,25,15,45,890.0,89.5,0.45,29.0,699.0,881.54,619.63
2016,6,25,16,0,877.0,87.0,0.5,29.0,655.0,850.67,603.33
2016,6,25,16,15,860.5,84.5,0.5,28.0,607.5,814.08,584.61
2016,6,25,16,30,844.0,82.0,0.5,27.0,560.0,775.07,563.94
2016,6,25,16,45,823.0,79.0,0.5,26.5,510.5,737.36,542.53
2016,6,25,17,0,802.0,76.0,0.5,26.0,461.0,690.07,514.12
2016,6,25,17,15,773.5,72.5,0.5,25.0,410.0,635.76,480.39
2016,6,25,17,30,745.0,69.0,0.5,24.0,359.0,581.09,444.22
2016,6,25,17,45,706.0,64.0,0.5,23.5,308.0,518.43,399.72
2016,6,25,18,0,667.0,59.0,0.5,23.0,257.0,457.17,354.27
2016,6,25,18,15,610.0,53.5,0.5,22.0,208.5,390.52,303.14
2016,6,25,18,30,553.0,48.0,0.5,21.0,160.0,325.9,251.18
2016,6,25,18,45,464.5,40.0,0.5,20.0,117.0,250.55,189.16
2016,6,25,19,0,376.0,32.0,0.5,19.0,74.0,184.11,131.86
2016,6,25,19,15,234.0,21.0,0.5,18.5,43.0,103.87,47.97
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,29.36,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,52.5,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,105.0,10.0,0.9,16.0,11.0,7.87,0.0
2016,6,26,5,15,246.0,20.0,0.8,17.0,41.5,16.44,3.16
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,24.91,15.25
2016,6,26,5,45,474.0,37.5,0.6,19.0,115.0,31.19,21.35
2016,6,26,6,0,561.0,45.0,0.5,20.0,158.0,37.56,27.16
2016,6,26,6,15,616.0,50.5,0.45,20.5,206.0,45.68,34.37
2016,6,26,6,30,671.0,56.0,0.4,21.0,254.0,50.63,38.65
2016,6,26,6,45,710.0,60.5,0.4,22.0,304.5,54.58,41.85
2016,6,26,7,0,749.0,65.0,0.4,23.0,355.0,58.51,44.92
2016,6,26,7,15,776.5,68.5,0.35,24.0,405.0,61.47,47.08
2016,6,26,7,30,804.0,72.0,0.3,25.0,455.0,64.38,49.14
2016,6,26,7,45,824.0,74.5,0.3,26.0,504.0,73.79,56.58
2016,6,26,8,0,844.0,77.0,0.3,27.0,553.0,76.37,58.24
2016,6,26,8,15,859.5,79.5,0.3,27.5,600.0,78.71,59.83
2016,6,26,8,30,875.0,82.0,0.3,28.0,647.0,80.91,61.3
2016,6,26,8,45,886.5,84.5,0.3,28.5,690.0,82.85,62.56
2016,6,26,9,0,898.0,87.0,0.3,29.0,733.0,135.06,72.61
2016,6,26,9,15,907.0,89.0,0.3,29.5,771.5,193.92,106.19
2016,6,26,9,30,916.0,91.0,0.3,30.0,810.0,253.14,149.2
2016,6,26,9,45,923.5,91.5,0.3,30.5,843.5,311.11,194.99
2016,6,26,10,0,931.0,92.0,0.3,31.0,877.0,368.75,241.28
2016,6,26,10,15,936.0,93.5,0.3,31.0,904.5,425.57,286.89
2016,6,26,10,30,941.0,95.0,0.3,31.0,932.0,481.33,330.54
2016,6,26,10,45,680.5,242.5,0.35,31.5,855.5,510.17,355.05
2016,6,26,11,0,420.0,390.0,0.4,32.0,779.0,515.49,360.38
2016,6,26,11,15,685.0,244.5,0.4,32.0,890.0,594.66,416.0
2016,6,26,11,30,950.0,99.0,0.4,32.0,1001.0,681.03,475.87
2016,6,26,11,45,950.0,99.5,0.4,32.0,1007.5,723.68,504.28
2016,6,26,12,0,950.0,100.0,0.4,32.0,1014.0,763.65,530.75
2016,6,26,12,15,950.0,100.0,0.4,32.0,1014.0,800.42,554.29
2016,6,26,12,30,950.0,100.0,0.4,32.0,1014.0,834.2,574.55
2016,6,26,12,45,934.5,109.0,0.4,32.0,1002.5,859.88,589.81
2016,6,26,13,0,919.0,118.0,0.4,32.0,991.0,881.7,602.82
2016,6,26,13,15,916.5,117.0,0.4,31.5,977.0,902.21,616.36
2016,6,26,13,30,914.0,116.0,0.4,31.0,963.0,919.09,627.81
2016,6,26,13,45,911.0,114.5,0.45,31.0,942.0,931.35,636.41
2016,6,26,14,0,908.0,113.0,0.5,31.0,921.0,939.8,642.94
2016,6,26,14,15,902.0,111.5,0.5,30.5,894.0,941.7,645.99
2016,6,26,14,30,896.0,110.0,0.5,30.0,867.0,939.76,646.96
2016,6,26,14,45,890.0,107.5,0.5,30.0,834.0,933.05,643.94
2016,6,26,15,0,884.0,105.0,0.5,30.0,801.0,922.61,638.84
2016,6,26,15,15,874.0,103.0,0.5,29.5,762.5,905.44,631.04
2016,6,26,15,30,864.0,101.0,0.5,29.0,724.0,884.86,621.23
2016,6,26,15,45,852.5,98.0,0.55,28.5,681.5,858.68,608.85
2016,6,26,16,0,841.0,95.0,0.6,28.0,639.0,829.47,594.4
2016,6,26,16,15,824.5,92.0,0.6,27.5,593.0,802.18,580.11
2016,6,26,16,30,808.0,89.0,0.6,27.0,547.0,763.14,557.89
2016,6,26,16,45,788.0,85.0,0.6,26.5,498.5,718.2,531.4
2016,6,26,17,0,768.0,81.0,0.6,26.0,450.0,671.69,503.23
2016,6,26,17,15,739.0,77.0,0.55,25.5,400.0,617.7,467.51
2016,6,26,17,30,710.0,73.0,0.5,25.0,350.0,563.48,430.06
2016,6,26,17,45,672.0,68.0,0.5,24.5,300.5,505.3,388.69
2016,6,26,18,0,634.0,63.0,0.5,24.0,251.0,446.3,344.93
2016,6,26,18,15,577.0,56.5,0.5,23.0,203.5,377.79,292.61
2016,6,26,18,30,520.0,50.0,0.5,22.0,156.0,313.58,241.18
2016,6,26,18,45,435.5,41.5,0.5,21.0,114.0,240.92,181.48
2016,6,26,19,0,351.0,33.0,0.5,20.0,72.0,176.77,126.32
2016,6,26,19,15,217.0,21.5,0.5,19.5,42.0,99.66,45.93
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,27.33,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,12.13,0.5
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,24.86,15.11
2016,6,27,5,45,463.5,37.5,0.5,20.0,112.5,31.13,21.19
2016,6,27,6,0,552.0,45.0,0.5,21.0,155.0,37.49,26.97
2016,6,27,6,15,608.0,50.5,0.45,21.5,203.0,45.6,34.14
2016,6,27,6,30,664.0,56.0,0.4,22.0,251.0,50.54,38.41
2016,6,27,6,45,703.5,60.0,0.4,23.0,301.0,54.1,41.26
2016,6,27,7,0,743.0,64.0,0.4,24.0,351.0,57.67,44.0
2016,6,27,7,15,771.0,67.5,0.35,25.0,401.5,60.65,46.18
2016,6,27,7,30,799.0,71.0,0.3,26.0,452.0,63.58,48.26
2016,6,27,7,45,820.5,74.0,0.3,27.0,501.0,73.38,56.0
2016,6,27,8,0,842.0,77.0,0.3,28.0,550.0,76.31,57.94
2016,6,27,8,15,858.0,79.0,0.3,28.5,597.0,78.35,59.28
2016,6,27,8,30,874.0,81.0,0.3,29.0,644.0,80.27,60.52
2016,6,27,8,45,886.5,83.0,0.3,29.5,687.5,81.95,61.57
2016,6,27,9,0,899.0,85.0,0.3,30.0,731.0,133.25,71.11
2016,6,27,9,15,908.5,87.0,0.3,30.0,770.0,192.23,104.7
2016,6,27,9,30,918.0,89.0,0.3,30.0,809.0,251.64,148.0
2016,6,27,9,45,917.0,95.0,0.35,30.5,840.5,311.13,195.34
2016,6,27,10,0,916.0,101.0,0.4,31.0,872.0,369.43,242.52
2016,6,27,10,15,922.0,102.0,0.4,31.0,900.0,425.61,287.69
2016,6,27,10,30,928.0,103.0,0.4,31.0,928.0,480.85,331.03
2016,6,27,10,45,932.5,104.0,0.4,31.5,950.0,534.2,370.95
2016,6,27,11,0,937.0,105.0,0.4,32.0,972.0,586.02,408.3
2016,6,27,11,15,939.5,105.5,0.4,32.0,986.5,634.58,443.0
2016,6,27,11,30,942.0,106.0,0.4,32.0,1001.0,681.01,475.24
2016,6,27,11,45,944.0,106.0,0.4,32.0,1008.5,724.45,504.62
2016,6,27,12,0,946.0,106.0,0.4,32.0,1016.0,765.38,531.68
2016,6,27,12,15,946.0,106.0,0.4,32.0,1016.5,802.17,555.35
2016,6,27,12,30,946.0,106.0,0.4,32.0,1017.0,836.0,575.63
2016,6,27,12,45,950.0,102.5,0.4,32.0,1011.0,866.97,594.07
2016,6,27,13,0,954.0,99.0,0.4,32.0,1005.0,894.68,610.51
2016,6,27,13,15,951.5,98.5,0.4,31.5,991.0,916.04,624.43
2016,6,27,13,30,949.0,98.0,0.4,31.0,977.0,933.65,636.29
2016,6,27,13,45,946.5,96.5,0.45,31.0,956.5,946.5,645.22
2016,6,27,14,0,944.0,95.0,0.5,31.0,936.0,955.44,652.03
2016,6,27,14,15,939.0,94.0,0.5,30.5,908.5,958.67,655.88
2016,6,27,14,30,934.0,93.0,0.5,30.0,881.0,957.95,657.6
2016,6,27,14,45,928.0,91.0,0.5,30.0,848.0,951.41,654.7
2016,6,27,15,0,922.0,89.0,0.5,30.0,815.0,941.01,649.68
2016,6,27,15,15,913.0,87.0,0.5,29.5,776.5,924.16,642.17
2016,6,27,15,30,904.0,85.0,0.5,29.0,738.0,903.74,632.58
2016,6,27,15,45,893.5,83.0,0.55,29.0,695.0,878.61,619.81
2016,6,27,16,0,883.0,81.0,0.6,29.0,652.0,850.32,604.96
2016,6,27,16,15,868.0,78.5,0.6,28.5,605.5,814.79,585.63
2016,6,27,16,30,853.0,76.0,0.6,28.0,559.0,776.74,564.41
2016,6,27,16,45,833.5,73.0,0.6,27.5,510.0,732.43,538.61
2016,6,27,17,0,814.0,70.0,0.6,27.0,461.0,693.18,515.66
2016,6,27,17,15,787.5,66.5,0.55,26.0,410.5,639.85,482.27
2016,6,27,17,30,761.0,63.0,0.5,25.0,360.0,586.02,446.24
2016,6,27,17,45,724.0,59.0,0.5,24.5,309.5,525.08,403.18
2016,6,27,18,0,687.0,55.0,0.5,24.0,259.0,465.33,359.03
2016,6,27,18,15,633.0,49.5,0.5,23.0,210.5,396.82,306.81
2016,6,27,18,30,579.0,44.0,0.5,22.0,162.0,332.06,254.93
2016,6,27,18,45,494.0,37.0,0.5,21.5,119.0,260.18,195.24
2016,6,27,19,0,409.0,30.0,0.5,21.0,76.0,194.46,138.2
2016,6,27,19,15,267.0,20.0,0.5,20.0,44.5,113.14,52.31
2016,6,27,19,30,125.0,10.0,0.5,19.0,13.0,37.3,0.0
2016,6,27,19,45,62.5,5.0,0.5,18.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.0,15.0,0.55,17.0,36.5,12.18,0.17
2016,6,28,5,30,406.0,30.0,0.5,18.0,73.0,25.02,15.27
2016,6,28,5,45,499.5,36.5,0.5,19.0,117.0,30.57,20.8
2016,6,28,6,0,593.0,43.0,0.5,20.0,161.0,39.33,28.68
2016,6,28,6,15,648.5,48.5,0.45,21.0,210.5,44.38,33.15
2016,6,28,6,30,704.0,54.0,0.4,22.0,260.0,49.45,37.46
2016,6,28,6,45,743.5,57.5,0.4,23.0,311.0,52.75,40.1
2016,6,28,7,0,783.0,61.0,0.4,24.0,362.0,56.08,42.65
2016,6,28,7,15,810.0,64.0,0.35,24.5,413.5,58.82,44.74
2016,6,28,7,30,837.0,67.0,0.3,25.0,465.0,68.37,52.51
2016,6,28,7,45,857.0,70.0,0.3,26.0,515.5,71.53,54.69
2016,6,28,8,0,877.0,73.0,0.3,27.0,566.0,74.55,56.76
2016,6,28,8,15,892.5,75.0,0.3,27.5,613.5,76.7,58.19
2016,6,28,8,30,908.0,77.0,0.3,28.0,661.0,78.72,59.53
2016,6,28,8,45,919.0,79.0,0.3,29.0,705.0,80.48,60.52
2016,6,28,9,0,930.0,81.0,0.3,30.0,749.0,132.68,69.99
2016,6,28,9,15,939.0,82.5,0.3,30.0,788.5,193.11,104.19
2016,6,28,9,30,948.0,84.0,0.3,30.0,828.0,253.89,148.43
2016,6,28,9,45,954.0,86.0,0.3,30.5,862.0,314.32,196.14
2016,6,28,10,0,960.0,88.0,0.3,31.0,896.0,374.26,244.23
2016,6,28,10,15,965.0,89.0,0.3,31.0,924.0,432.39,290.87
2016,6,28,10,30,970.0,90.0,0.3,31.0,952.0,489.42,335.49
2016,6,28,10,45,973.0,91.5,0.3,31.5,973.5,544.5,376.54
2016,6,28,11,0,976.0,93.0,0.3,32.0,995.0,597.82,414.78
2016,6,28,11,15,978.0,93.5,0.3,32.0,1009.5,647.84,450.29
2016,6,28,11,30,980.0,94.0,0.3,32.0,1024.0,695.59,483.2
2016,6,28,11,45,980.0,95.0,0.3,32.0,1031.0,739.95,512.97
2016,6,28,12,0,980.0,96.0,0.3,32.0,1038.0,781.55,540.22
2016,6,28,12,15,980.0,96.0,0.3,32.0,1038.5,819.44,564.06
2016,6,28,12,30,980.0,96.0,0.3,32.0,1039.0,854.25,584.7
2016,6,28,12,45,972.5,100.0,0.35,32.0,1030.0,883.16,602.63
2016,6,28,13,0,965.0,104.0,0.4,32.0,1021.0,908.39,618.47
2016,6,28,13,15,962.5,103.5,0.4,32.0,1006.5,930.17,631.36
2016,6,28,13,30,960.0,103.0,0.4,32.0,992.0,948.17,642.09
2016,6,28,13,45,956.5,102.0,0.4,32.0,971.0,960.94,649.86
2016,6,28,14,0,953.0,101.0,0.4,32.0,950.0,969.74,655.48
2016,6,28,14,15,948.0,99.5,0.4,31.5,922.0,972.72,659.18
2016,6,28,14,30,943.0,98.0,0.4,31.0,894.0,971.69,660.74
2016,6,28,14,45,936.5,96.0,0.4,31.0,860.5,964.83,657.71
2016,6,28,15,0,930.0,94.0,0.4,31.0,827.0,954.08,652.57
2016,6,28,15,15,920.5,92.5,0.4,30.5,787.5,937.37,645.31
2016,6,28,15,30,911.0,91.0,0.4,30.0,748.0,917.09,635.98
2016,6,28,15,45,900.0,88.5,0.45,29.5,704.5,890.99,624.09
2016,6,28,16,0,889.0,86.0,0.5,29.0,661.0,861.69,610.08
2016,6,28,16,15,873.5,83.5,0.5,28.5,614.0,825.69,590.68
2016,6,28,16,30,858.0,81.0,0.5,28.0,567.0,787.17,569.39
2016,6,28,16,45,838.5,77.5,0.5,27.5,517.5,749.63,548.31
2016,6,28,17,0,819.0,74.0,0.5,27.0,468.0,702.35,520.2
2016,6,28,17,15,791.5,70.5,0.5,26.0,416.5,648.1,487.11
2016,6,28,17,30,764.0,67.0,0.5,25.0,365.0,593.38,451.24
2016,6,28,17,45,727.0,62.5,0.55,24.5,314.0,531.64,408.25
2016,6,28,18,0,690.0,58.0,0.6,24.0,263.0,471.04,363.92
2016,6,28,18,15,634.0,52.5,0.55,23.0,214.0,401.19,310.34
2016,6,28,18,30,578.0,47.0,0.5,22.0,165.0,338.07,259.44
2016,6,28,18,45,491.5,39.5,0.5,21.0,121.0,262.54,197.45
2016,6,28,19,0,405.0,32.0,0.5,20.0,77.0,195.6,139.7
2016,6,28,19,15,257.5,21.5,0.5,19.0,45.0,112.13,52.04
2016,6,28,19,30,110.0,11.0,0.5,18.0,13.0,34.67,0.0
2016,6,28,19,45,55.0,5.5,0.55,17.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,16.0,34.5,12.94,0.1
2016,6,29,5,30,354.0,32.0,0.5,17.0,69.0,26.46,16.5
2016,6,29,5,45,448.5,40.5,0.45,18.0,112.5,33.47,23.39
2016,6,29,6,0,543.0,49.0,0.4,19.0,156.0,40.55,29.87
2016,6,29,6,15,602.5,55.0,0.4,20.0,205.0,45.44,34.23
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,50.37,38.43
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,58.76,45.46
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,62.93,48.7
2016,6,29,7,15,770.5,75.0,0.35,23.5,406.5,66.13,51.14
2016,6,29,7,30,800.0,79.0,0.3,24.0,458.0,69.28,53.49
2016,6,29,7,45,820.5,82.5,0.3,25.0,508.0,71.81,55.17
2016,6,29,8,0,841.0,86.0,0.3,26.0,558.0,74.25,56.75
2016,6,29,8,15,858.0,88.5,0.3,26.5,605.5,84.22,64.64
2016,6,29,8,30,875.0,91.0,0.3,27.0,653.0,86.34,66.01
2016,6,29,8,45,887.0,93.5,0.3,28.0,697.0,88.16,67.01
2016,6,29,9,0,899.0,96.0,0.3,29.0,741.0,138.64,75.94
2016,6,29,9,15,909.0,98.0,0.3,29.0,780.5,197.95,109.46
2016,6,29,9,30,919.0,100.0,0.3,29.0,820.0,257.74,152.94
2016,6,29,9,45,926.0,102.0,0.3,29.5,854.0,316.99,199.68
2016,6,29,10,0,933.0,104.0,0.3,30.0,888.0,375.89,246.93
2016,6,29,10,15,938.5,105.0,0.3,30.0,916.5,432.97,292.8
2016,6,29,10,30,944.0,106.0,0.3,30.0,945.0,489.03,336.74
2016,6,29,10,45,947.5,107.5,0.3,30.5,966.5,543.24,377.24
2016,6,29,11,0,951.0,109.0,0.3,31.0,988.0,595.79,415.03
2016,6,29,11,15,953.0,109.5,0.3,31.0,1002.5,644.9,450.03
2016,6,29,11,30,955.0,110.0,0.3,31.0,1017.0,691.81,482.5
2016,6,29,11,45,955.5,111.0,0.3,31.5,1024.0,735.73,511.06
2016,6,29,12,0,956.0,112.0,0.3,32.0,1031.0,777.03,537.09
2016,6,29,12,15,956.0,112.0,0.3,32.0,1031.0,814.41,561.06
2016,6,29,12,30,956.0,112.0,0.3,32.0,1031.0,848.81,581.49
2016,6,29,12,45,954.0,111.5,0.35,32.0,1023.5,878.01,599.62
2016,6,29,13,0,952.0,111.0,0.4,32.0,1016.0,903.74,615.78
2016,6,29,13,15,949.0,110.5,0.4,31.5,1001.0,925.02,629.65
2016,6,29,13,30,946.0,110.0,0.4,31.0,986.0,942.53,641.43
2016,6,29,13,45,942.0,109.0,0.4,31.0,964.5,954.86,648.99
2016,6,29,14,0,938.0,108.0,0.4,31.0,943.0,963.26,654.4
2016,6,29,14,15,932.5,106.5,0.4,31.0,915.0,965.87,656.58
2016,6,29,14,30,927.0,105.0,0.4,31.0,887.0,964.54,656.63
2016,6,29,14,45,920.0,103.0,0.4,31.0,853.5,957.42,653.43
2016,6,29,15,0,913.0,101.0,0.4,31.0,820.0,946.48,648.16
2016,6,29,15,15,903.0,99.0,0.4,30.5,781.0,929.1,640.45
2016,6,29,15,30,893.0,97.0,0.4,30.0,742.0,908.2,630.7
2016,6,29,15,45,881.0,94.5,0.45,30.0,698.5,881.66,617.23
2016,6,29,16,0,869.0,92.0,0.5,30.0,655.0,852.02,601.76
2016,6,29,16,15,852.5,89.0,0.5,29.5,607.5,815.22,581.84
2016,6,29,16,30,836.0,86.0,0.5,29.0,560.0,784.22,565.38
2016,6,29,16,45,815.5,82.5,0.5,28.5,510.5,738.62,538.97
2016,6,29,17,0,795.0,79.0,0.5,28.0,461.0,691.39,510.96
2016,6,29,17,15,765.5,75.0,0.5,27.0,410.0,636.04,476.85
2016,6,29,17,30,736.0,71.0,0.5,26.0,359.0,580.42,440.37
2016,6,29,17,45,696.0,66.5,0.5,25.5,308.0,517.96,396.41
2016,6,29,18,0,656.0,62.0,0.5,25.0,257.0,459.56,353.38
2016,6,29,18,15,597.5,56.0,0.5,24.0,208.5,389.65,300.37
2016,6,29,18,30,539.0,50.0,0.5,23.0,160.0,324.11,248.22
2016,6,29,18,45,447.5,42.0,0.5,22.0,116.5,247.85,186.07
2016,6,29,19,0,356.0,34.0,0.5,21.0,73.0,180.73,128.83
2016,6,29,19,15,215.0,22.0,0.5,20.0,42.5,100.3,45.89
2016,6,29,19,30,74.0,10.0,0.5,19.0,12.0,25.44,0.0
2016,6,29,19,45,37.0,5.0,0.55,18.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,18.0,32.0,13.3,0.0
2016,6,30,5,30,304.0,33.0,0.4,19.0,64.0,27.1,16.81
2016,6,30,5,45,396.5,42.0,0.35,20.0,105.5,34.37,23.93
2016,6,30,6,0,489.0,51.0,0.3,21.0,147.0,41.69,30.59
2016,6,30,6,15,549.5,58.0,0.3,21.5,194.5,47.19,35.51
2016,6,30,6,30,610.0,65.0,0.3,22.0,242.0,52.7,40.27
2016,6,30,6,45,654.0,70.0,0.3,23.0,292.0,56.51,43.32
2016,6,30,7,0,698.0,75.0,0.3,24.0,342.0,60.32,46.26
2016,6,30,7,15,729.0,79.5,0.25,25.0,392.5,68.71,52.99
2016,6,30,7,30,760.0,84.0,0.2,26.0,443.0,72.06,55.33
2016,6,30,7,45,784.0,87.0,0.2,27.0,493.0,74.13,56.6
2016,6,30,8,0,808.0,90.0,0.2,28.0,543.0,76.15,57.8
2016,6,30,8,15,826.0,93.0,0.2,28.5,590.0,77.96,58.95
2016,6,30,8,30,844.0,96.0,0.2,29.0,637.0,79.67,60.02
2016,6,30,8,45,857.5,98.5,0.2,29.5,681.0,90.19,68.2
2016,6,30,9,0,871.0,101.0,0.2,30.0,725.0,138.74,76.62
2016,6,30,9,15,881.5,103.0,0.2,30.5,764.0,196.54,108.73
2016,6,30,9,30,892.0,105.0,0.2,31.0,803.0,254.9,150.41
2016,6,30,9,45,901.0,106.5,0.2,31.5,837.5,312.87,195.57
2016,6,30,10,0,910.0,108.0,0.2,32.0,872.0,370.74,241.43
2016,6,30,10,15,916.0,109.0,0.2,32.0,900.0,426.82,286.02
2016,6,30,10,30,922.0,110.0,0.2,32.0,928.0,481.97,328.82
2016,6,30,10,45,925.5,112.0,0.25,32.0,949.5,535.47,369.56
2016,6,30,11,0,929.0,114.0,0.3,32.0,971.0,587.37,407.99
2016,6,30,11,15,931.5,114.5,0.3,32.0,986.0,635.84,442.46
2016,6,30,11,30,934.0,115.0,0.3,32.0,1001.0,682.21,474.5
2016,6,30,11,45,935.0,115.5,0.3,32.0,1008.5,725.32,503.53
2016,6,30,12,0,936.0,116.0,0.3,32.0,1016.0,765.91,530.22
2016,6,30,12,15,936.0,116.0,0.3,32.0,1016.0,802.69,553.95
2016,6,30,12,30,936.0,116.0,0.3,32.0,1016.0,836.56,574.24
2016,6,30,12,45,936.0,115.0,0.3,32.0,1009.5,866.51,591.98
2016,6,30,13,0,936.0,114.0,0.3,32.0,1003.0,893.15,607.72
2016,6,30,13,15,933.5,113.0,0.3,32.0,988.5,914.18,620.14
2016,6,30,13,30,931.0,112.0,0.3,32.0,974.0,931.5,630.48
2016,6,30,13,45,926.5,111.0,0.35,32.0,952.5,943.25,638.67
2016,6,30,14,0,922.0,110.0,0.4,32.0,931.0,951.12,644.8
2016,6,30,14,15,916.0,109.0,0.4,31.5,903.5,953.74,648.28
2016,6,30,14,30,910.0,108.0,0.4,31.0,876.0,952.48,649.68
2016,6,30,14,45,901.5,106.5,0.4,31.0,842.0,944.61,646.01
2016,6,30,15,0,893.0,105.0,0.4,31.0,808.0,933.01,640.31
2016,6,30,15,15,882.5,103.0,0.4,30.5,769.0,915.47,632.43
2016,6,30,15,30,872.0,101.0,0.4,30.0,730.0,894.48,622.54
2016,6,30,15,45,858.5,98.5,0.45,29.5,686.5,867.08,609.64
2016,6,30,16,0,845.0,96.0,0.5,29.0,643.0,836.7,594.73
2016,6,30,16,15,827.5,93.0,0.5,28.5,596.0,808.69,580.19
2016,6,30,16,30,810.0,90.0,0.5,28.0,549.0,768.84,557.73
2016,6,30,16,45,786.0,87.0,0.5,28.0,499.5,721.93,529.21
2016,6,30,17,0,762.0,84.0,0.5,28.0,450.0,673.68,499.26
2016,6,30,17,15,731.5,80.0,0.5,27.0,399.5,618.81,464.93
2016,6,30,17,30,701.0,76.0,0.5,26.0,349.0,566.46,430.45
2016,6,30,17,45,657.5,71.0,0.55,25.5,299.0,502.89,385.94
2016,6,30,18,0,614.0,66.0,0.6,25.0,249.0,441.29,340.79
2016,6,30,18,15,554.0,59.5,0.6,24.0,201.0,371.94,287.9
2016,6,30,18,30,494.0,53.0,0.6,23.0,153.0,307.15,236.15
2016,6,30,18,45,401.5,44.0,0.6,22.0,111.0,231.63,174.47
2016,6,30,19,0,309.0,35.0,0.6,21.0,69.0,165.46,118.21
2016,6,30,19,15,181.0,22.5,0.6,20.5,40.0,89.14,40.01
2016,6,30,19,30,53.0,10.0,0.6,20.0,11.0,20.5,0.0
2016,6,30,19,45,26.5,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,12.89,0.0
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,26.25,15.97
2016,7,1,5,45,390.0,41.0,0.35,21.0,103.0,33.53,23.09
2016,7,1,6,0,481.0,50.0,0.3,22.0,144.0,40.85,29.71
2016,7,1,6,15,541.0,57.0,0.25,22.5,190.5,46.35,34.63
2016,7,1,6,30,601.0,64.0,0.2,23.0,237.0,51.85,39.37
2016,7,1,6,45,643.0,69.0,0.2,24.0,286.5,55.64,42.4
2016,7,1,7,0,685.0,74.0,0.2,25.0,336.0,59.42,45.31
2016,7,1,7,15,716.0,78.5,0.15,25.5,386.0,67.75,52.06
2016,7,1,7,30,747.0,83.0,0.1,26.0,436.0,71.1,54.51
2016,7,1,7,45,769.5,86.5,0.1,27.0,484.5,73.48,56.04
2016,7,1,8,0,792.0,90.0,0.1,28.0,533.0,75.79,57.48
2016,7,1,8,15,810.0,93.0,0.1,28.5,580.0,77.57,58.6
2016,7,1,8,30,828.0,96.0,0.1,29.0,627.0,79.25,59.65
2016,7,1,8,45,841.0,99.0,0.1,29.5,670.0,90.01,68.0
2016,7,1,9,0,854.0,102.0,0.1,30.0,713.0,137.42,76.21
2016,7,1,9,15,864.5,104.5,0.1,30.0,752.0,194.54,108.05
2016,7,1,9,30,875.0,107.0,0.1,30.0,791.0,252.25,149.53
2016,7,1,9,45,882.5,109.5,0.1,30.5,824.5,309.53,194.26
2016,7,1,10,0,890.0,112.0,0.1,31.0,858.0,366.59,239.58
2016,7,1,10,15,896.5,113.0,0.1,31.0,886.5,421.83,283.57
2016,7,1,10,30,903.0,114.0,0.1,31.0,915.0,476.23,325.87
2016,7,1,10,45,906.0,116.0,0.1,31.5,936.0,528.59,364.7
2016,7,1,11,0,909.0,118.0,0.1,32.0,957.0,579.34,400.96
2016,7,1,11,15,912.0,118.5,0.1,32.0,972.0,627.25,434.88
2016,7,1,11,30,915.0,119.0,0.1,32.0,987.0,673.16,466.44
2016,7,1,11,45,915.5,120.5,0.15,32.0,994.0,715.99,495.68
2016,7,1,12,0,916.0,122.0,0.2,32.0,1001.0,756.35,522.78
2016,7,1,12,15,916.0,122.0,0.2,32.0,1001.5,792.56,546.11
2016,7,1,12,30,916.0,122.0,0.2,32.0,1002.0,825.93,566.28
2016,7,1,12,45,905.5,127.5,0.2,32.0,992.0,852.25,581.83
2016,7,1,13,0,895.0,133.0,0.2,32.0,982.0,875.0,595.31
2016,7,1,13,15,891.5,132.0,0.2,32.0,968.0,894.73,607.03
2016,7,1,13,30,888.0,131.0,0.2,32.0,954.0,910.86,616.7
2016,7,1,13,45,883.0,130.5,0.25,32.0,933.0,922.42,624.72
2016,7,1,14,0,878.0,130.0,0.3,32.0,912.0,930.27,630.77
2016,7,1,14,15,871.5,128.5,0.3,31.5,884.5,932.09,633.73
2016,7,1,14,30,865.0,127.0,0.3,31.0,857.0,930.16,634.69
2016,7,1,14,45,856.0,125.0,0.3,31.0,823.5,921.77,630.68
2016,7,1,15,0,847.0,123.0,0.3,31.0,790.0,909.78,624.71
2016,7,1,15,15,835.0,120.5,0.3,30.5,751.0,903.11,623.33
2016,7,1,15,30,823.0,118.0,0.3,30.0,712.0,880.68,612.36
2016,7,1,15,45,808.5,115.0,0.35,30.0,669.5,852.38,597.65
2016,7,1,16,0,794.0,112.0,0.4,30.0,627.0,821.22,581.06
2016,7,1,16,15,775.5,108.5,0.4,29.5,580.5,783.57,560.39
2016,7,1,16,30,757.0,105.0,0.4,29.0,534.0,743.75,537.98
2016,7,1,16,45,733.0,100.5,0.4,28.5,485.5,700.33,512.72
2016,7,1,17,0,709.0,96.0,0.4,28.0,437.0,652.15,483.27
2016,7,1,17,15,677.0,91.0,0.4,27.5,387.5,597.04,447.4
2016,7,1,17,30,645.0,86.0,0.4,27.0,338.0,542.12,410.34
2016,7,1,17,45,602.5,80.0,0.45,26.5,289.0,480.26,367.16
2016,7,1,18,0,560.0,74.0,0.5,26.0,240.0,420.35,323.4
2016,7,1,18,15,499.0,66.0,0.5,25.0,193.5,351.21,270.9
2016,7,1,18,30,438.0,58.0,0.5,24.0,147.0,286.81,219.8
2016,7,1,18,45,350.5,47.5,0.5,23.0,106.5,214.53,161.06
2016,7,1,19,0,263.0,37.0,0.5,22.0,66.0,149.75,106.51
2016,7,1,19,15,148.5,23.0,0.5,21.5,38.0,80.32,35.18
2016,7,1,19,30,34.0,9.0,0.5,21.0,10.0,15.22,0.0
2016,7,1,19,45,17.0,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,5,15,130.0,16.5,0.65,18.5,30.0,12.65,0.0
2016,7,2,5,30,260.0,33.0,0.5,19.0,60.0,26.95,16.54
2016,7,2,5,45,352.0,43.5,0.35,20.0,100.0,35.37,24.74
2016,7,2,6,0,444.0,54.0,0.2,21.0,140.0,43.75,32.35
2016,7,2,6,15,507.5,62.0,0.15,22.0,187.0,49.89,37.76
2016,7,2,6,30,571.0,70.0,0.1,23.0,234.0,55.99,42.92
2016,7,2,6,45,614.5,76.0,0.1,24.0,283.0,60.31,46.38
2016,7,2,7,0,658.0,82.0,0.1,25.0,332.0,64.6,49.67
2016,7,2,7,15,690.5,87.0,0.1,25.5,382.0,67.94,52.19
2016,7,2,7,30,723.0,92.0,0.1,26.0,432.0,71.22,54.62
2016,7,2,7,45,747.5,96.0,0.1,26.5,481.0,79.67,61.29
2016,7,2,8,0,772.0,100.0,0.1,27.0,530.0,82.1,62.91
2016,7,2,8,15,790.5,103.5,0.1,27.5,577.0,83.96,64.07
2016,7,2,8,30,809.0,107.0,0.1,28.0,624.0,85.7,65.14
2016,7,2,8,45,823.5,109.5,0.1,28.5,667.5,86.61,65.54
2016,7,2,9,0,838.0,112.0,0.1,29.0,711.0,133.18,73.93
2016,7,2,9,15,849.0,114.5,0.1,29.0,749.5,197.82,111.63
2016,7,2,9,30,860.0,117.0,0.1,29.0,788.0,254.9,152.63
2016,7,2,9,45,862.5,122.5,0.15,29.5,820.5,312.02,197.58
2016,7,2,10,0,865.0,128.0,0.2,30.0,853.0,368.41,242.82
2016,7,2,10,15,871.5,129.5,0.2,30.0,880.5,422.84,286.33
2016,7,2,10,30,878.0,131.0,0.2,30.0,908.0,476.49,328.2
2016,7,2,10,45,882.0,132.0,0.2,30.0,929.5,527.61,367.08
2016,7,2,11,0,886.0,133.0,0.2,30.0,951.0,577.26,403.67
2016,7,2,11,15,889.0,134.0,0.2,30.0,965.5,624.68,437.57
2016,7,2,11,30,892.0,135.0,0.2,30.0,980.0,670.18,469.18
2016,7,2,11,45,892.5,136.0,0.25,30.5,987.0,711.95,497.16
2016,7,2,12,0,893.0,137.0,0.3,31.0,994.0,751.31,522.91
2016,7,2,12,15,893.0,137.0,0.3,31.0,994.0,787.02,546.13
2016,7,2,12,30,893.0,137.0,0.3,31.0,994.0,819.98,566.66
2016,7,2,12,45,894.0,134.5,0.3,31.0,987.5,848.84,583.92
2016,7,2,13,0,895.0,132.0,0.3,31.0,981.0,874.54,599.26
2016,7,2,13,15,891.5,131.5,0.3,31.0,967.0,894.71,611.31
2016,7,2,13,30,888.0,131.0,0.3,31.0,953.0,911.32,621.34
2016,7,2,13,45,882.0,130.5,0.3,31.0,931.5,922.03,627.98
2016,7,2,14,0,876.0,130.0,0.3,31.0,910.0,929.0,632.58
2016,7,2,14,15,869.0,128.5,0.3,30.5,882.0,930.4,635.31
2016,7,2,14,30,862.0,127.0,0.3,30.0,854.0,928.05,636.01
2016,7,2,14,45,851.5,125.5,0.3,30.0,820.5,918.8,631.47
2016,7,2,15,0,841.0,124.0,0.3,30.0,787.0,918.51,632.53
2016,7,2,15,15,829.5,122.0,0.3,29.5,748.5,900.5,624.11
2016,7,2,15,30,818.0,120.0,0.3,29.0,710.0,879.15,613.91
2016,7,2,15,45,801.5,117.5,0.35,29.0,666.5,849.74,598.42
2016,7,2,16,0,785.0,115.0,0.4,29.0,623.0,817.56,581.11
2016,7,2,16,15,766.0,111.5,0.4,28.5,577.0,779.72,560.2
2016,7,2,16,30,747.0,108.0,0.4,28.0,531.0,739.75,537.55
2016,7,2,16,45,723.0,103.0,0.4,27.5,482.5,696.36,512.16
2016,7,2,17,0,699.0,98.0,0.4,27.0,434.0,647.93,482.27
2016,7,2,17,15,666.0,93.0,0.4,26.5,384.5,592.46,445.95
2016,7,2,17,30,633.0,88.0,0.4,26.0,335.0,537.27,408.5
2016,7,2,17,45,592.5,81.0,0.4,25.5,286.5,475.99,365.12
2016,7,2,18,0,552.0,74.0,0.4,25.0,238.0,416.53,321.24
2016,7,2,18,15,491.0,66.0,0.4,24.0,192.0,347.72,268.89
2016,7,2,18,30,430.0,58.0,0.4,23.0,146.0,283.66,217.99
2016,7,2,18,45,346.0,47.0,0.4,22.5,105.5,212.69,159.84
2016,7,2,19,0,262.0,36.0,0.4,22.0,65.0,148.57,105.51
2016,7,2,19,15,148.5,22.5,0.4,21.0,37.5,79.85,34.43
2016,7,2,19,30,35.0,9.0,0.4,20.0,10.0,15.5,0.0
2016,7,2,19,45,17.5,4.5,0.4,19.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
