Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.5,15.5,0.35,16.5,30.0,12.48,0.0
2016,7,3,5,30,285.0,31.0,0.3,17.0,60.0,25.4,15.36
2016,7,3,5,45,384.0,40.0,0.25,18.0,101.0,32.72,22.69
2016,7,3,6,0,483.0,49.0,0.2,19.0,142.0,40.11,29.47
2016,7,3,6,15,543.5,55.5,0.15,20.0,188.5,45.26,34.08
2016,7,3,6,30,604.0,62.0,0.1,21.0,235.0,50.43,38.51
2016,7,3,6,45,649.5,66.5,0.1,22.0,284.5,53.96,41.35
2016,7,3,7,0,695.0,71.0,0.1,23.0,334.0,62.23,48.12
2016,7,3,7,15,725.0,75.0,0.1,23.5,384.0,65.35,50.47
2016,7,3,7,30,755.0,79.0,0.1,24.0,434.0,68.42,52.76
2016,7,3,7,45,779.0,82.0,0.1,25.0,483.0,70.6,54.15
2016,7,3,8,0,803.0,85.0,0.1,26.0,532.0,72.73,55.47
2016,7,3,8,15,820.0,88.0,0.1,26.5,578.5,74.61,56.71
2016,7,3,8,30,837.0,91.0,0.1,27.0,625.0,85.3,65.13
2016,7,3,8,45,851.0,93.0,0.15,27.5,668.5,86.84,66.04
2016,7,3,9,0,865.0,95.0,0.2,28.0,712.0,133.19,73.76
2016,7,3,9,15,875.5,96.5,0.2,28.0,750.5,190.33,105.61
2016,7,3,9,30,886.0,98.0,0.2,28.0,789.0,248.03,147.48
2016,7,3,9,45,898.5,97.0,0.2,28.5,824.0,304.95,192.36
2016,7,3,10,0,911.0,96.0,0.2,29.0,859.0,362.12,238.33
2016,7,3,10,15,916.5,97.0,0.2,29.0,887.0,418.04,283.54
2016,7,3,10,30,922.0,98.0,0.2,29.0,915.0,473.0,326.89
2016,7,3,10,45,926.0,99.0,0.25,29.0,936.5,526.05,367.97
2016,7,3,11,0,930.0,100.0,0.3,29.0,958.0,577.54,406.74
2016,7,3,11,15,932.5,100.5,0.3,29.0,972.5,626.03,441.8
2016,7,3,11,30,935.0,101.0,0.3,29.0,987.0,672.41,474.36
2016,7,3,11,45,936.5,101.5,0.3,29.0,994.5,715.87,504.07
2016,7,3,12,0,938.0,102.0,0.3,29.0,1002.0,756.81,531.41
2016,7,3,12,15,937.5,102.0,0.3,29.0,1002.0,793.19,554.99
2016,7,3,12,30,937.0,102.0,0.3,29.0,1002.0,826.6,575.23
2016,7,3,12,45,925.5,108.5,0.35,29.0,992.0,853.45,592.25
2016,7,3,13,0,914.0,115.0,0.4,29.0,982.0,876.64,607.17
2016,7,3,13,15,911.0,114.5,0.4,28.5,968.0,897.35,620.96
2016,7,3,13,30,908.0,114.0,0.4,28.0,954.0,914.44,632.67
2016,7,3,13,45,904.5,112.0,0.4,28.0,933.0,926.01,639.93
2016,7,3,14,0,901.0,110.0,0.4,28.0,912.0,933.76,645.06
2016,7,3,14,15,894.5,109.0,0.4,27.5,884.5,935.91,648.26
2016,7,3,14,30,888.0,108.0,0.4,27.0,857.0,934.26,649.36
2016,7,3,14,45,881.0,105.5,0.4,27.0,824.0,926.9,645.91
2016,7,3,15,0,874.0,103.0,0.4,27.0,791.0,915.83,640.37
2016,7,3,15,15,863.5,101.0,0.4,26.5,753.0,898.51,632.37
2016,7,3,15,30,853.0,99.0,0.4,26.0,715.0,877.82,622.36
2016,7,3,15,45,841.0,96.0,0.4,26.0,672.5,851.55,607.64
2016,7,3,16,0,829.0,93.0,0.4,26.0,630.0,822.29,591.01
2016,7,3,16,15,812.0,90.0,0.4,25.5,584.0,795.0,576.68
2016,7,3,16,30,795.0,87.0,0.4,25.0,538.0,756.01,554.43
2016,7,3,16,45,774.0,83.5,0.4,24.5,489.5,711.32,528.04
2016,7,3,17,0,753.0,80.0,0.4,24.0,441.0,665.15,500.02
2016,7,3,17,15,723.5,76.0,0.4,23.5,391.5,611.32,465.15
2016,7,3,17,30,694.0,72.0,0.4,23.0,342.0,557.32,428.28
2016,7,3,17,45,654.5,67.0,0.4,22.5,293.0,498.73,386.41
2016,7,3,18,0,615.0,62.0,0.4,22.0,244.0,439.52,342.28
2016,7,3,18,15,557.5,55.5,0.4,21.5,197.5,371.33,289.37
2016,7,3,18,30,500.0,49.0,0.4,21.0,151.0,307.54,237.65
2016,7,3,18,45,413.5,40.5,0.4,20.5,109.5,234.55,177.27
2016,7,3,19,0,327.0,32.0,0.4,20.0,68.0,170.37,121.82
2016,7,3,19,15,198.0,20.5,0.35,19.0,39.5,94.63,40.88
2016,7,3,19,30,69.0,9.0,0.3,18.0,11.0,23.75,0.0
2016,7,3,19,45,34.5,4.5,0.3,17.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.5,16.0,0.25,15.5,29.5,12.91,0.0
2016,7,4,5,30,281.0,32.0,0.2,16.0,59.0,26.25,16.07
2016,7,4,5,45,380.0,40.5,0.2,16.5,100.0,33.12,23.19
2016,7,4,6,0,479.0,49.0,0.2,17.0,141.0,40.09,29.71
2016,7,4,6,15,540.5,56.0,0.2,17.5,187.5,45.63,34.76
2016,7,4,6,30,602.0,63.0,0.2,18.0,234.0,51.16,39.64
2016,7,4,6,45,473.0,96.5,0.2,19.0,247.0,70.82,56.53
2016,7,4,7,0,344.0,130.0,0.2,20.0,260.0,89.76,72.33
2016,7,4,7,15,398.0,140.0,0.2,20.5,311.0,95.99,77.16
2016,7,4,7,30,452.0,150.0,0.2,21.0,362.0,102.09,81.85
2016,7,4,7,45,630.0,116.5,0.2,22.0,447.0,84.34,66.34
2016,7,4,8,0,808.0,83.0,0.2,23.0,532.0,71.52,55.17
2016,7,4,8,15,825.0,85.5,0.2,23.0,578.5,81.51,63.36
2016,7,4,8,30,842.0,88.0,0.2,23.0,625.0,83.63,64.89
2016,7,4,8,45,856.0,90.0,0.25,23.5,668.5,85.23,65.9
2016,7,4,9,0,870.0,92.0,0.3,24.0,712.0,131.35,73.67
2016,7,4,9,15,880.5,93.5,0.3,24.5,750.5,188.78,105.95
2016,7,4,9,30,891.0,95.0,0.3,25.0,789.0,246.77,148.38
2016,7,4,9,45,890.5,101.5,0.3,25.5,820.5,305.5,195.69
2016,7,4,10,0,890.0,108.0,0.3,26.0,852.0,363.15,242.92
2016,7,4,10,15,896.0,109.0,0.3,26.0,880.0,418.31,288.05
2016,7,4,10,30,902.0,110.0,0.3,26.0,908.0,472.58,331.43
2016,7,4,10,45,906.5,111.0,0.3,26.5,929.5,525.04,371.45
2016,7,4,11,0,911.0,112.0,0.3,27.0,951.0,576.03,408.93
2016,7,4,11,15,914.0,113.0,0.3,27.0,966.0,624.49,444.17
2016,7,4,11,30,917.0,114.0,0.3,27.0,981.0,670.96,476.98
2016,7,4,11,45,918.0,114.5,0.3,27.0,988.5,713.57,506.35
2016,7,4,12,0,919.0,115.0,0.3,27.0,996.0,753.71,533.38
2016,7,4,12,15,919.0,115.0,0.3,27.0,996.5,790.07,557.4
2016,7,4,12,30,919.0,115.0,0.3,27.0,997.0,823.57,577.97
2016,7,4,12,45,923.0,111.0,0.35,27.5,992.0,853.94,596.14
2016,7,4,13,0,927.0,107.0,0.4,28.0,987.0,881.13,612.34
2016,7,4,13,15,924.5,106.5,0.4,27.5,973.0,902.44,626.46
2016,7,4,13,30,922.0,106.0,0.4,27.0,959.0,920.1,638.54
2016,7,4,13,45,917.5,105.0,0.4,27.0,938.0,931.78,645.87
2016,7,4,14,0,913.0,104.0,0.4,27.0,917.0,939.61,651.06
2016,7,4,14,15,907.0,103.0,0.4,27.0,889.5,942.23,653.27
2016,7,4,14,30,901.0,102.0,0.4,27.0,862.0,941.0,653.36
2016,7,4,14,45,893.0,100.5,0.4,27.0,829.0,933.64,649.91
2016,7,4,15,0,885.0,99.0,0.4,27.0,796.0,922.57,644.4
2016,7,4,15,15,874.5,97.5,0.4,26.5,757.5,905.64,636.68
2016,7,4,15,30,864.0,96.0,0.4,26.0,719.0,885.32,626.93
2016,7,4,15,45,850.5,93.5,0.4,26.0,676.0,858.05,611.64
2016,7,4,16,0,837.0,91.0,0.4,26.0,633.0,827.84,594.47
2016,7,4,16,15,820.0,88.5,0.4,25.5,587.0,800.85,580.39
2016,7,4,16,30,803.0,86.0,0.4,25.0,541.0,762.21,558.44
2016,7,4,16,45,781.0,82.5,0.4,24.5,492.0,716.49,531.44
2016,7,4,17,0,759.0,79.0,0.4,24.0,443.0,669.34,502.83
2016,7,4,17,15,729.5,75.0,0.4,23.5,393.5,615.27,467.98
2016,7,4,17,30,700.0,71.0,0.4,23.0,344.0,561.02,430.98
2016,7,4,17,45,658.5,66.5,0.45,22.5,294.5,501.43,388.89
2016,7,4,18,0,617.0,62.0,0.5,22.0,245.0,441.44,344.51
2016,7,4,18,15,559.0,56.0,0.45,21.0,198.0,373.41,291.82
2016,7,4,18,30,501.0,50.0,0.4,20.0,151.0,309.75,240.27
2016,7,4,18,45,409.5,41.5,0.4,19.5,109.5,234.5,177.96
2016,7,4,19,0,318.0,33.0,0.4,19.0,68.0,168.56,120.99
2016,7,4,19,15,187.5,21.0,0.4,18.5,39.5,92.1,38.83
2016,7,4,19,30,57.0,9.0,0.4,18.0,11.0,20.91,0.0
2016,7,4,19,45,28.5,4.5,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,15.5,29.5,12.12,0.0
2016,7,5,5,30,303.0,30.0,0.4,16.0,59.0,24.68,14.65
2016,7,5,5,45,401.5,39.0,0.35,17.0,101.0,32.05,22.16
2016,7,5,6,0,500.0,48.0,0.3,18.0,143.0,39.49,29.02
2016,7,5,6,15,373.5,76.0,0.3,19.0,158.5,56.32,43.84
2016,7,5,6,30,247.0,104.0,0.3,20.0,174.0,73.98,59.02
2016,7,5,6,45,273.0,120.0,0.3,21.0,211.0,84.52,67.73
2016,7,5,7,0,299.0,136.0,0.3,22.0,248.0,94.79,75.98
2016,7,5,7,15,318.0,154.5,0.25,22.5,289.5,106.1,85.03
2016,7,5,7,30,337.0,173.0,0.2,23.0,331.0,117.03,93.57
2016,7,5,7,45,581.5,130.0,0.2,24.0,438.0,92.27,72.34
2016,7,5,8,0,826.0,87.0,0.2,25.0,545.0,74.64,57.27
2016,7,5,8,15,843.5,90.0,0.2,25.5,593.0,76.54,58.58
2016,7,5,8,30,861.0,93.0,0.2,26.0,641.0,87.13,66.97
2016,7,5,8,45,875.0,95.0,0.2,26.5,685.5,88.7,67.87
2016,7,5,9,0,889.0,97.0,0.2,27.0,730.0,135.4,75.41
2016,7,5,9,15,899.5,99.0,0.2,27.0,769.5,194.44,108.25
2016,7,5,9,30,910.0,101.0,0.2,27.0,809.0,254.05,151.51
2016,7,5,9,45,920.0,101.5,0.2,27.5,844.0,312.89,198.01
2016,7,5,10,0,930.0,102.0,0.2,28.0,879.0,371.7,245.41
2016,7,5,10,15,935.5,103.0,0.2,28.0,907.5,428.91,291.67
2016,7,5,10,30,941.0,104.0,0.2,28.0,936.0,485.13,336.02
2016,7,5,10,45,944.5,105.0,0.2,28.5,957.5,539.15,376.69
2016,7,5,11,0,948.0,106.0,0.2,29.0,979.0,591.53,414.64
2016,7,5,11,15,950.0,106.5,0.2,29.0,993.5,640.82,449.99
2016,7,5,11,30,952.0,107.0,0.2,29.0,1008.0,687.92,482.77
2016,7,5,11,45,953.0,107.5,0.25,29.0,1015.0,732.0,513.34
2016,7,5,12,0,954.0,108.0,0.3,29.0,1022.0,773.48,541.61
2016,7,5,12,15,953.0,108.0,0.3,29.0,1022.0,810.32,565.43
2016,7,5,12,30,952.0,108.0,0.3,29.0,1022.0,844.1,585.77
2016,7,5,12,45,947.5,109.5,0.3,29.0,1013.5,873.08,603.09
2016,7,5,13,0,943.0,111.0,0.3,29.0,1005.0,898.56,618.29
2016,7,5,13,15,939.5,110.0,0.3,28.5,990.0,919.08,631.81
2016,7,5,13,30,936.0,109.0,0.3,28.0,975.0,935.82,643.21
2016,7,5,13,45,931.5,108.0,0.35,28.0,953.5,947.83,651.7
2016,7,5,14,0,927.0,107.0,0.4,28.0,932.0,955.94,658.06
2016,7,5,14,15,920.5,105.5,0.4,27.5,903.5,957.81,661.12
2016,7,5,14,30,914.0,104.0,0.4,27.0,875.0,955.76,662.04
2016,7,5,14,45,906.0,102.5,0.4,27.0,841.0,948.46,658.68
2016,7,5,15,0,898.0,101.0,0.4,27.0,807.0,937.4,653.22
2016,7,5,15,15,886.5,99.0,0.4,26.5,767.5,918.99,644.67
2016,7,5,15,30,875.0,97.0,0.4,26.0,728.0,897.13,634.09
2016,7,5,15,45,861.5,94.5,0.45,26.0,684.5,869.71,619.77
2016,7,5,16,0,848.0,92.0,0.5,26.0,641.0,839.3,603.45
2016,7,5,16,15,830.0,89.5,0.5,25.5,593.5,811.3,588.75
2016,7,5,16,30,812.0,87.0,0.5,25.0,546.0,771.57,566.12
2016,7,5,16,45,788.5,83.5,0.5,24.5,496.5,724.4,538.16
2016,7,5,17,0,765.0,80.0,0.5,24.0,447.0,675.86,508.61
2016,7,5,17,15,735.0,76.0,0.5,23.5,397.0,621.16,473.32
2016,7,5,17,30,705.0,72.0,0.5,23.0,347.0,566.31,435.83
2016,7,5,17,45,661.0,68.0,0.55,22.5,296.5,505.62,392.82
2016,7,5,18,0,617.0,64.0,0.6,22.0,246.0,444.58,347.54
2016,7,5,18,15,558.0,57.5,0.6,21.0,198.5,375.33,294.11
2016,7,5,18,30,499.0,51.0,0.6,20.0,151.0,310.56,241.74
2016,7,5,18,45,407.0,42.5,0.6,19.0,109.5,235.05,179.25
2016,7,5,19,0,315.0,34.0,0.6,18.0,68.0,168.82,121.89
2016,7,5,19,15,157.5,17.0,0.6,17.5,34.0,78.92,31.73
2016,7,5,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,5,15,161.0,14.0,0.45,14.5,29.0,11.32,0.0
2016,7,6,5,30,322.0,28.0,0.4,15.0,58.0,23.1,13.32
2016,7,6,5,45,414.5,36.5,0.4,16.0,98.5,30.11,20.56
2016,7,6,6,0,507.0,45.0,0.4,17.0,139.0,37.19,27.11
2016,7,6,6,15,567.0,51.0,0.35,17.5,186.0,42.09,31.63
2016,7,6,6,30,627.0,57.0,0.3,18.0,233.0,47.04,36.02
2016,7,6,6,45,667.5,61.5,0.3,19.0,282.5,54.81,42.63
2016,7,6,7,0,708.0,66.0,0.3,20.0,332.0,58.65,45.66
2016,7,6,7,15,737.5,70.0,0.25,20.5,381.5,61.91,48.21
2016,7,6,7,30,767.0,74.0,0.2,21.0,431.0,65.11,50.67
2016,7,6,7,45,788.5,77.0,0.2,22.0,480.0,67.38,52.18
2016,7,6,8,0,810.0,80.0,0.2,23.0,529.0,69.59,53.62
2016,7,6,8,15,827.0,83.0,0.2,23.5,575.0,80.0,61.99
2016,7,6,8,30,844.0,86.0,0.2,24.0,621.0,82.47,63.68
2016,7,6,8,45,856.5,88.0,0.2,24.5,664.0,84.07,64.66
2016,7,6,9,0,869.0,90.0,0.2,25.0,707.0,129.27,72.02
2016,7,6,9,15,879.5,92.0,0.2,25.5,746.0,187.01,104.17
2016,7,6,9,30,890.0,94.0,0.2,26.0,785.0,245.34,146.54
2016,7,6,9,45,898.0,95.5,0.2,26.5,819.0,303.06,192.53
2016,7,6,10,0,906.0,97.0,0.2,27.0,853.0,360.59,239.27
2016,7,6,10,15,912.0,98.0,0.2,27.0,881.0,416.61,284.89
2016,7,6,10,30,918.0,99.0,0.2,27.0,909.0,471.74,328.7
2016,7,6,10,45,922.5,99.5,0.25,27.5,931.0,524.66,369.31
2016,7,6,11,0,927.0,100.0,0.3,28.0,953.0,576.07,407.47
2016,7,6,11,15,930.0,100.5,0.3,28.0,968.0,624.9,442.9
2016,7,6,11,30,933.0,101.0,0.3,28.0,983.0,671.68,475.86
2016,7,6,11,45,935.0,100.5,0.35,28.0,991.0,714.8,506.21
2016,7,6,12,0,937.0,100.0,0.4,28.0,999.0,755.41,534.31
2016,7,6,12,15,937.5,100.5,0.4,28.0,999.5,793.06,558.82
2016,7,6,12,30,938.0,101.0,0.4,28.0,1000.0,827.81,580.05
2016,7,6,12,45,934.5,102.0,0.45,28.0,993.0,856.68,598.45
2016,7,6,13,0,931.0,103.0,0.5,28.0,986.0,882.12,614.84
2016,7,6,13,15,929.0,102.5,0.5,27.5,972.5,903.96,629.38
2016,7,6,13,30,927.0,102.0,0.5,27.0,959.0,922.16,641.83
2016,7,6,13,45,925.0,100.0,0.5,27.0,939.0,935.22,650.03
2016,7,6,14,0,923.0,98.0,0.5,27.0,919.0,944.42,656.05
2016,7,6,14,15,918.0,97.0,0.5,26.5,892.0,947.98,660.12
2016,7,6,14,30,913.0,96.0,0.5,26.0,865.0,947.67,662.05
2016,7,6,14,45,907.0,93.5,0.55,26.0,832.5,941.06,660.08
2016,7,6,15,0,901.0,91.0,0.6,26.0,800.0,930.63,655.94
2016,7,6,15,15,892.0,89.5,0.6,25.5,762.0,914.84,648.84
2016,7,6,15,30,883.0,88.0,0.6,25.0,724.0,895.55,639.65
2016,7,6,15,45,871.5,85.5,0.6,25.0,681.5,869.62,625.05
2016,7,6,16,0,860.0,83.0,0.6,25.0,639.0,840.6,608.48
2016,7,6,16,15,844.5,80.5,0.6,24.5,593.0,805.36,588.91
2016,7,6,16,30,829.0,78.0,0.6,24.0,547.0,767.68,567.47
2016,7,6,16,45,808.5,75.0,0.6,23.5,498.5,730.91,546.21
2016,7,6,17,0,788.0,72.0,0.6,23.0,450.0,684.51,517.84
2016,7,6,17,15,760.0,68.5,0.6,22.0,400.0,630.98,484.53
2016,7,6,17,30,732.0,65.0,0.6,21.0,350.0,577.1,448.3
2016,7,6,17,45,693.0,61.0,0.6,20.5,300.0,515.87,404.12
2016,7,6,18,0,654.0,57.0,0.6,20.0,250.0,456.01,359.01
2016,7,6,18,15,598.0,51.5,0.6,19.0,202.5,389.9,307.52
2016,7,6,18,30,542.0,46.0,0.6,18.0,155.0,325.81,255.19
2016,7,6,18,45,454.0,38.0,0.6,17.5,112.5,250.3,191.69
2016,7,6,19,0,366.0,30.0,0.6,17.0,70.0,183.76,132.87
2016,7,6,19,15,183.0,15.0,0.6,16.5,35.0,84.2,32.76
2016,7,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,5,15,156.5,13.5,0.45,14.5,28.0,10.91,0.0
2016,7,7,5,30,313.0,27.0,0.4,15.0,56.0,22.25,12.5
2016,7,7,5,45,408.5,35.0,0.35,16.0,96.5,28.88,19.47
2016,7,7,6,0,504.0,43.0,0.3,17.0,137.0,35.6,25.73
2016,7,7,6,15,564.0,49.0,0.25,18.0,183.5,40.55,30.22
2016,7,7,6,30,624.0,55.0,0.2,19.0,230.0,49.31,37.86
2016,7,7,6,45,666.0,59.5,0.2,20.0,279.0,53.23,41.07
2016,7,7,7,0,708.0,64.0,0.2,21.0,328.0,57.14,44.17
2016,7,7,7,15,738.0,67.5,0.15,21.5,378.0,60.09,46.46
2016,7,7,7,30,768.0,71.0,0.1,22.0,428.0,63.0,48.66
2016,7,7,7,45,790.5,74.0,0.1,23.0,477.0,65.37,50.26
2016,7,7,8,0,813.0,77.0,0.1,24.0,526.0,75.51,58.32
2016,7,7,8,15,830.0,79.5,0.1,24.0,572.5,77.87,60.05
2016,7,7,8,30,847.0,82.0,0.1,24.0,619.0,80.1,61.69
2016,7,7,8,45,860.0,84.0,0.15,24.5,662.0,81.78,62.77
2016,7,7,9,0,873.0,86.0,0.2,25.0,705.0,126.8,70.13
2016,7,7,9,15,883.0,88.0,0.2,25.0,744.0,184.7,102.52
2016,7,7,9,30,893.0,90.0,0.2,25.0,783.0,243.13,145.37
2016,7,7,9,45,900.5,91.5,0.2,25.5,816.5,300.89,191.65
2016,7,7,10,0,908.0,93.0,0.2,26.0,850.0,358.41,238.65
2016,7,7,10,15,913.5,94.5,0.2,26.0,878.5,414.71,284.71
2016,7,7,10,30,919.0,96.0,0.2,26.0,907.0,470.07,328.91
2016,7,7,10,45,923.5,96.5,0.25,26.5,928.5,523.07,369.76
2016,7,7,11,0,928.0,97.0,0.3,27.0,950.0,574.55,408.16
2016,7,7,11,15,930.5,97.5,0.3,27.0,965.0,623.16,443.61
2016,7,7,11,30,933.0,98.0,0.3,27.0,980.0,669.67,476.54
2016,7,7,11,45,935.0,98.5,0.35,27.0,988.0,713.59,507.53
2016,7,7,12,0,937.0,99.0,0.4,27.0,996.0,755.03,536.25
2016,7,7,12,15,937.0,99.0,0.4,27.0,996.5,791.93,560.34
2016,7,7,12,30,937.0,99.0,0.4,27.0,997.0,825.89,581.17
2016,7,7,12,45,930.5,102.0,0.4,27.0,988.5,854.01,598.29
2016,7,7,13,0,924.0,105.0,0.4,27.0,980.0,878.63,613.26
2016,7,7,13,15,921.0,104.5,0.4,27.0,966.5,899.54,626.01
2016,7,7,13,30,918.0,104.0,0.4,27.0,953.0,916.8,636.62
2016,7,7,13,45,916.0,102.0,0.4,27.0,932.5,929.81,644.77
2016,7,7,14,0,914.0,100.0,0.4,27.0,912.0,939.0,650.77
2016,7,7,14,15,908.5,98.5,0.4,26.5,885.0,941.62,654.24
2016,7,7,14,30,903.0,97.0,0.4,26.0,858.0,940.38,655.6
2016,7,7,14,45,898.0,94.0,0.4,26.0,825.5,934.23,652.88
2016,7,7,15,0,893.0,91.0,0.4,26.0,793.0,924.27,648.01
2016,7,7,15,15,883.0,89.5,0.4,25.5,755.0,907.66,640.44
2016,7,7,15,30,873.0,88.0,0.4,25.0,717.0,887.61,630.83
2016,7,7,15,45,863.5,84.5,0.45,25.0,675.0,862.51,617.81
2016,7,7,16,0,854.0,81.0,0.5,25.0,633.0,834.23,602.69
2016,7,7,16,15,838.0,79.0,0.5,24.5,587.0,799.26,583.33
2016,7,7,16,30,822.0,77.0,0.5,24.0,541.0,761.91,562.13
2016,7,7,16,45,803.5,73.0,0.5,24.0,493.0,718.2,535.2
2016,7,7,17,0,785.0,69.0,0.5,24.0,445.0,679.71,511.37
2016,7,7,17,15,757.5,66.0,0.5,23.0,395.5,627.23,479.02
2016,7,7,17,30,730.0,63.0,0.5,22.0,346.0,574.38,443.74
2016,7,7,17,45,694.5,58.5,0.5,21.5,297.0,514.81,401.07
2016,7,7,18,0,659.0,54.0,0.5,21.0,248.0,456.36,357.3
2016,7,7,18,15,604.0,48.5,0.5,20.0,200.5,388.14,304.58
2016,7,7,18,30,549.0,43.0,0.5,19.0,153.0,326.28,254.22
2016,7,7,18,45,464.5,36.0,0.55,18.5,111.0,252.99,192.84
2016,7,7,19,0,380.0,29.0,0.6,18.0,69.0,188.26,135.42
2016,7,7,19,15,190.0,14.5,0.6,17.5,34.5,85.78,31.61
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,13.0,0.45,15.5,28.0,10.52,0.0
2016,7,8,5,30,330.0,26.0,0.4,16.0,56.0,21.5,11.7
2016,7,8,5,45,420.5,33.5,0.4,16.5,95.5,27.75,18.42
2016,7,8,6,0,511.0,41.0,0.4,17.0,135.0,34.1,24.38
2016,7,8,6,15,569.5,47.0,0.4,17.5,181.0,39.09,28.98
2016,7,8,6,30,628.0,53.0,0.4,18.0,227.0,47.75,36.63
2016,7,8,6,45,535.0,82.0,0.4,19.0,251.0,63.78,50.44
2016,7,8,7,0,442.0,111.0,0.4,20.0,275.0,79.38,63.52
2016,7,8,7,15,557.5,100.5,0.4,20.5,338.0,75.08,59.47
2016,7,8,7,30,673.0,90.0,0.4,21.0,401.0,69.04,54.01
2016,7,8,7,45,736.5,83.5,0.4,21.5,459.0,70.8,55.2
2016,7,8,8,0,800.0,77.0,0.4,22.0,517.0,67.37,52.0
2016,7,8,8,15,817.0,79.5,0.4,22.5,563.0,77.53,60.25
2016,7,8,8,30,834.0,82.0,0.4,23.0,609.0,79.74,61.74
2016,7,8,8,45,846.0,84.5,0.4,23.5,651.5,81.68,63.03
2016,7,8,9,0,858.0,87.0,0.4,24.0,694.0,125.96,70.41
2016,7,8,9,15,868.0,89.0,0.4,24.0,732.5,183.01,102.53
2016,7,8,9,30,878.0,91.0,0.4,24.0,771.0,240.61,145.12
2016,7,8,9,45,886.5,92.0,0.4,24.5,805.0,297.48,191.08
2016,7,8,10,0,895.0,93.0,0.4,25.0,839.0,354.23,237.91
2016,7,8,10,15,901.0,94.0,0.4,25.0,867.0,409.69,283.81
2016,7,8,10,30,907.0,95.0,0.4,25.0,895.0,464.28,327.92
2016,7,8,10,45,914.0,94.5,0.4,25.5,917.0,517.17,368.73
2016,7,8,11,0,921.0,94.0,0.4,26.0,939.0,568.8,407.11
2016,7,8,11,15,924.0,94.5,0.4,26.0,954.0,617.38,442.86
2016,7,8,11,30,927.0,95.0,0.4,26.0,969.0,663.93,476.13
2016,7,8,11,45,929.5,94.5,0.45,26.5,977.5,707.15,505.97
2016,7,8,12,0,932.0,94.0,0.5,27.0,986.0,747.91,533.46
2016,7,8,12,15,932.0,94.0,0.5,27.0,986.5,784.59,557.45
2016,7,8,12,30,932.0,94.0,0.5,27.0,987.0,818.33,578.29
2016,7,8,12,45,925.0,97.5,0.55,27.0,979.0,846.3,596.34
2016,7,8,13,0,918.0,101.0,0.6,27.0,971.0,870.77,612.29
2016,7,8,13,15,915.5,100.5,0.6,26.5,957.0,891.93,626.58
2016,7,8,13,30,913.0,100.0,0.6,26.0,943.0,909.48,638.77
2016,7,8,13,45,909.0,99.0,0.6,26.0,922.5,921.51,646.44
2016,7,8,14,0,905.0,98.0,0.6,26.0,902.0,929.74,651.96
2016,7,8,14,15,899.5,96.5,0.6,25.5,875.0,932.28,655.43
2016,7,8,14,30,894.0,95.0,0.6,25.0,848.0,931.0,656.75
2016,7,8,14,45,887.0,93.0,0.6,25.0,815.5,924.03,653.46
2016,7,8,15,0,880.0,91.0,0.6,25.0,783.0,913.35,648.06
2016,7,8,15,15,870.0,89.5,0.6,24.5,745.0,896.87,640.4
2016,7,8,15,30,860.0,88.0,0.6,24.0,707.0,877.0,630.69
2016,7,8,15,45,849.0,85.0,0.6,24.0,665.0,851.36,616.1
2016,7,8,16,0,838.0,82.0,0.6,24.0,623.0,822.66,599.53
2016,7,8,16,15,822.0,79.5,0.55,23.5,577.5,787.52,578.93
2016,7,8,16,30,806.0,77.0,0.5,23.0,532.0,750.04,556.58
2016,7,8,16,45,787.0,73.5,0.5,22.5,484.5,714.52,535.98
2016,7,8,17,0,768.0,70.0,0.5,22.0,437.0,669.35,508.22
2016,7,8,17,15,739.5,66.5,0.5,21.5,388.0,616.18,474.07
2016,7,8,17,30,711.0,63.0,0.5,21.0,339.0,562.77,437.21
2016,7,8,17,45,675.0,58.5,0.5,20.5,290.5,503.68,394.58
2016,7,8,18,0,639.0,54.0,0.5,20.0,242.0,445.8,350.94
2016,7,8,18,15,583.0,48.5,0.45,19.5,195.5,377.97,297.31
2016,7,8,18,30,527.0,43.0,0.4,19.0,149.0,316.69,246.62
2016,7,8,18,45,444.5,35.5,0.4,18.5,108.0,244.72,186.26
2016,7,8,19,0,362.0,28.0,0.4,18.0,67.0,181.21,129.92
2016,7,8,19,15,181.0,14.0,0.4,17.5,33.5,82.49,28.31
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,12.0,0.3,14.5,26.5,9.69,0.0
2016,7,9,5,30,322.0,24.0,0.3,15.0,53.0,19.82,10.28
2016,7,9,5,45,412.0,32.0,0.35,15.5,92.0,26.5,17.41
2016,7,9,6,0,502.0,40.0,0.4,16.0,131.0,33.25,23.74
2016,7,9,6,15,560.5,45.5,0.4,16.5,176.5,41.05,30.83
2016,7,9,6,30,619.0,51.0,0.4,17.0,222.0,46.03,35.27
2016,7,9,6,45,658.5,55.0,0.4,17.5,270.0,49.62,38.34
2016,7,9,7,0,698.0,59.0,0.4,18.0,318.0,53.21,41.32
2016,7,9,7,15,421.5,126.0,0.4,18.5,289.0,87.87,71.07
2016,7,9,7,30,145.0,193.0,0.4,19.0,260.0,128.13,104.72
2016,7,9,7,45,94.0,205.0,0.4,19.5,250.5,138.98,113.03
2016,7,9,8,0,43.0,217.0,0.4,20.0,241.0,145.68,117.92
2016,7,9,8,15,441.0,146.5,0.4,20.0,423.0,96.51,76.63
2016,7,9,8,30,839.0,76.0,0.4,20.0,605.0,76.14,59.43
2016,7,9,8,45,432.5,170.5,0.4,20.5,444.5,106.74,84.77
2016,7,9,9,0,26.0,265.0,0.4,21.0,284.0,178.82,136.07
2016,7,9,9,15,169.5,305.5,0.4,21.0,436.5,219.36,160.11
2016,7,9,9,30,313.0,346.0,0.4,21.0,589.0,278.61,198.11
2016,7,9,9,45,236.5,376.0,0.45,21.5,564.5,310.31,224.98
2016,7,9,10,0,160.0,406.0,0.5,22.0,540.0,325.25,238.95
2016,7,9,10,15,229.0,410.5,0.5,22.0,608.5,371.1,271.77
2016,7,9,10,30,298.0,415.0,0.5,22.0,677.0,420.11,307.09
2016,7,9,10,45,620.5,251.5,0.5,22.0,815.5,486.95,354.71
2016,7,9,11,0,943.0,88.0,0.5,22.0,954.0,576.32,420.01
2016,7,9,11,15,948.5,88.5,0.5,22.0,971.5,627.41,457.73
2016,7,9,11,30,954.0,89.0,0.5,22.0,989.0,676.64,493.38
2016,7,9,11,45,959.0,89.0,0.55,22.0,1000.0,723.07,526.85
2016,7,9,12,0,964.0,89.0,0.6,22.0,1011.0,767.18,558.07
2016,7,9,12,15,966.0,89.0,0.6,22.0,1013.5,806.53,583.96
2016,7,9,12,30,968.0,89.0,0.6,22.0,1016.0,842.95,606.84
2016,7,9,12,45,966.0,91.0,0.6,22.0,1010.5,874.76,626.66
2016,7,9,13,0,964.0,93.0,0.6,22.0,1005.0,903.14,644.29
2016,7,9,13,15,962.5,92.5,0.6,21.5,992.0,926.11,659.8
2016,7,9,13,30,961.0,92.0,0.6,21.0,979.0,945.32,673.13
2016,7,9,13,45,958.5,91.0,0.65,21.0,959.0,959.3,683.13
2016,7,9,14,0,956.0,90.0,0.7,21.0,939.0,969.34,690.88
2016,7,9,14,15,951.5,89.0,0.7,21.0,912.5,973.55,694.14
2016,7,9,14,30,947.0,88.0,0.7,21.0,886.0,973.76,695.13
2016,7,9,14,45,940.5,87.0,0.7,21.0,852.5,968.16,692.7
2016,7,9,15,0,934.0,86.0,0.7,21.0,819.0,958.68,688.05
2016,7,9,15,15,925.5,84.5,0.7,20.5,781.0,943.03,680.97
2016,7,9,15,30,917.0,83.0,0.7,20.0,743.0,923.74,671.69
2016,7,9,15,45,905.5,81.0,0.7,19.5,699.5,897.75,658.13
2016,7,9,16,0,894.0,79.0,0.7,19.0,656.0,868.54,642.43
2016,7,9,16,15,879.5,77.0,0.7,18.5,609.5,833.83,622.93
2016,7,9,16,30,865.0,75.0,0.7,18.0,563.0,796.5,601.4
2016,7,9,16,45,847.0,71.5,0.7,18.0,513.5,752.35,573.71
2016,7,9,17,0,829.0,68.0,0.7,18.0,464.0,706.34,544.23
2016,7,9,17,15,802.5,65.0,0.7,17.5,413.0,659.77,514.62
2016,7,9,17,30,776.0,62.0,0.7,17.0,362.0,605.67,477.17
2016,7,9,17,45,739.0,58.0,0.7,16.5,311.0,543.64,431.95
2016,7,9,18,0,702.0,54.0,0.7,16.0,260.0,482.72,385.48
2016,7,9,18,15,646.0,48.5,0.7,15.0,210.5,411.69,329.53
2016,7,9,18,30,590.0,43.0,0.7,14.0,161.0,344.57,273.92
2016,7,9,18,45,500.5,36.0,0.7,13.5,116.5,266.32,206.96
2016,7,9,19,0,411.0,29.0,0.7,13.0,72.0,200.6,146.77
2016,7,9,19,15,205.5,14.5,0.7,12.5,36.0,90.8,29.99
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,182.5,12.5,0.6,11.5,28.0,10.16,0.0
2016,7,10,5,30,365.0,25.0,0.6,12.0,56.0,20.83,11.09
2016,7,10,5,45,463.0,32.0,0.6,12.5,98.5,29.12,19.9
2016,7,10,6,0,561.0,39.0,0.6,13.0,141.0,35.7,26.21
2016,7,10,6,15,620.5,44.5,0.55,13.5,189.0,40.8,30.99
2016,7,10,6,30,680.0,50.0,0.5,14.0,237.0,45.95,35.64
2016,7,10,6,45,721.5,53.5,0.5,15.0,288.0,49.31,38.48
2016,7,10,7,0,763.0,57.0,0.5,16.0,339.0,52.72,41.24
2016,7,10,7,15,791.5,60.5,0.5,16.5,390.0,55.91,43.82
2016,7,10,7,30,820.0,64.0,0.5,17.0,441.0,65.7,52.08
2016,7,10,7,45,842.0,66.0,0.5,18.0,491.5,68.27,53.88
2016,7,10,8,0,864.0,68.0,0.5,19.0,542.0,70.76,55.58
2016,7,10,8,15,880.0,70.5,0.5,19.5,589.5,73.32,57.45
2016,7,10,8,30,896.0,73.0,0.5,20.0,637.0,75.76,59.2
2016,7,10,8,45,909.0,74.5,0.5,20.5,681.5,77.36,60.24
2016,7,10,9,0,922.0,76.0,0.5,21.0,726.0,123.49,67.78
2016,7,10,9,15,931.5,77.5,0.5,21.5,766.0,184.0,101.88
2016,7,10,9,30,941.0,79.0,0.5,22.0,806.0,244.96,147.19
2016,7,10,9,45,944.5,82.5,0.5,22.5,840.0,305.94,197.13
2016,7,10,10,0,948.0,86.0,0.5,23.0,874.0,366.22,247.45
2016,7,10,10,15,953.5,87.0,0.5,23.0,903.0,424.56,296.13
2016,7,10,10,30,959.0,88.0,0.5,23.0,932.0,481.88,342.81
2016,7,10,10,45,963.0,89.0,0.5,23.0,954.0,537.23,386.58
2016,7,10,11,0,967.0,90.0,0.5,23.0,976.0,590.95,427.68
2016,7,10,11,15,969.5,90.5,0.5,23.0,991.5,641.57,465.27
2016,7,10,11,30,972.0,91.0,0.5,23.0,1007.0,689.99,500.17
2016,7,10,11,45,972.5,92.0,0.55,23.5,1015.0,735.08,531.52
2016,7,10,12,0,973.0,93.0,0.6,24.0,1023.0,777.47,560.26
2016,7,10,12,15,973.0,93.0,0.6,24.0,1023.5,815.79,585.29
2016,7,10,12,30,973.0,93.0,0.6,24.0,1024.0,851.03,607.19
2016,7,10,12,45,962.5,99.5,0.65,24.0,1015.0,880.09,626.02
2016,7,10,13,0,952.0,106.0,0.7,24.0,1006.0,905.39,642.59
2016,7,10,13,15,949.0,105.5,0.7,23.5,992.0,927.12,657.35
2016,7,10,13,30,946.0,105.0,0.7,23.0,978.0,945.09,669.9
2016,7,10,13,45,942.0,104.0,0.7,23.0,956.5,957.83,678.07
2016,7,10,14,0,938.0,103.0,0.7,23.0,935.0,966.63,683.98
2016,7,10,14,15,932.5,101.5,0.7,23.0,907.5,969.61,686.47
2016,7,10,14,30,927.0,100.0,0.7,23.0,880.0,968.61,686.73
2016,7,10,14,45,919.5,98.5,0.7,23.0,846.5,961.83,683.6
2016,7,10,15,0,912.0,97.0,0.7,23.0,813.0,951.22,678.28
2016,7,10,15,15,902.0,95.0,0.7,22.5,773.5,934.07,670.31
2016,7,10,15,30,892.0,93.0,0.7,22.0,734.0,913.37,660.18
2016,7,10,15,45,880.0,90.5,0.7,22.0,690.5,886.96,645.18
2016,7,10,16,0,868.0,88.0,0.7,22.0,647.0,857.43,628.14
2016,7,10,16,15,851.5,85.5,0.65,21.5,600.0,821.21,606.92
2016,7,10,16,30,835.0,83.0,0.6,21.0,553.0,790.9,589.45
2016,7,10,16,45,814.5,79.5,0.6,21.0,503.5,745.24,561.0
2016,7,10,17,0,794.0,76.0,0.6,21.0,454.0,697.92,531.02
2016,7,10,17,15,764.5,72.0,0.6,20.5,403.0,642.34,495.35
2016,7,10,17,30,735.0,68.0,0.6,20.0,352.0,586.47,456.84
2016,7,10,17,45,696.5,63.0,0.6,20.0,301.5,523.99,411.0
2016,7,10,18,0,658.0,58.0,0.6,20.0,251.0,462.84,364.27
2016,7,10,18,15,599.5,52.5,0.6,19.0,202.5,395.17,311.65
2016,7,10,18,30,541.0,47.0,0.6,18.0,154.0,329.46,258.06
2016,7,10,18,45,453.5,38.5,0.6,17.5,111.0,253.18,193.86
2016,7,10,19,0,366.0,30.0,0.6,17.0,68.0,185.87,133.71
2016,7,10,19,15,183.0,15.0,0.6,16.5,34.0,84.68,24.39
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.5,12.0,0.35,13.5,27.5,9.44,0.0
2016,7,11,5,30,365.0,24.0,0.3,14.0,55.0,20.01,10.15
2016,7,11,5,45,460.5,31.5,0.3,15.0,96.5,28.67,19.28
2016,7,11,6,0,556.0,39.0,0.3,16.0,138.0,35.67,25.84
2016,7,11,6,15,615.5,44.0,0.3,17.0,186.0,40.34,30.13
2016,7,11,6,30,675.0,49.0,0.3,18.0,234.0,45.08,34.29
2016,7,11,6,45,714.5,53.5,0.3,19.0,284.5,49.21,37.76
2016,7,11,7,0,754.0,58.0,0.3,20.0,335.0,53.33,41.08
2016,7,11,7,15,783.0,61.0,0.25,20.5,386.0,56.13,43.27
2016,7,11,7,30,812.0,64.0,0.2,21.0,437.0,65.51,51.06
2016,7,11,7,45,833.0,67.0,0.2,22.0,486.5,68.73,53.35
2016,7,11,8,0,854.0,70.0,0.2,23.0,536.0,71.83,55.53
2016,7,11,8,15,870.0,72.5,0.2,23.5,584.0,74.35,57.31
2016,7,11,8,30,886.0,75.0,0.2,24.0,632.0,76.75,58.98
2016,7,11,8,45,898.5,77.0,0.2,24.5,676.0,78.6,60.2
2016,7,11,9,0,911.0,79.0,0.2,25.0,720.0,124.35,67.58
2016,7,11,9,15,921.0,80.5,0.2,25.5,760.0,184.37,100.64
2016,7,11,9,30,931.0,82.0,0.2,26.0,800.0,244.91,144.6
2016,7,11,9,45,932.5,87.0,0.25,26.5,833.5,305.9,193.6
2016,7,11,10,0,934.0,92.0,0.3,27.0,867.0,366.0,242.88
2016,7,11,10,15,940.5,93.0,0.3,27.0,896.0,424.07,290.22
2016,7,11,10,30,947.0,94.0,0.3,27.0,925.0,481.26,335.7
2016,7,11,10,45,951.0,95.0,0.3,27.5,947.5,536.13,377.37
2016,7,11,11,0,955.0,96.0,0.3,28.0,970.0,589.39,416.29
2016,7,11,11,15,958.0,96.5,0.3,28.0,985.5,639.88,452.76
2016,7,11,11,30,961.0,97.0,0.3,28.0,1001.0,688.25,486.65
2016,7,11,11,45,962.0,97.5,0.3,28.5,1009.0,732.97,516.16
2016,7,11,12,0,963.0,98.0,0.3,29.0,1017.0,775.04,543.07
2016,7,11,12,15,962.5,98.0,0.3,29.0,1017.0,812.78,567.04
2016,7,11,12,30,962.0,98.0,0.3,29.0,1017.0,847.42,587.87
2016,7,11,12,45,960.0,97.5,0.35,29.0,1010.0,877.16,606.55
2016,7,11,13,0,958.0,97.0,0.4,29.0,1003.0,903.39,623.19
2016,7,11,13,15,955.0,96.5,0.4,28.5,988.5,925.1,637.46
2016,7,11,13,30,952.0,96.0,0.4,28.0,974.0,943.02,649.6
2016,7,11,13,45,947.0,95.5,0.45,28.0,952.5,955.27,658.26
2016,7,11,14,0,942.0,95.0,0.5,28.0,931.0,963.56,664.77
2016,7,11,14,15,936.0,94.0,0.5,27.5,903.0,966.46,668.47
2016,7,11,14,30,930.0,93.0,0.5,27.0,875.0,965.39,670.0
2016,7,11,14,45,922.5,91.5,0.5,27.0,841.0,958.5,666.87
2016,7,11,15,0,915.0,90.0,0.5,27.0,807.0,947.76,661.61
2016,7,11,15,15,905.0,88.5,0.5,26.5,768.0,931.01,654.1
2016,7,11,15,30,895.0,87.0,0.5,26.0,729.0,910.71,644.49
2016,7,11,15,45,883.0,84.5,0.55,25.5,686.0,884.16,631.96
2016,7,11,16,0,871.0,82.0,0.6,25.0,643.0,854.46,617.29
2016,7,11,16,15,855.0,79.5,0.6,24.5,596.0,818.49,597.41
2016,7,11,16,30,839.0,77.0,0.6,24.0,549.0,780.06,575.63
2016,7,11,16,45,819.0,73.5,0.6,23.5,500.0,735.15,549.05
2016,7,11,17,0,799.0,70.0,0.6,23.0,451.0,695.64,525.57
2016,7,11,17,15,771.0,66.5,0.6,22.5,400.5,641.52,491.14
2016,7,11,17,30,743.0,63.0,0.6,22.0,350.0,587.01,454.06
2016,7,11,17,45,706.0,58.5,0.6,21.5,299.5,525.71,410.16
2016,7,11,18,0,669.0,54.0,0.6,21.0,249.0,465.63,365.13
2016,7,11,18,15,612.5,49.0,0.6,20.0,201.0,396.33,311.48
2016,7,11,18,30,556.0,44.0,0.6,19.0,153.0,333.85,260.44
2016,7,11,18,45,467.5,36.5,0.6,18.5,110.5,257.46,196.27
2016,7,11,19,0,379.0,29.0,0.6,18.0,68.0,190.11,135.9
2016,7,11,19,15,189.5,14.5,0.6,17.0,34.0,86.1,21.48
2016,7,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,5,15,174.0,12.5,0.55,12.5,27.0,9.83,0.0
2016,7,12,5,30,348.0,25.0,0.5,13.0,54.0,20.79,10.59
2016,7,12,5,45,448.0,33.0,0.5,14.0,96.0,27.54,18.33
2016,7,12,6,0,548.0,41.0,0.5,15.0,138.0,37.34,27.39
2016,7,12,6,15,610.0,46.5,0.5,16.0,186.5,42.37,32.03
2016,7,12,6,30,672.0,52.0,0.5,17.0,235.0,47.47,36.52
2016,7,12,6,45,713.5,56.5,0.5,18.0,286.0,51.54,39.95
2016,7,12,7,0,755.0,61.0,0.5,19.0,337.0,55.61,43.24
2016,7,12,7,15,784.5,64.5,0.5,19.5,388.5,58.72,45.7
2016,7,12,7,30,814.0,68.0,0.5,20.0,440.0,61.79,48.08
2016,7,12,7,45,836.0,71.0,0.5,21.0,490.5,71.45,55.93
2016,7,12,8,0,858.0,74.0,0.5,22.0,541.0,74.53,58.08
2016,7,12,8,15,874.5,76.5,0.45,22.5,589.0,77.02,59.83
2016,7,12,8,30,891.0,79.0,0.4,23.0,637.0,79.38,61.47
2016,7,12,8,45,903.5,81.0,0.4,24.0,682.0,81.18,62.52
2016,7,12,9,0,916.0,83.0,0.4,25.0,727.0,127.06,69.71
2016,7,12,9,15,926.0,84.5,0.35,25.5,767.0,187.54,103.04
2016,7,12,9,30,936.0,86.0,0.3,26.0,807.0,248.52,147.3
2016,7,12,9,45,946.5,85.5,0.3,26.5,843.0,308.55,195.22
2016,7,12,10,0,957.0,85.0,0.3,27.0,879.0,368.58,244.13
2016,7,12,10,15,962.5,86.0,0.3,27.5,908.0,427.56,291.71
2016,7,12,10,30,968.0,87.0,0.3,28.0,937.0,485.52,337.08
2016,7,12,10,45,971.5,88.0,0.3,28.5,959.0,541.25,379.22
2016,7,12,11,0,975.0,89.0,0.3,29.0,981.0,595.29,418.52
2016,7,12,11,15,977.5,90.0,0.3,29.0,996.5,646.82,455.52
2016,7,12,11,30,980.0,91.0,0.3,29.0,1012.0,696.14,489.86
2016,7,12,11,45,980.0,92.0,0.3,29.0,1019.5,741.39,520.55
2016,7,12,12,0,980.0,93.0,0.3,29.0,1027.0,783.86,548.67
2016,7,12,12,15,979.5,93.0,0.3,29.0,1027.5,822.2,572.76
2016,7,12,12,30,979.0,93.0,0.3,29.0,1028.0,857.38,593.85
2016,7,12,12,45,966.5,100.0,0.35,29.0,1018.0,885.54,611.52
2016,7,12,13,0,954.0,107.0,0.4,29.0,1008.0,909.8,626.96
2016,7,12,13,15,951.0,106.5,0.4,29.0,993.5,931.7,640.08
2016,7,12,13,30,948.0,106.0,0.4,29.0,979.0,949.81,651.0
2016,7,12,13,45,943.5,105.0,0.4,29.0,957.5,962.24,658.66
2016,7,12,14,0,939.0,104.0,0.4,29.0,936.0,970.69,664.14
2016,7,12,14,15,932.5,103.0,0.4,28.5,908.0,973.33,667.67
2016,7,12,14,30,926.0,102.0,0.4,28.0,880.0,971.99,669.05
2016,7,12,14,45,918.5,100.0,0.45,28.0,846.0,964.79,666.87
2016,7,12,15,0,911.0,98.0,0.5,28.0,812.0,953.72,662.54
2016,7,12,15,15,901.0,96.0,0.5,27.5,773.0,936.62,654.9
2016,7,12,15,30,891.0,94.0,0.5,27.0,734.0,915.95,645.16
2016,7,12,15,45,879.5,91.5,0.5,27.0,690.5,890.02,630.91
2016,7,12,16,0,868.0,89.0,0.5,27.0,647.0,860.93,614.67
2016,7,12,16,15,851.0,86.0,0.5,26.5,599.5,823.71,594.32
2016,7,12,16,30,834.0,83.0,0.5,26.0,552.0,792.47,577.59
2016,7,12,16,45,813.5,79.5,0.5,25.5,502.5,746.78,550.9
2016,7,12,17,0,793.0,76.0,0.5,25.0,453.0,699.43,522.57
2016,7,12,17,15,764.0,72.5,0.5,24.0,402.0,644.72,489.26
2016,7,12,17,30,735.0,69.0,0.5,23.0,351.0,589.66,452.89
2016,7,12,17,45,695.0,64.0,0.5,22.5,300.0,526.09,407.76
2016,7,12,18,0,655.0,59.0,0.5,22.0,249.0,463.96,361.63
2016,7,12,18,15,595.5,53.0,0.5,21.0,200.5,395.36,308.89
2016,7,12,18,30,536.0,47.0,0.5,20.0,152.0,328.6,255.05
2016,7,12,18,45,443.0,38.5,0.5,19.5,109.0,250.04,189.72
2016,7,12,19,0,350.0,30.0,0.5,19.0,66.0,181.08,128.57
2016,7,12,19,15,175.0,15.0,0.5,18.5,33.0,82.34,16.43
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
