Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,5,15,160.5,12.5,0.65,16.0,25.5,9.83,0.0
2016,7,13,5,30,321.0,25.0,0.5,17.0,51.0,20.72,10.03
2016,7,13,5,45,423.0,33.0,0.4,18.5,92.0,27.42,17.8
2016,7,13,6,0,525.0,41.0,0.3,20.0,133.0,34.24,24.1
2016,7,13,6,15,588.5,47.5,0.25,21.0,181.0,39.68,29.01
2016,7,13,6,30,652.0,54.0,0.2,22.0,229.0,48.87,36.96
2016,7,13,6,45,695.5,58.5,0.2,23.0,280.0,52.88,40.24
2016,7,13,7,0,739.0,63.0,0.2,24.0,331.0,56.89,43.41
2016,7,13,7,15,769.5,66.5,0.2,24.5,382.5,59.93,45.75
2016,7,13,7,30,800.0,70.0,0.2,25.0,434.0,62.95,48.02
2016,7,13,7,45,823.5,73.0,0.2,25.5,485.0,65.42,49.8
2016,7,13,8,0,847.0,76.0,0.2,26.0,536.0,75.56,57.92
2016,7,13,8,15,864.0,78.5,0.2,26.5,584.0,78.02,59.6
2016,7,13,8,30,881.0,81.0,0.2,27.0,632.0,80.35,61.18
2016,7,13,8,45,895.0,83.0,0.2,27.5,677.0,82.15,62.33
2016,7,13,9,0,909.0,85.0,0.2,28.0,722.0,127.66,69.42
2016,7,13,9,15,919.0,86.5,0.2,28.5,762.5,187.81,102.08
2016,7,13,9,30,929.0,88.0,0.2,29.0,803.0,248.48,145.54
2016,7,13,9,45,928.5,94.5,0.2,29.5,836.0,310.04,194.2
2016,7,13,10,0,928.0,101.0,0.2,30.0,869.0,370.5,242.79
2016,7,13,10,15,934.0,102.0,0.2,30.0,898.0,428.33,289.18
2016,7,13,10,30,940.0,103.0,0.2,30.0,927.0,485.23,333.7
2016,7,13,10,45,944.5,104.0,0.2,30.5,950.0,540.25,374.73
2016,7,13,11,0,949.0,105.0,0.2,31.0,973.0,593.73,413.09
2016,7,13,11,15,952.0,105.5,0.2,31.0,988.5,644.21,448.91
2016,7,13,11,30,955.0,106.0,0.2,31.0,1004.0,692.59,482.21
2016,7,13,11,45,956.5,106.5,0.25,31.5,1012.0,737.67,512.09
2016,7,13,12,0,958.0,107.0,0.3,32.0,1020.0,780.18,539.57
2016,7,13,12,15,958.0,107.0,0.3,32.0,1021.0,818.4,563.66
2016,7,13,12,30,958.0,107.0,0.3,32.0,1022.0,853.59,584.53
2016,7,13,12,45,960.0,104.5,0.3,32.0,1016.0,885.07,603.06
2016,7,13,13,0,962.0,102.0,0.3,32.0,1010.0,913.17,619.54
2016,7,13,13,15,959.5,101.5,0.3,31.5,996.0,935.62,633.98
2016,7,13,13,30,957.0,101.0,0.3,31.0,982.0,954.27,646.34
2016,7,13,13,45,952.5,100.5,0.3,31.0,961.0,967.24,654.19
2016,7,13,14,0,948.0,100.0,0.3,31.0,940.0,976.22,659.9
2016,7,13,14,15,942.5,99.0,0.3,30.5,912.0,979.8,663.95
2016,7,13,14,30,937.0,98.0,0.3,30.0,884.0,979.37,665.86
2016,7,13,14,45,929.5,96.5,0.35,30.0,850.0,972.61,663.98
2016,7,13,15,0,922.0,95.0,0.4,30.0,816.0,961.97,660.0
2016,7,13,15,15,912.0,93.0,0.4,29.5,777.0,944.72,652.42
2016,7,13,15,30,902.0,91.0,0.4,29.0,738.0,923.87,642.77
2016,7,13,15,45,890.0,89.0,0.45,29.0,694.5,897.82,629.68
2016,7,13,16,0,878.0,87.0,0.5,29.0,651.0,868.6,614.56
2016,7,13,16,15,862.0,84.5,0.5,28.5,603.5,832.49,595.17
2016,7,13,16,30,846.0,82.0,0.5,28.0,556.0,793.88,573.91
2016,7,13,16,45,826.0,78.5,0.5,27.5,506.5,756.57,553.07
2016,7,13,17,0,806.0,75.0,0.5,27.0,457.0,709.13,524.94
2016,7,13,17,15,777.0,71.0,0.5,26.0,405.5,653.3,491.3
2016,7,13,17,30,748.0,67.0,0.5,25.0,354.0,597.11,454.75
2016,7,13,17,45,710.0,62.5,0.5,24.5,303.0,534.75,410.93
2016,7,13,18,0,672.0,58.0,0.5,24.0,252.0,473.59,365.93
2016,7,13,18,15,613.0,52.0,0.5,23.0,203.0,404.26,313.13
2016,7,13,18,30,554.0,46.0,0.5,22.0,154.0,336.79,259.16
2016,7,13,18,45,463.0,38.0,0.5,21.5,110.5,258.57,194.48
2016,7,13,19,0,372.0,30.0,0.5,21.0,67.0,189.64,133.16
2016,7,13,19,15,186.0,15.0,0.5,20.0,33.5,85.77,12.48
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.0,9.44,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,50.0,19.94,9.06
2016,7,14,5,45,437.0,32.0,0.3,20.5,92.0,26.69,16.98
2016,7,14,6,0,541.0,40.0,0.3,22.0,134.0,36.44,25.74
2016,7,14,6,15,604.0,46.0,0.25,22.5,182.5,41.91,30.71
2016,7,14,6,30,667.0,52.0,0.2,23.0,231.0,47.41,35.54
2016,7,14,6,45,710.0,56.5,0.2,24.0,282.0,51.5,38.89
2016,7,14,7,0,753.0,61.0,0.2,25.0,333.0,55.58,42.11
2016,7,14,7,15,782.5,64.5,0.15,25.5,384.5,58.68,44.5
2016,7,14,7,30,812.0,68.0,0.1,26.0,436.0,61.75,46.81
2016,7,14,7,45,834.5,70.5,0.1,27.0,486.5,71.04,54.13
2016,7,14,8,0,857.0,73.0,0.1,28.0,537.0,73.81,55.95
2016,7,14,8,15,873.5,75.5,0.1,28.5,585.5,76.33,57.68
2016,7,14,8,30,890.0,78.0,0.1,29.0,634.0,78.71,59.29
2016,7,14,8,45,903.0,80.0,0.1,29.5,678.5,80.55,60.46
2016,7,14,9,0,916.0,82.0,0.1,30.0,723.0,126.25,67.54
2016,7,14,9,15,925.5,83.5,0.1,30.5,763.5,186.79,100.09
2016,7,14,9,30,935.0,85.0,0.1,31.0,804.0,247.78,143.39
2016,7,14,9,45,940.5,87.5,0.1,31.5,838.0,308.62,190.91
2016,7,14,10,0,946.0,90.0,0.1,32.0,872.0,368.98,238.93
2016,7,14,10,15,951.5,91.0,0.1,32.0,901.0,427.56,285.54
2016,7,14,10,30,957.0,92.0,0.1,32.0,930.0,485.14,330.19
2016,7,14,10,45,960.5,93.0,0.1,32.5,952.5,540.5,371.12
2016,7,14,11,0,964.0,94.0,0.1,33.0,975.0,594.2,409.28
2016,7,14,11,15,967.0,95.0,0.1,33.0,990.5,645.71,445.41
2016,7,14,11,30,970.0,96.0,0.1,33.0,1006.0,695.08,478.98
2016,7,14,11,45,970.5,96.5,0.15,33.5,1014.0,740.05,508.34
2016,7,14,12,0,971.0,97.0,0.2,34.0,1022.0,782.3,535.26
2016,7,14,12,15,971.0,97.0,0.2,34.0,1022.5,820.88,558.98
2016,7,14,12,30,971.0,97.0,0.2,34.0,1023.0,856.37,579.74
2016,7,14,12,45,962.0,102.0,0.2,34.0,1014.0,885.57,596.68
2016,7,14,13,0,953.0,107.0,0.2,34.0,1005.0,911.03,611.44
2016,7,14,13,15,950.0,106.5,0.2,33.5,991.0,932.99,625.47
2016,7,14,13,30,947.0,106.0,0.2,33.0,977.0,951.17,637.43
2016,7,14,13,45,943.5,104.5,0.25,33.0,956.0,964.08,646.14
2016,7,14,14,0,940.0,103.0,0.3,33.0,935.0,973.02,652.79
2016,7,14,14,15,934.0,102.0,0.3,32.5,907.0,976.16,656.57
2016,7,14,14,30,928.0,101.0,0.3,32.0,879.0,975.31,658.25
2016,7,14,14,45,921.0,99.0,0.3,32.0,845.5,968.58,655.33
2016,7,14,15,0,914.0,97.0,0.3,32.0,812.0,957.97,650.33
2016,7,14,15,15,904.0,95.0,0.3,31.5,772.5,940.83,642.92
2016,7,14,15,30,894.0,93.0,0.3,31.0,733.0,920.12,633.46
2016,7,14,15,45,882.5,90.0,0.35,31.0,689.5,893.56,620.19
2016,7,14,16,0,871.0,87.0,0.4,31.0,646.0,863.8,604.91
2016,7,14,16,15,854.0,84.5,0.4,30.5,598.5,827.01,585.32
2016,7,14,16,30,837.0,82.0,0.4,30.0,551.0,796.21,569.27
2016,7,14,16,45,817.5,78.5,0.4,29.5,501.5,751.14,543.59
2016,7,14,17,0,798.0,75.0,0.4,29.0,452.0,704.33,516.26
2016,7,14,17,15,769.0,71.0,0.4,28.0,401.0,648.75,483.13
2016,7,14,17,30,740.0,67.0,0.4,27.0,350.0,592.82,447.17
2016,7,14,17,45,701.5,62.0,0.4,26.5,299.0,529.87,403.39
2016,7,14,18,0,663.0,57.0,0.4,26.0,248.0,468.22,358.5
2016,7,14,18,15,603.5,51.5,0.4,25.0,199.5,399.52,306.65
2016,7,14,18,30,544.0,46.0,0.4,24.0,151.0,332.8,253.76
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,253.82,189.5
2016,7,14,19,0,359.0,29.0,0.4,22.0,65.0,184.43,128.38
2016,7,14,19,15,179.5,14.5,0.4,21.0,32.5,83.15,6.46
2016,7,14,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,144.0,12.5,0.65,18.5,23.5,9.83,0.0
2016,7,15,5,30,288.0,25.0,0.5,19.0,47.0,20.65,9.22
2016,7,15,5,45,393.0,34.5,0.35,20.0,88.0,28.52,18.52
2016,7,15,6,0,498.0,44.0,0.2,21.0,129.0,36.45,25.86
2016,7,15,6,15,565.5,50.5,0.15,21.5,177.0,41.79,30.75
2016,7,15,6,30,633.0,57.0,0.1,22.0,225.0,47.18,35.5
2016,7,15,6,45,677.0,62.0,0.1,23.0,276.0,55.42,42.44
2016,7,15,7,0,721.0,67.0,0.1,24.0,327.0,59.7,45.81
2016,7,15,7,15,753.0,71.0,0.05,24.5,378.5,63.0,48.34
2016,7,15,7,30,785.0,75.0,0.0,25.0,430.0,66.27,50.79
2016,7,15,7,45,808.5,78.5,0.0,26.0,480.5,68.95,52.6
2016,7,15,8,0,832.0,82.0,0.0,27.0,531.0,71.55,54.32
2016,7,15,8,15,850.0,85.0,0.0,27.5,579.5,81.73,62.34
2016,7,15,8,30,868.0,88.0,0.0,28.0,628.0,84.28,64.04
2016,7,15,8,45,881.0,90.5,0.05,29.0,672.5,86.24,65.16
2016,7,15,9,0,894.0,93.0,0.1,30.0,717.0,131.32,71.99
2016,7,15,9,15,904.5,95.0,0.1,30.0,757.5,191.24,104.43
2016,7,15,9,30,915.0,97.0,0.1,30.0,798.0,251.75,147.65
2016,7,15,9,45,921.5,99.5,0.1,30.5,833.0,311.91,194.66
2016,7,15,10,0,928.0,102.0,0.1,31.0,868.0,371.71,242.26
2016,7,15,10,15,934.0,103.0,0.1,31.0,897.0,429.71,288.47
2016,7,15,10,30,940.0,104.0,0.1,31.0,926.0,486.79,332.81
2016,7,15,10,45,943.5,105.5,0.1,31.5,948.5,541.85,373.57
2016,7,15,11,0,947.0,107.0,0.1,32.0,971.0,595.28,411.6
2016,7,15,11,15,949.5,107.5,0.1,32.0,986.5,645.56,447.01
2016,7,15,11,30,952.0,108.0,0.1,32.0,1002.0,693.69,479.9
2016,7,15,11,45,777.0,224.5,0.15,32.5,958.0,721.76,495.91
2016,7,15,12,0,602.0,341.0,0.2,33.0,914.0,727.11,496.91
2016,7,15,12,15,511.5,376.0,0.2,33.0,863.0,717.55,490.52
2016,7,15,12,30,421.0,411.0,0.2,33.0,812.0,700.18,478.98
2016,7,15,12,45,488.5,387.0,0.2,33.0,849.5,758.55,517.06
2016,7,15,13,0,556.0,363.0,0.2,33.0,887.0,817.41,553.89
2016,7,15,13,15,558.5,354.0,0.2,33.0,874.0,832.29,562.85
2016,7,15,13,30,561.0,345.0,0.2,33.0,861.0,844.24,570.65
2016,7,15,13,45,744.5,228.5,0.2,33.0,896.5,923.79,622.95
2016,7,15,14,0,928.0,112.0,0.2,33.0,932.0,971.92,650.81
2016,7,15,14,15,922.0,110.5,0.2,32.5,904.0,974.68,653.74
2016,7,15,14,30,916.0,109.0,0.2,32.0,876.0,973.48,655.21
2016,7,15,14,45,909.0,106.5,0.25,32.0,842.5,966.42,653.09
2016,7,15,15,0,902.0,104.0,0.3,32.0,809.0,955.49,648.94
2016,7,15,15,15,891.0,102.0,0.3,31.5,769.5,937.66,641.1
2016,7,15,15,30,880.0,100.0,0.3,31.0,730.0,916.31,631.26
2016,7,15,15,45,868.0,97.0,0.3,31.0,686.0,889.65,616.94
2016,7,15,16,0,856.0,94.0,0.3,31.0,642.0,859.85,600.7
2016,7,15,16,15,838.5,91.0,0.3,30.5,594.5,831.76,586.6
2016,7,15,16,30,821.0,88.0,0.3,30.0,547.0,791.44,564.51
2016,7,15,16,45,799.5,84.0,0.35,29.5,497.0,744.67,538.7
2016,7,15,17,0,778.0,80.0,0.4,29.0,447.0,696.32,511.07
2016,7,15,17,15,747.5,76.0,0.4,28.5,396.0,640.31,476.55
2016,7,15,17,30,717.0,72.0,0.4,28.0,345.0,584.09,439.3
2016,7,15,17,45,677.5,66.5,0.4,27.5,294.5,523.6,397.27
2016,7,15,18,0,638.0,61.0,0.4,27.0,244.0,462.01,352.53
2016,7,15,18,15,576.0,54.5,0.4,26.0,195.5,389.35,298.0
2016,7,15,18,30,514.0,48.0,0.4,25.0,147.0,321.47,244.45
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,243.77,181.4
2016,7,15,19,0,331.0,30.0,0.4,23.0,63.0,175.59,121.31
2016,7,15,19,15,165.5,15.0,0.4,22.0,31.5,79.4,0.0
2016,7,15,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,5,15,149.0,12.0,0.65,17.0,23.0,9.44,0.0
2016,7,16,5,30,298.0,24.0,0.5,18.0,46.0,19.86,8.31
2016,7,16,5,45,407.5,32.5,0.4,19.0,87.5,26.97,17.25
2016,7,16,6,0,517.0,41.0,0.3,20.0,129.0,34.21,24.02
2016,7,16,6,15,583.0,47.5,0.25,20.5,177.0,39.64,29.01
2016,7,16,6,30,649.0,54.0,0.2,21.0,225.0,48.86,37.11
2016,7,16,6,45,694.5,58.0,0.2,22.0,276.0,52.48,40.09
2016,7,16,7,0,740.0,62.0,0.2,23.0,327.0,56.15,42.98
2016,7,16,7,15,771.0,66.0,0.2,23.5,379.0,59.6,45.69
2016,7,16,7,30,802.0,70.0,0.2,24.0,431.0,63.0,48.29
2016,7,16,7,45,825.5,73.0,0.2,24.5,482.0,65.48,50.09
2016,7,16,8,0,849.0,76.0,0.2,25.0,533.0,75.54,58.19
2016,7,16,8,15,866.5,78.5,0.15,25.5,581.5,78.04,59.88
2016,7,16,8,30,884.0,81.0,0.1,26.0,630.0,80.4,61.47
2016,7,16,8,45,897.5,83.0,0.1,26.5,675.0,82.21,62.62
2016,7,16,9,0,911.0,85.0,0.1,27.0,720.0,127.74,69.72
2016,7,16,9,15,921.5,86.5,0.1,27.5,760.5,188.32,102.68
2016,7,16,9,30,932.0,88.0,0.1,28.0,801.0,249.47,146.58
2016,7,16,9,45,938.0,90.5,0.15,28.5,836.0,310.46,194.91
2016,7,16,10,0,944.0,93.0,0.2,29.0,871.0,371.04,243.91
2016,7,16,10,15,950.0,94.0,0.2,29.0,900.5,429.9,291.35
2016,7,16,10,30,956.0,95.0,0.2,29.0,930.0,487.82,336.85
2016,7,16,10,45,959.5,96.5,0.2,29.5,952.5,543.7,378.68
2016,7,16,11,0,963.0,98.0,0.2,30.0,975.0,597.92,417.71
2016,7,16,11,15,965.5,98.5,0.2,30.0,990.5,648.92,454.01
2016,7,16,11,30,968.0,99.0,0.2,30.0,1006.0,697.73,487.7
2016,7,16,11,45,968.5,100.0,0.2,30.0,1014.0,743.2,518.24
2016,7,16,12,0,969.0,101.0,0.2,30.0,1022.0,785.97,546.27
2016,7,16,12,15,969.0,101.0,0.2,30.0,1022.5,824.68,570.43
2016,7,16,12,30,969.0,101.0,0.2,30.0,1023.0,860.3,591.59
2016,7,16,12,45,966.5,101.5,0.25,30.0,1016.0,891.04,610.58
2016,7,16,13,0,964.0,102.0,0.3,30.0,1009.0,918.24,627.57
2016,7,16,13,15,961.0,101.5,0.3,30.0,994.5,940.43,640.67
2016,7,16,13,30,958.0,101.0,0.3,30.0,980.0,958.78,651.61
2016,7,16,13,45,954.0,100.0,0.3,30.0,959.0,971.84,659.54
2016,7,16,14,0,950.0,99.0,0.3,30.0,938.0,980.88,665.31
2016,7,16,14,15,944.5,97.5,0.3,29.5,910.0,984.02,669.12
2016,7,16,14,30,939.0,96.0,0.3,29.0,882.0,983.12,670.77
2016,7,16,14,45,930.5,95.0,0.35,29.0,847.5,975.95,668.66
2016,7,16,15,0,922.0,94.0,0.4,29.0,813.0,964.9,664.44
2016,7,16,15,15,912.0,92.5,0.4,28.5,774.0,948.18,657.18
2016,7,16,15,30,902.0,91.0,0.4,28.0,735.0,927.86,647.82
2016,7,16,15,45,888.5,89.0,0.4,28.0,690.5,900.44,632.86
2016,7,16,16,0,875.0,87.0,0.4,28.0,646.0,869.9,615.98
2016,7,16,16,15,858.5,84.5,0.4,27.5,598.5,833.37,596.37
2016,7,16,16,30,842.0,82.0,0.4,27.0,551.0,802.86,580.36
2016,7,16,16,45,819.5,78.5,0.4,27.0,501.0,755.2,551.65
2016,7,16,17,0,797.0,75.0,0.4,27.0,451.0,705.97,521.49
2016,7,16,17,15,767.5,71.5,0.4,26.0,399.5,650.54,488.22
2016,7,16,17,30,738.0,68.0,0.4,25.0,348.0,594.77,452.15
2016,7,16,17,45,697.0,63.5,0.45,24.5,297.0,530.71,407.73
2016,7,16,18,0,656.0,59.0,0.5,24.0,246.0,471.02,364.17
2016,7,16,18,15,595.0,52.5,0.5,23.0,197.0,397.95,308.53
2016,7,16,18,30,534.0,46.0,0.5,22.0,148.0,329.57,253.78
2016,7,16,18,45,437.5,37.5,0.5,21.0,105.0,249.17,187.7
2016,7,16,19,0,341.0,29.0,0.5,20.0,62.0,178.84,124.53
2016,7,16,19,15,170.5,14.5,0.5,19.0,31.0,80.33,0.0
2016,7,16,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,5,15,150.0,11.5,0.55,14.5,22.5,9.05,0.0
2016,7,17,5,30,300.0,23.0,0.5,15.0,45.0,19.04,7.44
2016,7,17,5,45,412.5,31.5,0.5,16.0,86.0,26.19,16.79
2016,7,17,6,0,525.0,40.0,0.5,17.0,127.0,33.48,23.68
2016,7,17,6,15,590.0,45.5,0.45,17.5,175.0,41.38,30.9
2016,7,17,6,30,655.0,51.0,0.4,18.0,223.0,46.47,35.48
2016,7,17,6,45,698.0,55.5,0.4,19.0,273.5,50.55,38.92
2016,7,17,7,0,741.0,60.0,0.4,20.0,324.0,54.64,42.24
2016,7,17,7,15,771.5,63.5,0.4,20.5,375.5,57.76,44.71
2016,7,17,7,30,802.0,67.0,0.4,21.0,427.0,60.84,47.1
2016,7,17,7,45,824.5,70.0,0.4,22.0,477.0,70.42,54.85
2016,7,17,8,0,847.0,73.0,0.4,23.0,527.0,73.52,57.01
2016,7,17,8,15,863.5,75.0,0.4,23.5,575.0,75.71,58.52
2016,7,17,8,30,880.0,77.0,0.4,24.0,623.0,77.78,59.92
2016,7,17,8,45,892.0,79.5,0.4,24.5,667.0,79.91,61.37
2016,7,17,9,0,904.0,82.0,0.4,25.0,711.0,125.42,68.86
2016,7,17,9,15,913.5,83.5,0.4,25.0,751.0,185.45,102.26
2016,7,17,9,30,923.0,85.0,0.4,25.0,791.0,245.94,146.82
2016,7,17,9,45,928.5,88.0,0.4,25.5,825.0,306.64,195.77
2016,7,17,10,0,934.0,91.0,0.4,26.0,859.0,366.88,245.26
2016,7,17,10,15,939.5,92.0,0.4,26.0,888.0,425.03,293.06
2016,7,17,10,30,945.0,93.0,0.4,26.0,917.0,482.19,338.89
2016,7,17,10,45,949.0,94.0,0.4,26.0,939.5,537.41,381.86
2016,7,17,11,0,953.0,95.0,0.4,26.0,962.0,591.03,422.2
2016,7,17,11,15,955.5,95.5,0.4,26.0,977.0,641.57,459.1
2016,7,17,11,30,958.0,96.0,0.4,26.0,992.0,689.94,493.37
2016,7,17,11,45,958.0,97.0,0.4,26.5,1000.0,734.65,523.19
2016,7,17,12,0,958.0,98.0,0.4,27.0,1008.0,776.65,550.34
2016,7,17,12,15,958.0,98.0,0.4,26.5,1009.0,814.94,575.86
2016,7,17,12,30,958.0,98.0,0.4,26.0,1010.0,850.17,598.51
2016,7,17,12,45,950.0,102.5,0.45,26.0,1001.5,879.52,617.25
2016,7,17,13,0,942.0,107.0,0.5,26.0,993.0,905.21,633.83
2016,7,17,13,15,939.0,106.5,0.5,26.0,979.0,927.03,647.13
2016,7,17,13,30,936.0,106.0,0.5,26.0,965.0,945.09,658.23
2016,7,17,13,45,932.0,105.0,0.55,26.0,944.0,957.94,667.35
2016,7,17,14,0,928.0,104.0,0.6,26.0,923.0,966.86,674.3
2016,7,17,14,15,922.0,103.0,0.6,25.5,895.5,969.98,678.17
2016,7,17,14,30,916.0,102.0,0.6,25.0,868.0,969.16,679.86
2016,7,17,14,45,659.0,210.0,0.6,25.0,750.0,861.3,613.55
2016,7,17,15,0,402.0,318.0,0.6,25.0,632.0,719.21,518.49
2016,7,17,15,15,640.5,207.0,0.6,24.5,677.0,837.17,604.89
2016,7,17,15,30,879.0,96.0,0.6,24.0,722.0,913.81,655.13
2016,7,17,15,45,865.5,93.5,0.65,23.5,678.5,886.27,640.36
2016,7,17,16,0,852.0,91.0,0.7,23.0,635.0,855.68,624.91
2016,7,17,16,15,835.0,88.5,0.7,22.5,588.0,828.53,610.6
2016,7,17,16,30,818.0,86.0,0.7,22.0,541.0,789.23,587.95
2016,7,17,16,45,795.5,82.5,0.7,21.5,491.5,742.26,559.76
2016,7,17,17,0,773.0,79.0,0.7,21.0,442.0,693.79,529.87
2016,7,17,17,15,743.0,75.0,0.7,20.0,391.5,638.21,494.98
2016,7,17,17,30,713.0,71.0,0.7,19.0,341.0,582.4,457.16
2016,7,17,17,45,669.5,66.5,0.7,18.5,290.0,520.63,412.08
2016,7,17,18,0,626.0,62.0,0.7,18.0,239.0,458.11,364.44
2016,7,17,18,15,563.0,55.0,0.65,17.0,191.0,384.7,306.48
2016,7,17,18,30,500.0,48.0,0.6,16.0,143.0,316.23,249.88
2016,7,17,18,45,399.0,39.5,0.6,15.5,101.0,235.48,181.52
2016,7,17,19,0,298.0,31.0,0.6,15.0,59.0,165.13,116.76
2016,7,17,19,15,149.0,15.5,0.6,14.5,29.5,74.68,0.0
2016,7,17,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,0.5,12.5,20.5,9.05,0.0
2016,7,18,5,30,258.0,23.0,0.5,13.0,41.0,18.94,6.93
2016,7,18,5,45,370.0,32.0,0.5,13.5,80.5,26.41,17.13
2016,7,18,6,0,482.0,41.0,0.5,14.0,120.0,33.99,24.43
2016,7,18,6,15,549.0,47.5,0.5,14.5,167.0,39.35,29.49
2016,7,18,6,30,616.0,54.0,0.5,15.0,214.0,44.76,34.42
2016,7,18,6,45,663.5,58.0,0.5,16.0,264.0,52.09,40.78
2016,7,18,7,0,711.0,62.0,0.5,17.0,314.0,55.72,43.73
2016,7,18,7,15,742.5,66.0,0.45,17.5,364.5,59.12,46.47
2016,7,18,7,30,774.0,70.0,0.4,18.0,415.0,62.47,49.12
2016,7,18,7,45,798.5,72.5,0.4,18.5,465.0,64.57,50.64
2016,7,18,8,0,823.0,75.0,0.4,19.0,515.0,74.26,58.63
2016,7,18,8,15,840.5,77.5,0.4,19.5,563.0,76.73,60.38
2016,7,18,8,30,858.0,80.0,0.4,20.0,611.0,79.07,62.03
2016,7,18,8,45,872.5,81.5,0.4,20.5,655.5,80.58,62.97
2016,7,18,9,0,887.0,83.0,0.4,21.0,700.0,124.88,70.03
2016,7,18,9,15,897.5,85.0,0.4,21.5,739.5,184.41,103.58
2016,7,18,9,30,908.0,87.0,0.4,22.0,779.0,244.56,148.2
2016,7,18,9,45,915.5,88.5,0.4,22.5,814.0,303.97,196.66
2016,7,18,10,0,923.0,90.0,0.4,23.0,849.0,363.14,245.86
2016,7,18,10,15,929.0,91.0,0.4,23.0,878.0,420.9,293.93
2016,7,18,10,30,935.0,92.0,0.4,23.0,907.0,477.76,340.07
2016,7,18,10,45,941.5,91.5,0.4,23.5,929.5,532.61,382.54
2016,7,18,11,0,948.0,91.0,0.4,24.0,952.0,586.09,422.41
2016,7,18,11,15,950.5,91.5,0.4,24.0,967.5,636.4,459.48
2016,7,18,11,30,953.0,92.0,0.4,24.0,983.0,684.54,493.91
2016,7,18,11,45,956.0,91.0,0.45,24.0,991.5,729.47,525.97
2016,7,18,12,0,959.0,90.0,0.5,24.0,1000.0,771.85,555.69
2016,7,18,12,15,959.0,90.0,0.5,24.0,1001.0,810.09,580.23
2016,7,18,12,30,959.0,90.0,0.5,24.0,1002.0,845.24,602.02
2016,7,18,12,45,957.5,90.5,0.5,24.0,995.5,876.36,621.16
2016,7,18,13,0,956.0,91.0,0.5,24.0,989.0,904.02,638.13
2016,7,18,13,15,953.5,90.5,0.5,24.0,975.0,926.28,651.78
2016,7,18,13,30,951.0,90.0,0.5,24.0,961.0,944.74,663.2
2016,7,18,13,45,949.5,87.5,0.5,24.0,941.0,958.29,671.75
2016,7,18,14,0,948.0,85.0,0.5,24.0,921.0,967.84,678.03
2016,7,18,14,15,943.0,84.0,0.5,23.5,893.5,971.66,682.31
2016,7,18,14,30,938.0,83.0,0.5,23.0,866.0,971.48,684.38
2016,7,18,14,45,932.5,81.0,0.5,23.0,833.0,965.8,681.96
2016,7,18,15,0,927.0,79.0,0.5,23.0,800.0,956.18,677.32
2016,7,18,15,15,918.0,77.5,0.5,22.5,761.5,940.05,670.09
2016,7,18,15,30,909.0,76.0,0.5,22.0,723.0,920.29,660.71
2016,7,18,15,45,898.5,73.5,0.5,22.0,680.0,894.56,646.33
2016,7,18,16,0,888.0,71.0,0.5,22.0,637.0,865.56,629.88
2016,7,18,16,15,872.5,69.0,0.5,21.5,590.0,829.86,610.14
2016,7,18,16,30,857.0,67.0,0.5,21.0,543.0,791.61,588.45
2016,7,18,16,45,837.5,64.5,0.5,20.5,494.0,747.32,562.25
2016,7,18,17,0,818.0,62.0,0.5,20.0,445.0,701.33,534.26
2016,7,18,17,15,791.0,59.0,0.5,19.5,394.0,647.97,500.25
2016,7,18,17,30,764.0,56.0,0.5,19.0,343.0,600.15,468.47
2016,7,18,17,45,725.0,52.0,0.5,18.5,292.5,536.88,422.77
2016,7,18,18,0,686.0,48.0,0.5,18.0,242.0,474.99,376.03
2016,7,18,18,15,629.0,43.5,0.5,17.5,194.0,404.73,320.46
2016,7,18,18,30,572.0,39.0,0.5,17.0,146.0,338.51,265.43
2016,7,18,18,45,477.0,32.0,0.5,16.5,103.0,257.97,197.23
2016,7,18,19,0,382.0,25.0,0.5,16.0,60.0,186.95,130.27
2016,7,18,19,15,191.0,12.5,0.5,15.5,30.0,84.19,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.5,10.0,0.4,12.5,21.0,7.87,0.0
2016,7,19,5,30,323.0,20.0,0.4,13.0,42.0,18.11,5.77
2016,7,19,5,45,435.0,27.5,0.4,13.5,83.0,25.07,15.93
2016,7,19,6,0,547.0,35.0,0.4,14.0,124.0,32.19,22.83
2016,7,19,6,15,610.0,40.0,0.4,15.0,171.5,36.95,27.3
2016,7,19,6,30,673.0,45.0,0.4,16.0,219.0,41.8,31.65
2016,7,19,6,45,717.5,48.5,0.4,17.0,270.0,45.3,34.64
2016,7,19,7,0,762.0,52.0,0.4,18.0,321.0,48.86,37.56
2016,7,19,7,15,791.0,55.0,0.35,18.5,372.0,57.63,45.01
2016,7,19,7,30,820.0,58.0,0.3,19.0,423.0,61.23,47.85
2016,7,19,7,45,841.0,60.5,0.3,20.0,473.0,64.23,50.04
2016,7,19,8,0,862.0,63.0,0.3,21.0,523.0,67.13,52.1
2016,7,19,8,15,878.0,65.0,0.3,21.5,571.0,69.48,53.78
2016,7,19,8,30,894.0,67.0,0.3,22.0,619.0,71.71,55.36
2016,7,19,8,45,904.0,70.5,0.3,22.5,663.0,74.62,57.49
2016,7,19,9,0,914.0,74.0,0.3,23.0,707.0,121.38,65.87
2016,7,19,9,15,923.5,75.5,0.3,23.0,747.0,182.03,99.96
2016,7,19,9,30,933.0,77.0,0.3,23.0,787.0,243.15,145.38
2016,7,19,9,45,937.5,80.0,0.3,23.5,821.5,304.26,195.09
2016,7,19,10,0,942.0,83.0,0.3,24.0,856.0,364.78,245.22
2016,7,19,10,15,947.5,84.0,0.3,24.0,885.0,423.44,293.72
2016,7,19,10,30,953.0,85.0,0.3,24.0,914.0,481.09,340.19
2016,7,19,10,45,956.5,86.0,0.35,24.0,936.0,536.55,384.04
2016,7,19,11,0,960.0,87.0,0.4,24.0,958.0,590.33,425.33
2016,7,19,11,15,962.5,87.5,0.4,24.0,973.5,641.24,462.8
2016,7,19,11,30,965.0,88.0,0.4,24.0,989.0,689.96,497.58
2016,7,19,11,45,966.5,88.0,0.4,24.0,997.5,735.21,529.05
2016,7,19,12,0,968.0,88.0,0.4,24.0,1006.0,777.78,557.96
2016,7,19,12,15,968.0,88.0,0.4,24.0,1006.5,816.38,582.45
2016,7,19,12,30,968.0,88.0,0.4,24.0,1007.0,851.85,604.28
2016,7,19,12,45,955.5,95.5,0.4,24.5,997.5,880.42,620.5
2016,7,19,13,0,943.0,103.0,0.4,25.0,988.0,905.09,634.29
2016,7,19,13,15,940.0,102.5,0.4,25.0,974.0,926.91,647.59
2016,7,19,13,30,937.0,102.0,0.4,25.0,960.0,944.96,658.68
2016,7,19,13,45,937.5,98.0,0.45,25.0,940.0,959.0,668.53
2016,7,19,14,0,938.0,94.0,0.5,25.0,920.0,969.06,676.16
2016,7,19,14,15,932.5,93.0,0.5,24.5,892.5,972.54,680.23
2016,7,19,14,30,927.0,92.0,0.5,24.0,865.0,972.05,682.12
2016,7,19,14,45,923.0,88.5,0.5,24.0,832.0,966.39,679.73
2016,7,19,15,0,919.0,85.0,0.5,24.0,799.0,956.74,675.09
2016,7,19,15,15,909.5,83.5,0.5,23.5,760.0,940.32,667.73
2016,7,19,15,30,900.0,82.0,0.5,23.0,721.0,920.3,658.24
2016,7,19,15,45,891.5,78.0,0.5,23.0,678.5,894.89,644.12
2016,7,19,16,0,883.0,74.0,0.5,23.0,636.0,866.09,627.86
2016,7,19,16,15,867.0,72.0,0.5,22.5,589.0,830.09,608.02
2016,7,19,16,30,851.0,70.0,0.5,22.0,542.0,791.59,586.26
2016,7,19,16,45,833.5,66.5,0.5,21.5,493.0,747.86,560.54
2016,7,19,17,0,816.0,63.0,0.5,21.0,444.0,702.27,532.94
2016,7,19,17,15,788.5,60.0,0.5,20.5,393.0,655.16,503.46
2016,7,19,17,30,761.0,57.0,0.5,20.0,342.0,600.5,466.92
2016,7,19,17,45,725.0,52.5,0.5,19.5,291.5,538.54,422.46
2016,7,19,18,0,689.0,48.0,0.5,19.0,241.0,477.7,376.68
2016,7,19,18,15,632.0,43.0,0.5,18.0,193.0,406.6,321.27
2016,7,19,18,30,575.0,38.0,0.5,17.0,145.0,339.6,266.22
2016,7,19,18,45,483.5,31.0,0.5,16.5,102.5,260.34,198.85
2016,7,19,19,0,392.0,24.0,0.5,16.0,60.0,190.32,131.49
2016,7,19,19,15,196.0,12.0,0.5,15.5,30.0,85.08,0.0
2016,7,19,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,5,15,152.5,10.5,0.45,12.5,20.5,8.26,0.0
2016,7,20,5,30,305.0,21.0,0.4,13.0,41.0,17.43,4.63
2016,7,20,5,45,421.5,28.5,0.4,14.0,81.5,25.9,16.54
2016,7,20,6,0,538.0,36.0,0.4,15.0,122.0,33.0,23.41
2016,7,20,6,15,603.5,41.5,0.35,16.0,170.0,38.15,28.23
2016,7,20,6,30,669.0,47.0,0.3,17.0,218.0,43.37,32.9
2016,7,20,6,45,715.0,50.5,0.3,18.0,269.5,46.83,35.84
2016,7,20,7,0,761.0,54.0,0.3,19.0,321.0,50.35,38.71
2016,7,20,7,15,791.5,57.5,0.25,20.0,373.0,59.38,46.24
2016,7,20,7,30,822.0,61.0,0.2,21.0,425.0,63.33,49.25
2016,7,20,7,45,845.0,63.0,0.2,22.0,476.0,66.01,51.12
2016,7,20,8,0,868.0,65.0,0.2,23.0,527.0,68.6,52.88
2016,7,20,8,15,884.5,67.0,0.15,23.5,575.5,70.94,54.53
2016,7,20,8,30,901.0,69.0,0.1,24.0,624.0,73.18,56.07
2016,7,20,8,45,914.5,70.5,0.1,24.5,669.0,74.9,57.19
2016,7,20,9,0,928.0,72.0,0.1,25.0,714.0,121.35,64.74
2016,7,20,9,15,938.0,74.0,0.1,25.5,755.0,183.31,99.08
2016,7,20,9,30,948.0,76.0,0.1,26.0,796.0,245.83,144.61
2016,7,20,9,45,947.0,82.0,0.1,26.5,829.5,308.56,194.94
2016,7,20,10,0,946.0,88.0,0.1,27.0,863.0,370.12,245.08
2016,7,20,10,15,952.0,89.5,0.1,27.0,893.0,429.71,293.35
2016,7,20,10,30,958.0,91.0,0.1,27.0,923.0,488.37,339.62
2016,7,20,10,45,963.5,91.0,0.15,27.5,946.0,544.5,382.23
2016,7,20,11,0,969.0,91.0,0.2,28.0,969.0,599.12,422.29
2016,7,20,11,15,972.0,91.5,0.2,28.0,985.0,650.92,459.4
2016,7,20,11,30,975.0,92.0,0.2,28.0,1001.0,700.54,493.86
2016,7,20,11,45,977.5,91.5,0.25,28.0,1010.0,746.64,525.76
2016,7,20,12,0,980.0,91.0,0.3,28.0,1019.0,790.11,555.31
2016,7,20,12,15,980.0,91.0,0.3,28.0,1019.5,829.28,579.55
2016,7,20,12,30,980.0,91.0,0.3,28.0,1020.0,865.29,601.17
2016,7,20,12,45,979.5,90.5,0.3,28.0,1013.5,897.11,620.13
2016,7,20,13,0,979.0,90.0,0.3,28.0,1007.0,925.4,636.92
2016,7,20,13,15,976.5,89.5,0.3,28.0,993.0,948.25,650.48
2016,7,20,13,30,974.0,89.0,0.3,28.0,979.0,967.22,661.84
2016,7,20,13,45,971.0,87.5,0.35,28.0,958.5,980.77,671.19
2016,7,20,14,0,968.0,86.0,0.4,28.0,938.0,990.25,678.37
2016,7,20,14,15,963.0,85.0,0.4,27.5,910.0,994.28,682.75
2016,7,20,14,30,958.0,84.0,0.4,27.0,882.0,994.22,684.93
2016,7,20,14,45,952.0,82.5,0.45,27.0,848.5,988.63,683.79
2016,7,20,15,0,946.0,81.0,0.5,27.0,815.0,979.04,680.44
2016,7,20,15,15,937.0,79.5,0.5,26.5,775.5,962.77,673.4
2016,7,20,15,30,928.0,78.0,0.5,26.0,736.0,942.77,664.2
2016,7,20,15,45,918.5,75.0,0.5,25.5,692.5,917.05,651.48
2016,7,20,16,0,909.0,72.0,0.5,25.0,649.0,887.91,636.57
2016,7,20,16,15,893.5,70.0,0.5,24.5,601.5,851.64,616.96
2016,7,20,16,30,878.0,68.0,0.5,24.0,554.0,812.73,595.38
2016,7,20,16,45,859.5,65.0,0.5,23.5,503.5,767.89,569.4
2016,7,20,17,0,841.0,62.0,0.5,23.0,453.0,721.17,541.55
2016,7,20,17,15,814.0,59.0,0.5,22.0,401.5,666.81,508.52
2016,7,20,17,30,787.0,56.0,0.5,21.0,350.0,617.97,477.68
2016,7,20,17,45,749.5,52.0,0.5,20.5,298.5,554.45,432.39
2016,7,20,18,0,712.0,48.0,0.5,20.0,247.0,492.11,385.84
2016,7,20,18,15,654.0,43.0,0.5,19.0,197.5,419.22,329.44
2016,7,20,18,30,596.0,38.0,0.5,18.0,148.0,350.48,273.27
2016,7,20,18,45,502.0,31.0,0.5,17.5,104.0,268.86,204.21
2016,7,20,19,0,408.0,24.0,0.5,17.0,60.0,196.68,133.97
2016,7,20,19,15,204.0,12.0,0.5,16.5,30.0,86.47,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,5,15,158.5,10.0,0.45,13.5,20.0,7.87,0.0
2016,7,21,5,30,317.0,20.0,0.4,14.0,40.0,16.64,3.31
2016,7,21,5,45,431.5,27.5,0.4,15.0,81.0,25.07,15.68
2016,7,21,6,0,546.0,35.0,0.4,16.0,122.0,32.19,22.57
2016,7,21,6,15,611.0,40.5,0.4,16.5,169.5,37.37,27.46
2016,7,21,6,30,676.0,46.0,0.4,17.0,217.0,42.63,32.23
2016,7,21,6,45,721.0,49.5,0.4,18.0,268.5,46.11,35.2
2016,7,21,7,0,766.0,53.0,0.4,19.0,320.0,49.66,38.1
2016,7,21,7,15,796.0,56.0,0.4,19.5,371.5,58.35,45.45
2016,7,21,7,30,826.0,59.0,0.4,20.0,423.0,61.97,48.3
2016,7,21,7,45,849.0,61.0,0.4,20.5,474.0,64.68,50.33
2016,7,21,8,0,872.0,63.0,0.4,21.0,525.0,67.3,52.26
2016,7,21,8,15,888.5,65.0,0.35,21.5,574.0,69.69,53.97
2016,7,21,8,30,905.0,67.0,0.3,22.0,623.0,71.96,55.58
2016,7,21,8,45,918.0,69.0,0.3,22.5,668.0,74.03,57.01
2016,7,21,9,0,931.0,71.0,0.3,23.0,713.0,121.18,65.09
2016,7,21,9,15,941.0,72.0,0.3,23.5,754.0,182.73,99.56
2016,7,21,9,30,951.0,73.0,0.3,24.0,795.0,244.8,145.39
2016,7,21,9,45,956.0,76.5,0.3,24.5,830.5,307.59,196.28
2016,7,21,10,0,961.0,80.0,0.3,25.0,866.0,369.87,247.56
2016,7,21,10,15,967.0,81.0,0.3,25.0,896.0,429.93,296.95
2016,7,21,10,30,973.0,82.0,0.3,25.0,926.0,489.03,344.27
2016,7,21,10,45,977.0,83.0,0.35,25.5,949.0,545.93,388.18
2016,7,21,11,0,981.0,84.0,0.4,26.0,972.0,601.17,429.34
2016,7,21,11,15,984.0,84.5,0.4,26.0,988.5,653.54,467.41
2016,7,21,11,30,987.0,85.0,0.4,26.0,1005.0,703.69,502.75
2016,7,21,11,45,988.0,85.5,0.45,26.0,1013.5,750.06,535.35
2016,7,21,12,0,989.0,86.0,0.5,26.0,1022.0,793.67,565.44
2016,7,21,12,15,989.5,86.0,0.5,26.0,1023.0,833.52,590.3
2016,7,21,12,30,990.0,86.0,0.5,26.0,1024.0,870.21,612.68
2016,7,21,12,45,983.0,90.5,0.5,26.0,1016.0,901.4,631.54
2016,7,21,13,0,976.0,95.0,0.5,26.0,1008.0,928.84,648.11
2016,7,21,13,15,973.5,94.5,0.5,25.5,994.5,951.77,663.25
2016,7,21,13,30,971.0,94.0,0.5,25.0,981.0,970.82,676.19
2016,7,21,13,45,970.0,91.5,0.5,25.0,960.5,985.32,685.21
2016,7,21,14,0,969.0,89.0,0.5,25.0,940.0,995.74,691.95
2016,7,21,14,15,964.0,88.0,0.5,24.5,912.0,999.86,696.42
2016,7,21,14,30,959.0,87.0,0.5,24.0,884.0,999.87,698.66
2016,7,21,14,45,954.5,84.0,0.5,24.0,850.5,994.14,696.28
2016,7,21,15,0,950.0,81.0,0.5,24.0,817.0,984.32,691.63
2016,7,21,15,15,940.5,79.5,0.5,23.5,777.5,967.53,684.21
2016,7,21,15,30,931.0,78.0,0.5,23.0,738.0,947.02,674.6
2016,7,21,15,45,921.0,75.5,0.5,23.0,694.0,921.35,660.51
2016,7,21,16,0,911.0,73.0,0.5,23.0,650.0,892.29,644.3
2016,7,21,16,15,895.5,70.5,0.5,22.5,602.0,855.35,624.13
2016,7,21,16,30,880.0,68.0,0.5,22.0,554.0,815.75,601.97
2016,7,21,16,45,860.5,65.5,0.5,21.5,503.5,770.61,575.63
2016,7,21,17,0,841.0,63.0,0.5,21.0,453.0,723.67,547.44
2016,7,21,17,15,813.5,59.5,0.5,20.5,400.5,668.28,512.48
2016,7,21,17,30,786.0,56.0,0.5,20.0,348.0,618.45,479.92
2016,7,21,17,45,746.5,52.5,0.5,19.5,296.5,554.24,433.93
2016,7,21,18,0,707.0,49.0,0.5,19.0,245.0,491.37,386.76
2016,7,21,18,15,648.0,44.0,0.5,18.0,195.5,418.03,329.76
2016,7,21,18,30,589.0,39.0,0.5,17.0,146.0,348.89,273.03
2016,7,21,18,45,491.0,31.5,0.5,16.5,102.0,265.2,202.06
2016,7,21,19,0,393.0,24.0,0.5,16.0,58.0,191.36,129.27
2016,7,21,19,15,196.5,12.0,0.5,15.5,29.0,71.31,0.0
2016,7,21,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,13.0,19.5,7.47,0.0
2016,7,22,5,30,320.0,19.0,0.4,14.0,39.0,17.23,2.61
2016,7,22,5,45,435.5,27.0,0.4,15.5,80.0,24.65,15.21
2016,7,22,6,0,551.0,35.0,0.4,17.0,121.0,32.22,22.48
2016,7,22,6,15,618.0,41.0,0.35,17.5,170.0,37.85,27.75
2016,7,22,6,30,685.0,47.0,0.3,18.0,219.0,43.54,32.89
2016,7,22,6,45,729.0,51.0,0.3,19.0,271.0,47.39,36.17
2016,7,22,7,0,773.0,55.0,0.3,20.0,323.0,51.27,39.35
2016,7,22,7,15,803.5,58.5,0.25,21.0,375.5,54.58,41.91
2016,7,22,7,30,834.0,62.0,0.2,22.0,428.0,64.18,49.79
2016,7,22,7,45,856.0,64.5,0.2,23.0,479.5,67.2,51.92
2016,7,22,8,0,878.0,67.0,0.2,24.0,531.0,70.11,53.94
2016,7,22,8,15,894.5,69.0,0.2,24.5,580.0,72.46,55.58
2016,7,22,8,30,911.0,71.0,0.2,25.0,629.0,74.69,57.11
2016,7,22,8,45,924.0,73.0,0.2,26.0,674.5,76.71,58.35
2016,7,22,9,0,937.0,75.0,0.2,27.0,720.0,124.51,66.24
2016,7,22,9,15,946.5,76.5,0.2,27.5,761.0,186.87,100.68
2016,7,22,9,30,956.0,78.0,0.2,28.0,802.0,249.7,146.25
2016,7,22,9,45,963.0,79.5,0.2,28.5,837.5,312.08,195.83
2016,7,22,10,0,970.0,81.0,0.2,29.0,873.0,374.12,245.96
2016,7,22,10,15,975.5,82.0,0.2,29.0,902.5,434.62,294.77
2016,7,22,10,30,981.0,83.0,0.2,29.0,932.0,494.08,341.46
2016,7,22,10,45,984.5,84.0,0.2,29.5,955.0,551.28,384.22
2016,7,22,11,0,988.0,85.0,0.2,30.0,978.0,606.73,424.06
2016,7,22,11,15,990.5,85.5,0.2,30.0,994.0,659.25,461.3
2016,7,22,11,30,993.0,86.0,0.2,30.0,1010.0,709.48,495.82
2016,7,22,11,45,993.0,87.0,0.25,30.5,1018.0,755.94,526.56
2016,7,22,12,0,993.0,88.0,0.3,31.0,1026.0,799.54,554.68
2016,7,22,12,15,993.0,88.0,0.3,31.0,1027.0,839.26,578.68
2016,7,22,12,30,993.0,88.0,0.3,31.0,1028.0,875.76,600.26
2016,7,22,12,45,986.0,91.5,0.3,31.0,1019.5,906.23,618.11
2016,7,22,13,0,979.0,95.0,0.3,31.0,1011.0,932.9,633.72
2016,7,22,13,15,976.5,94.5,0.3,31.0,997.0,955.93,647.22
2016,7,22,13,30,974.0,94.0,0.3,31.0,983.0,975.06,658.51
2016,7,22,13,45,969.5,93.5,0.3,31.0,961.0,988.39,666.53
2016,7,22,14,0,965.0,93.0,0.3,31.0,939.0,997.63,672.37
2016,7,22,14,15,959.0,92.0,0.3,30.5,911.0,1000.87,676.26
2016,7,22,14,30,953.0,91.0,0.3,30.0,883.0,1000.01,677.99
2016,7,22,14,45,944.5,90.5,0.35,30.0,848.5,993.27,676.22
2016,7,22,15,0,936.0,90.0,0.4,30.0,814.0,982.6,672.33
2016,7,22,15,15,926.0,88.0,0.4,29.5,774.0,965.07,664.73
2016,7,22,15,30,916.0,86.0,0.4,29.0,734.0,943.85,655.01
2016,7,22,15,45,902.5,84.5,0.4,29.0,689.0,916.53,640.31
2016,7,22,16,0,889.0,83.0,0.4,29.0,644.0,886.04,623.67
2016,7,22,16,15,872.0,80.5,0.4,28.5,596.0,848.47,603.67
2016,7,22,16,30,855.0,78.0,0.4,28.0,548.0,808.38,581.79
2016,7,22,16,45,831.5,75.0,0.45,27.5,497.0,768.32,560.28
2016,7,22,17,0,808.0,72.0,0.5,27.0,446.0,718.19,531.35
2016,7,22,17,15,778.0,68.5,0.5,26.0,393.5,661.58,497.31
2016,7,22,17,30,748.0,65.0,0.5,25.0,341.0,604.67,460.88
2016,7,22,17,45,703.5,60.5,0.5,24.5,289.0,537.46,413.56
2016,7,22,18,0,659.0,56.0,0.5,24.0,237.0,472.06,365.31
2016,7,22,18,15,595.0,50.0,0.5,23.0,188.0,400.2,310.28
2016,7,22,18,30,531.0,44.0,0.5,22.0,139.0,330.42,254.1
2016,7,22,18,45,426.0,35.0,0.5,21.0,96.0,245.3,183.86
2016,7,22,19,0,321.0,26.0,0.5,20.0,53.0,170.62,111.9
2016,7,22,19,15,160.5,13.0,0.5,19.5,26.5,60.91,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
