Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,20,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,145.0,9.5,0.45,17.0,18.0,7.47,0.0
2016,7,23,5,30,290.0,19.0,0.4,18.0,36.0,15.75,0.65
2016,7,23,5,45,409.0,27.5,0.4,19.5,76.5,22.97,13.43
2016,7,23,6,0,528.0,36.0,0.4,21.0,117.0,32.95,22.65
2016,7,23,6,15,597.0,42.0,0.35,21.5,165.5,38.51,27.8
2016,7,23,6,30,666.0,48.0,0.3,22.0,214.0,44.15,32.83
2016,7,23,6,45,712.0,52.5,0.3,23.0,266.0,48.36,36.36
2016,7,23,7,0,758.0,57.0,0.3,24.0,318.0,52.58,39.77
2016,7,23,7,15,789.5,60.5,0.25,25.0,370.5,55.82,42.24
2016,7,23,7,30,821.0,64.0,0.2,26.0,423.0,65.28,49.85
2016,7,23,7,45,844.5,66.5,0.2,27.0,474.5,68.29,51.93
2016,7,23,8,0,868.0,69.0,0.2,28.0,526.0,71.2,53.9
2016,7,23,8,15,885.0,71.5,0.2,28.5,575.0,73.85,55.75
2016,7,23,8,30,902.0,74.0,0.2,29.0,624.0,76.36,57.49
2016,7,23,8,45,915.0,76.0,0.2,29.5,669.5,78.33,58.77
2016,7,23,9,0,928.0,78.0,0.2,30.0,715.0,126.08,66.72
2016,7,23,9,15,937.5,79.5,0.2,30.5,756.0,188.04,100.62
2016,7,23,9,30,947.0,81.0,0.2,31.0,797.0,250.46,145.39
2016,7,23,9,45,951.5,84.0,0.2,31.5,832.0,312.82,194.43
2016,7,23,10,0,956.0,87.0,0.2,32.0,867.0,374.59,243.75
2016,7,23,10,15,961.5,88.5,0.2,32.0,896.5,434.83,291.69
2016,7,23,10,30,967.0,90.0,0.2,32.0,926.0,494.05,337.57
2016,7,23,10,45,970.5,91.0,0.25,32.5,948.5,550.68,379.81
2016,7,23,11,0,974.0,92.0,0.3,33.0,971.0,605.59,419.36
2016,7,23,11,15,976.5,92.5,0.3,33.0,987.0,657.6,455.92
2016,7,23,11,30,979.0,93.0,0.3,33.0,1003.0,707.36,489.84
2016,7,23,11,45,979.5,94.0,0.3,33.5,1011.0,753.72,519.52
2016,7,23,12,0,980.0,95.0,0.3,34.0,1019.0,797.31,546.54
2016,7,23,12,15,980.0,95.0,0.3,34.0,1020.0,836.73,570.22
2016,7,23,12,30,980.0,95.0,0.3,34.0,1021.0,872.98,591.41
2016,7,23,12,45,974.5,97.5,0.35,34.0,1013.0,903.55,610.08
2016,7,23,13,0,969.0,100.0,0.4,34.0,1005.0,930.41,626.66
2016,7,23,13,15,966.0,99.5,0.4,33.5,990.5,952.9,641.06
2016,7,23,13,30,963.0,99.0,0.4,33.0,976.0,971.51,653.34
2016,7,23,13,45,959.0,98.0,0.4,33.0,955.0,984.76,661.31
2016,7,23,14,0,955.0,97.0,0.4,33.0,934.0,993.95,667.11
2016,7,23,14,15,949.0,96.0,0.4,32.5,905.5,997.2,671.01
2016,7,23,14,30,943.0,95.0,0.4,32.0,877.0,996.38,672.76
2016,7,23,14,45,935.0,94.0,0.4,32.0,842.5,989.65,669.9
2016,7,23,15,0,927.0,93.0,0.4,32.0,808.0,978.99,664.94
2016,7,23,15,15,917.0,91.0,0.4,31.5,768.0,961.57,657.46
2016,7,23,15,30,907.0,89.0,0.4,31.0,728.0,940.49,647.9
2016,7,23,15,45,893.0,87.0,0.4,31.0,683.5,912.32,632.78
2016,7,23,16,0,879.0,85.0,0.4,31.0,639.0,881.01,615.75
2016,7,23,16,15,861.5,82.5,0.4,30.5,591.0,843.23,595.76
2016,7,23,16,30,844.0,80.0,0.4,30.0,543.0,803.0,573.92
2016,7,23,16,45,820.5,77.0,0.4,29.5,492.0,763.33,551.95
2016,7,23,17,0,797.0,74.0,0.4,29.0,441.0,713.49,522.7
2016,7,23,17,15,765.5,70.0,0.4,28.0,389.0,655.53,488.08
2016,7,23,17,30,734.0,66.0,0.4,27.0,337.0,597.41,451.13
2016,7,23,17,45,689.0,61.5,0.45,26.5,285.0,530.37,404.88
2016,7,23,18,0,644.0,57.0,0.5,26.0,233.0,468.38,359.79
2016,7,23,18,15,578.0,50.5,0.5,25.0,184.0,392.52,302.19
2016,7,23,18,30,512.0,44.0,0.5,24.0,135.0,321.94,245.79
2016,7,23,18,45,404.0,35.0,0.5,23.0,93.0,236.42,175.7
2016,7,23,19,0,296.0,26.0,0.5,22.0,51.0,160.89,102.66
2016,7,23,19,15,148.0,13.0,0.5,21.0,25.5,57.09,0.0
2016,7,23,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,126.5,9.5,0.75,19.0,16.5,7.47,0.0
2016,7,24,5,30,253.0,19.0,0.6,20.0,33.0,15.68,0.0
2016,7,24,5,45,371.5,28.0,0.5,21.0,72.5,23.23,13.43
2016,7,24,6,0,490.0,37.0,0.4,22.0,112.0,30.92,20.78
2016,7,24,6,15,561.5,44.0,0.35,22.5,159.5,36.8,26.19
2016,7,24,6,30,633.0,51.0,0.3,23.0,207.0,46.28,34.51
2016,7,24,6,45,680.5,55.5,0.3,24.0,258.0,50.35,37.91
2016,7,24,7,0,728.0,60.0,0.3,25.0,309.0,54.46,41.19
2016,7,24,7,15,761.0,64.0,0.25,25.5,361.0,57.96,43.95
2016,7,24,7,30,794.0,68.0,0.2,26.0,413.0,61.43,46.61
2016,7,24,7,45,818.5,71.0,0.2,27.0,464.5,63.97,48.35
2016,7,24,8,0,843.0,74.0,0.2,28.0,516.0,73.92,56.17
2016,7,24,8,15,861.0,76.5,0.2,28.5,564.5,76.48,57.92
2016,7,24,8,30,879.0,79.0,0.2,29.0,613.0,78.92,59.57
2016,7,24,8,45,893.0,81.0,0.2,29.5,658.5,80.8,60.77
2016,7,24,9,0,907.0,83.0,0.2,30.0,704.0,128.03,68.65
2016,7,24,9,15,917.5,84.5,0.2,30.5,745.0,189.01,102.11
2016,7,24,9,30,928.0,86.0,0.2,31.0,786.0,250.58,146.27
2016,7,24,9,45,936.5,87.5,0.2,31.5,822.0,311.98,194.42
2016,7,24,10,0,945.0,89.0,0.2,32.0,858.0,373.23,243.21
2016,7,24,10,15,951.0,90.0,0.2,32.0,887.5,432.77,290.63
2016,7,24,10,30,957.0,91.0,0.2,32.0,917.0,491.37,336.05
2016,7,24,10,45,961.0,92.0,0.25,32.0,940.0,547.79,378.91
2016,7,24,11,0,965.0,93.0,0.3,32.0,963.0,602.58,419.29
2016,7,24,11,15,968.0,93.5,0.3,32.0,979.0,654.53,455.97
2016,7,24,11,30,971.0,94.0,0.3,32.0,995.0,704.3,490.03
2016,7,24,11,45,972.0,94.5,0.3,32.5,1003.5,750.32,519.65
2016,7,24,12,0,973.0,95.0,0.3,33.0,1012.0,793.62,546.64
2016,7,24,12,15,973.0,95.0,0.3,33.0,1012.5,832.83,570.28
2016,7,24,12,30,973.0,95.0,0.3,33.0,1013.0,868.88,591.47
2016,7,24,12,45,966.0,98.5,0.3,33.0,1005.0,898.91,608.97
2016,7,24,13,0,959.0,102.0,0.3,33.0,997.0,925.2,624.27
2016,7,24,13,15,956.0,101.5,0.3,32.5,982.5,947.53,638.59
2016,7,24,13,30,953.0,101.0,0.3,32.0,968.0,966.0,650.79
2016,7,24,13,45,948.5,100.5,0.35,32.0,946.5,979.17,659.79
2016,7,24,14,0,944.0,100.0,0.4,32.0,925.0,988.33,666.69
2016,7,24,14,15,938.0,99.0,0.4,31.5,897.5,991.56,670.57
2016,7,24,14,30,932.0,98.0,0.4,31.0,870.0,990.75,672.32
2016,7,24,14,45,924.0,96.5,0.4,31.0,835.5,983.54,669.16
2016,7,24,15,0,916.0,95.0,0.4,31.0,801.0,972.43,663.9
2016,7,24,15,15,906.0,93.0,0.4,30.5,761.5,955.11,656.42
2016,7,24,15,30,896.0,91.0,0.4,30.0,722.0,934.17,646.86
2016,7,24,15,45,883.5,88.5,0.4,29.5,678.0,906.96,633.48
2016,7,24,16,0,871.0,86.0,0.4,29.0,634.0,876.58,618.09
2016,7,24,16,15,854.0,83.5,0.4,28.5,586.0,839.39,598.24
2016,7,24,16,30,837.0,81.0,0.4,28.0,538.0,808.47,582.12
2016,7,24,16,45,815.5,77.5,0.45,28.0,488.0,761.29,554.73
2016,7,24,17,0,794.0,74.0,0.5,28.0,438.0,712.48,525.69
2016,7,24,17,15,763.5,70.0,0.5,27.0,386.0,655.26,491.25
2016,7,24,17,30,733.0,66.0,0.5,26.0,334.0,597.82,454.48
2016,7,24,17,45,691.5,61.0,0.5,25.5,283.0,532.39,408.5
2016,7,24,18,0,650.0,56.0,0.5,25.0,232.0,468.53,361.43
2016,7,24,18,15,584.5,49.5,0.5,24.0,183.0,395.68,305.71
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,324.94,248.87
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,240.69,179.25
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,165.24,103.38
2016,7,24,19,15,155.5,12.5,0.5,20.0,25.0,59.22,0.0
2016,7,24,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.0,9.5,0.85,17.5,16.0,7.47,0.0
2016,7,25,5,30,232.0,19.0,0.7,18.0,32.0,15.66,0.0
2016,7,25,5,45,363.0,28.5,0.55,19.0,71.5,23.63,13.79
2016,7,25,6,0,494.0,38.0,0.4,20.0,111.0,31.76,21.68
2016,7,25,6,15,567.0,44.5,0.35,21.0,159.0,37.24,26.74
2016,7,25,6,30,640.0,51.0,0.3,22.0,207.0,46.36,34.72
2016,7,25,6,45,689.0,55.5,0.25,23.5,259.0,50.46,38.09
2016,7,25,7,0,738.0,60.0,0.2,25.0,311.0,54.6,41.32
2016,7,25,7,15,771.0,63.5,0.15,25.5,363.5,57.75,43.78
2016,7,25,7,30,804.0,67.0,0.1,26.0,416.0,60.89,46.16
2016,7,25,7,45,828.5,70.0,0.1,27.0,467.5,63.47,47.93
2016,7,25,8,0,853.0,73.0,0.1,28.0,519.0,73.46,55.78
2016,7,25,8,15,871.0,75.5,0.1,28.5,568.0,76.06,57.55
2016,7,25,8,30,889.0,78.0,0.1,29.0,617.0,78.53,59.23
2016,7,25,8,45,903.0,79.5,0.1,30.0,662.5,80.14,60.08
2016,7,25,9,0,917.0,81.0,0.1,31.0,708.0,127.98,67.83
2016,7,25,9,15,927.0,83.0,0.05,31.0,749.0,189.9,101.95
2016,7,25,9,30,937.0,85.0,0.0,31.0,790.0,252.35,146.87
2016,7,25,9,45,942.5,87.5,0.0,31.5,825.0,314.27,195.36
2016,7,25,10,0,948.0,90.0,0.0,32.0,860.0,375.71,244.19
2016,7,25,10,15,953.5,91.5,0.0,32.5,889.5,435.7,291.12
2016,7,25,10,30,959.0,93.0,0.0,33.0,919.0,494.7,335.81
2016,7,25,10,45,963.0,94.0,0.05,33.5,942.0,551.35,377.37
2016,7,25,11,0,967.0,95.0,0.1,34.0,965.0,606.35,416.35
2016,7,25,11,15,969.5,95.5,0.1,34.0,980.5,658.21,452.38
2016,7,25,11,30,972.0,96.0,0.1,34.0,996.0,707.84,485.81
2016,7,25,11,45,972.5,96.5,0.1,34.5,1004.5,753.67,514.8
2016,7,25,12,0,973.0,97.0,0.1,35.0,1013.0,796.72,541.17
2016,7,25,12,15,973.0,97.0,0.1,35.0,1013.5,836.03,564.47
2016,7,25,12,30,973.0,97.0,0.1,35.0,1014.0,872.17,585.36
2016,7,25,12,45,969.5,98.5,0.15,35.0,1006.5,903.41,603.99
2016,7,25,13,0,966.0,100.0,0.2,35.0,999.0,931.02,620.66
2016,7,25,13,15,963.0,99.5,0.2,35.0,985.0,953.5,633.56
2016,7,25,13,30,960.0,99.0,0.2,35.0,971.0,972.08,644.33
2016,7,25,13,45,955.5,98.5,0.2,35.0,949.5,985.33,652.17
2016,7,25,14,0,951.0,98.0,0.2,35.0,928.0,994.54,657.88
2016,7,25,14,15,945.0,97.0,0.2,34.5,899.5,997.78,661.73
2016,7,25,14,30,939.0,96.0,0.2,34.0,871.0,996.95,663.48
2016,7,25,14,45,930.0,95.0,0.2,34.0,836.5,989.27,660.13
2016,7,25,15,0,921.0,94.0,0.2,34.0,802.0,977.68,654.73
2016,7,25,15,15,910.5,92.0,0.2,33.5,762.0,959.81,647.15
2016,7,25,15,30,900.0,90.0,0.2,33.0,722.0,938.31,637.53
2016,7,25,15,45,885.5,88.0,0.2,33.0,677.0,909.73,622.43
2016,7,25,16,0,871.0,86.0,0.2,33.0,632.0,878.06,605.46
2016,7,25,16,15,853.0,83.5,0.2,32.5,584.0,839.96,585.61
2016,7,25,16,30,835.0,81.0,0.2,32.0,536.0,808.21,569.43
2016,7,25,16,45,811.0,78.0,0.25,31.5,485.0,759.63,542.86
2016,7,25,17,0,787.0,75.0,0.3,31.0,434.0,709.59,514.69
2016,7,25,17,15,755.0,71.0,0.3,30.0,382.0,651.45,480.32
2016,7,25,17,30,723.0,67.0,0.3,29.0,330.0,593.22,443.68
2016,7,25,17,45,677.5,62.0,0.3,28.5,278.5,525.54,396.93
2016,7,25,18,0,632.0,57.0,0.3,28.0,227.0,463.22,351.68
2016,7,25,18,15,565.0,50.5,0.3,26.5,178.5,387.18,295.19
2016,7,25,18,30,498.0,44.0,0.3,25.0,130.0,316.54,239.72
2016,7,25,18,45,390.5,34.5,0.35,24.0,88.5,231.2,170.23
2016,7,25,19,0,283.0,25.0,0.4,23.0,47.0,154.26,92.69
2016,7,25,19,15,141.5,12.5,0.4,22.0,23.5,54.89,0.0
2016,7,25,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,109.5,9.0,0.5,20.0,14.5,7.08,0.0
2016,7,26,5,30,219.0,18.0,0.4,21.0,29.0,14.8,0.0
2016,7,26,5,45,340.0,28.0,0.35,22.5,67.5,23.14,13.03
2016,7,26,6,0,461.0,38.0,0.3,24.0,106.0,31.57,21.07
2016,7,26,6,15,535.5,45.5,0.25,25.0,153.5,37.77,26.68
2016,7,26,6,30,610.0,53.0,0.2,26.0,201.0,44.01,32.1
2016,7,26,6,45,658.5,58.0,0.2,27.0,251.5,52.1,38.88
2016,7,26,7,0,707.0,63.0,0.2,28.0,302.0,56.5,42.36
2016,7,26,7,15,741.0,67.5,0.15,28.5,354.0,60.28,45.3
2016,7,26,7,30,775.0,72.0,0.1,29.0,406.0,64.01,48.13
2016,7,26,7,45,800.0,75.5,0.1,30.0,457.0,66.78,50.0
2016,7,26,8,0,825.0,79.0,0.1,31.0,508.0,69.49,51.79
2016,7,26,8,15,844.0,81.5,0.05,31.5,557.0,79.22,59.34
2016,7,26,8,30,863.0,84.0,0.0,32.0,606.0,81.6,60.86
2016,7,26,8,45,877.0,86.5,0.0,33.0,651.5,83.7,62.07
2016,7,26,9,0,891.0,89.0,0.0,34.0,697.0,131.46,70.03
2016,7,26,9,15,902.0,91.0,0.0,34.5,738.0,192.14,102.97
2016,7,26,9,30,913.0,93.0,0.0,35.0,779.0,253.5,146.18
2016,7,26,9,45,923.5,93.5,0.0,35.5,815.5,314.14,192.73
2016,7,26,10,0,934.0,94.0,0.0,36.0,852.0,374.85,240.04
2016,7,26,10,15,940.0,95.5,0.0,36.0,881.5,434.37,286.41
2016,7,26,10,30,946.0,97.0,0.0,36.0,911.0,492.97,330.81
2016,7,26,10,45,950.5,98.0,0.05,36.5,934.0,549.3,371.6
2016,7,26,11,0,955.0,99.0,0.1,37.0,957.0,604.06,409.91
2016,7,26,11,15,957.5,99.5,0.1,37.0,973.0,655.46,445.19
2016,7,26,11,30,960.0,100.0,0.1,37.0,989.0,704.66,477.93
2016,7,26,11,45,961.5,100.5,0.1,37.0,997.0,750.78,507.79
2016,7,26,12,0,963.0,101.0,0.1,37.0,1005.0,794.24,535.23
2016,7,26,12,15,963.0,101.0,0.1,37.0,1006.0,833.29,558.26
2016,7,26,12,30,963.0,101.0,0.1,37.0,1007.0,869.21,578.87
2016,7,26,12,45,952.5,106.5,0.15,37.0,997.5,897.93,595.91
2016,7,26,13,0,942.0,112.0,0.2,37.0,988.0,922.79,610.92
2016,7,26,13,15,939.0,111.5,0.2,37.0,973.5,944.98,623.62
2016,7,26,13,30,936.0,111.0,0.2,37.0,959.0,963.37,634.22
2016,7,26,13,45,931.0,110.0,0.2,37.0,937.5,975.56,641.42
2016,7,26,14,0,926.0,109.0,0.2,37.0,916.0,983.76,646.54
2016,7,26,14,15,919.5,108.0,0.2,36.5,888.0,986.54,650.12
2016,7,26,14,30,913.0,107.0,0.2,36.0,860.0,985.35,651.65
2016,7,26,14,45,903.5,105.5,0.25,36.0,825.0,976.87,648.84
2016,7,26,15,0,894.0,104.0,0.3,36.0,790.0,964.55,644.05
2016,7,26,15,15,883.0,102.0,0.3,35.5,750.5,946.59,636.4
2016,7,26,15,30,872.0,100.0,0.3,35.0,711.0,925.1,626.76
2016,7,26,15,45,857.5,97.5,0.3,35.0,666.5,896.54,611.64
2016,7,26,16,0,843.0,95.0,0.3,35.0,622.0,875.2,600.88
2016,7,26,16,15,824.0,92.0,0.3,34.5,574.0,835.83,580.17
2016,7,26,16,30,805.0,89.0,0.3,34.0,526.0,794.11,557.81
2016,7,26,16,45,781.5,85.0,0.3,33.5,475.5,745.59,530.59
2016,7,26,17,0,758.0,81.0,0.3,33.0,425.0,695.63,501.72
2016,7,26,17,15,724.5,76.5,0.3,32.0,373.5,636.76,466.9
2016,7,26,17,30,691.0,72.0,0.3,31.0,322.0,581.36,431.91
2016,7,26,17,45,647.5,66.0,0.3,30.5,271.5,515.26,386.47
2016,7,26,18,0,604.0,60.0,0.3,30.0,221.0,451.18,340.28
2016,7,26,18,15,535.5,52.5,0.3,28.5,173.0,374.35,283.51
2016,7,26,18,30,467.0,45.0,0.3,27.0,125.0,303.16,227.97
2016,7,26,18,45,364.5,34.5,0.35,26.0,84.5,220.46,160.82
2016,7,26,19,0,262.0,24.0,0.4,25.0,44.0,144.96,82.96
2016,7,26,19,15,131.0,12.0,0.4,24.5,22.0,51.27,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,123.5,8.5,0.9,21.0,14.5,6.69,0.0
2016,7,27,5,30,247.0,17.0,0.7,22.0,29.0,14.03,0.0
2016,7,27,5,45,366.0,26.5,0.5,23.5,67.0,22.02,11.92
2016,7,27,6,0,485.0,36.0,0.3,25.0,105.0,30.12,19.72
2016,7,27,6,15,557.0,42.5,0.25,25.5,152.5,38.63,27.33
2016,7,27,6,30,629.0,49.0,0.2,26.0,200.0,44.6,32.59
2016,7,27,6,45,674.0,54.0,0.15,27.0,250.5,49.08,36.33
2016,7,27,7,0,719.0,59.0,0.1,28.0,301.0,53.56,39.9
2016,7,27,7,15,752.0,63.0,0.05,28.5,352.5,57.07,42.63
2016,7,27,7,30,785.0,67.0,0.0,29.0,404.0,60.54,45.26
2016,7,27,7,45,806.0,71.0,0.0,30.0,454.0,63.73,47.49
2016,7,27,8,0,827.0,75.0,0.0,31.0,504.0,66.81,49.6
2016,7,27,8,15,845.0,77.5,0.0,31.5,552.5,76.68,57.29
2016,7,27,8,30,863.0,80.0,0.0,32.0,601.0,79.09,58.87
2016,7,27,8,45,874.0,83.5,0.0,33.0,645.5,81.79,60.56
2016,7,27,9,0,885.0,87.0,0.0,34.0,690.0,130.29,69.16
2016,7,27,9,15,895.5,89.0,0.0,34.5,730.5,190.58,102.06
2016,7,27,9,30,906.0,91.0,0.0,35.0,771.0,251.48,145.09
2016,7,27,9,45,895.0,103.0,0.05,35.5,800.5,313.79,193.6
2016,7,27,10,0,884.0,115.0,0.1,36.0,830.0,373.79,240.92
2016,7,27,10,15,890.5,116.5,0.1,36.0,859.0,431.01,285.44
2016,7,27,10,30,897.0,118.0,0.1,36.0,888.0,487.43,328.19
2016,7,27,10,45,900.0,120.0,0.1,36.5,910.0,541.45,367.17
2016,7,27,11,0,903.0,122.0,0.1,37.0,932.0,593.89,403.55
2016,7,27,11,15,905.5,123.0,0.1,37.0,947.5,643.5,437.63
2016,7,27,11,30,908.0,124.0,0.1,37.0,963.0,691.07,469.34
2016,7,27,11,45,908.5,125.0,0.15,37.0,970.5,735.04,498.46
2016,7,27,12,0,909.0,126.0,0.2,37.0,978.0,776.46,525.45
2016,7,27,12,15,908.5,126.0,0.2,37.0,978.5,813.6,548.22
2016,7,27,12,30,908.0,126.0,0.2,37.0,979.0,847.76,568.03
2016,7,27,12,45,909.0,123.5,0.2,37.0,973.0,877.94,585.41
2016,7,27,13,0,910.0,121.0,0.2,37.0,967.0,904.8,600.84
2016,7,27,13,15,907.0,120.5,0.2,37.0,952.5,926.43,613.27
2016,7,27,13,30,904.0,120.0,0.2,37.0,938.0,944.38,623.69
2016,7,27,13,45,900.5,118.0,0.2,37.0,917.0,956.7,631.01
2016,7,27,14,0,897.0,116.0,0.2,37.0,896.0,965.13,636.28
2016,7,27,14,15,890.5,114.5,0.2,36.5,868.0,967.33,639.5
2016,7,27,14,30,884.0,113.0,0.2,36.0,840.0,965.62,640.71
2016,7,27,14,45,878.0,109.5,0.25,36.0,807.0,958.51,638.62
2016,7,27,15,0,872.0,106.0,0.3,36.0,774.0,947.55,634.53
2016,7,27,15,15,860.5,104.0,0.3,35.5,734.5,929.31,626.6
2016,7,27,15,30,849.0,102.0,0.3,35.0,695.0,907.63,616.74
2016,7,27,15,45,838.5,97.5,0.3,34.5,652.0,880.86,603.81
2016,7,27,16,0,828.0,93.0,0.3,34.0,609.0,861.1,595.09
2016,7,27,16,15,809.0,90.0,0.3,33.5,561.5,822.04,574.3
2016,7,27,16,30,790.0,87.0,0.3,33.0,514.0,780.68,551.9
2016,7,27,16,45,770.0,82.0,0.3,32.5,465.0,734.2,525.69
2016,7,27,17,0,750.0,77.0,0.3,32.0,416.0,686.13,497.74
2016,7,27,17,15,717.5,72.5,0.3,31.0,365.0,628.26,463.24
2016,7,27,17,30,685.0,68.0,0.3,30.0,314.0,570.46,426.51
2016,7,27,17,45,645.0,62.0,0.35,29.5,265.0,509.76,384.93
2016,7,27,18,0,605.0,56.0,0.4,29.0,216.0,447.89,340.27
2016,7,27,18,15,538.5,49.0,0.4,28.0,168.5,372.68,283.53
2016,7,27,18,30,472.0,42.0,0.4,27.0,121.0,302.98,228.18
2016,7,27,18,45,373.5,32.0,0.4,26.0,81.5,222.28,161.87
2016,7,27,19,0,275.0,22.0,0.4,25.0,42.0,147.51,80.25
2016,7,27,19,15,137.5,11.0,0.4,24.5,21.0,52.67,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,21.0,13.0,6.29,0.0
2016,7,28,5,30,216.0,16.0,0.5,22.0,26.0,13.14,0.0
2016,7,28,5,45,335.0,25.5,0.35,23.0,62.5,21.08,11.07
2016,7,28,6,0,454.0,35.0,0.2,24.0,99.0,29.13,18.97
2016,7,28,6,15,527.0,41.5,0.15,24.5,145.0,34.6,24.02
2016,7,28,6,30,600.0,48.0,0.1,25.0,191.0,43.48,31.8
2016,7,28,6,45,647.5,53.0,0.1,26.0,240.5,47.96,35.55
2016,7,28,7,0,695.0,58.0,0.1,27.0,290.0,52.44,39.15
2016,7,28,7,15,729.0,62.0,0.05,28.0,341.0,55.95,41.8
2016,7,28,7,30,763.0,66.0,0.0,29.0,392.0,59.42,44.33
2016,7,28,7,45,787.5,69.0,0.0,30.0,442.0,61.95,46.04
2016,7,28,8,0,812.0,72.0,0.0,31.0,492.0,71.82,53.7
2016,7,28,8,15,831.0,75.0,0.0,31.5,540.5,74.72,55.7
2016,7,28,8,30,850.0,78.0,0.0,32.0,589.0,77.48,57.59
2016,7,28,8,45,864.0,80.0,0.05,32.5,633.5,79.36,58.79
2016,7,28,9,0,878.0,82.0,0.1,33.0,678.0,127.17,67.2
2016,7,28,9,15,889.5,84.0,0.1,33.5,719.0,187.16,100.31
2016,7,28,9,30,901.0,86.0,0.1,34.0,760.0,247.9,143.58
2016,7,28,9,45,910.0,87.0,0.1,34.5,795.5,307.8,190.07
2016,7,28,10,0,919.0,88.0,0.1,35.0,831.0,367.64,237.16
2016,7,28,10,15,925.5,89.0,0.1,35.0,860.5,426.2,283.17
2016,7,28,10,30,932.0,90.0,0.1,35.0,890.0,483.9,327.27
2016,7,28,10,45,936.5,91.0,0.1,35.5,912.5,539.52,367.73
2016,7,28,11,0,941.0,92.0,0.1,36.0,935.0,593.61,405.52
2016,7,28,11,15,944.0,93.0,0.1,36.0,951.0,645.03,441.02
2016,7,28,11,30,947.0,94.0,0.1,36.0,967.0,694.35,474.02
2016,7,28,11,45,948.0,94.0,0.15,36.5,975.5,739.16,502.81
2016,7,28,12,0,949.0,94.0,0.2,37.0,984.0,781.27,529.23
2016,7,28,12,15,949.0,94.0,0.2,37.0,984.5,819.74,551.86
2016,7,28,12,30,949.0,94.0,0.2,37.0,985.0,855.11,572.33
2016,7,28,12,45,935.0,102.0,0.2,37.0,974.5,882.67,588.12
2016,7,28,13,0,921.0,110.0,0.2,37.0,964.0,906.26,601.66
2016,7,28,13,15,918.0,109.5,0.2,36.5,950.0,927.93,615.44
2016,7,28,13,30,915.0,109.0,0.2,36.0,936.0,945.87,627.17
2016,7,28,13,45,911.0,107.5,0.2,36.0,915.0,958.12,634.48
2016,7,28,14,0,907.0,106.0,0.2,36.0,894.0,966.46,639.73
2016,7,28,14,15,900.5,104.5,0.2,35.5,866.0,968.51,642.88
2016,7,28,14,30,894.0,103.0,0.2,35.0,838.0,966.63,643.99
2016,7,28,14,45,886.5,101.0,0.25,35.0,804.0,959.41,641.84
2016,7,28,15,0,879.0,99.0,0.3,35.0,770.0,948.38,637.69
2016,7,28,15,15,867.5,97.0,0.3,34.5,731.0,929.92,629.61
2016,7,28,15,30,856.0,95.0,0.3,34.0,692.0,908.0,619.56
2016,7,28,15,45,843.5,91.5,0.3,34.0,648.5,880.23,604.75
2016,7,28,16,0,831.0,88.0,0.3,34.0,605.0,849.39,588.04
2016,7,28,16,15,812.5,85.0,0.3,33.5,557.5,820.56,573.63
2016,7,28,16,30,794.0,82.0,0.3,33.0,510.0,779.47,551.24
2016,7,28,16,45,772.0,78.0,0.3,32.5,461.0,732.37,524.61
2016,7,28,17,0,750.0,74.0,0.3,32.0,412.0,683.81,496.32
2016,7,28,17,15,717.5,70.0,0.3,31.0,361.0,626.48,462.13
2016,7,28,17,30,685.0,66.0,0.3,30.0,310.0,569.21,425.83
2016,7,28,17,45,642.5,60.0,0.3,29.5,260.5,506.65,382.38
2016,7,28,18,0,600.0,54.0,0.3,29.0,211.0,443.36,336.3
2016,7,28,18,15,533.0,47.5,0.3,28.0,164.5,368.69,279.99
2016,7,28,18,30,466.0,41.0,0.3,27.0,118.0,299.58,225.12
2016,7,28,18,45,364.0,31.0,0.3,26.0,79.0,217.61,157.79
2016,7,28,19,0,262.0,21.0,0.3,25.0,40.0,141.12,71.53
2016,7,28,19,15,131.0,10.5,0.3,24.5,20.0,50.31,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,22.5,11.5,5.9,0.0
2016,7,29,5,30,180.0,15.0,0.5,23.0,23.0,12.24,0.0
2016,7,29,5,45,296.0,25.5,0.35,24.0,58.5,20.95,10.73
2016,7,29,6,0,412.0,36.0,0.2,25.0,94.0,29.71,19.32
2016,7,29,6,15,486.5,43.5,0.15,25.5,139.0,35.85,24.95
2016,7,29,6,30,561.0,51.0,0.1,26.0,184.0,42.03,30.41
2016,7,29,6,45,609.5,57.0,0.05,27.0,232.5,46.82,34.43
2016,7,29,7,0,658.0,63.0,0.0,28.0,281.0,55.84,41.83
2016,7,29,7,15,693.5,67.5,0.0,28.5,331.5,59.54,44.69
2016,7,29,7,30,729.0,72.0,0.0,29.0,382.0,63.21,47.47
2016,7,29,7,45,755.0,76.0,0.05,30.0,432.0,66.27,49.6
2016,7,29,8,0,781.0,80.0,0.1,31.0,482.0,69.25,51.63
2016,7,29,8,15,801.0,82.5,0.1,31.5,530.0,71.0,52.73
2016,7,29,8,30,821.0,85.0,0.1,32.0,578.0,81.11,60.56
2016,7,29,8,45,836.5,87.5,0.1,32.5,622.5,83.18,61.86
2016,7,29,9,0,852.0,90.0,0.1,33.0,667.0,130.74,70.42
2016,7,29,9,15,864.0,92.0,0.1,33.0,707.5,189.42,103.16
2016,7,29,9,30,876.0,94.0,0.1,33.0,748.0,248.92,145.94
2016,7,29,9,45,882.5,97.5,0.1,33.5,783.0,308.56,192.39
2016,7,29,10,0,889.0,101.0,0.1,34.0,818.0,367.93,239.2
2016,7,29,10,15,896.0,102.5,0.1,34.0,847.5,425.58,284.53
2016,7,29,10,30,903.0,104.0,0.1,34.0,877.0,482.5,328.08
2016,7,29,10,45,910.0,104.0,0.1,34.5,900.5,537.34,368.02
2016,7,29,11,0,917.0,104.0,0.1,35.0,924.0,590.92,405.56
2016,7,29,11,15,920.5,104.5,0.1,35.0,940.0,641.32,440.5
2016,7,29,11,30,924.0,105.0,0.1,35.0,956.0,689.7,473.04
2016,7,29,11,45,927.0,104.5,0.15,35.0,965.5,734.73,503.12
2016,7,29,12,0,930.0,104.0,0.2,35.0,975.0,777.27,531.08
2016,7,29,12,15,930.5,104.0,0.2,35.0,976.0,815.65,554.09
2016,7,29,12,30,931.0,104.0,0.2,35.0,977.0,851.02,574.75
2016,7,29,12,45,932.5,102.5,0.2,35.0,971.5,882.72,593.15
2016,7,29,13,0,934.0,101.0,0.2,35.0,966.0,911.09,609.54
2016,7,29,13,15,931.5,100.5,0.2,35.0,952.0,933.33,622.39
2016,7,29,13,30,929.0,100.0,0.2,35.0,938.0,951.81,633.17
2016,7,29,13,45,926.0,98.5,0.2,35.0,917.5,965.0,641.04
2016,7,29,14,0,923.0,97.0,0.2,35.0,897.0,974.25,646.81
2016,7,29,14,15,917.0,95.5,0.2,34.5,869.0,976.7,650.19
2016,7,29,14,30,911.0,94.0,0.2,34.0,841.0,975.15,651.51
2016,7,29,14,45,904.5,92.0,0.25,34.0,808.0,968.66,649.8
2016,7,29,15,0,898.0,90.0,0.3,34.0,775.0,958.29,646.05
2016,7,29,15,15,887.5,88.0,0.3,33.5,735.5,940.4,638.31
2016,7,29,15,30,877.0,86.0,0.3,33.0,696.0,918.96,628.57
2016,7,29,15,45,865.5,83.5,0.3,33.0,653.0,892.66,614.66
2016,7,29,16,0,854.0,81.0,0.3,33.0,610.0,863.21,598.82
2016,7,29,16,15,837.0,78.0,0.3,32.5,562.5,825.49,578.93
2016,7,29,16,30,820.0,75.0,0.3,32.0,515.0,785.36,557.23
2016,7,29,16,45,799.0,71.5,0.3,31.5,466.0,747.44,536.48
2016,7,29,17,0,778.0,68.0,0.3,31.0,417.0,699.26,508.4
2016,7,29,17,15,747.0,64.0,0.3,30.5,366.0,641.91,473.36
2016,7,29,17,30,716.0,60.0,0.3,30.0,315.0,584.49,436.63
2016,7,29,17,45,674.5,55.0,0.3,29.5,264.5,519.44,391.63
2016,7,29,18,0,633.0,50.0,0.3,29.0,214.0,456.11,345.58
2016,7,29,18,15,567.0,44.0,0.3,28.0,166.5,380.49,288.6
2016,7,29,18,30,501.0,38.0,0.3,27.0,119.0,313.91,235.4
2016,7,29,18,45,396.0,29.0,0.3,26.0,79.5,229.85,165.97
2016,7,29,19,0,291.0,20.0,0.3,25.0,40.0,150.64,69.71
2016,7,29,19,15,145.5,10.0,0.3,24.0,20.0,54.69,0.0
2016,7,29,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.5,7.5,0.5,19.5,11.5,5.9,0.0
2016,7,30,5,30,213.0,15.0,0.4,20.0,23.0,11.8,0.0
2016,7,30,5,45,340.5,24.5,0.3,21.0,60.5,20.31,10.23
2016,7,30,6,0,468.0,34.0,0.2,22.0,98.0,28.43,18.51
2016,7,30,6,15,543.0,40.5,0.15,23.0,145.0,36.84,26.08
2016,7,30,6,30,618.0,47.0,0.1,24.0,192.0,42.85,31.38
2016,7,30,6,45,668.5,52.0,0.1,25.0,243.0,47.42,35.25
2016,7,30,7,0,719.0,57.0,0.1,26.0,294.0,52.01,38.96
2016,7,30,7,15,753.0,60.5,0.1,26.5,345.5,55.21,41.47
2016,7,30,7,30,787.0,64.0,0.1,27.0,397.0,58.4,43.91
2016,7,30,7,45,812.5,67.0,0.1,28.0,448.5,67.75,51.31
2016,7,30,8,0,838.0,70.0,0.1,29.0,500.0,71.0,53.54
2016,7,30,8,15,856.5,72.5,0.1,29.5,549.0,73.66,55.38
2016,7,30,8,30,875.0,75.0,0.1,30.0,598.0,76.18,57.11
2016,7,30,8,45,890.0,76.5,0.15,30.5,643.5,77.86,58.17
2016,7,30,9,0,905.0,78.0,0.2,31.0,689.0,128.03,67.35
2016,7,30,9,15,915.5,79.5,0.2,31.0,730.0,189.36,102.06
2016,7,30,9,30,926.0,81.0,0.2,31.0,771.0,251.29,147.26
2016,7,30,9,45,935.0,82.0,0.2,31.5,807.0,312.82,195.79
2016,7,30,10,0,944.0,83.0,0.2,32.0,843.0,374.26,244.86
2016,7,30,10,15,949.5,84.0,0.2,32.0,872.5,433.99,292.47
2016,7,30,10,30,955.0,85.0,0.2,32.0,902.0,492.72,337.97
2016,7,30,10,45,958.5,86.5,0.25,32.5,924.5,549.58,380.3
2016,7,30,11,0,962.0,88.0,0.3,33.0,947.0,604.75,419.92
2016,7,30,11,15,964.5,88.5,0.3,33.0,962.5,656.62,456.32
2016,7,30,11,30,967.0,89.0,0.3,33.0,978.0,706.25,490.08
2016,7,30,11,45,967.5,90.0,0.35,33.0,986.0,752.47,521.42
2016,7,30,12,0,968.0,91.0,0.4,33.0,994.0,795.91,550.26
2016,7,30,12,15,967.5,91.0,0.4,32.5,994.5,834.76,574.56
2016,7,30,12,30,967.0,91.0,0.4,32.0,995.0,870.39,596.84
2016,7,30,12,45,960.0,94.5,0.4,32.0,986.5,900.37,614.47
2016,7,30,13,0,953.0,98.0,0.4,32.0,978.0,926.59,629.88
2016,7,30,13,15,950.0,97.5,0.4,32.0,963.5,948.78,642.95
2016,7,30,13,30,947.0,97.0,0.4,32.0,949.0,967.12,653.84
2016,7,30,13,45,942.5,95.5,0.4,32.0,927.5,979.14,661.16
2016,7,30,14,0,938.0,94.0,0.4,32.0,906.0,987.11,666.31
2016,7,30,14,15,932.0,93.0,0.4,31.5,878.0,990.11,670.1
2016,7,30,14,30,926.0,92.0,0.4,31.0,850.0,989.07,671.74
2016,7,30,14,45,919.0,90.0,0.4,30.5,816.0,982.03,670.04
2016,7,30,15,0,912.0,88.0,0.4,30.0,782.0,971.06,666.2
2016,7,30,15,15,901.5,86.5,0.4,29.5,742.0,953.52,658.56
2016,7,30,15,30,891.0,85.0,0.4,29.0,702.0,932.4,648.86
2016,7,30,15,45,879.0,82.0,0.4,29.0,658.0,904.77,633.92
2016,7,30,16,0,867.0,79.0,0.4,29.0,614.0,873.93,617.0
2016,7,30,16,15,849.5,76.5,0.4,28.5,566.5,835.95,596.64
2016,7,30,16,30,832.0,74.0,0.4,28.0,519.0,795.56,574.43
2016,7,30,16,45,810.0,70.5,0.4,27.5,469.0,756.37,552.5
2016,7,30,17,0,788.0,67.0,0.4,27.0,419.0,706.95,523.13
2016,7,30,17,15,757.0,63.5,0.35,26.5,367.5,649.75,486.91
2016,7,30,17,30,726.0,60.0,0.3,26.0,316.0,592.42,449.16
2016,7,30,17,45,682.5,55.0,0.3,25.5,265.0,525.53,402.19
2016,7,30,18,0,639.0,50.0,0.3,25.0,214.0,460.51,354.21
2016,7,30,18,15,572.0,44.0,0.3,24.0,166.5,383.9,295.56
2016,7,30,18,30,505.0,38.0,0.3,23.0,119.0,316.61,240.88
2016,7,30,18,45,395.5,29.0,0.3,22.0,78.5,230.27,168.25
2016,7,30,19,0,286.0,20.0,0.3,21.0,38.0,148.28,61.21
2016,7,30,19,15,143.0,10.0,0.3,20.5,19.0,54.02,0.0
2016,7,30,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,5,15,97.0,7.0,0.2,15.0,11.0,5.51,0.0
2016,7,31,5,30,194.0,14.0,0.2,16.0,22.0,11.02,0.0
2016,7,31,5,45,321.5,24.5,0.2,17.0,58.5,20.26,10.21
2016,7,31,6,0,449.0,35.0,0.2,18.0,95.0,29.15,19.45
2016,7,31,6,15,525.5,42.5,0.2,18.5,142.0,35.4,25.35
2016,7,31,6,30,602.0,50.0,0.2,19.0,189.0,41.69,31.08
2016,7,31,6,45,650.5,55.5,0.2,20.0,239.5,50.03,38.32
2016,7,31,7,0,699.0,61.0,0.2,21.0,290.0,54.86,42.31
2016,7,31,7,15,733.5,65.0,0.2,21.5,341.0,58.3,45.07
2016,7,31,7,30,768.0,69.0,0.2,22.0,392.0,61.72,47.74
2016,7,31,7,45,792.0,72.5,0.2,22.5,442.5,64.54,49.85
2016,7,31,8,0,816.0,76.0,0.2,23.0,493.0,67.29,51.87
2016,7,31,8,15,834.5,79.0,0.2,23.5,541.5,77.32,59.97
2016,7,31,8,30,853.0,82.0,0.2,24.0,590.0,80.03,61.86
2016,7,31,8,45,866.5,84.5,0.25,24.5,635.0,82.16,63.3
2016,7,31,9,0,880.0,87.0,0.3,25.0,680.0,132.47,73.12
2016,7,31,9,15,891.0,89.0,0.3,25.5,720.5,192.9,108.22
2016,7,31,9,30,902.0,91.0,0.3,26.0,761.0,254.02,153.59
2016,7,31,9,45,909.0,93.0,0.3,26.5,796.0,314.52,202.37
2016,7,31,10,0,916.0,95.0,0.3,27.0,831.0,374.72,251.52
2016,7,31,10,15,922.5,96.0,0.3,27.0,860.0,433.49,299.3
2016,7,31,10,30,929.0,97.0,0.3,27.0,889.0,491.4,345.1
2016,7,31,10,45,933.5,98.0,0.3,27.5,912.0,547.22,387.12
2016,7,31,11,0,938.0,99.0,0.3,28.0,935.0,601.49,426.4
2016,7,31,11,15,941.0,99.5,0.3,28.0,950.5,652.71,463.03
2016,7,31,11,30,944.0,100.0,0.3,28.0,966.0,701.79,497.09
2016,7,31,11,45,945.5,100.0,0.35,28.5,974.5,747.1,527.44
2016,7,31,12,0,947.0,100.0,0.4,29.0,983.0,789.75,555.32
2016,7,31,12,15,947.5,100.0,0.4,29.0,984.0,828.79,579.13
2016,7,31,12,30,948.0,100.0,0.4,29.0,985.0,864.75,600.75
2016,7,31,12,45,944.0,101.5,0.4,29.0,977.5,895.03,618.81
2016,7,31,13,0,940.0,103.0,0.4,29.0,970.0,921.71,634.7
2016,7,31,13,15,937.5,102.5,0.4,29.0,956.0,944.16,648.1
2016,7,31,13,30,935.0,102.0,0.4,29.0,942.0,962.81,659.32
2016,7,31,13,45,932.0,100.0,0.4,29.0,921.0,975.66,667.23
2016,7,31,14,0,929.0,98.0,0.4,29.0,900.0,984.5,672.95
2016,7,31,14,15,923.0,97.0,0.4,28.5,872.5,987.49,676.75
2016,7,31,14,30,917.0,96.0,0.4,28.0,845.0,986.48,678.4
2016,7,31,14,45,911.0,93.5,0.4,28.0,811.0,979.91,675.6
2016,7,31,15,0,905.0,91.0,0.4,28.0,777.0,969.41,670.65
2016,7,31,15,15,894.5,89.0,0.4,27.5,737.5,951.4,662.63
2016,7,31,15,30,884.0,87.0,0.4,27.0,698.0,929.79,652.54
2016,7,31,15,45,872.0,84.5,0.4,27.0,654.5,902.83,637.89
2016,7,31,16,0,860.0,82.0,0.4,27.0,611.0,872.71,621.25
2016,7,31,16,15,842.5,79.0,0.4,26.5,563.5,834.29,600.42
2016,7,31,16,30,825.0,76.0,0.4,26.0,516.0,793.47,577.72
2016,7,31,16,45,803.5,72.5,0.4,26.0,466.0,754.94,554.94
2016,7,31,17,0,782.0,69.0,0.4,26.0,416.0,706.04,524.69
2016,7,31,17,15,750.0,65.0,0.35,25.0,364.5,647.61,488.38
2016,7,31,17,30,718.0,61.0,0.3,24.0,313.0,589.15,450.42
2016,7,31,17,45,673.5,56.0,0.3,23.5,262.0,521.83,402.69
2016,7,31,18,0,629.0,51.0,0.3,23.0,211.0,456.48,353.98
2016,7,31,18,15,560.5,44.5,0.3,22.0,163.5,382.35,296.54
2016,7,31,18,30,492.0,38.0,0.3,21.0,116.0,310.91,238.27
2016,7,31,18,45,380.0,29.0,0.3,20.5,76.0,224.11,164.0
2016,7,31,19,0,268.0,20.0,0.3,20.0,36.0,140.88,47.65
2016,7,31,19,15,134.0,10.0,0.3,19.5,18.0,51.22,0.0
2016,7,31,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.0,7.5,0.35,15.5,10.0,5.9,0.0
2016,8,1,5,30,144.0,15.0,0.3,16.0,20.0,11.8,0.0
2016,8,1,5,45,277.5,26.5,0.25,17.0,56.0,21.81,11.11
2016,8,1,6,0,411.0,38.0,0.2,18.0,92.0,31.42,21.35
2016,8,1,6,15,492.0,45.5,0.2,18.5,138.0,37.53,27.18
2016,8,1,6,30,573.0,53.0,0.2,19.0,184.0,43.72,32.83
2016,8,1,6,45,631.0,58.0,0.2,20.0,235.5,47.85,36.41
2016,8,1,7,0,689.0,63.0,0.2,21.0,287.0,56.31,43.57
2016,8,1,7,15,725.5,67.5,0.2,22.0,339.0,60.09,46.51
2016,8,1,7,30,762.0,72.0,0.2,23.0,391.0,63.84,49.34
2016,8,1,7,45,792.0,74.0,0.2,24.0,443.0,65.62,50.44
2016,8,1,8,0,822.0,76.0,0.2,25.0,495.0,67.43,51.55
2016,8,1,8,15,841.5,79.0,0.2,25.5,544.0,77.46,59.58
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,80.22,61.5
2016,8,1,8,45,877.5,83.5,0.2,26.5,639.0,81.84,62.49
2016,8,1,9,0,894.0,85.0,0.2,27.0,685.0,133.1,72.29
2016,8,1,9,15,905.5,86.5,0.2,27.0,726.5,194.22,107.79
2016,8,1,9,30,917.0,88.0,0.2,27.0,768.0,256.07,153.72
2016,8,1,9,45,924.0,90.5,0.25,27.5,803.5,317.88,203.45
2016,8,1,10,0,931.0,93.0,0.3,28.0,839.0,379.39,253.59
2016,8,1,10,15,937.5,94.0,0.3,28.0,869.5,439.1,301.89
2016,8,1,10,30,944.0,95.0,0.3,28.0,900.0,497.92,348.14
2016,8,1,10,45,948.5,96.5,0.3,28.5,923.0,554.99,390.8
2016,8,1,11,0,953.0,98.0,0.3,29.0,946.0,610.49,430.66
2016,8,1,11,15,956.0,98.5,0.3,29.0,962.0,662.52,467.6
2016,8,1,11,30,959.0,99.0,0.3,29.0,978.0,712.38,501.93
2016,8,1,11,45,959.5,100.5,0.3,29.0,986.5,758.93,533.11
2016,8,1,12,0,960.0,102.0,0.3,29.0,995.0,802.75,561.73
2016,8,1,12,15,960.0,102.0,0.3,29.0,996.0,841.99,585.37
2016,8,1,12,30,960.0,102.0,0.3,29.0,997.0,878.06,606.87
2016,8,1,12,45,957.5,102.5,0.35,29.0,990.0,909.14,626.22
2016,8,1,13,0,955.0,103.0,0.4,29.0,983.0,936.62,643.5
2016,8,1,13,15,952.5,102.5,0.4,29.0,969.0,959.45,657.04
2016,8,1,13,30,950.0,102.0,0.4,29.0,955.0,978.41,668.4
2016,8,1,13,45,946.5,101.0,0.4,29.0,933.5,992.01,676.71
2016,8,1,14,0,943.0,100.0,0.4,29.0,912.0,1001.57,682.84
2016,8,1,14,15,937.0,98.5,0.4,28.5,883.5,1004.19,686.43
2016,8,1,14,30,931.0,97.0,0.4,28.0,855.0,1002.71,687.85
2016,8,1,14,45,924.0,95.0,0.4,28.0,821.0,995.71,684.83
2016,8,1,15,0,917.0,93.0,0.4,28.0,787.0,984.74,679.66
2016,8,1,15,15,906.0,91.0,0.4,27.5,746.5,966.14,671.39
2016,8,1,15,30,895.0,89.0,0.4,27.0,706.0,943.91,661.03
2016,8,1,15,45,882.0,86.5,0.4,27.0,661.5,915.83,645.81
2016,8,1,16,0,869.0,84.0,0.4,27.0,617.0,884.58,628.59
2016,8,1,16,15,851.0,81.5,0.4,26.5,568.5,846.05,607.84
2016,8,1,16,30,833.0,79.0,0.4,26.0,520.0,814.06,590.99
2016,8,1,16,45,810.0,75.5,0.4,25.5,469.0,765.18,562.6
2016,8,1,17,0,787.0,72.0,0.4,25.0,418.0,714.78,532.57
2016,8,1,17,15,754.0,68.0,0.4,24.0,366.0,655.27,496.22
2016,8,1,17,30,721.0,64.0,0.4,23.0,314.0,595.76,457.95
2016,8,1,17,45,674.0,58.5,0.4,22.5,262.5,525.91,408.11
2016,8,1,18,0,627.0,53.0,0.4,22.0,211.0,461.81,359.91
2016,8,1,18,15,555.0,46.5,0.4,21.0,162.5,382.6,298.29
