Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,18,30,483.0,40.0,0.4,20.0,114.0,309.44,238.25
2016,8,1,18,45,362.0,30.0,0.4,19.5,74.0,217.87,159.43
2016,8,1,19,0,241.0,20.0,0.4,19.0,34.0,129.93,31.1
2016,8,1,19,15,120.5,10.0,0.4,18.5,17.0,46.96,0.0
2016,8,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,15.5,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,16.0,19.0,11.02,0.0
2016,8,2,5,45,300.0,24.5,0.4,17.0,56.0,20.23,9.56
2016,8,2,6,0,445.0,35.0,0.4,18.0,93.0,29.16,19.35
2016,8,2,6,15,526.5,42.0,0.35,19.0,140.0,35.03,24.91
2016,8,2,6,30,608.0,49.0,0.3,20.0,187.0,44.44,33.29
2016,8,2,6,45,662.5,54.0,0.25,21.0,239.0,48.97,37.21
2016,8,2,7,0,717.0,59.0,0.2,22.0,291.0,53.55,41.0
2016,8,2,7,15,752.5,63.0,0.2,23.0,343.5,57.09,43.76
2016,8,2,7,30,788.0,67.0,0.2,24.0,396.0,60.62,46.41
2016,8,2,7,45,815.0,70.0,0.2,25.0,448.0,63.22,48.23
2016,8,2,8,0,842.0,73.0,0.2,26.0,500.0,72.99,55.97
2016,8,2,8,15,861.0,75.5,0.2,26.5,549.5,75.64,57.81
2016,8,2,8,30,880.0,78.0,0.2,27.0,599.0,78.16,59.56
2016,8,2,8,45,895.5,79.5,0.2,28.0,645.5,79.84,60.47
2016,8,2,9,0,911.0,81.0,0.2,29.0,692.0,132.75,70.66
2016,8,2,9,15,922.0,83.0,0.2,29.5,733.5,195.23,106.72
2016,8,2,9,30,933.0,85.0,0.2,30.0,775.0,258.38,152.99
2016,8,2,9,45,940.0,87.0,0.2,30.5,811.0,320.87,202.56
2016,8,2,10,0,947.0,89.0,0.2,31.0,847.0,383.03,252.34
2016,8,2,10,15,953.0,90.5,0.2,31.0,877.0,443.88,300.78
2016,8,2,10,30,959.0,92.0,0.2,31.0,907.0,503.76,347.09
2016,8,2,10,45,963.0,93.0,0.2,31.5,930.0,561.07,389.23
2016,8,2,11,0,967.0,94.0,0.2,32.0,953.0,616.7,428.53
2016,8,2,11,15,970.0,94.5,0.2,32.0,969.5,669.44,465.32
2016,8,2,11,30,973.0,95.0,0.2,32.0,986.0,719.96,499.48
2016,8,2,11,45,974.0,96.0,0.2,32.5,994.5,767.08,529.39
2016,8,2,12,0,975.0,97.0,0.2,33.0,1003.0,811.43,556.47
2016,8,2,12,15,975.0,97.0,0.2,33.0,1004.0,851.18,579.81
2016,8,2,12,30,975.0,97.0,0.2,33.0,1005.0,887.71,601.07
2016,8,2,12,45,966.0,102.0,0.25,33.0,995.5,917.77,619.31
2016,8,2,13,0,957.0,107.0,0.3,33.0,986.0,943.94,635.42
2016,8,2,13,15,954.0,106.5,0.3,33.0,971.5,966.46,648.5
2016,8,2,13,30,951.0,106.0,0.3,33.0,957.0,985.08,659.41
2016,8,2,13,45,946.5,105.0,0.3,33.0,935.5,997.84,667.06
2016,8,2,14,0,942.0,104.0,0.3,33.0,914.0,1006.53,672.56
2016,8,2,14,15,936.0,102.5,0.3,33.0,885.5,1009.2,674.79
2016,8,2,14,30,930.0,101.0,0.3,33.0,857.0,1007.78,674.89
2016,8,2,14,45,921.5,99.5,0.3,33.0,822.0,999.92,671.47
2016,8,2,15,0,913.0,98.0,0.3,33.0,787.0,988.12,665.98
2016,8,2,15,15,902.0,96.0,0.3,32.5,746.5,969.6,658.04
2016,8,2,15,30,891.0,94.0,0.3,32.0,706.0,947.44,648.06
2016,8,2,15,45,877.0,91.5,0.3,32.0,661.0,918.54,632.74
2016,8,2,16,0,863.0,89.0,0.3,32.0,616.0,886.51,615.51
2016,8,2,16,15,844.0,86.0,0.3,31.5,567.5,856.36,600.52
2016,8,2,16,30,825.0,83.0,0.3,31.0,519.0,813.57,577.31
2016,8,2,16,45,800.0,79.5,0.35,30.5,467.5,763.21,549.64
2016,8,2,17,0,775.0,76.0,0.4,30.0,416.0,711.47,520.15
2016,8,2,17,15,741.0,72.0,0.4,29.0,363.5,651.51,484.18
2016,8,2,17,30,707.0,68.0,0.4,28.0,311.0,591.59,446.17
2016,8,2,17,45,657.5,62.0,0.4,27.5,259.0,523.75,398.55
2016,8,2,18,0,608.0,56.0,0.4,27.0,207.0,455.0,347.92
2016,8,2,18,15,532.0,48.5,0.4,25.5,158.5,373.13,286.0
2016,8,2,18,30,456.0,41.0,0.4,24.0,110.0,297.77,225.72
2016,8,2,18,45,331.0,30.5,0.4,22.5,70.5,205.24,147.46
2016,8,2,19,0,206.0,20.0,0.4,21.0,31.0,115.79,11.88
2016,8,2,19,15,103.0,10.0,0.4,20.5,15.5,41.36,0.0
2016,8,2,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,5,15,81.0,6.5,0.6,18.0,9.0,0.0,0.0
2016,8,3,5,30,162.0,13.0,0.5,19.0,18.0,10.23,0.0
2016,8,3,5,45,301.0,23.5,0.45,20.0,54.0,19.42,8.4
2016,8,3,6,0,440.0,34.0,0.4,21.0,90.0,28.34,18.32
2016,8,3,6,15,521.5,41.5,0.35,22.0,137.0,34.61,24.18
2016,8,3,6,30,603.0,49.0,0.3,23.0,184.0,40.96,29.84
2016,8,3,6,45,655.0,54.5,0.25,24.0,235.5,49.3,37.0
2016,8,3,7,0,707.0,60.0,0.2,25.0,287.0,54.21,41.01
2016,8,3,7,15,742.5,64.5,0.15,25.5,339.5,58.08,44.11
2016,8,3,7,30,778.0,69.0,0.1,26.0,392.0,61.92,47.09
2016,8,3,7,45,804.0,72.5,0.1,27.0,443.5,64.8,49.11
2016,8,3,8,0,830.0,76.0,0.1,28.0,495.0,67.62,51.03
2016,8,3,8,15,849.0,79.0,0.05,28.5,544.5,77.59,58.89
2016,8,3,8,30,868.0,82.0,0.0,29.0,594.0,80.36,60.76
2016,8,3,8,45,882.0,84.5,0.0,30.0,639.5,82.55,62.06
2016,8,3,9,0,896.0,87.0,0.0,31.0,685.0,136.2,72.71
2016,8,3,9,15,907.0,89.0,0.0,31.0,726.5,197.95,108.37
2016,8,3,9,30,918.0,91.0,0.0,31.0,768.0,260.38,154.05
2016,8,3,9,45,920.0,96.0,0.05,31.5,802.0,322.85,203.38
2016,8,3,10,0,922.0,101.0,0.1,32.0,836.0,384.49,252.56
2016,8,3,10,15,928.5,102.0,0.1,32.0,866.0,443.98,299.55
2016,8,3,10,30,935.0,103.0,0.1,32.0,896.0,502.59,344.52
2016,8,3,10,45,939.0,104.5,0.15,32.5,919.0,559.2,386.2
2016,8,3,11,0,943.0,106.0,0.2,33.0,942.0,614.21,425.27
2016,8,3,11,15,946.0,107.0,0.2,33.0,958.0,666.4,461.49
2016,8,3,11,30,949.0,108.0,0.2,33.0,974.0,716.45,495.15
2016,8,3,11,45,949.0,109.0,0.2,33.5,982.0,762.06,523.99
2016,8,3,12,0,949.0,110.0,0.2,34.0,990.0,804.9,550.22
2016,8,3,12,15,949.0,110.0,0.2,33.5,991.0,843.95,574.43
2016,8,3,12,30,949.0,110.0,0.2,33.0,992.0,879.86,596.56
2016,8,3,12,45,947.5,110.0,0.25,33.0,985.0,911.2,615.61
2016,8,3,13,0,946.0,110.0,0.3,33.0,978.0,939.01,632.69
2016,8,3,13,15,943.0,109.0,0.3,32.5,963.5,960.86,646.69
2016,8,3,13,30,940.0,108.0,0.3,32.0,949.0,978.83,658.61
2016,8,3,13,45,935.0,107.5,0.35,32.0,927.0,991.47,667.33
2016,8,3,14,0,930.0,107.0,0.4,32.0,905.0,1000.08,673.95
2016,8,3,14,15,923.5,105.5,0.4,31.5,876.5,1002.21,677.26
2016,8,3,14,30,917.0,104.0,0.4,31.0,848.0,1000.28,678.44
2016,8,3,14,45,909.5,102.0,0.4,31.0,813.5,992.88,675.23
2016,8,3,15,0,902.0,100.0,0.4,31.0,779.0,981.55,669.92
2016,8,3,15,15,891.0,98.0,0.4,30.5,738.5,963.1,661.86
2016,8,3,15,30,880.0,96.0,0.4,30.0,698.0,941.06,651.76
2016,8,3,15,45,868.0,92.5,0.45,29.5,654.0,913.02,639.01
2016,8,3,16,0,856.0,89.0,0.5,29.0,610.0,881.77,624.13
2016,8,3,16,15,837.5,86.0,0.5,28.0,561.5,852.18,610.29
2016,8,3,16,30,819.0,83.0,0.5,27.0,513.0,809.91,587.93
2016,8,3,16,45,797.5,78.5,0.5,26.5,462.5,761.3,559.79
2016,8,3,17,0,776.0,74.0,0.5,26.0,412.0,711.1,529.8
2016,8,3,17,15,742.0,70.0,0.5,25.0,360.0,651.03,492.94
2016,8,3,17,30,708.0,66.0,0.5,24.0,308.0,591.03,454.14
2016,8,3,17,45,663.5,60.0,0.5,23.5,256.5,522.5,405.13
2016,8,3,18,0,619.0,54.0,0.5,23.0,205.0,460.02,357.94
2016,8,3,18,15,544.5,46.5,0.45,22.0,157.0,378.37,294.0
2016,8,3,18,30,470.0,39.0,0.4,21.0,109.0,303.14,232.06
2016,8,3,18,45,348.5,28.5,0.4,20.5,69.5,211.43,151.76
2016,8,3,19,0,227.0,18.0,0.4,20.0,30.0,121.44,0.0
2016,8,3,19,15,113.5,9.0,0.4,19.5,15.0,44.08,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,14.5,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,15.0,16.0,10.23,0.0
2016,8,4,5,45,244.0,25.0,0.5,16.0,51.0,20.53,8.94
2016,8,4,6,0,393.0,37.0,0.5,17.0,86.0,30.59,20.55
2016,8,4,6,15,480.5,45.5,0.45,18.0,133.0,37.52,27.13
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,44.5,33.46
2016,8,4,6,45,459.0,81.5,0.35,20.0,200.5,60.91,47.73
2016,8,4,7,0,350.0,109.0,0.3,21.0,221.0,77.36,61.66
2016,8,4,7,15,376.5,123.0,0.25,21.5,262.0,86.07,68.78
2016,8,4,7,30,403.0,137.0,0.2,22.0,303.0,94.46,75.48
2016,8,4,7,45,416.5,154.5,0.2,23.0,346.0,104.39,83.18
2016,8,4,8,0,430.0,172.0,0.2,24.0,389.0,113.84,90.31
2016,8,4,8,15,647.0,129.0,0.2,24.5,491.5,91.6,71.45
2016,8,4,8,30,864.0,86.0,0.2,25.0,594.0,82.74,63.82
2016,8,4,8,45,879.0,88.5,0.2,26.0,640.0,84.9,65.15
2016,8,4,9,0,894.0,91.0,0.2,27.0,686.0,139.46,76.41
2016,8,4,9,15,905.0,93.0,0.2,27.0,727.5,201.27,113.0
2016,8,4,9,30,916.0,95.0,0.2,27.0,769.0,263.75,159.67
2016,8,4,9,45,925.5,96.0,0.2,27.5,805.5,325.56,209.16
2016,8,4,10,0,935.0,97.0,0.2,28.0,842.0,387.32,259.05
2016,8,4,10,15,941.0,98.0,0.2,28.0,871.5,447.4,307.4
2016,8,4,10,30,947.0,99.0,0.2,28.0,901.0,506.53,353.6
2016,8,4,10,45,950.5,100.5,0.25,28.0,923.5,563.57,397.22
2016,8,4,11,0,954.0,102.0,0.3,28.0,946.0,618.92,438.27
2016,8,4,11,15,956.5,102.5,0.3,28.0,961.5,670.97,475.24
2016,8,4,11,30,959.0,103.0,0.3,28.0,977.0,720.79,509.55
2016,8,4,11,45,959.5,103.5,0.35,28.0,984.5,766.76,541.17
2016,8,4,12,0,960.0,104.0,0.4,28.0,992.0,809.94,570.24
2016,8,4,12,15,959.5,104.0,0.4,28.0,992.5,848.94,593.84
2016,8,4,12,30,959.0,104.0,0.4,28.0,993.0,884.72,615.3
2016,8,4,12,45,951.5,107.0,0.4,28.0,984.0,913.87,632.64
2016,8,4,13,0,944.0,110.0,0.4,28.0,975.0,939.22,647.72
2016,8,4,13,15,940.5,109.5,0.4,27.5,960.0,961.04,662.06
2016,8,4,13,30,937.0,109.0,0.4,27.0,945.0,978.98,674.22
2016,8,4,13,45,934.5,106.5,0.4,27.0,923.5,991.96,682.26
2016,8,4,14,0,932.0,104.0,0.4,27.0,902.0,1000.89,688.08
2016,8,4,14,15,925.0,103.0,0.4,26.5,873.0,1002.97,691.39
2016,8,4,14,30,918.0,102.0,0.4,26.0,844.0,1001.01,692.54
2016,8,4,14,45,910.5,99.0,0.4,26.0,809.0,992.45,688.58
2016,8,4,15,0,903.0,96.0,0.4,26.0,774.0,979.93,682.46
2016,8,4,15,15,891.5,94.0,0.4,25.5,733.5,960.87,673.84
2016,8,4,15,30,880.0,92.0,0.4,25.0,693.0,938.23,663.12
2016,8,4,15,45,866.5,89.0,0.4,25.0,648.0,909.24,647.18
2016,8,4,16,0,853.0,86.0,0.4,25.0,603.0,877.12,629.26
2016,8,4,16,15,834.5,83.0,0.4,24.5,554.5,847.41,613.92
2016,8,4,16,30,816.0,80.0,0.4,24.0,506.0,805.15,590.12
2016,8,4,16,45,792.5,76.0,0.4,23.5,455.5,755.53,561.01
2016,8,4,17,0,769.0,72.0,0.4,23.0,405.0,704.48,530.14
2016,8,4,17,15,734.5,68.0,0.4,22.0,353.0,644.25,492.73
2016,8,4,17,30,700.0,64.0,0.4,21.0,301.0,584.18,453.5
2016,8,4,17,45,652.0,58.0,0.4,20.5,250.0,513.69,402.48
2016,8,4,18,0,604.0,52.0,0.4,20.0,199.0,449.42,353.41
2016,8,4,18,15,529.0,45.0,0.4,19.0,151.0,368.8,289.78
2016,8,4,18,30,454.0,38.0,0.4,18.0,103.0,294.71,228.08
2016,8,4,18,45,328.5,27.5,0.4,17.5,65.0,202.11,145.22
2016,8,4,19,0,203.0,17.0,0.4,17.0,27.0,110.65,0.0
2016,8,4,19,15,101.5,8.5,0.4,16.5,13.5,39.86,0.0
2016,8,4,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,215.5,24.5,0.4,14.5,46.5,20.06,8.11
2016,8,5,6,0,345.0,38.0,0.3,15.0,80.0,31.22,21.24
2016,8,5,6,15,431.5,48.0,0.25,15.5,125.5,39.21,28.92
2016,8,5,6,30,518.0,58.0,0.2,16.0,171.0,47.2,36.28
2016,8,5,6,45,574.0,65.0,0.2,17.0,221.0,52.53,40.99
2016,8,5,7,0,630.0,72.0,0.2,18.0,271.0,57.86,45.49
2016,8,5,7,15,315.0,89.0,0.2,18.5,188.5,63.39,50.1
2016,8,5,7,30,0.0,106.0,0.2,19.0,106.0,79.12,63.39
2016,8,5,7,45,23.0,152.0,0.2,19.5,163.5,110.3,89.46
2016,8,5,8,0,46.0,198.0,0.2,20.0,221.0,134.05,108.65
2016,8,5,8,15,39.0,211.5,0.15,20.5,232.5,142.51,114.86
2016,8,5,8,30,32.0,225.0,0.1,21.0,244.0,150.72,120.85
2016,8,5,8,45,78.5,265.0,0.1,22.0,316.0,173.7,138.51
2016,8,5,9,0,125.0,305.0,0.1,23.0,388.0,200.93,148.14
2016,8,5,9,15,499.0,207.0,0.1,23.5,569.0,203.1,132.22
2016,8,5,9,30,873.0,109.0,0.1,24.0,750.0,264.99,164.04
2016,8,5,9,45,872.5,116.0,0.15,25.0,783.5,325.72,213.03
2016,8,5,10,0,872.0,123.0,0.2,26.0,817.0,385.37,261.38
2016,8,5,10,15,879.5,125.0,0.2,26.0,846.5,443.55,308.27
2016,8,5,10,30,887.0,127.0,0.2,26.0,876.0,501.06,353.32
2016,8,5,10,45,892.5,128.5,0.2,26.5,899.0,556.31,394.51
2016,8,5,11,0,898.0,130.0,0.2,27.0,922.0,610.2,433.15
2016,8,5,11,15,901.0,130.5,0.2,27.0,938.0,660.28,468.72
2016,8,5,11,30,904.0,131.0,0.2,27.0,954.0,708.3,501.84
2016,8,5,11,45,906.0,131.5,0.25,27.5,962.5,753.41,531.8
2016,8,5,12,0,908.0,132.0,0.3,28.0,971.0,796.01,559.44
2016,8,5,12,15,907.5,132.0,0.3,28.0,971.0,833.59,582.81
2016,8,5,12,30,907.0,132.0,0.3,28.0,971.0,868.13,603.55
2016,8,5,12,45,903.5,132.5,0.3,28.0,963.5,897.36,620.97
2016,8,5,13,0,900.0,133.0,0.3,28.0,956.0,923.09,636.31
2016,8,5,13,15,896.5,132.5,0.3,27.5,941.0,944.34,650.28
2016,8,5,13,30,893.0,132.0,0.3,27.0,926.0,961.87,662.19
2016,8,5,13,45,887.5,130.5,0.3,27.0,904.0,972.79,669.01
2016,8,5,14,0,882.0,129.0,0.3,27.0,882.0,979.8,673.72
2016,8,5,14,15,874.0,127.5,0.3,27.0,853.0,980.49,674.86
2016,8,5,14,30,866.0,126.0,0.3,27.0,824.0,977.28,673.91
2016,8,5,14,45,856.5,123.5,0.35,27.0,789.0,967.8,670.47
2016,8,5,15,0,847.0,121.0,0.4,27.0,754.0,967.97,673.08
2016,8,5,15,15,834.0,118.0,0.4,26.5,714.0,946.81,662.95
2016,8,5,15,30,821.0,115.0,0.4,26.0,674.0,922.18,650.99
2016,8,5,15,45,805.5,111.5,0.4,26.0,629.0,891.44,633.94
2016,8,5,16,0,790.0,108.0,0.4,26.0,584.0,857.75,614.97
2016,8,5,16,15,768.5,104.0,0.4,25.5,536.0,815.55,591.51
2016,8,5,16,30,747.0,100.0,0.4,25.0,488.0,771.25,566.25
2016,8,5,16,45,720.0,95.0,0.4,24.5,438.0,724.38,538.65
2016,8,5,17,0,693.0,90.0,0.4,24.0,388.0,671.86,506.37
2016,8,5,17,15,654.0,84.5,0.4,23.5,336.5,609.31,465.93
2016,8,5,17,30,615.0,79.0,0.4,23.0,285.0,547.55,423.3
2016,8,5,17,45,562.5,71.5,0.45,22.5,235.5,476.01,371.83
2016,8,5,18,0,510.0,64.0,0.5,22.0,186.0,407.5,319.91
2016,8,5,18,15,429.5,54.0,0.5,21.0,140.0,324.6,254.44
2016,8,5,18,30,349.0,44.0,0.5,20.0,94.0,248.89,191.78
2016,8,5,18,45,229.5,30.5,0.5,19.0,58.0,160.15,112.83
2016,8,5,19,0,110.0,17.0,0.5,18.0,22.0,72.81,0.0
2016,8,5,19,15,55.0,8.5,0.5,17.5,11.0,24.71,0.0
2016,8,5,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,5.0,0.5,15.0,6.0,0.0,0.0
2016,8,6,5,30,63.0,10.0,0.5,16.0,12.0,7.87,0.0
2016,8,6,5,45,198.5,23.5,0.5,17.0,44.5,19.19,6.71
2016,8,6,6,0,334.0,37.0,0.5,18.0,77.0,30.37,20.12
2016,8,6,6,15,422.5,47.0,0.45,18.5,122.0,38.37,27.75
2016,8,6,6,30,511.0,57.0,0.4,19.0,167.0,46.38,35.06
2016,8,6,6,45,572.0,63.5,0.35,20.0,217.5,51.4,39.46
2016,8,6,7,0,633.0,70.0,0.3,21.0,268.0,56.45,43.69
2016,8,6,7,15,673.0,75.5,0.25,21.5,320.0,60.49,46.98
2016,8,6,7,30,713.0,81.0,0.2,22.0,372.0,64.48,50.14
2016,8,6,7,45,743.0,85.0,0.2,23.0,423.0,72.72,56.72
2016,8,6,8,0,773.0,89.0,0.2,24.0,474.0,75.57,58.63
2016,8,6,8,15,794.5,92.5,0.15,24.5,523.5,77.82,60.15
2016,8,6,8,30,816.0,96.0,0.1,25.0,573.0,79.98,61.58
2016,8,6,8,45,832.5,99.0,0.1,25.5,618.5,81.6,62.58
2016,8,6,9,0,849.0,102.0,0.1,26.0,664.0,136.77,75.41
2016,8,6,9,15,861.5,104.5,0.1,26.5,705.5,204.29,117.09
2016,8,6,9,30,874.0,107.0,0.1,27.0,747.0,265.11,162.23
2016,8,6,9,45,890.5,105.0,0.1,27.5,784.5,324.67,209.61
2016,8,6,10,0,907.0,103.0,0.1,28.0,822.0,384.93,257.97
2016,8,6,10,15,913.5,104.5,0.1,28.0,852.0,444.19,305.45
2016,8,6,10,30,920.0,106.0,0.1,28.0,882.0,502.61,350.89
2016,8,6,10,45,923.5,108.0,0.1,28.5,904.5,558.79,392.43
2016,8,6,11,0,927.0,110.0,0.1,29.0,927.0,613.35,431.18
2016,8,6,11,15,930.0,110.5,0.1,29.0,943.0,664.61,467.19
2016,8,6,11,30,933.0,111.0,0.1,29.0,959.0,713.74,500.68
2016,8,6,11,45,933.5,112.0,0.15,29.5,967.0,759.19,530.38
2016,8,6,12,0,934.0,113.0,0.2,30.0,975.0,801.93,557.67
2016,8,6,12,15,934.0,113.0,0.2,30.0,975.5,840.56,580.76
2016,8,6,12,30,934.0,113.0,0.2,30.0,976.0,876.09,601.77
2016,8,6,12,45,927.5,116.0,0.2,30.0,967.5,905.46,619.01
2016,8,6,13,0,921.0,119.0,0.2,30.0,959.0,931.16,634.1
2016,8,6,13,15,918.0,118.0,0.2,30.0,944.5,952.6,646.72
2016,8,6,13,30,915.0,117.0,0.2,30.0,930.0,970.23,657.21
2016,8,6,13,45,910.0,116.0,0.25,30.0,908.0,982.11,665.46
2016,8,6,14,0,905.0,115.0,0.3,30.0,886.0,990.02,671.67
2016,8,6,14,15,898.0,113.5,0.3,29.5,857.5,991.54,674.63
2016,8,6,14,30,891.0,112.0,0.3,29.0,829.0,989.08,675.48
2016,8,6,14,45,882.5,110.0,0.35,29.0,794.0,980.74,672.8
2016,8,6,15,0,874.0,108.0,0.4,29.0,759.0,968.58,668.04
2016,8,6,15,15,862.0,105.5,0.4,28.5,719.0,948.85,659.08
2016,8,6,15,30,850.0,103.0,0.4,28.0,679.0,937.42,655.28
2016,8,6,15,45,835.5,100.0,0.45,27.5,634.5,907.55,641.11
2016,8,6,16,0,821.0,97.0,0.5,27.0,590.0,874.62,625.01
2016,8,6,16,15,801.0,93.5,0.5,26.5,541.5,833.48,602.41
2016,8,6,16,30,781.0,90.0,0.5,26.0,493.0,790.09,577.95
2016,8,6,16,45,757.5,85.0,0.55,25.5,443.0,740.18,549.33
2016,8,6,17,0,734.0,80.0,0.6,25.0,393.0,688.91,518.78
2016,8,6,17,15,697.0,75.0,0.6,24.0,341.5,630.58,482.36
2016,8,6,17,30,660.0,70.0,0.6,23.0,290.0,569.13,441.34
2016,8,6,17,45,613.5,63.0,0.6,22.0,239.5,500.14,391.91
2016,8,6,18,0,567.0,56.0,0.6,21.0,189.0,433.64,341.55
2016,8,6,18,15,486.5,47.5,0.6,20.0,142.0,349.7,274.91
2016,8,6,18,30,406.0,39.0,0.6,19.0,95.0,272.98,210.77
2016,8,6,18,45,282.5,27.5,0.65,18.5,58.5,182.75,127.11
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,73.46,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,7.87,0.0
2016,8,7,5,45,269.5,21.0,0.6,14.5,46.5,17.32,4.87
2016,8,7,6,0,425.0,32.0,0.6,15.0,81.0,26.69,17.2
2016,8,7,6,15,512.0,39.5,0.55,16.0,128.0,33.0,23.34
2016,8,7,6,30,599.0,47.0,0.5,17.0,175.0,42.73,32.15
2016,8,7,6,45,657.0,52.0,0.5,18.0,227.0,47.31,36.21
2016,8,7,7,0,715.0,57.0,0.5,19.0,279.0,51.96,40.15
2016,8,7,7,15,752.0,61.0,0.45,20.0,332.0,55.57,43.03
2016,8,7,7,30,789.0,65.0,0.4,21.0,385.0,59.17,45.81
2016,8,7,7,45,816.0,68.0,0.35,22.0,437.5,61.83,47.72
2016,8,7,8,0,843.0,71.0,0.3,23.0,490.0,71.52,55.53
2016,8,7,8,15,862.5,73.5,0.25,23.5,540.0,74.24,57.46
2016,8,7,8,30,882.0,76.0,0.2,24.0,590.0,76.83,59.28
2016,8,7,8,45,897.0,78.0,0.2,25.0,636.5,78.87,60.51
2016,8,7,9,0,912.0,80.0,0.2,26.0,683.0,137.04,73.45
2016,8,7,9,15,923.0,82.0,0.2,26.5,725.0,200.08,111.52
2016,8,7,9,30,934.0,84.0,0.2,27.0,767.0,263.78,159.36
2016,8,7,9,45,941.5,86.0,0.2,27.5,803.0,326.94,210.24
2016,8,7,10,0,949.0,88.0,0.2,28.0,839.0,389.82,261.16
2016,8,7,10,15,955.5,89.0,0.2,28.5,869.0,451.03,309.76
2016,8,7,10,30,962.0,90.0,0.2,29.0,899.0,511.32,355.97
2016,8,7,10,45,966.0,91.0,0.2,29.5,922.0,569.15,398.65
2016,8,7,11,0,970.0,92.0,0.2,30.0,945.0,625.28,438.42
2016,8,7,11,15,972.5,93.0,0.2,30.0,961.0,678.58,475.69
2016,8,7,11,30,975.0,94.0,0.2,30.0,977.0,729.58,510.26
2016,8,7,11,45,976.5,94.0,0.2,30.0,985.5,776.54,541.27
2016,8,7,12,0,978.0,94.0,0.2,30.0,994.0,820.7,569.08
2016,8,7,12,15,977.5,94.0,0.2,30.0,994.0,860.29,592.54
2016,8,7,12,30,977.0,94.0,0.2,30.0,994.0,896.56,613.86
2016,8,7,12,45,972.0,96.0,0.25,30.5,986.0,927.37,631.48
2016,8,7,13,0,967.0,98.0,0.3,31.0,978.0,954.39,646.92
2016,8,7,13,15,964.0,97.5,0.3,30.5,963.0,976.93,661.4
2016,8,7,13,30,961.0,97.0,0.3,30.0,948.0,995.51,673.73
2016,8,7,13,45,955.5,96.5,0.35,30.0,925.5,1007.7,682.25
2016,8,7,14,0,950.0,96.0,0.4,30.0,903.0,1015.75,688.63
2016,8,7,14,15,943.5,95.0,0.4,30.0,874.0,1018.19,690.8
2016,8,7,14,30,937.0,94.0,0.4,30.0,845.0,1016.5,690.78
2016,8,7,14,45,928.0,92.5,0.4,30.0,809.5,1007.78,686.85
2016,8,7,15,0,919.0,91.0,0.4,30.0,774.0,995.09,680.8
2016,8,7,15,15,908.0,89.0,0.4,29.5,733.0,976.09,672.5
2016,8,7,15,30,897.0,87.0,0.4,29.0,692.0,953.43,662.09
2016,8,7,15,45,882.0,85.0,0.45,28.5,646.5,923.61,648.35
2016,8,7,16,0,867.0,83.0,0.5,28.0,601.0,890.71,632.52
2016,8,7,16,15,847.5,80.0,0.5,27.5,552.0,849.84,610.38
2016,8,7,16,30,828.0,77.0,0.5,27.0,503.0,815.72,592.22
2016,8,7,16,45,801.5,74.0,0.55,26.5,451.0,764.21,562.92
2016,8,7,17,0,775.0,71.0,0.6,26.0,399.0,711.43,531.88
2016,8,7,17,15,739.5,66.5,0.6,25.0,346.5,649.31,493.37
2016,8,7,17,30,704.0,62.0,0.6,24.0,294.0,587.45,453.21
2016,8,7,17,45,651.5,57.0,0.6,23.5,242.5,514.62,400.52
2016,8,7,18,0,599.0,52.0,0.6,23.0,191.0,448.87,350.24
2016,8,7,18,15,517.5,44.5,0.55,22.0,143.0,363.96,283.08
2016,8,7,18,30,436.0,37.0,0.5,21.0,95.0,286.32,218.34
2016,8,7,18,45,218.0,29.0,0.5,20.5,58.0,153.77,103.06
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,16.52,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.5,15.5,0.55,17.0,38.5,12.56,1.25
2016,8,8,6,0,399.0,31.0,0.5,18.0,77.0,25.76,16.1
2016,8,8,6,15,487.5,39.0,0.45,18.5,123.0,32.45,22.57
2016,8,8,6,30,576.0,47.0,0.4,19.0,169.0,39.21,28.79
2016,8,8,6,45,634.0,52.0,0.4,20.0,220.0,47.06,35.68
2016,8,8,7,0,692.0,57.0,0.4,21.0,271.0,51.66,39.55
2016,8,8,7,15,729.0,61.0,0.35,21.5,322.5,55.22,42.46
2016,8,8,7,30,766.0,65.0,0.3,22.0,374.0,58.77,45.29
2016,8,8,7,45,794.5,68.0,0.3,23.0,426.0,61.42,47.18
2016,8,8,8,0,823.0,71.0,0.3,24.0,478.0,71.07,54.92
2016,8,8,8,15,842.5,73.5,0.3,24.5,527.0,73.76,56.82
2016,8,8,8,30,862.0,76.0,0.3,25.0,576.0,76.32,58.63
2016,8,8,8,45,877.5,78.0,0.3,26.0,622.0,78.34,59.85
2016,8,8,9,0,893.0,80.0,0.3,27.0,668.0,136.49,73.07
2016,8,8,9,15,904.0,81.5,0.3,27.0,709.0,198.08,110.69
2016,8,8,9,30,915.0,83.0,0.3,27.0,750.0,260.34,157.96
2016,8,8,9,45,924.5,84.5,0.3,27.5,786.5,322.59,208.28
2016,8,8,10,0,934.0,86.0,0.3,28.0,823.0,384.81,258.82
2016,8,8,10,15,940.5,87.0,0.3,28.0,853.0,445.19,307.59
2016,8,8,10,30,947.0,88.0,0.3,28.0,883.0,504.66,354.19
2016,8,8,10,45,952.0,88.5,0.3,28.5,906.5,561.81,396.76
2016,8,8,11,0,957.0,89.0,0.3,29.0,930.0,617.39,436.52
2016,8,8,11,15,960.0,90.0,0.3,29.0,946.0,670.34,473.9
2016,8,8,11,30,963.0,91.0,0.3,29.0,962.0,721.08,508.62
2016,8,8,11,45,965.0,91.0,0.35,29.5,970.5,767.85,539.52
2016,8,8,12,0,967.0,91.0,0.4,30.0,979.0,811.87,567.13
2016,8,8,12,15,967.0,91.0,0.4,29.5,979.5,851.39,592.02
2016,8,8,12,30,967.0,91.0,0.4,29.0,980.0,887.66,614.85
2016,8,8,12,45,966.0,90.5,0.45,29.0,973.0,919.19,634.55
2016,8,8,13,0,965.0,90.0,0.5,29.0,966.0,947.08,652.14
2016,8,8,13,15,962.0,89.5,0.5,29.0,951.0,969.38,665.42
2016,8,8,13,30,959.0,89.0,0.5,29.0,936.0,987.72,676.46
2016,8,8,13,45,954.0,88.5,0.55,29.0,914.0,1000.15,685.27
2016,8,8,14,0,949.0,88.0,0.6,29.0,892.0,1008.46,691.87
2016,8,8,14,15,942.5,87.0,0.6,28.5,863.0,1010.67,695.31
2016,8,8,14,30,936.0,86.0,0.6,28.0,834.0,1008.77,696.54
2016,8,8,14,45,927.5,85.0,0.6,28.0,799.0,1000.87,693.02
2016,8,8,15,0,919.0,84.0,0.6,28.0,764.0,989.03,687.33
2016,8,8,15,15,908.0,82.0,0.6,27.5,723.5,969.82,678.69
2016,8,8,15,30,897.0,80.0,0.6,27.0,683.0,946.96,667.9
2016,8,8,15,45,883.0,78.0,0.6,26.5,638.0,917.87,653.23
2016,8,8,16,0,869.0,76.0,0.6,26.0,593.0,885.66,636.51
2016,8,8,16,15,850.5,73.0,0.6,25.5,544.0,845.41,614.39
2016,8,8,16,30,832.0,70.0,0.6,25.0,495.0,802.79,590.35
2016,8,8,16,45,807.5,67.0,0.6,24.5,444.0,761.59,566.68
2016,8,8,17,0,783.0,64.0,0.6,24.0,393.0,710.15,535.3
2016,8,8,17,15,749.0,60.0,0.6,23.5,341.5,649.42,496.42
2016,8,8,17,30,715.0,56.0,0.6,23.0,290.0,588.88,456.1
2016,8,8,17,45,664.5,51.5,0.6,22.5,238.5,517.58,404.44
2016,8,8,18,0,614.0,47.0,0.6,22.0,187.0,448.81,351.7
2016,8,8,18,15,534.5,40.0,0.6,21.0,140.0,364.38,284.72
2016,8,8,18,30,455.0,33.0,0.6,20.0,93.0,291.85,223.21
2016,8,8,18,45,316.5,23.0,0.6,19.5,56.0,191.63,125.66
2016,8,8,19,0,178.0,13.0,0.6,19.0,19.0,78.6,0.0
2016,8,8,19,15,89.0,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,9,5,45,193.0,15.5,0.4,17.0,37.0,12.56,0.44
2016,8,9,6,0,386.0,31.0,0.4,18.0,74.0,25.72,15.99
2016,8,9,6,15,474.5,39.0,0.35,19.0,119.5,32.37,22.44
2016,8,9,6,30,563.0,47.0,0.3,20.0,165.0,39.11,28.56
2016,8,9,6,45,618.5,53.0,0.3,21.0,215.0,44.05,32.91
2016,8,9,7,0,674.0,59.0,0.3,22.0,265.0,53.03,40.56
2016,8,9,7,15,712.5,63.5,0.25,22.5,317.0,56.9,43.73
2016,8,9,7,30,751.0,68.0,0.2,23.0,369.0,60.75,46.78
2016,8,9,7,45,778.0,71.5,0.2,24.0,420.5,63.63,48.84
2016,8,9,8,0,805.0,75.0,0.2,25.0,472.0,66.45,50.81
2016,8,9,8,15,825.5,78.0,0.15,25.5,521.0,68.73,52.39
2016,8,9,8,30,846.0,81.0,0.1,26.0,570.0,79.09,60.64
2016,8,9,8,45,861.0,83.5,0.1,27.0,615.5,81.32,61.97
2016,8,9,9,0,876.0,86.0,0.1,28.0,661.0,139.99,75.56
2016,8,9,9,15,887.5,88.0,0.1,28.5,702.5,201.15,112.64
2016,8,9,9,30,899.0,90.0,0.1,29.0,744.0,263.04,158.86
2016,8,9,9,45,907.0,92.5,0.1,29.5,779.5,324.81,208.14
2016,8,9,10,0,915.0,95.0,0.1,30.0,815.0,386.41,257.46
2016,8,9,10,15,921.5,96.0,0.1,30.0,844.5,445.91,304.79
2016,8,9,10,30,928.0,97.0,0.1,30.0,874.0,504.51,350.03
2016,8,9,10,45,931.5,98.5,0.1,30.5,896.5,560.85,391.33
2016,8,9,11,0,935.0,100.0,0.1,31.0,919.0,615.51,429.81
2016,8,9,11,15,938.0,101.0,0.1,31.0,935.0,667.59,466.02
2016,8,9,11,30,941.0,102.0,0.1,31.0,951.0,717.51,499.68
2016,8,9,11,45,940.5,103.0,0.15,31.0,958.5,762.59,529.92
2016,8,9,12,0,940.0,104.0,0.2,31.0,966.0,804.84,557.37
2016,8,9,12,15,940.0,104.5,0.2,31.0,966.5,844.03,580.67
2016,8,9,12,30,940.0,105.0,0.2,31.0,967.0,880.09,601.9
2016,8,9,12,45,935.5,106.5,0.25,31.0,959.0,909.9,620.21
2016,8,9,13,0,931.0,108.0,0.3,31.0,951.0,936.05,636.5
2016,8,9,13,15,927.5,107.5,0.3,31.0,936.5,957.47,649.09
2016,8,9,13,30,924.0,107.0,0.3,31.0,922.0,975.02,659.54
2016,8,9,13,45,917.5,107.0,0.3,31.0,899.5,986.32,666.46
2016,8,9,14,0,911.0,107.0,0.3,31.0,877.0,993.61,671.26
2016,8,9,14,15,904.0,106.0,0.3,31.0,848.0,995.4,673.05
2016,8,9,14,30,897.0,105.0,0.3,31.0,819.0,993.2,672.73
2016,8,9,14,45,884.5,104.5,0.3,31.0,783.5,982.28,667.5
2016,8,9,15,0,872.0,104.0,0.3,31.0,748.0,967.6,660.29
2016,8,9,15,15,860.0,101.5,0.3,30.5,707.5,947.61,651.35
2016,8,9,15,30,848.0,99.0,0.3,30.0,667.0,924.15,640.39
2016,8,9,15,45,830.5,97.0,0.35,29.5,622.0,904.12,632.5
2016,8,9,16,0,813.0,95.0,0.4,29.0,577.0,869.5,615.41
2016,8,9,16,15,791.5,92.0,0.4,28.5,528.5,827.55,592.56
2016,8,9,16,30,770.0,89.0,0.4,28.0,480.0,783.45,567.9
2016,8,9,16,45,738.5,85.5,0.45,28.0,428.5,728.77,535.34
2016,8,9,17,0,707.0,82.0,0.5,28.0,377.0,677.57,504.16
2016,8,9,17,15,667.5,77.0,0.5,27.0,325.5,614.39,464.69
2016,8,9,17,30,628.0,72.0,0.5,26.0,274.0,552.07,423.21
2016,8,9,17,45,569.5,65.0,0.5,25.0,224.0,476.32,369.1
2016,8,9,18,0,511.0,58.0,0.5,24.0,174.0,404.22,314.79
2016,8,9,18,15,425.0,48.5,0.5,23.0,128.5,318.5,247.15
2016,8,9,18,30,339.0,39.0,0.5,22.0,83.0,240.71,182.43
2016,8,9,18,45,213.5,26.0,0.5,21.0,49.0,147.85,91.85
2016,8,9,19,0,88.0,13.0,0.5,20.0,15.0,44.08,0.0
2016,8,9,19,15,44.0,6.5,0.5,19.5,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.5,16.5,0.4,18.0,34.5,13.34,0.0
2016,8,10,6,0,335.0,33.0,0.3,19.0,69.0,27.18,17.04
2016,8,10,6,15,427.0,42.0,0.25,19.5,113.5,34.49,24.19
2016,8,10,6,30,519.0,51.0,0.2,20.0,158.0,41.85,30.94
2016,8,10,6,45,577.5,58.0,0.2,21.0,208.0,47.39,35.81
2016,8,10,7,0,636.0,65.0,0.2,22.0,258.0,52.91,40.46
2016,8,10,7,15,677.0,70.0,0.15,22.5,309.5,56.73,43.59
2016,8,10,7,30,718.0,75.0,0.1,23.0,361.0,65.47,50.81
2016,8,10,7,45,747.0,79.0,0.1,24.0,412.5,68.51,52.95
2016,8,10,8,0,776.0,83.0,0.1,25.0,464.0,71.49,55.01
2016,8,10,8,15,798.0,86.5,0.1,25.5,513.0,73.91,56.68
2016,8,10,8,30,820.0,90.0,0.1,26.0,562.0,76.24,58.28
2016,8,10,8,45,836.5,92.5,0.1,27.0,608.0,77.7,59.03
2016,8,10,9,0,853.0,95.0,0.1,28.0,654.0,144.79,79.69
2016,8,10,9,15,865.5,97.5,0.1,28.5,695.0,205.25,116.56
2016,8,10,9,30,878.0,100.0,0.1,29.0,736.0,266.59,162.35
2016,8,10,9,45,890.0,100.5,0.15,29.5,772.5,327.08,210.62
2016,8,10,10,0,902.0,101.0,0.2,30.0,809.0,387.82,259.42
2016,8,10,10,15,909.0,102.5,0.2,30.0,839.0,447.29,306.74
2016,8,10,10,30,916.0,104.0,0.2,30.0,869.0,505.97,352.02
2016,8,10,10,45,920.5,105.0,0.2,30.5,892.0,561.96,393.1
2016,8,10,11,0,925.0,106.0,0.2,31.0,915.0,616.38,431.47
2016,8,10,11,15,928.0,107.0,0.2,31.0,930.5,668.11,467.5
2016,8,10,11,30,931.0,108.0,0.2,31.0,946.0,717.71,501.01
2016,8,10,11,45,932.0,108.5,0.2,31.0,954.0,763.14,530.93
2016,8,10,12,0,933.0,109.0,0.2,31.0,962.0,805.86,558.05
2016,8,10,12,15,933.0,109.0,0.2,31.0,962.5,844.47,580.98
2016,8,10,12,30,933.0,109.0,0.2,31.0,963.0,879.94,601.87
2016,8,10,12,45,931.0,109.0,0.25,31.0,955.5,910.39,620.57
2016,8,10,13,0,929.0,109.0,0.3,31.0,948.0,937.28,637.29
2016,8,10,13,15,925.5,108.5,0.3,31.0,933.5,958.66,649.85
2016,8,10,13,30,922.0,108.0,0.3,31.0,919.0,976.17,660.27
2016,8,10,13,45,917.0,107.0,0.3,31.0,896.5,987.85,667.42
2016,8,10,14,0,912.0,106.0,0.3,31.0,874.0,995.52,672.44
2016,8,10,14,15,905.0,104.5,0.3,30.5,845.5,996.73,675.25
2016,8,10,14,30,898.0,103.0,0.3,30.0,817.0,993.92,675.94
2016,8,10,14,45,889.5,101.0,0.3,30.0,782.0,985.18,671.99
2016,8,10,15,0,881.0,99.0,0.3,30.0,747.0,972.58,665.97
2016,8,10,15,15,869.0,97.0,0.3,29.5,706.5,952.9,657.18
2016,8,10,15,30,857.0,95.0,0.3,29.0,666.0,929.73,646.38
2016,8,10,15,45,841.5,92.0,0.3,29.0,621.0,898.89,629.6
2016,8,10,16,0,826.0,89.0,0.3,29.0,576.0,875.59,617.49
2016,8,10,16,15,805.5,86.0,0.3,28.5,527.5,834.11,594.95
2016,8,10,16,30,785.0,83.0,0.3,28.0,479.0,790.42,570.74
2016,8,10,16,45,758.5,79.0,0.3,27.5,428.5,738.73,540.65
2016,8,10,17,0,732.0,75.0,0.3,27.0,378.0,685.89,508.9
2016,8,10,17,15,694.0,70.0,0.3,26.5,326.5,622.59,468.74
2016,8,10,17,30,656.0,65.0,0.3,26.0,275.0,563.93,429.8
2016,8,10,17,45,601.5,58.5,0.3,25.5,224.5,490.17,376.85
2016,8,10,18,0,547.0,52.0,0.3,25.0,174.0,419.74,323.64
2016,8,10,18,15,461.5,43.5,0.3,23.5,128.0,333.75,256.92
2016,8,10,18,30,376.0,35.0,0.3,22.0,82.0,255.75,192.43
2016,8,10,18,45,238.0,23.0,0.35,21.0,48.0,154.89,90.58
2016,8,10,19,0,100.0,11.0,0.4,20.0,14.0,47.18,0.0
2016,8,10,19,15,50.0,5.5,0.35,19.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,168.5,16.0,0.55,19.0,34.0,12.95,0.0
2016,8,11,6,0,337.0,32.0,0.4,20.0,68.0,26.39,16.18
2016,8,11,6,15,430.0,41.5,0.3,20.5,113.0,34.13,23.73
2016,8,11,6,30,523.0,51.0,0.2,21.0,158.0,41.91,30.83
2016,8,11,6,45,580.0,58.5,0.15,22.0,208.0,47.81,36.02
2016,8,11,7,0,637.0,66.0,0.1,23.0,258.0,53.68,40.95
2016,8,11,7,15,678.0,71.5,0.1,23.5,310.0,57.83,44.34
2016,8,11,7,30,719.0,77.0,0.1,24.0,362.0,67.03,51.91
2016,8,11,7,45,746.5,81.5,0.1,25.0,413.0,70.36,54.27
2016,8,11,8,0,774.0,86.0,0.1,26.0,464.0,73.61,56.53
2016,8,11,8,15,796.0,89.5,0.1,26.5,513.5,75.95,58.13
2016,8,11,8,30,818.0,93.0,0.1,27.0,563.0,78.21,59.65
2016,8,11,8,45,833.5,96.5,0.1,27.5,608.5,80.51,61.2
2016,8,11,9,0,849.0,100.0,0.1,28.0,654.0,141.35,76.86
2016,8,11,9,15,862.0,102.5,0.1,28.5,695.5,209.22,119.67
2016,8,11,9,30,875.0,105.0,0.1,29.0,737.0,270.65,165.52
2016,8,11,9,45,891.5,103.5,0.1,29.5,775.0,331.05,213.4
2016,8,11,10,0,908.0,102.0,0.1,30.0,813.0,392.17,262.01
2016,8,11,10,15,915.0,103.5,0.1,30.5,843.0,452.11,308.87
2016,8,11,10,30,922.0,105.0,0.1,31.0,873.0,511.23,353.47
2016,8,11,10,45,926.5,106.5,0.15,31.5,896.5,568.01,395.14
2016,8,11,11,0,931.0,108.0,0.2,32.0,920.0,623.24,434.23
2016,8,11,11,15,934.0,108.5,0.2,32.0,936.0,674.97,470.04
2016,8,11,11,30,937.0,109.0,0.2,32.0,952.0,724.52,503.33
2016,8,11,11,45,938.0,110.0,0.2,32.0,960.0,770.7,533.52
2016,8,11,12,0,939.0,111.0,0.2,32.0,968.0,814.15,560.83
2016,8,11,12,15,939.0,111.0,0.2,32.0,968.5,853.06,583.77
2016,8,11,12,30,939.0,111.0,0.2,32.0,969.0,888.8,604.67
2016,8,11,12,45,926.0,118.0,0.2,32.0,958.5,916.31,620.61
2016,8,11,13,0,913.0,125.0,0.2,32.0,948.0,939.81,634.27
2016,8,11,13,15,909.5,124.5,0.2,32.0,933.0,961.12,646.73
2016,8,11,13,30,906.0,124.0,0.2,32.0,918.0,978.62,657.06
2016,8,11,13,45,900.5,123.0,0.2,32.0,896.0,989.87,663.91
2016,8,11,14,0,895.0,122.0,0.2,32.0,874.0,997.15,668.67
2016,8,11,14,15,887.5,120.0,0.2,31.5,844.5,997.52,670.98
2016,8,11,14,30,880.0,118.0,0.2,31.0,815.0,993.9,671.23
2016,8,11,14,45,870.0,116.0,0.25,31.0,780.0,983.94,667.63
2016,8,11,15,0,860.0,114.0,0.3,31.0,745.0,970.19,662.02
2016,8,11,15,15,847.0,111.5,0.3,30.5,704.0,962.14,660.22
2016,8,11,15,30,834.0,109.0,0.3,30.0,663.0,937.41,648.42
2016,8,11,15,45,817.0,106.0,0.3,30.0,617.5,905.09,630.91
2016,8,11,16,0,800.0,103.0,0.3,30.0,572.0,869.84,611.52
2016,8,11,16,15,777.5,99.0,0.3,29.5,523.0,825.93,587.66
2016,8,11,16,30,755.0,95.0,0.3,29.0,474.0,779.94,562.01
2016,8,11,16,45,724.5,90.5,0.35,28.5,422.5,729.91,533.78
2016,8,11,17,0,694.0,86.0,0.4,28.0,371.0,674.53,500.91
2016,8,11,17,15,652.5,80.0,0.4,27.0,319.5,608.87,459.82
2016,8,11,17,30,611.0,74.0,0.4,26.0,268.0,544.28,416.62
2016,8,11,17,45,551.0,66.5,0.4,25.0,217.5,467.41,361.64
2016,8,11,18,0,491.0,59.0,0.4,24.0,167.0,394.35,306.49
2016,8,11,18,15,402.5,48.5,0.4,23.0,121.5,306.89,237.41
2016,8,11,18,30,314.0,38.0,0.4,22.0,76.0,227.81,171.24
2016,8,11,18,45,185.5,24.0,0.4,21.0,43.5,129.81,69.18
2016,8,11,19,0,57.0,10.0,0.4,20.0,11.0,29.86,0.0
2016,8,11,19,15,28.5,5.0,0.35,19.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
