Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,12,5,45,143.5,16.5,0.45,17.0,31.5,13.33,0.0
2016,8,12,6,0,287.0,33.0,0.3,18.0,63.0,27.05,16.78
2016,8,12,6,15,382.0,44.0,0.25,19.0,107.0,35.9,25.39
2016,8,12,6,30,477.0,55.0,0.2,20.0,151.0,44.72,33.39
2016,8,12,6,45,540.5,63.0,0.15,21.0,201.0,50.87,38.81
2016,8,12,7,0,604.0,71.0,0.1,22.0,251.0,57.0,43.98
2016,8,12,7,15,647.0,77.0,0.1,23.0,303.0,61.34,47.43
2016,8,12,7,30,690.0,83.0,0.1,24.0,355.0,65.64,50.73
2016,8,12,7,45,722.0,87.5,0.1,25.0,406.5,68.66,52.86
2016,8,12,8,0,754.0,92.0,0.1,26.0,458.0,77.53,59.81
2016,8,12,8,15,777.0,96.0,0.1,26.5,507.5,80.06,61.52
2016,8,12,8,30,800.0,100.0,0.1,27.0,557.0,82.51,63.17
2016,8,12,8,45,818.5,103.0,0.1,28.0,603.5,85.53,65.15
2016,8,12,9,0,837.0,106.0,0.1,29.0,650.0,145.55,79.81
2016,8,12,9,15,850.0,108.5,0.1,29.0,691.5,206.42,117.78
2016,8,12,9,30,863.0,111.0,0.1,29.0,733.0,273.38,168.11
2016,8,12,9,45,879.0,110.0,0.1,29.5,770.5,333.48,215.68
2016,8,12,10,0,895.0,109.0,0.1,30.0,808.0,394.27,263.96
2016,8,12,10,15,902.5,110.5,0.1,30.0,838.0,453.83,311.04
2016,8,12,10,30,910.0,112.0,0.1,30.0,868.0,512.66,356.13
2016,8,12,10,45,915.5,112.5,0.15,30.5,891.5,568.73,397.39
2016,8,12,11,0,921.0,113.0,0.2,31.0,915.0,623.34,436.18
2016,8,12,11,15,924.5,114.0,0.2,31.0,931.0,675.4,472.3
2016,8,12,11,30,928.0,115.0,0.2,31.0,947.0,725.38,505.93
2016,8,12,11,45,930.0,115.0,0.2,31.0,955.0,771.19,535.98
2016,8,12,12,0,932.0,115.0,0.2,31.0,963.0,814.34,563.27
2016,8,12,12,15,932.0,115.0,0.2,31.0,964.0,853.08,586.21
2016,8,12,12,30,932.0,115.0,0.2,31.0,965.0,888.66,607.11
2016,8,12,12,45,934.5,112.5,0.2,31.0,958.5,920.83,625.87
2016,8,12,13,0,937.0,110.0,0.2,31.0,952.0,949.55,642.58
2016,8,12,13,15,934.5,109.0,0.2,31.0,937.5,971.53,655.37
2016,8,12,13,30,932.0,108.0,0.2,31.0,923.0,989.63,666.05
2016,8,12,13,45,928.0,106.5,0.2,31.0,901.0,1001.85,673.46
2016,8,12,14,0,924.0,105.0,0.2,31.0,879.0,1010.01,678.73
2016,8,12,14,15,917.5,104.0,0.2,30.5,850.5,1012.2,682.11
2016,8,12,14,30,911.0,103.0,0.2,30.0,822.0,1010.33,683.39
2016,8,12,14,45,903.0,101.0,0.25,30.0,787.0,1001.94,680.73
2016,8,12,15,0,895.0,99.0,0.3,30.0,752.0,989.63,676.02
2016,8,12,15,15,883.0,96.5,0.3,29.5,711.0,969.11,666.85
2016,8,12,15,30,871.0,94.0,0.3,29.0,670.0,945.03,655.64
2016,8,12,15,45,857.0,91.0,0.3,29.0,625.0,915.14,639.6
2016,8,12,16,0,843.0,88.0,0.3,29.0,580.0,892.71,628.12
2016,8,12,16,15,822.5,85.0,0.3,28.5,531.0,850.61,605.38
2016,8,12,16,30,802.0,82.0,0.3,28.0,482.0,806.22,580.93
2016,8,12,16,45,775.5,78.0,0.3,28.0,430.5,753.76,549.48
2016,8,12,17,0,749.0,74.0,0.3,28.0,379.0,700.09,516.42
2016,8,12,17,15,710.5,69.0,0.3,27.0,326.5,635.5,476.67
2016,8,12,17,30,672.0,64.0,0.3,26.0,274.0,575.69,438.15
2016,8,12,17,45,617.5,57.5,0.3,25.5,223.0,500.98,384.54
2016,8,12,18,0,563.0,51.0,0.3,25.0,172.0,429.58,330.49
2016,8,12,18,15,474.5,42.5,0.3,24.0,125.0,340.9,261.06
2016,8,12,18,30,386.0,34.0,0.3,23.0,78.0,260.53,193.52
2016,8,12,18,45,241.0,21.5,0.35,22.0,44.5,152.5,71.51
2016,8,12,19,0,96.0,9.0,0.4,21.0,11.0,44.17,0.0
2016,8,12,19,15,48.0,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,5,45,176.5,15.0,0.75,20.0,32.5,12.18,0.0
2016,8,13,6,0,353.0,30.0,0.6,21.0,65.0,24.85,14.56
2016,8,13,6,15,448.5,39.0,0.45,22.0,110.5,32.28,21.9
2016,8,13,6,30,544.0,48.0,0.3,23.0,156.0,39.78,28.68
2016,8,13,6,45,603.5,54.5,0.2,24.0,206.5,45.06,33.31
2016,8,13,7,0,663.0,61.0,0.1,25.0,257.0,50.36,37.76
2016,8,13,7,15,703.5,65.5,0.05,25.5,309.5,58.37,44.42
2016,8,13,7,30,744.0,70.0,0.0,26.0,362.0,62.18,47.38
2016,8,13,7,45,772.5,74.0,0.0,27.0,414.0,65.39,49.67
2016,8,13,8,0,801.0,78.0,0.0,28.0,466.0,68.53,51.85
2016,8,13,8,15,822.5,81.0,0.0,28.5,515.5,70.76,53.37
2016,8,13,8,30,844.0,84.0,0.0,29.0,565.0,72.93,54.82
2016,8,13,8,45,860.0,86.5,0.05,29.5,611.0,85.75,64.93
2016,8,13,9,0,876.0,89.0,0.1,30.0,657.0,146.88,78.9
2016,8,13,9,15,888.0,91.0,0.1,30.5,698.5,208.59,117.12
2016,8,13,9,30,900.0,93.0,0.1,31.0,740.0,271.09,163.86
2016,8,13,9,45,914.5,92.0,0.1,31.5,777.5,332.73,212.62
2016,8,13,10,0,929.0,91.0,0.1,32.0,815.0,394.84,261.8
2016,8,13,10,15,935.5,92.0,0.1,32.0,845.0,455.42,309.49
2016,8,13,10,30,942.0,93.0,0.1,32.0,875.0,515.08,354.98
2016,8,13,10,45,947.0,94.0,0.15,32.5,898.0,572.79,397.11
2016,8,13,11,0,952.0,95.0,0.2,33.0,921.0,628.92,436.63
2016,8,13,11,15,954.5,95.5,0.2,33.0,936.5,681.28,472.68
2016,8,13,11,30,957.0,96.0,0.2,33.0,952.0,731.35,506.11
2016,8,13,11,45,958.5,96.5,0.2,33.5,960.5,778.2,535.47
2016,8,13,12,0,960.0,97.0,0.2,34.0,969.0,822.28,561.22
2016,8,13,12,15,960.0,97.0,0.2,34.0,969.5,861.75,584.24
2016,8,13,12,30,960.0,97.0,0.2,34.0,970.0,897.95,605.18
2016,8,13,12,45,945.5,105.0,0.2,34.0,959.0,925.62,621.03
2016,8,13,13,0,931.0,113.0,0.2,34.0,948.0,949.13,634.56
2016,8,13,13,15,928.0,112.0,0.2,33.5,933.0,970.55,648.28
2016,8,13,13,30,925.0,111.0,0.2,33.0,918.0,988.09,659.88
2016,8,13,13,45,921.5,109.5,0.2,33.0,896.0,1000.7,667.47
2016,8,13,14,0,918.0,108.0,0.2,33.0,874.0,1009.28,672.94
2016,8,13,14,15,911.0,106.5,0.2,33.0,845.0,1010.42,674.34
2016,8,13,14,30,904.0,105.0,0.2,33.0,816.0,1007.51,673.67
2016,8,13,14,45,897.0,102.0,0.25,33.0,781.0,998.99,670.99
2016,8,13,15,0,890.0,99.0,0.3,33.0,746.0,986.52,666.25
2016,8,13,15,15,878.5,97.0,0.3,32.5,705.5,967.01,657.8
2016,8,13,15,30,867.0,95.0,0.3,32.0,665.0,943.96,647.34
2016,8,13,15,45,854.0,91.0,0.3,31.5,620.0,913.85,632.61
2016,8,13,16,0,841.0,87.0,0.3,31.0,575.0,891.13,622.32
2016,8,13,16,15,820.5,84.0,0.3,30.5,526.0,848.97,599.73
2016,8,13,16,30,800.0,81.0,0.3,30.0,477.0,804.54,575.45
2016,8,13,16,45,776.0,76.5,0.3,29.5,426.0,753.5,546.21
2016,8,13,17,0,752.0,72.0,0.3,29.0,375.0,701.1,515.17
2016,8,13,17,15,713.0,67.0,0.3,28.0,323.0,635.94,475.17
2016,8,13,17,30,674.0,62.0,0.3,27.0,271.0,571.4,433.66
2016,8,13,17,45,621.5,55.5,0.35,26.5,220.0,501.87,384.23
2016,8,13,18,0,569.0,49.0,0.4,26.0,169.0,431.46,331.22
2016,8,13,18,15,477.5,41.0,0.4,25.0,122.5,341.39,260.6
2016,8,13,18,30,386.0,33.0,0.4,24.0,76.0,259.92,191.57
2016,8,13,18,45,193.0,16.5,0.4,23.0,38.0,124.49,46.28
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,5,45,200.0,14.0,0.7,19.0,33.5,11.41,0.0
2016,8,14,6,0,400.0,28.0,0.6,20.0,67.0,23.4,13.31
2016,8,14,6,15,497.0,36.0,0.5,21.0,113.5,30.18,20.18
2016,8,14,6,30,594.0,44.0,0.4,22.0,160.0,40.2,29.15
2016,8,14,6,45,653.5,49.5,0.3,23.0,212.0,45.26,33.61
2016,8,14,7,0,713.0,55.0,0.2,24.0,264.0,50.36,37.92
2016,8,14,7,15,752.0,59.0,0.2,25.0,317.5,54.03,40.83
2016,8,14,7,30,791.0,63.0,0.2,26.0,371.0,57.71,43.64
2016,8,14,7,45,819.5,66.0,0.2,27.0,424.0,60.45,45.59
2016,8,14,8,0,848.0,69.0,0.2,28.0,477.0,70.03,53.16
2016,8,14,8,15,868.0,72.0,0.2,28.5,527.5,73.16,55.4
2016,8,14,8,30,888.0,75.0,0.2,29.0,578.0,76.16,57.53
2016,8,14,8,45,903.0,77.0,0.2,29.5,625.0,82.34,62.23
2016,8,14,9,0,918.0,79.0,0.2,30.0,672.0,145.71,76.38
2016,8,14,9,15,929.5,80.5,0.2,30.5,714.0,209.58,116.34
2016,8,14,9,30,941.0,82.0,0.2,31.0,756.0,274.14,164.98
2016,8,14,9,45,942.5,87.5,0.2,31.5,791.0,339.16,216.93
2016,8,14,10,0,944.0,93.0,0.2,32.0,826.0,403.24,267.97
2016,8,14,10,15,950.5,94.0,0.2,32.0,856.5,464.83,316.43
2016,8,14,10,30,957.0,95.0,0.2,32.0,887.0,525.47,362.63
2016,8,14,10,45,962.5,95.5,0.2,32.5,910.5,583.99,404.89
2016,8,14,11,0,968.0,96.0,0.2,33.0,934.0,640.93,444.34
2016,8,14,11,15,971.0,96.5,0.2,33.0,950.0,694.48,481.03
2016,8,14,11,30,974.0,97.0,0.2,33.0,966.0,745.74,515.07
2016,8,14,11,45,976.5,97.0,0.25,33.0,974.5,793.71,546.84
2016,8,14,12,0,979.0,97.0,0.3,33.0,983.0,838.9,575.1
2016,8,14,12,15,978.5,97.0,0.3,33.0,983.5,878.72,598.37
2016,8,14,12,30,978.0,97.0,0.3,33.0,984.0,915.17,619.5
2016,8,14,12,45,971.0,100.0,0.3,33.0,974.5,945.25,636.81
2016,8,14,13,0,964.0,103.0,0.3,33.0,965.0,971.41,651.87
2016,8,14,13,15,960.5,102.5,0.3,32.5,950.0,993.4,665.93
2016,8,14,13,30,957.0,102.0,0.3,32.0,935.0,1011.36,677.82
2016,8,14,13,45,950.0,102.0,0.35,32.0,911.5,1022.42,685.67
2016,8,14,14,0,943.0,102.0,0.4,32.0,888.0,1029.3,691.38
2016,8,14,14,15,936.5,101.0,0.4,31.5,858.0,1031.46,694.83
2016,8,14,14,30,930.0,100.0,0.4,31.0,828.0,1029.48,696.11
2016,8,14,14,45,918.0,99.5,0.4,31.0,791.5,1018.61,691.02
2016,8,14,15,0,906.0,99.0,0.4,31.0,755.0,1003.82,683.88
2016,8,14,15,15,894.0,96.5,0.4,30.5,713.5,983.04,674.7
2016,8,14,15,30,882.0,94.0,0.4,30.0,672.0,958.64,663.42
2016,8,14,15,45,863.5,92.5,0.4,30.0,625.0,925.93,645.76
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,901.03,632.87
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,857.16,609.15
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,811.06,583.7
2016,8,14,16,45,771.0,80.5,0.4,28.5,425.5,755.22,551.18
2016,8,14,17,0,740.0,77.0,0.4,28.0,373.0,698.44,517.01
2016,8,14,17,15,698.5,71.5,0.4,27.0,320.0,635.52,478.17
2016,8,14,17,30,657.0,66.0,0.4,26.0,267.0,569.44,434.81
2016,8,14,17,45,596.5,59.5,0.4,25.0,215.5,491.18,378.94
2016,8,14,18,0,536.0,53.0,0.4,24.0,164.0,416.76,322.64
2016,8,14,18,15,439.5,43.5,0.4,23.0,117.5,323.54,248.9
2016,8,14,18,30,343.0,34.0,0.4,22.0,71.0,239.56,176.89
2016,8,14,18,45,171.5,17.0,0.4,21.0,35.5,114.74,28.46
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,148.0,16.0,0.7,17.5,30.0,13.01,0.0
2016,8,15,6,0,296.0,32.0,0.6,18.0,60.0,26.39,15.69
2016,8,15,6,15,398.5,43.0,0.45,19.0,105.5,35.31,24.74
2016,8,15,6,30,501.0,54.0,0.3,20.0,151.0,44.24,32.89
2016,8,15,6,45,554.0,64.0,0.2,21.0,201.0,51.9,39.66
2016,8,15,7,0,607.0,74.0,0.1,22.0,251.0,59.4,46.04
2016,8,15,7,15,652.0,80.5,0.1,23.0,304.0,64.06,49.76
2016,8,15,7,30,697.0,87.0,0.1,24.0,357.0,68.67,53.31
2016,8,15,7,45,717.5,95.5,0.1,25.0,407.5,74.13,57.47
2016,8,15,8,0,738.0,104.0,0.1,26.0,458.0,79.34,61.33
2016,8,15,8,15,763.0,108.5,0.1,26.5,508.0,81.8,62.99
2016,8,15,8,30,788.0,113.0,0.1,27.0,558.0,91.24,70.36
2016,8,15,8,45,794.0,122.0,0.1,27.5,602.0,101.27,78.09
2016,8,15,9,0,800.0,131.0,0.1,28.0,646.0,163.1,93.87
2016,8,15,9,15,815.0,134.5,0.1,28.5,688.5,223.2,131.85
2016,8,15,9,30,830.0,138.0,0.1,29.0,731.0,284.73,177.9
2016,8,15,9,45,882.0,120.5,0.1,29.5,778.5,343.01,222.93
2016,8,15,10,0,934.0,103.0,0.1,30.0,826.0,408.78,273.87
2016,8,15,10,15,940.5,104.5,0.1,30.5,856.5,470.4,321.76
2016,8,15,10,30,947.0,106.0,0.1,31.0,887.0,531.1,367.22
2016,8,15,10,45,940.0,113.5,0.15,31.5,906.5,588.11,408.78
2016,8,15,11,0,933.0,121.0,0.2,32.0,926.0,642.39,446.91
2016,8,15,11,15,936.0,121.5,0.2,32.0,942.0,694.66,482.79
2016,8,15,11,30,939.0,122.0,0.2,32.0,958.0,744.73,516.12
2016,8,15,11,45,922.5,133.0,0.2,32.0,960.5,786.8,543.23
2016,8,15,12,0,906.0,144.0,0.2,32.0,963.0,824.81,567.18
2016,8,15,12,15,906.0,144.0,0.2,32.0,963.0,863.15,589.97
2016,8,15,12,30,906.0,144.0,0.2,32.0,963.0,898.41,610.54
2016,8,15,12,45,895.5,148.5,0.2,32.5,952.5,925.13,624.71
2016,8,15,13,0,885.0,153.0,0.2,33.0,942.0,948.01,636.68
2016,8,15,13,15,880.5,152.0,0.2,33.0,926.5,983.3,657.16
2016,8,15,13,30,876.0,151.0,0.2,33.0,911.0,999.59,666.48
2016,8,15,13,45,859.5,155.0,0.2,33.0,885.0,1005.37,670.17
2016,8,15,14,0,843.0,159.0,0.2,33.0,859.0,1006.88,671.7
2016,8,15,14,15,834.0,156.5,0.2,32.5,829.0,1005.12,672.92
2016,8,15,14,30,825.0,154.0,0.2,32.0,799.0,999.35,672.01
2016,8,15,14,45,803.5,155.5,0.2,32.0,760.0,981.43,662.86
2016,8,15,15,0,782.0,157.0,0.2,32.0,721.0,969.02,657.18
2016,8,15,15,15,766.0,153.0,0.2,31.5,679.0,943.85,645.27
2016,8,15,15,30,750.0,149.0,0.2,31.0,637.0,915.42,631.5
2016,8,15,15,45,723.5,146.0,0.2,31.0,590.0,875.26,609.24
2016,8,15,16,0,697.0,143.0,0.2,31.0,543.0,832.74,585.37
2016,8,15,16,15,670.0,136.5,0.2,30.5,493.5,784.01,558.29
2016,8,15,16,30,643.0,130.0,0.2,30.0,444.0,733.72,529.56
2016,8,15,16,45,606.0,122.5,0.2,29.5,392.5,672.95,493.01
2016,8,15,17,0,569.0,115.0,0.2,29.0,341.0,612.07,454.69
2016,8,15,17,15,522.5,105.0,0.2,27.5,289.5,536.07,405.67
2016,8,15,17,30,476.0,95.0,0.2,26.0,238.0,469.74,360.78
2016,8,15,17,45,414.5,82.0,0.25,25.0,189.0,392.74,304.92
2016,8,15,18,0,353.0,69.0,0.3,24.0,140.0,320.59,249.69
2016,8,15,18,15,271.0,52.0,0.3,23.0,97.5,237.62,183.15
2016,8,15,18,30,189.0,35.0,0.3,22.0,55.0,162.96,118.93
2016,8,15,18,45,94.5,17.5,0.35,21.0,27.5,77.28,3.92
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,107.5,15.5,1.05,21.5,25.5,11.82,0.0
2016,8,16,6,0,215.0,31.0,1.0,22.0,51.0,23.59,12.92
2016,8,16,6,15,310.0,44.5,0.8,22.5,93.5,33.9,23.08
2016,8,16,6,30,405.0,58.0,0.6,23.0,136.0,46.75,34.54
2016,8,16,6,45,473.0,67.5,0.4,24.0,185.0,53.86,40.79
2016,8,16,7,0,541.0,77.0,0.2,25.0,234.0,60.92,46.71
2016,8,16,7,15,587.5,84.5,0.15,25.5,285.0,66.12,50.96
2016,8,16,7,30,634.0,92.0,0.1,26.0,336.0,71.24,55.0
2016,8,16,7,45,669.5,97.5,0.05,27.0,387.5,74.68,57.41
2016,8,16,8,0,705.0,103.0,0.0,28.0,439.0,78.06,59.71
2016,8,16,8,15,730.0,107.5,0.0,28.5,488.0,80.48,61.34
2016,8,16,8,30,755.0,112.0,0.0,29.0,537.0,82.83,62.89
2016,8,16,8,45,775.5,115.5,0.0,30.0,583.0,97.67,74.36
2016,8,16,9,0,796.0,119.0,0.0,31.0,629.0,156.01,87.15
2016,8,16,9,15,810.0,122.0,0.0,31.5,670.5,215.33,124.57
2016,8,16,9,30,824.0,125.0,0.0,32.0,712.0,275.92,169.67
2016,8,16,9,45,833.0,128.5,0.05,32.5,747.0,336.43,217.17
2016,8,16,10,0,842.0,132.0,0.1,33.0,782.0,397.1,264.72
2016,8,16,10,15,850.0,134.0,0.1,33.0,812.0,456.14,310.41
2016,8,16,10,30,858.0,136.0,0.1,33.0,842.0,514.67,354.29
2016,8,16,10,45,864.0,137.0,0.1,33.5,865.0,567.58,392.21
2016,8,16,11,0,870.0,138.0,0.1,34.0,888.0,620.77,428.79
2016,8,16,11,15,873.5,139.0,0.1,34.0,903.5,670.87,462.92
2016,8,16,11,30,877.0,140.0,0.1,34.0,919.0,719.01,494.76
2016,8,16,11,45,879.5,140.0,0.15,34.5,927.0,763.47,522.99
2016,8,16,12,0,882.0,140.0,0.2,35.0,935.0,805.47,549.06
2016,8,16,12,15,882.0,140.0,0.2,35.0,935.5,842.81,571.0
2016,8,16,12,30,882.0,140.0,0.2,35.0,936.0,877.14,590.93
2016,8,16,12,45,880.5,139.5,0.2,35.0,928.5,906.57,607.9
2016,8,16,13,0,879.0,139.0,0.2,35.0,921.0,932.58,622.9
2016,8,16,13,15,875.5,138.0,0.2,34.5,906.0,952.77,635.87
2016,8,16,13,30,872.0,137.0,0.2,34.0,891.0,969.22,646.88
2016,8,16,13,45,867.0,135.5,0.2,34.0,868.5,979.98,653.45
2016,8,16,14,0,862.0,134.0,0.2,34.0,846.0,986.85,657.98
2016,8,16,14,15,854.0,132.0,0.2,33.5,817.0,1001.32,668.44
2016,8,16,14,30,846.0,130.0,0.2,33.0,788.0,996.83,668.01
2016,8,16,14,45,835.5,127.5,0.25,33.0,752.5,985.42,663.66
2016,8,16,15,0,825.0,125.0,0.3,33.0,717.0,970.22,657.32
2016,8,16,15,15,811.0,122.0,0.3,32.5,676.5,947.43,646.88
2016,8,16,15,30,797.0,119.0,0.3,32.0,636.0,921.23,634.46
2016,8,16,15,45,779.0,115.0,0.3,32.0,590.5,887.0,615.84
2016,8,16,16,0,761.0,111.0,0.3,32.0,545.0,849.96,595.39
2016,8,16,16,15,736.5,106.5,0.3,31.5,496.0,810.03,574.02
2016,8,16,16,30,712.0,102.0,0.3,31.0,447.0,762.5,547.31
2016,8,16,16,45,680.5,96.5,0.35,30.5,396.5,706.6,515.15
2016,8,16,17,0,649.0,91.0,0.4,30.0,346.0,650.16,481.4
2016,8,16,17,15,604.0,84.0,0.4,29.0,294.5,581.79,438.06
2016,8,16,17,30,559.0,77.0,0.4,28.0,243.0,514.87,392.56
2016,8,16,17,45,496.5,67.5,0.4,27.0,194.0,435.75,335.47
2016,8,16,18,0,434.0,58.0,0.4,26.0,145.0,360.91,278.45
2016,8,16,18,15,339.5,46.0,0.4,25.0,101.5,270.94,206.93
2016,8,16,18,30,245.0,34.0,0.4,24.0,58.0,190.57,136.86
2016,8,16,18,45,122.5,17.0,0.4,23.0,29.0,88.49,0.0
2016,8,16,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,21.0,26.0,11.41,0.0
2016,8,17,6,0,251.0,29.0,0.4,22.0,52.0,23.75,12.84
2016,8,17,6,15,350.0,40.5,0.3,22.5,94.5,33.04,22.35
2016,8,17,6,30,449.0,52.0,0.2,23.0,137.0,42.3,30.75
2016,8,17,6,45,513.5,60.5,0.15,24.0,186.0,48.84,36.51
2016,8,17,7,0,578.0,69.0,0.1,25.0,235.0,55.35,42.0
2016,8,17,7,15,623.0,75.0,0.05,26.0,286.0,59.71,45.45
2016,8,17,7,30,668.0,81.0,0.0,27.0,337.0,64.04,48.75
2016,8,17,7,45,700.5,86.5,0.0,28.0,388.0,67.76,51.44
2016,8,17,8,0,733.0,92.0,0.0,29.0,439.0,71.38,54.0
2016,8,17,8,15,757.0,96.0,0.0,29.5,488.5,79.84,60.58
2016,8,17,8,30,781.0,100.0,0.0,30.0,538.0,82.29,62.19
2016,8,17,8,45,799.0,103.0,0.05,31.0,583.5,91.51,69.13
2016,8,17,9,0,817.0,106.0,0.1,32.0,629.0,150.76,81.93
2016,8,17,9,15,831.0,109.0,0.1,32.0,670.5,211.35,120.71
2016,8,17,9,30,845.0,112.0,0.1,32.0,712.0,273.18,167.34
2016,8,17,9,45,863.5,110.5,0.1,32.5,750.0,337.64,217.59
2016,8,17,10,0,882.0,109.0,0.1,33.0,788.0,398.48,265.18
2016,8,17,10,15,889.5,110.5,0.1,33.0,818.0,457.66,311.3
2016,8,17,10,30,897.0,112.0,0.1,33.0,848.0,516.11,355.4
2016,8,17,10,45,902.0,113.5,0.15,33.5,871.0,572.27,396.02
2016,8,17,11,0,907.0,115.0,0.2,34.0,894.0,626.95,434.18
2016,8,17,11,15,911.0,115.5,0.2,34.0,910.0,678.5,469.39
2016,8,17,11,30,915.0,116.0,0.2,34.0,926.0,728.01,502.19
2016,8,17,11,45,916.0,117.0,0.2,34.5,934.0,773.5,530.48
2016,8,17,12,0,917.0,118.0,0.2,35.0,942.0,816.29,555.65
2016,8,17,12,15,917.0,118.0,0.2,34.5,942.5,854.55,579.12
2016,8,17,12,30,917.0,118.0,0.2,34.0,943.0,889.67,600.7
2016,8,17,12,45,909.0,121.5,0.2,34.0,933.5,917.67,616.82
2016,8,17,13,0,901.0,125.0,0.2,34.0,924.0,941.91,630.82
2016,8,17,13,15,897.5,124.0,0.2,34.0,909.0,962.28,642.64
2016,8,17,13,30,894.0,123.0,0.2,34.0,894.0,978.84,652.38
2016,8,17,13,45,889.5,121.0,0.25,34.0,871.5,989.58,659.92
2016,8,17,14,0,885.0,119.0,0.3,34.0,849.0,996.36,665.47
2016,8,17,14,15,877.5,117.5,0.3,33.5,819.5,996.73,667.84
2016,8,17,14,30,870.0,116.0,0.3,33.0,790.0,993.16,668.16
2016,8,17,14,45,861.0,113.0,0.3,33.0,755.0,982.66,663.29
2016,8,17,15,0,852.0,110.0,0.3,33.0,720.0,981.47,664.09
2016,8,17,15,15,838.5,107.5,0.3,32.5,679.0,959.3,653.88
2016,8,17,15,30,825.0,105.0,0.3,32.0,638.0,933.66,641.89
2016,8,17,15,45,810.0,101.0,0.3,31.5,593.0,901.61,625.95
2016,8,17,16,0,795.0,97.0,0.3,31.0,548.0,866.58,608.03
2016,8,17,16,15,772.0,93.5,0.3,30.5,499.0,822.31,584.0
2016,8,17,16,30,749.0,90.0,0.3,30.0,450.0,776.01,558.19
2016,8,17,16,45,721.5,84.5,0.35,29.5,399.5,726.74,530.45
2016,8,17,17,0,694.0,79.0,0.4,29.0,349.0,672.03,497.96
2016,8,17,17,15,650.5,73.0,0.4,28.0,297.0,604.28,455.29
2016,8,17,17,30,607.0,67.0,0.4,27.0,245.0,537.88,410.9
2016,8,17,17,45,546.0,59.5,0.4,26.5,195.5,460.01,353.99
2016,8,17,18,0,485.0,52.0,0.4,26.0,146.0,386.21,297.08
2016,8,17,18,15,385.0,41.5,0.35,25.0,102.0,292.32,222.31
2016,8,17,18,30,285.0,31.0,0.3,24.0,58.0,208.56,147.41
2016,8,17,18,45,142.5,15.5,0.3,23.0,29.0,97.11,0.0
2016,8,17,19,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,20.5,25.0,11.41,0.0
2016,8,18,6,0,243.0,29.0,0.6,21.0,50.0,23.77,12.62
2016,8,18,6,15,345.5,40.5,0.45,22.0,92.5,33.06,22.36
2016,8,18,6,30,448.0,52.0,0.3,23.0,135.0,42.33,30.75
2016,8,18,6,45,512.0,60.5,0.2,24.0,183.5,48.87,36.52
2016,8,18,7,0,576.0,69.0,0.1,25.0,232.0,55.36,42.01
2016,8,18,7,15,621.5,75.0,0.1,25.5,283.5,59.72,45.57
2016,8,18,7,30,667.0,81.0,0.1,26.0,335.0,64.06,49.0
2016,8,18,7,45,697.0,86.5,0.1,27.0,385.5,67.73,51.68
2016,8,18,8,0,727.0,92.0,0.1,28.0,436.0,71.3,54.21
2016,8,18,8,15,751.0,96.0,0.1,28.5,484.5,79.75,60.82
2016,8,18,8,30,775.0,100.0,0.1,29.0,533.0,82.19,62.44
2016,8,18,8,45,790.5,104.5,0.1,29.5,578.0,93.63,61.52
2016,8,18,9,0,806.0,109.0,0.1,30.0,623.0,153.22,84.61
2016,8,18,9,15,819.5,112.0,0.1,30.5,664.0,213.17,123.3
2016,8,18,9,30,833.0,115.0,0.1,31.0,705.0,274.29,169.44
2016,8,18,9,45,842.0,118.0,0.15,31.5,740.0,335.02,217.7
2016,8,18,10,0,851.0,121.0,0.2,32.0,775.0,395.87,265.89
2016,8,18,10,15,858.5,122.5,0.2,32.0,804.0,455.31,312.27
2016,8,18,10,30,866.0,124.0,0.2,32.0,833.0,512.25,355.47
2016,8,18,10,45,867.5,128.0,0.2,32.5,854.5,566.93,394.85
2016,8,18,11,0,869.0,132.0,0.2,33.0,876.0,619.88,431.47
2016,8,18,11,15,872.5,133.0,0.2,33.0,891.5,669.92,465.79
2016,8,18,11,30,876.0,134.0,0.2,33.0,907.0,717.97,497.8
2016,8,18,11,45,873.5,136.5,0.2,33.5,913.5,760.69,524.47
2016,8,18,12,0,871.0,139.0,0.2,34.0,920.0,800.59,548.64
2016,8,18,12,15,870.5,139.0,0.2,34.0,919.5,837.08,570.13
2016,8,18,12,30,870.0,139.0,0.2,34.0,919.0,870.55,589.69
2016,8,18,12,45,850.0,149.5,0.2,34.0,906.5,906.91,610.87
2016,8,18,13,0,830.0,160.0,0.2,34.0,894.0,926.72,622.21
2016,8,18,13,15,825.5,158.5,0.2,34.0,878.5,945.15,633.03
2016,8,18,13,30,821.0,157.0,0.2,34.0,863.0,959.81,641.76
2016,8,18,13,45,812.0,157.0,0.2,34.0,839.5,967.8,646.77
2016,8,18,14,0,803.0,157.0,0.2,34.0,816.0,971.88,649.75
2016,8,18,14,15,793.5,154.5,0.2,33.5,786.5,969.08,650.28
2016,8,18,14,30,784.0,152.0,0.2,33.0,757.0,962.44,648.79
2016,8,18,14,45,770.5,150.0,0.2,33.0,721.5,948.61,641.95
2016,8,18,15,0,757.0,148.0,0.2,33.0,686.0,939.6,638.15
2016,8,18,15,15,741.0,144.0,0.2,32.5,645.5,914.34,625.99
2016,8,18,15,30,725.0,140.0,0.2,32.0,605.0,885.96,612.09
2016,8,18,15,45,705.0,135.0,0.25,32.0,560.5,849.82,592.97
2016,8,18,16,0,685.0,130.0,0.3,32.0,516.0,811.22,572.12
2016,8,18,16,15,658.5,124.5,0.3,31.5,468.0,764.13,545.75
2016,8,18,16,30,632.0,119.0,0.3,31.0,420.0,715.54,517.81
2016,8,18,16,45,599.5,111.0,0.3,30.5,371.0,658.16,483.16
2016,8,18,17,0,567.0,103.0,0.3,30.0,322.0,600.53,447.1
2016,8,18,17,15,519.5,94.5,0.3,29.0,272.0,531.28,401.41
2016,8,18,17,30,472.0,86.0,0.3,28.0,222.0,458.42,350.99
2016,8,18,17,45,410.0,74.0,0.35,27.0,175.5,382.19,295.45
2016,8,18,18,0,348.0,62.0,0.4,26.0,129.0,311.0,240.59
2016,8,18,18,15,259.0,47.0,0.35,25.0,88.0,226.74,172.56
2016,8,18,18,30,170.0,32.0,0.3,24.0,47.0,152.25,105.02
2016,8,18,18,45,85.0,16.0,0.3,23.5,23.5,50.28,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,5,45,67.0,14.5,0.35,18.5,20.0,11.41,0.0
2016,8,19,6,0,134.0,29.0,0.3,19.0,40.0,21.82,10.95
2016,8,19,6,15,218.0,46.0,0.2,20.0,79.5,34.4,23.69
2016,8,19,6,30,302.0,63.0,0.1,21.0,119.0,46.84,34.91
2016,8,19,6,45,363.5,77.0,0.05,22.0,164.5,56.9,43.75
2016,8,19,7,0,425.0,91.0,0.0,23.0,210.0,66.81,52.13
2016,8,19,7,15,473.0,101.0,0.0,24.0,259.0,73.76,57.74
2016,8,19,7,30,521.0,111.0,0.0,25.0,308.0,80.59,63.07
2016,8,19,7,45,554.0,120.5,0.05,26.0,357.0,89.0,69.58
2016,8,19,8,0,587.0,130.0,0.1,27.0,406.0,94.33,73.42
2016,8,19,8,15,615.0,136.5,0.1,27.5,453.5,97.3,75.41
2016,8,19,8,30,643.0,143.0,0.1,28.0,501.0,100.16,77.3
2016,8,19,8,45,662.5,149.5,0.1,28.5,545.0,112.0,76.28
2016,8,19,9,0,682.0,156.0,0.1,29.0,589.0,166.53,99.12
2016,8,19,9,15,699.0,160.5,0.1,29.5,629.5,221.77,135.03
2016,8,19,9,30,716.0,165.0,0.1,30.0,670.0,278.86,177.77
2016,8,19,9,45,727.5,169.5,0.15,30.5,705.0,335.93,222.6
2016,8,19,10,0,739.0,174.0,0.2,31.0,740.0,393.69,267.81
2016,8,19,10,15,748.5,177.0,0.2,31.0,769.5,449.95,311.29
2016,8,19,10,30,758.0,180.0,0.2,31.0,799.0,506.12,353.4
2016,8,19,10,45,763.5,183.0,0.2,31.5,821.5,559.83,391.69
2016,8,19,11,0,769.0,186.0,0.2,32.0,844.0,610.57,426.62
2016,8,19,11,15,774.0,187.5,0.2,32.0,859.5,659.31,459.94
2016,8,19,11,30,779.0,189.0,0.2,32.0,875.0,706.5,491.3
2016,8,19,11,45,781.0,189.5,0.2,32.5,883.0,748.91,517.81
2016,8,19,12,0,783.0,190.0,0.2,33.0,891.0,789.04,542.2
2016,8,19,12,15,783.5,190.0,0.2,33.0,891.0,825.05,564.64
2016,8,19,12,30,784.0,190.0,0.2,33.0,891.0,858.26,584.99
2016,8,19,12,45,797.5,180.5,0.2,33.0,888.0,891.53,604.52
2016,8,19,13,0,811.0,171.0,0.2,33.0,885.0,921.93,622.26
2016,8,19,13,15,806.5,169.5,0.2,32.5,870.0,940.06,634.1
2016,8,19,13,30,802.0,168.0,0.2,32.0,855.0,954.45,644.05
2016,8,19,13,45,793.5,167.5,0.2,32.0,832.0,962.17,648.97
2016,8,19,14,0,785.0,167.0,0.2,32.0,809.0,966.03,651.86
2016,8,19,14,15,775.5,164.5,0.2,31.5,780.0,963.1,652.29
2016,8,19,14,30,766.0,162.0,0.2,31.0,751.0,965.6,656.15
2016,8,19,14,45,753.0,159.0,0.2,31.0,715.5,951.35,648.88
2016,8,19,15,0,740.0,156.0,0.2,31.0,680.0,933.57,639.84
2016,8,19,15,15,723.5,152.0,0.2,30.5,639.5,907.92,627.42
2016,8,19,15,30,707.0,148.0,0.2,30.0,599.0,879.2,613.15
2016,8,19,15,45,686.5,142.5,0.25,30.0,554.5,842.22,593.28
2016,8,19,16,0,666.0,137.0,0.3,30.0,510.0,802.85,571.7
2016,8,19,16,15,638.5,130.5,0.3,29.0,462.0,754.05,544.98
2016,8,19,16,30,611.0,124.0,0.3,28.0,414.0,703.87,516.58
2016,8,19,16,45,576.5,116.0,0.35,27.5,364.5,645.31,481.16
2016,8,19,17,0,542.0,108.0,0.4,27.0,315.0,586.64,443.88
2016,8,19,17,15,494.5,98.0,0.4,26.0,265.5,510.18,392.19
2016,8,19,17,30,447.0,88.0,0.4,25.0,216.0,444.08,345.39
2016,8,19,17,45,383.0,75.5,0.4,24.5,169.0,367.09,287.11
2016,8,19,18,0,319.0,63.0,0.4,24.0,122.0,295.43,230.3
2016,8,19,18,15,234.5,46.5,0.4,23.0,82.5,213.31,163.32
2016,8,19,18,30,150.0,30.0,0.4,22.0,43.0,139.26,94.07
2016,8,19,18,45,75.0,15.0,0.4,21.5,21.5,45.09,0.0
2016,8,19,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,65.0,14.0,0.25,18.0,19.0,11.02,0.0
2016,8,20,6,0,130.0,28.0,0.2,19.0,38.0,21.08,10.02
2016,8,20,6,15,213.5,45.0,0.15,19.5,77.0,33.66,23.08
2016,8,20,6,30,297.0,62.0,0.1,20.0,116.0,46.11,34.41
2016,8,20,6,45,365.0,75.0,0.1,21.0,162.5,55.57,42.78
2016,8,20,7,0,433.0,88.0,0.1,22.0,209.0,64.92,50.75
2016,8,20,7,15,481.0,98.0,0.05,23.0,258.0,71.93,56.46
2016,8,20,7,30,529.0,108.0,0.0,24.0,307.0,78.82,61.87
2016,8,20,7,45,568.0,115.0,0.0,25.0,356.5,85.41,66.89
2016,8,20,8,0,607.0,122.0,0.0,26.0,406.0,89.28,69.55
2016,8,20,8,15,634.5,128.5,0.0,26.5,453.5,92.47,71.75
2016,8,20,8,30,662.0,135.0,0.0,27.0,501.0,95.53,73.84
2016,8,20,8,45,685.5,139.0,0.05,28.0,546.5,107.64,72.08
2016,8,20,9,0,709.0,143.0,0.1,29.0,592.0,162.44,94.86
2016,8,20,9,15,725.5,147.0,0.1,29.5,632.5,218.9,131.89
2016,8,20,9,30,742.0,151.0,0.1,30.0,673.0,277.09,175.76
2016,8,20,9,45,778.5,142.0,0.1,30.5,714.5,337.38,222.3
2016,8,20,10,0,815.0,133.0,0.1,31.0,756.0,395.82,267.64
2016,8,20,10,15,824.0,135.0,0.1,31.0,785.5,453.96,312.9
2016,8,20,10,30,833.0,137.0,0.1,31.0,815.0,511.75,356.45
2016,8,20,10,45,840.0,138.0,0.15,31.5,837.5,567.05,396.46
2016,8,20,11,0,847.0,139.0,0.2,32.0,860.0,621.23,434.33
2016,8,20,11,15,851.0,140.0,0.2,32.0,875.5,665.84,465.29
2016,8,20,11,30,855.0,141.0,0.2,32.0,891.0,713.38,497.13
2016,8,20,11,45,857.5,141.0,0.2,32.0,899.0,756.97,525.58
2016,8,20,12,0,860.0,141.0,0.2,32.0,907.0,798.11,551.81
2016,8,20,12,15,860.0,141.0,0.2,32.0,907.0,834.62,573.49
2016,8,20,12,30,860.0,141.0,0.2,32.0,907.0,868.16,593.28
2016,8,20,12,45,839.0,152.0,0.2,32.0,894.5,903.99,614.34
2016,8,20,13,0,818.0,163.0,0.2,32.0,882.0,922.95,625.3
2016,8,20,13,15,814.0,162.0,0.2,32.0,866.5,942.0,636.61
2016,8,20,13,30,810.0,161.0,0.2,32.0,851.0,957.33,645.82
2016,8,20,13,45,804.5,158.5,0.25,32.0,829.0,965.98,652.24
2016,8,20,14,0,799.0,156.0,0.3,32.0,807.0,970.77,656.7
2016,8,20,14,15,789.5,154.0,0.3,31.5,778.0,968.28,657.39
2016,8,20,14,30,780.0,152.0,0.3,31.0,749.0,961.96,656.07
2016,8,20,14,45,769.0,148.5,0.3,31.0,714.0,948.89,649.6
2016,8,20,15,0,758.0,145.0,0.3,31.0,679.0,940.44,646.08
2016,8,20,15,15,742.0,141.0,0.3,30.5,638.5,914.96,633.63
2016,8,20,15,30,726.0,137.0,0.3,30.0,598.0,886.37,619.43
2016,8,20,15,45,706.5,132.0,0.35,29.5,553.5,850.47,601.49
2016,8,20,16,0,687.0,127.0,0.4,29.0,509.0,812.1,581.66
2016,8,20,16,15,660.0,121.5,0.4,28.5,461.0,764.3,554.38
2016,8,20,16,30,633.0,116.0,0.4,28.0,413.0,715.06,525.52
2016,8,20,16,45,599.0,108.5,0.45,27.5,363.5,656.74,490.29
2016,8,20,17,0,565.0,101.0,0.5,27.0,314.0,598.27,453.55
2016,8,20,17,15,517.0,92.0,0.5,26.0,264.5,528.0,406.09
2016,8,20,17,30,469.0,83.0,0.5,25.0,215.0,454.17,353.75
2016,8,20,17,45,404.5,71.0,0.5,24.5,168.0,376.29,294.69
2016,8,20,18,0,340.0,59.0,0.5,24.0,121.0,303.79,236.96
2016,8,20,18,15,250.0,43.5,0.5,23.0,81.0,218.63,167.19
2016,8,20,18,30,160.0,28.0,0.5,22.0,41.0,140.2,91.26
2016,8,20,18,45,80.0,14.0,0.5,21.0,20.5,46.54,0.0
2016,8,20,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,77.0,13.5,0.3,17.0,19.5,10.62,0.0
2016,8,21,6,0,154.0,27.0,0.3,18.0,39.0,20.44,9.15
2016,8,21,6,15,245.5,43.0,0.3,18.5,79.0,32.42,22.05
2016,8,21,6,30,337.0,59.0,0.3,19.0,119.0,44.34,32.97
2016,8,21,6,45,397.0,72.0,0.3,20.0,165.5,53.85,41.44
2016,8,21,7,0,457.0,85.0,0.3,21.0,212.0,63.21,49.5
2016,8,21,7,15,405.5,106.5,0.25,21.5,236.0,76.43,60.71
2016,8,21,7,30,354.0,128.0,0.2,22.0,260.0,88.77,70.9
2016,8,21,7,45,351.0,150.5,0.2,23.0,297.0,104.36,83.42
2016,8,21,8,0,348.0,173.0,0.2,24.0,334.0,117.25,93.41
2016,8,21,8,15,224.0,206.5,0.2,24.5,315.0,137.96,109.79
2016,8,21,8,30,100.0,240.0,0.2,25.0,296.0,158.85,125.97
2016,8,21,8,45,227.5,249.0,0.2,26.0,388.5,166.42,122.51
2016,8,21,9,0,355.0,258.0,0.2,27.0,481.0,200.56,137.06
2016,8,21,9,15,362.0,275.5,0.15,27.5,516.5,242.38,165.12
2016,8,21,9,30,369.0,293.0,0.1,28.0,552.0,285.36,196.55
2016,8,21,9,45,382.0,305.5,0.1,28.5,585.0,328.01,228.44
2016,8,21,10,0,395.0,318.0,0.1,29.0,618.0,372.13,261.27
2016,8,21,10,15,565.0,256.5,0.1,29.0,705.0,433.25,304.26
2016,8,21,10,30,735.0,195.0,0.1,29.0,792.0,510.57,359.15
2016,8,21,10,45,743.5,196.5,0.15,29.5,814.5,563.86,397.32
2016,8,21,11,0,752.0,198.0,0.2,30.0,837.0,616.44,434.0
2016,8,21,11,15,756.5,199.5,0.2,30.0,852.5,665.5,467.58
2016,8,21,11,30,761.0,201.0,0.2,30.0,868.0,712.96,499.19
2016,8,21,11,45,638.0,277.0,0.2,30.5,839.0,726.3,505.23
2016,8,21,12,0,515.0,353.0,0.2,31.0,810.0,727.81,503.44
2016,8,21,12,15,354.5,399.5,0.2,31.0,714.5,654.12,454.9
2016,8,21,12,30,194.0,446.0,0.2,31.0,619.0,564.97,395.4
2016,8,21,12,45,353.5,395.0,0.2,31.0,706.5,688.61,479.88
2016,8,21,13,0,513.0,344.0,0.2,31.0,794.0,819.79,563.45
2016,8,21,13,15,529.5,322.5,0.2,30.5,780.0,834.62,573.02
2016,8,21,13,30,546.0,301.0,0.2,30.0,766.0,846.56,582.6
2016,8,21,13,45,659.5,236.5,0.25,30.0,783.0,914.21,627.82
2016,8,21,14,0,773.0,172.0,0.3,30.0,800.0,962.81,658.23
2016,8,21,14,15,763.0,169.5,0.3,29.5,770.5,968.99,663.37
2016,8,21,14,30,753.0,167.0,0.3,29.0,741.0,961.78,661.36
2016,8,21,14,45,740.5,163.5,0.35,29.0,706.0,947.35,655.08
2016,8,21,15,0,728.0,160.0,0.4,29.0,671.0,929.41,646.84
2016,8,21,15,15,711.5,155.5,0.4,28.5,630.0,903.13,633.79
2016,8,21,15,30,695.0,151.0,0.4,28.0,589.0,873.8,618.85
2016,8,21,15,45,674.5,145.0,0.45,27.5,544.5,836.26,599.49
2016,8,21,16,0,654.0,139.0,0.5,27.0,500.0,796.35,578.24
2016,8,21,16,15,379.0,167.5,0.5,26.5,372.5,556.07,416.83
2016,8,21,16,30,104.0,196.0,0.5,26.0,245.0,283.29,217.4
2016,8,21,16,45,52.0,140.0,0.5,25.5,164.5,175.32,136.05
2016,8,21,17,0,0.0,84.0,0.5,25.0,84.0,66.21,48.48
2016,8,21,17,15,0.0,70.5,0.5,24.0,70.5,54.95,39.79
2016,8,21,17,30,0.0,57.0,0.5,23.0,57.0,43.67,30.68
2016,8,21,17,45,0.0,44.5,0.5,22.0,44.5,34.03,22.72
2016,8,21,18,0,0.0,32.0,0.5,21.0,32.0,24.42,14.61
2016,8,21,18,15,0.0,21.0,0.5,20.0,21.0,15.99,7.35
