Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,18,30,0.0,10.0,0.5,19.0,10.0,7.59,0.0
2016,8,21,18,45,0.0,5.0,0.5,18.5,5.0,3.93,0.0
2016,8,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,22,5,45,75.5,13.0,0.35,16.0,18.5,10.23,0.0
2016,8,22,6,0,151.0,26.0,0.3,17.0,37.0,19.69,8.14
2016,8,22,6,15,243.5,41.5,0.25,17.5,76.5,31.34,21.18
2016,8,22,6,30,336.0,57.0,0.2,18.0,116.0,42.94,31.89
2016,8,22,6,45,405.0,69.0,0.2,19.0,163.0,51.88,39.91
2016,8,22,7,0,474.0,81.0,0.2,20.0,210.0,60.75,47.59
2016,8,22,7,15,522.5,90.0,0.15,20.5,260.0,69.7,55.18
2016,8,22,7,30,571.0,99.0,0.1,21.0,310.0,75.68,60.03
2016,8,22,7,45,607.0,106.0,0.1,22.0,360.0,79.88,63.14
2016,8,22,8,0,643.0,113.0,0.1,23.0,410.0,83.98,66.08
2016,8,22,8,15,670.0,118.5,0.1,24.0,458.0,86.78,67.88
2016,8,22,8,30,697.0,124.0,0.1,25.0,506.0,89.48,69.58
2016,8,22,8,45,717.0,128.5,0.1,26.5,551.0,105.27,68.77
2016,8,22,9,0,737.0,133.0,0.1,28.0,596.0,162.12,93.55
2016,8,22,9,15,753.0,137.0,0.1,28.0,637.0,220.32,132.75
2016,8,22,9,30,769.0,141.0,0.1,28.0,678.0,284.97,182.33
2016,8,22,9,45,791.0,138.5,0.1,28.5,716.0,342.27,227.69
2016,8,22,10,0,813.0,136.0,0.1,29.0,754.0,401.22,274.11
2016,8,22,10,15,821.0,138.5,0.1,29.0,783.0,459.4,319.65
2016,8,22,10,30,829.0,141.0,0.1,29.0,812.0,517.1,363.36
2016,8,22,10,45,832.5,143.5,0.15,29.5,833.5,571.68,403.08
2016,8,22,11,0,836.0,146.0,0.2,30.0,855.0,624.82,440.43
2016,8,22,11,15,839.5,147.0,0.2,30.0,869.5,675.04,475.01
2016,8,22,11,30,843.0,148.0,0.2,30.0,884.0,723.33,507.3
2016,8,22,11,45,842.5,150.0,0.2,30.5,891.0,767.4,534.96
2016,8,22,12,0,842.0,152.0,0.2,31.0,898.0,808.81,560.19
2016,8,22,12,15,841.5,152.0,0.2,31.0,897.5,845.56,582.48
2016,8,22,12,30,841.0,152.0,0.2,31.0,897.0,879.23,602.36
2016,8,22,12,45,819.5,162.5,0.25,31.0,883.5,900.99,615.95
2016,8,22,13,0,798.0,173.0,0.3,31.0,870.0,918.3,627.2
2016,8,22,13,15,793.5,172.0,0.3,30.5,854.5,936.46,639.41
2016,8,22,13,30,789.0,171.0,0.3,30.0,839.0,950.93,649.53
2016,8,22,13,45,784.0,167.5,0.3,30.0,817.0,958.77,654.61
2016,8,22,14,0,779.0,164.0,0.3,30.0,795.0,962.8,657.65
2016,8,22,14,15,769.5,161.5,0.3,29.5,765.5,959.56,657.9
2016,8,22,14,30,760.0,159.0,0.3,29.0,736.0,961.66,661.57
2016,8,22,14,45,750.5,154.5,0.35,29.0,701.5,948.91,656.17
2016,8,22,15,0,741.0,150.0,0.4,29.0,667.0,932.6,648.91
2016,8,22,15,15,724.5,146.0,0.4,28.5,626.5,906.63,636.06
2016,8,22,15,30,708.0,142.0,0.4,28.0,586.0,877.6,621.33
2016,8,22,15,45,691.0,135.5,0.4,28.0,542.0,842.46,601.43
2016,8,22,16,0,674.0,129.0,0.4,28.0,498.0,804.79,579.74
2016,8,22,16,15,646.5,123.0,0.4,27.5,450.5,756.06,551.61
2016,8,22,16,30,619.0,117.0,0.4,27.0,403.0,705.95,521.93
2016,8,22,16,45,586.5,108.5,0.4,26.5,354.0,647.99,485.93
2016,8,22,17,0,554.0,100.0,0.4,26.0,305.0,589.84,448.54
2016,8,22,17,15,505.0,91.0,0.4,25.0,255.5,519.0,400.33
2016,8,22,17,30,456.0,82.0,0.4,24.0,206.0,445.31,347.71
2016,8,22,17,45,391.5,69.5,0.4,23.0,160.0,367.33,288.74
2016,8,22,18,0,327.0,57.0,0.4,22.0,114.0,294.82,230.93
2016,8,22,18,15,235.0,41.5,0.4,21.0,75.0,209.33,159.85
2016,8,22,18,30,143.0,26.0,0.4,20.0,36.0,126.79,72.04
2016,8,22,18,45,71.5,13.0,0.4,19.5,18.0,42.03,0.0
2016,8,22,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,78.0,13.0,0.2,15.5,18.5,10.23,0.0
2016,8,23,6,0,156.0,26.0,0.2,16.0,37.0,19.7,7.57
2016,8,23,6,15,252.5,41.0,0.15,16.5,76.5,31.02,20.96
2016,8,23,6,30,349.0,56.0,0.1,17.0,116.0,42.33,31.49
2016,8,23,6,45,423.5,66.5,0.1,18.0,164.0,50.35,38.74
2016,8,23,7,0,498.0,77.0,0.1,19.0,212.0,60.83,47.87
2016,8,23,7,15,328.5,112.0,0.1,20.0,209.0,79.0,63.3
2016,8,23,7,30,159.0,147.0,0.1,21.0,206.0,101.09,81.61
2016,8,23,7,45,240.5,161.0,0.1,22.0,264.5,108.43,87.09
2016,8,23,8,0,322.0,175.0,0.1,23.0,323.0,117.87,94.23
2016,8,23,8,15,350.5,191.0,0.1,23.5,368.5,127.22,101.36
2016,8,23,8,30,379.0,207.0,0.1,24.0,414.0,136.28,108.14
2016,8,23,8,45,580.5,162.0,0.1,25.0,510.0,122.39,83.54
2016,8,23,9,0,782.0,117.0,0.1,26.0,606.0,164.26,94.01
2016,8,23,9,15,797.0,120.0,0.1,26.5,647.0,223.49,134.2
2016,8,23,9,30,812.0,123.0,0.1,27.0,688.0,284.11,181.11
2016,8,23,9,45,823.5,125.0,0.15,27.5,723.5,344.08,229.49
2016,8,23,10,0,835.0,127.0,0.2,28.0,759.0,404.44,277.87
2016,8,23,10,15,843.0,129.0,0.2,28.0,788.5,463.47,324.42
2016,8,23,10,30,851.0,131.0,0.2,28.0,818.0,521.95,369.04
2016,8,23,10,45,860.0,130.5,0.2,28.5,841.0,575.14,407.78
2016,8,23,11,0,869.0,130.0,0.2,29.0,864.0,628.99,445.44
2016,8,23,11,15,873.0,131.0,0.2,29.0,879.5,679.49,480.42
2016,8,23,11,30,877.0,132.0,0.2,29.0,895.0,728.03,513.08
2016,8,23,11,45,880.5,131.0,0.2,29.5,903.5,772.4,541.17
2016,8,23,12,0,884.0,130.0,0.2,30.0,912.0,814.27,566.29
2016,8,23,12,15,884.0,130.0,0.2,30.0,911.5,851.47,588.44
2016,8,23,12,30,884.0,130.0,0.2,30.0,911.0,885.58,608.62
2016,8,23,12,45,876.5,133.0,0.25,30.0,901.5,912.54,625.36
2016,8,23,13,0,869.0,136.0,0.3,30.0,892.0,935.81,640.11
2016,8,23,13,15,865.0,135.5,0.3,29.5,876.5,955.39,653.08
2016,8,23,13,30,861.0,135.0,0.3,29.0,861.0,971.24,664.02
2016,8,23,13,45,855.5,133.0,0.3,29.0,838.5,980.4,669.85
2016,8,23,14,0,850.0,131.0,0.3,29.0,816.0,1000.61,682.43
2016,8,23,14,15,841.5,129.0,0.3,28.5,786.5,998.96,683.45
2016,8,23,14,30,833.0,127.0,0.3,28.0,757.0,993.34,682.61
2016,8,23,14,45,822.0,124.5,0.35,28.0,721.0,980.81,677.6
2016,8,23,15,0,811.0,122.0,0.4,28.0,685.0,964.53,670.52
2016,8,23,15,15,796.0,119.0,0.4,27.5,644.0,940.19,658.85
2016,8,23,15,30,781.0,116.0,0.4,27.0,603.0,912.52,645.18
2016,8,23,15,45,762.5,112.0,0.4,26.5,558.0,877.33,626.68
2016,8,23,16,0,744.0,108.0,0.4,26.0,513.0,845.62,610.21
2016,8,23,16,15,718.5,103.0,0.4,25.5,464.0,798.04,583.06
2016,8,23,16,30,693.0,98.0,0.4,25.0,415.0,748.85,554.33
2016,8,23,16,45,663.0,91.5,0.4,24.5,365.5,692.87,520.06
2016,8,23,17,0,633.0,85.0,0.4,24.0,316.0,636.37,484.21
2016,8,23,17,15,585.5,77.5,0.4,23.0,265.0,565.45,437.31
2016,8,23,17,30,538.0,70.0,0.4,22.0,214.0,496.36,388.38
2016,8,23,17,45,476.0,59.5,0.4,21.5,166.5,416.83,327.79
2016,8,23,18,0,414.0,49.0,0.4,21.0,119.0,341.86,267.51
2016,8,23,18,15,307.5,36.5,0.4,20.0,78.5,245.74,187.4
2016,8,23,18,30,201.0,24.0,0.4,19.0,38.0,152.61,77.29
2016,8,23,18,45,100.5,12.0,0.45,18.5,19.0,54.17,0.0
2016,8,23,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,9.05,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,19.05,6.35
2016,8,24,6,15,401.5,33.0,0.4,17.0,87.0,27.38,17.7
2016,8,24,6,30,517.0,43.0,0.3,18.0,131.0,35.81,25.63
2016,8,24,6,45,411.0,68.0,0.25,19.0,153.0,51.24,39.33
2016,8,24,7,0,305.0,93.0,0.2,20.0,175.0,66.81,52.82
2016,8,24,7,15,332.0,108.5,0.2,21.0,215.0,76.81,61.16
2016,8,24,7,30,359.0,124.0,0.2,22.0,255.0,86.45,68.96
2016,8,24,7,45,587.0,98.5,0.2,23.0,350.5,74.39,58.24
2016,8,24,8,0,815.0,73.0,0.2,24.0,446.0,65.38,50.24
2016,8,24,8,15,837.5,76.5,0.2,24.5,496.5,68.14,52.3
2016,8,24,8,30,860.0,80.0,0.2,25.0,547.0,78.43,60.56
2016,8,24,8,45,878.0,81.5,0.2,26.0,594.5,99.15,60.26
2016,8,24,9,0,896.0,83.0,0.2,27.0,642.0,162.07,87.64
2016,8,24,9,15,908.5,85.0,0.2,27.5,684.0,226.11,131.35
2016,8,24,9,30,921.0,87.0,0.2,28.0,726.0,290.96,182.02
2016,8,24,9,45,930.5,88.5,0.2,28.5,762.5,355.07,233.98
2016,8,24,10,0,940.0,90.0,0.2,29.0,799.0,419.09,285.27
2016,8,24,10,15,946.5,91.0,0.2,29.0,829.0,481.08,334.27
2016,8,24,10,30,953.0,92.0,0.2,29.0,859.0,542.06,380.84
2016,8,24,10,45,957.5,93.5,0.2,29.5,882.0,601.11,423.49
2016,8,24,11,0,962.0,95.0,0.2,30.0,905.0,658.46,463.21
2016,8,24,11,15,965.0,95.5,0.2,30.0,920.5,712.06,499.94
2016,8,24,11,30,968.0,96.0,0.2,30.0,936.0,763.3,534.02
2016,8,24,11,45,969.0,96.5,0.2,30.5,943.5,810.5,563.18
2016,8,24,12,0,970.0,97.0,0.2,31.0,951.0,854.75,588.26
2016,8,24,12,15,969.5,97.0,0.2,31.0,950.5,894.18,611.32
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,930.17,632.21
2016,8,24,12,45,959.5,101.0,0.25,31.0,939.5,958.48,649.47
2016,8,24,13,0,950.0,105.0,0.3,31.0,929.0,982.7,664.55
2016,8,24,13,15,946.0,104.5,0.3,30.5,912.5,1003.5,678.07
2016,8,24,13,30,942.0,104.0,0.3,30.0,896.0,1020.25,689.41
2016,8,24,13,45,936.5,103.0,0.3,30.0,872.5,1030.94,696.04
2016,8,24,14,0,931.0,102.0,0.3,30.0,849.0,1037.45,700.48
2016,8,24,14,15,923.5,100.5,0.3,29.5,818.0,1037.29,702.67
2016,8,24,14,30,916.0,99.0,0.3,29.0,787.0,1032.99,702.72
2016,8,24,14,45,907.0,96.5,0.35,29.0,750.5,1022.01,698.82
2016,8,24,15,0,898.0,94.0,0.4,29.0,714.0,1007.06,692.78
2016,8,24,15,15,884.5,91.5,0.4,28.5,671.5,983.88,682.17
2016,8,24,15,30,871.0,89.0,0.4,28.0,629.0,957.16,669.48
2016,8,24,15,45,855.5,85.5,0.45,27.5,582.5,924.04,653.84
2016,8,24,16,0,840.0,82.0,0.5,27.0,536.0,898.58,642.74
2016,8,24,16,15,816.5,79.0,0.5,26.5,485.5,852.57,617.2
2016,8,24,16,30,793.0,76.0,0.5,26.0,435.0,804.5,589.91
2016,8,24,16,45,764.5,71.0,0.5,25.5,383.0,748.12,556.19
2016,8,24,17,0,736.0,66.0,0.5,25.0,331.0,690.79,520.61
2016,8,24,17,15,690.0,61.0,0.5,24.0,278.5,619.75,474.66
2016,8,24,17,30,644.0,56.0,0.5,23.0,226.0,555.04,430.72
2016,8,24,17,45,577.5,48.5,0.5,22.0,175.5,471.41,368.49
2016,8,24,18,0,511.0,41.0,0.5,21.0,125.0,392.66,305.92
2016,8,24,18,15,392.5,31.0,0.5,20.0,82.0,287.87,218.08
2016,8,24,18,30,274.0,21.0,0.5,19.0,39.0,185.04,76.31
2016,8,24,18,45,137.0,10.5,0.5,18.5,19.5,69.27,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,137.5,11.0,0.55,16.0,20.0,8.65,0.0
2016,8,25,6,0,275.0,22.0,0.5,17.0,40.0,18.19,4.88
2016,8,25,6,15,392.0,32.0,0.4,18.0,83.0,26.53,16.83
2016,8,25,6,30,509.0,42.0,0.3,19.0,126.0,34.97,24.76
2016,8,25,6,45,577.5,49.0,0.25,20.0,176.5,40.75,30.04
2016,8,25,7,0,646.0,56.0,0.2,21.0,227.0,46.58,35.13
2016,8,25,7,15,692.0,61.0,0.15,21.5,280.0,54.82,42.2
2016,8,25,7,30,738.0,66.0,0.1,22.0,333.0,59.18,45.76
2016,8,25,7,45,769.5,70.0,0.1,23.0,385.5,62.53,48.27
2016,8,25,8,0,801.0,74.0,0.1,24.0,438.0,65.84,50.67
2016,8,25,8,15,824.5,77.0,0.1,24.5,488.5,68.23,52.36
2016,8,25,8,30,848.0,80.0,0.1,25.0,539.0,70.56,54.0
2016,8,25,8,45,865.5,83.0,0.1,26.0,586.0,101.19,61.14
2016,8,25,9,0,883.0,86.0,0.1,27.0,633.0,164.38,89.54
2016,8,25,9,15,896.0,88.0,0.1,27.5,675.5,227.83,133.01
2016,8,25,9,30,909.0,90.0,0.1,28.0,718.0,292.14,183.23
2016,8,25,9,45,919.0,92.0,0.1,28.5,755.0,356.16,234.92
2016,8,25,10,0,929.0,94.0,0.1,29.0,792.0,420.17,285.96
2016,8,25,10,15,936.5,95.0,0.1,29.0,822.5,482.05,334.64
2016,8,25,10,30,944.0,96.0,0.1,29.0,853.0,543.07,380.98
2016,8,25,10,45,949.0,97.0,0.1,29.5,876.5,601.6,423.08
2016,8,25,11,0,954.0,98.0,0.1,30.0,900.0,658.47,462.32
2016,8,25,11,15,958.0,99.0,0.1,30.0,916.0,712.8,499.36
2016,8,25,11,30,962.0,100.0,0.1,30.0,932.0,764.91,533.82
2016,8,25,11,45,964.0,100.0,0.15,30.5,940.0,812.22,563.57
2016,8,25,12,0,966.0,100.0,0.2,31.0,948.0,856.65,589.48
2016,8,25,12,15,966.0,100.0,0.2,31.0,947.5,896.38,612.71
2016,8,25,12,30,966.0,100.0,0.2,31.0,947.0,932.72,633.79
2016,8,25,12,45,959.5,102.5,0.2,31.0,937.5,962.15,650.73
2016,8,25,13,0,953.0,105.0,0.2,31.0,928.0,987.62,665.43
2016,8,25,13,15,949.0,104.0,0.2,31.0,911.5,1007.94,677.23
2016,8,25,13,30,945.0,103.0,0.2,31.0,895.0,1024.16,686.82
2016,8,25,13,45,939.5,102.0,0.2,31.0,871.0,1034.8,693.37
2016,8,25,14,0,934.0,101.0,0.2,31.0,847.0,1041.26,697.74
2016,8,25,14,15,926.0,99.5,0.2,30.5,816.0,1040.52,699.61
2016,8,25,14,30,918.0,98.0,0.2,30.0,785.0,1035.62,699.35
2016,8,25,14,45,907.0,96.5,0.25,30.0,747.5,1023.66,694.86
2016,8,25,15,0,896.0,95.0,0.3,30.0,710.0,1007.79,688.33
2016,8,25,15,15,882.0,92.5,0.3,29.5,667.0,984.06,677.51
2016,8,25,15,30,868.0,90.0,0.3,29.0,624.0,956.81,664.65
2016,8,25,15,45,848.5,87.5,0.3,28.5,576.5,932.39,653.44
2016,8,25,16,0,829.0,85.0,0.3,28.0,529.0,893.33,632.99
2016,8,25,16,15,804.0,81.5,0.3,27.5,478.5,845.52,606.78
2016,8,25,16,30,779.0,78.0,0.3,27.0,428.0,795.76,578.69
2016,8,25,16,45,744.5,73.5,0.35,26.5,375.0,735.33,543.38
2016,8,25,17,0,710.0,69.0,0.4,26.0,322.0,674.39,506.23
2016,8,25,17,15,661.0,63.5,0.4,25.0,269.5,606.31,462.38
2016,8,25,17,30,612.0,58.0,0.4,24.0,217.0,535.62,414.06
2016,8,25,17,45,537.0,50.5,0.4,23.0,167.0,447.72,348.49
2016,8,25,18,0,462.0,43.0,0.4,22.0,117.0,365.49,283.34
2016,8,25,18,15,341.5,31.5,0.4,21.0,75.5,260.4,194.98
2016,8,25,18,30,221.0,20.0,0.4,20.0,34.0,155.81,41.16
2016,8,25,18,45,110.5,10.0,0.4,19.5,17.0,57.11,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,125.0,10.5,0.4,15.5,18.5,8.26,0.0
2016,8,26,6,0,250.0,21.0,0.3,16.0,37.0,17.3,3.37
2016,8,26,6,15,366.0,31.5,0.25,17.0,79.0,26.01,16.42
2016,8,26,6,30,482.0,42.0,0.2,18.0,121.0,34.8,24.71
2016,8,26,6,45,554.0,49.5,0.15,19.0,171.5,40.94,30.34
2016,8,26,7,0,626.0,57.0,0.1,20.0,222.0,47.11,35.77
2016,8,26,7,15,313.0,81.5,0.1,20.5,164.0,58.95,45.97
2016,8,26,7,30,0.0,106.0,0.1,21.0,106.0,78.18,62.24
2016,8,26,7,45,8.0,133.0,0.1,22.0,136.5,96.73,77.41
2016,8,26,8,0,16.0,160.0,0.1,23.0,167.0,114.98,91.96
2016,8,26,8,15,22.5,182.5,0.1,23.5,193.5,130.24,103.91
2016,8,26,8,30,29.0,205.0,0.1,24.0,220.0,138.62,110.1
2016,8,26,8,45,94.5,243.5,0.15,24.5,300.5,165.84,124.03
2016,8,26,9,0,160.0,282.0,0.2,25.0,381.0,201.57,145.97
2016,8,26,9,15,278.0,282.0,0.2,25.5,467.5,236.65,166.01
2016,8,26,9,30,396.0,282.0,0.2,26.0,554.0,291.01,202.3
2016,8,26,9,45,655.5,190.0,0.2,26.5,668.5,341.53,233.99
2016,8,26,10,0,915.0,98.0,0.2,27.0,783.0,420.1,289.5
2016,8,26,10,15,922.5,99.5,0.2,27.0,813.0,481.67,338.2
2016,8,26,10,30,930.0,101.0,0.2,27.0,843.0,542.39,384.74
2016,8,26,10,45,936.0,101.5,0.2,27.5,866.5,600.41,426.88
2016,8,26,11,0,942.0,102.0,0.2,28.0,890.0,656.88,466.26
2016,8,26,11,15,945.0,102.5,0.2,28.0,905.5,709.63,502.67
2016,8,26,11,30,948.0,103.0,0.2,28.0,921.0,760.06,536.46
2016,8,26,11,45,950.0,103.5,0.25,28.5,929.0,807.23,566.67
2016,8,26,12,0,952.0,104.0,0.3,29.0,937.0,851.59,593.01
2016,8,26,12,15,951.5,104.0,0.3,29.0,936.5,890.43,616.03
2016,8,26,12,30,951.0,104.0,0.3,29.0,936.0,925.88,636.91
2016,8,26,12,45,949.5,103.0,0.3,29.0,927.5,955.95,654.5
2016,8,26,13,0,948.0,102.0,0.3,29.0,919.0,982.25,669.9
2016,8,26,13,15,944.0,101.5,0.3,28.5,902.5,1002.82,683.36
2016,8,26,13,30,940.0,101.0,0.3,28.0,886.0,1019.34,694.66
2016,8,26,13,45,933.5,100.5,0.3,28.0,861.5,1029.33,700.96
2016,8,26,14,0,927.0,100.0,0.3,28.0,837.0,1035.16,705.06
2016,8,26,14,15,919.5,98.5,0.3,27.5,806.5,1034.76,707.14
2016,8,26,14,30,912.0,97.0,0.3,27.0,776.0,1030.24,707.05
2016,8,26,14,45,900.5,95.0,0.3,27.0,738.5,1017.11,700.7
2016,8,26,15,0,889.0,93.0,0.3,27.0,701.0,1000.08,692.27
2016,8,26,15,15,875.0,91.0,0.3,26.5,658.5,976.87,681.58
2016,8,26,15,30,861.0,89.0,0.3,26.0,616.0,950.2,668.83
2016,8,26,15,45,843.0,86.0,0.3,26.0,569.0,926.57,656.62
2016,8,26,16,0,825.0,83.0,0.3,26.0,522.0,888.29,635.12
2016,8,26,16,15,800.5,79.5,0.3,25.5,471.5,840.93,608.88
2016,8,26,16,30,776.0,76.0,0.3,25.0,421.0,791.62,580.76
2016,8,26,16,45,742.5,71.5,0.3,24.5,369.0,732.03,544.82
2016,8,26,17,0,709.0,67.0,0.3,24.0,317.0,671.9,507.17
2016,8,26,17,15,661.0,61.5,0.3,23.0,264.5,604.38,463.37
2016,8,26,17,30,613.0,56.0,0.3,22.0,212.0,534.36,415.19
2016,8,26,17,45,539.5,48.5,0.3,21.5,162.5,447.4,349.22
2016,8,26,18,0,466.0,41.0,0.3,21.0,113.0,366.05,283.74
2016,8,26,18,15,345.0,30.0,0.3,20.0,72.0,261.12,194.0
2016,8,26,18,30,224.0,19.0,0.3,19.0,31.0,154.7,8.89
2016,8,26,18,45,112.0,9.5,0.3,18.0,15.5,57.42,0.0
2016,8,26,19,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.5,10.5,0.3,14.5,17.0,8.26,0.0
2016,8,27,6,0,215.0,21.0,0.3,15.0,34.0,17.25,2.09
2016,8,27,6,15,330.0,32.5,0.25,15.5,75.0,26.71,17.04
2016,8,27,6,30,445.0,44.0,0.2,16.0,116.0,36.19,26.12
2016,8,27,6,45,518.5,52.5,0.2,17.0,165.5,42.98,32.38
2016,8,27,7,0,592.0,61.0,0.2,18.0,215.0,49.78,38.39
2016,8,27,7,15,296.0,71.5,0.2,19.0,148.5,52.13,40.31
2016,8,27,7,30,0.0,82.0,0.2,20.0,82.0,62.05,48.66
2016,8,27,7,45,0.0,92.0,0.2,21.0,92.0,69.52,54.69
2016,8,27,8,0,0.0,102.0,0.2,22.0,102.0,76.94,60.54
2016,8,27,8,15,1.0,131.0,0.2,22.5,131.5,97.14,77.14
2016,8,27,8,30,2.0,160.0,0.2,23.0,161.0,116.85,92.96
2016,8,27,8,45,26.5,208.5,0.2,24.0,225.0,143.68,108.5
2016,8,27,9,0,51.0,257.0,0.2,25.0,289.0,180.74,134.51
2016,8,27,9,15,169.0,281.5,0.2,25.0,396.0,221.66,159.79
2016,8,27,9,30,287.0,306.0,0.2,25.0,503.0,280.44,199.42
2016,8,27,9,45,597.0,200.5,0.2,25.5,638.0,332.73,230.46
2016,8,27,10,0,907.0,95.0,0.2,26.0,773.0,416.99,289.05
2016,8,27,10,15,914.0,96.5,0.2,26.5,802.5,477.85,336.73
2016,8,27,10,30,921.0,98.0,0.2,27.0,832.0,537.83,382.1
2016,8,27,10,45,927.0,98.5,0.2,27.5,855.0,595.31,423.9
2016,8,27,11,0,933.0,99.0,0.2,28.0,878.0,651.28,462.97
2016,8,27,11,15,936.0,99.5,0.2,28.0,893.0,703.52,499.09
2016,8,27,11,30,939.0,100.0,0.2,28.0,908.0,753.47,532.62
2016,8,27,11,45,941.5,100.0,0.25,28.0,915.5,800.1,563.52
2016,8,27,12,0,944.0,100.0,0.3,28.0,923.0,843.96,590.85
2016,8,27,12,15,943.5,100.0,0.3,28.0,922.5,882.38,613.78
2016,8,27,12,30,943.0,100.0,0.3,28.0,922.0,917.43,634.57
2016,8,27,12,45,937.0,102.5,0.3,28.0,912.5,946.5,651.7
2016,8,27,13,0,931.0,105.0,0.3,28.0,903.0,971.71,666.59
2016,8,27,13,15,927.0,104.0,0.3,28.0,887.0,991.38,678.28
2016,8,27,13,30,923.0,103.0,0.3,28.0,871.0,1007.05,687.77
2016,8,27,13,45,918.0,102.0,0.35,28.0,847.5,1017.69,695.61
2016,8,27,14,0,913.0,101.0,0.4,28.0,824.0,1024.24,701.32
2016,8,27,14,15,905.0,99.5,0.4,27.5,793.5,1023.18,702.99
2016,8,27,14,30,897.0,98.0,0.4,27.0,763.0,1018.05,702.53
2016,8,27,14,45,887.0,96.0,0.4,26.5,726.5,1006.38,698.36
2016,8,27,15,0,877.0,94.0,0.4,26.0,690.0,990.84,692.05
2016,8,27,15,15,863.0,91.5,0.4,25.5,647.5,967.08,680.85
2016,8,27,15,30,849.0,89.0,0.4,25.0,605.0,939.9,667.59
2016,8,27,15,45,831.0,86.0,0.4,25.0,558.5,916.42,655.31
2016,8,27,16,0,813.0,83.0,0.4,25.0,512.0,878.3,633.62
2016,8,27,16,15,788.5,79.5,0.4,24.5,462.5,831.14,607.15
2016,8,27,16,30,764.0,76.0,0.4,24.0,413.0,782.09,578.79
2016,8,27,16,45,730.5,71.5,0.4,23.5,361.0,722.79,542.55
2016,8,27,17,0,697.0,67.0,0.4,23.0,309.0,662.98,504.59
2016,8,27,17,15,648.0,61.5,0.4,22.0,257.5,595.28,460.04
2016,8,27,17,30,599.0,56.0,0.4,21.0,206.0,525.03,411.0
2016,8,27,17,45,522.5,48.0,0.4,20.5,156.5,436.04,342.62
2016,8,27,18,0,446.0,40.0,0.4,20.0,107.0,353.08,275.12
2016,8,27,18,15,323.0,28.5,0.4,19.0,67.0,247.67,182.79
2016,8,27,18,30,200.0,17.0,0.4,18.0,27.0,139.21,0.0
2016,8,27,18,45,100.0,8.5,0.4,17.5,13.5,51.32,0.0
2016,8,27,19,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,0.3,14.0,17.5,7.87,0.0
2016,8,28,6,0,259.0,20.0,0.3,15.0,35.0,16.54,0.22
2016,8,28,6,15,379.5,30.5,0.25,15.5,77.5,25.3,15.75
2016,8,28,6,30,500.0,41.0,0.2,16.0,120.0,34.16,24.32
2016,8,28,6,45,250.0,52.0,0.2,17.0,91.5,38.8,28.69
2016,8,28,7,0,0.0,63.0,0.2,18.0,63.0,47.63,36.51
2016,8,28,7,15,0.0,78.0,0.15,19.0,78.0,58.6,45.96
2016,8,28,7,30,0.0,93.0,0.1,20.0,93.0,69.49,55.06
2016,8,28,7,45,0.0,107.5,0.05,21.0,107.5,79.97,63.56
2016,8,28,8,0,0.0,122.0,0.0,22.0,122.0,90.38,71.79
2016,8,28,8,15,2.0,144.0,0.0,22.5,145.5,105.63,84.06
2016,8,28,8,30,4.0,166.0,0.0,23.0,169.0,120.67,95.93
2016,8,28,8,45,30.0,212.5,0.05,24.0,231.0,146.22,110.2
2016,8,28,9,0,56.0,259.0,0.1,25.0,293.0,182.68,135.62
2016,8,28,9,15,490.0,171.0,0.1,25.5,504.0,205.6,134.12
2016,8,28,9,30,924.0,83.0,0.1,26.0,715.0,296.71,188.48
2016,8,28,9,45,933.0,85.0,0.1,26.5,751.5,361.45,241.17
2016,8,28,10,0,942.0,87.0,0.1,27.0,788.0,426.02,293.09
2016,8,28,10,15,948.5,88.0,0.1,27.0,817.5,488.28,342.39
2016,8,28,10,30,955.0,89.0,0.1,27.0,847.0,549.51,389.19
2016,8,28,10,45,960.0,89.5,0.15,27.5,869.5,608.22,432.1
2016,8,28,11,0,965.0,90.0,0.2,28.0,892.0,665.21,472.27
2016,8,28,11,15,967.5,91.0,0.2,28.0,907.5,719.04,509.3
2016,8,28,11,30,970.0,92.0,0.2,28.0,923.0,770.45,543.61
2016,8,28,11,45,970.5,92.0,0.2,28.5,930.0,816.82,571.88
2016,8,28,12,0,971.0,92.0,0.2,29.0,937.0,860.15,596.58
2016,8,28,12,15,970.5,92.0,0.2,29.0,936.0,899.41,619.72
2016,8,28,12,30,970.0,92.0,0.2,29.0,935.0,935.21,640.65
2016,8,28,12,45,964.0,94.5,0.2,29.0,925.0,964.95,657.92
2016,8,28,13,0,958.0,97.0,0.2,29.0,915.0,990.73,672.93
2016,8,28,13,15,954.5,96.0,0.2,28.5,898.5,1011.26,686.31
2016,8,28,13,30,951.0,95.0,0.2,28.0,882.0,1027.69,697.51
2016,8,28,13,45,945.5,94.0,0.25,28.0,858.0,1038.02,705.05
2016,8,28,14,0,940.0,93.0,0.3,28.0,834.0,1044.13,710.45
2016,8,28,14,15,932.5,91.5,0.3,27.5,803.0,1043.5,712.42
2016,8,28,14,30,925.0,90.0,0.3,27.0,772.0,1038.68,712.21
2016,8,28,14,45,914.0,88.5,0.3,27.0,734.5,1026.27,706.33
2016,8,28,15,0,903.0,87.0,0.3,27.0,697.0,1009.92,698.35
2016,8,28,15,15,889.5,85.0,0.3,26.5,654.5,986.74,687.76
2016,8,28,15,30,876.0,83.0,0.3,26.0,612.0,960.03,675.08
2016,8,28,15,45,857.0,80.5,0.3,26.0,564.5,924.2,655.4
2016,8,28,16,0,838.0,78.0,0.3,26.0,517.0,896.19,640.52
2016,8,28,16,15,813.5,75.0,0.3,25.5,466.5,848.89,614.25
2016,8,28,16,30,789.0,72.0,0.3,25.0,416.0,799.65,586.24
2016,8,28,16,45,754.5,68.0,0.3,24.5,363.0,739.21,549.81
2016,8,28,17,0,720.0,64.0,0.3,24.0,310.0,678.29,511.62
2016,8,28,17,15,670.0,58.5,0.3,23.0,257.5,603.85,462.9
2016,8,28,17,30,620.0,53.0,0.3,22.0,205.0,536.56,416.47
2016,8,28,17,45,542.0,45.5,0.35,21.5,155.5,446.23,348.16
2016,8,28,18,0,464.0,38.0,0.4,21.0,106.0,362.11,280.17
2016,8,28,18,15,331.5,27.5,0.4,20.0,66.0,251.73,181.78
2016,8,28,18,30,199.0,17.0,0.4,19.0,26.0,136.99,0.0
2016,8,28,18,45,99.5,8.5,0.4,18.5,13.0,6.69,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,9.5,0.5,15.5,15.0,7.47,0.0
2016,8,29,6,0,205.0,19.0,0.5,16.0,30.0,15.58,0.0
2016,8,29,6,15,302.5,31.5,0.45,16.5,68.0,25.82,15.97
2016,8,29,6,30,400.0,44.0,0.4,17.0,106.0,35.96,25.71
2016,8,29,6,45,457.5,54.0,0.4,18.0,151.0,43.7,32.8
2016,8,29,7,0,515.0,64.0,0.4,19.0,196.0,51.3,39.52
2016,8,29,7,15,560.5,70.5,0.35,19.5,243.0,56.0,43.58
2016,8,29,7,30,606.0,77.0,0.3,20.0,290.0,60.67,47.46
2016,8,29,7,45,423.0,128.5,0.3,21.0,288.5,89.76,72.01
2016,8,29,8,0,240.0,180.0,0.3,22.0,287.0,119.11,96.02
2016,8,29,8,15,272.5,197.5,0.3,22.0,332.5,129.23,103.96
2016,8,29,8,30,305.0,215.0,0.3,22.0,378.0,139.04,111.64
2016,8,29,8,45,587.0,148.0,0.3,22.5,494.5,122.39,80.92
2016,8,29,9,0,869.0,81.0,0.3,23.0,611.0,166.59,92.48
2016,8,29,9,15,557.5,196.0,0.3,23.0,544.5,235.54,156.01
2016,8,29,9,30,246.0,311.0,0.3,23.0,478.0,277.97,201.07
2016,8,29,9,45,295.5,317.5,0.3,23.5,529.0,319.16,231.02
2016,8,29,10,0,345.0,324.0,0.3,24.0,580.0,368.54,267.27
2016,8,29,10,15,476.0,289.0,0.3,24.0,657.0,431.8,313.08
2016,8,29,10,30,607.0,254.0,0.3,24.0,734.0,508.32,368.43
2016,8,29,10,45,780.5,169.5,0.3,24.0,805.0,579.15,420.01
2016,8,29,11,0,954.0,85.0,0.3,24.0,876.0,656.57,476.01
2016,8,29,11,15,719.5,210.0,0.3,24.0,813.0,667.84,482.18
2016,8,29,11,30,485.0,335.0,0.3,24.0,750.0,644.32,464.37
2016,8,29,11,45,397.0,372.5,0.3,24.0,714.0,630.12,454.76
2016,8,29,12,0,309.0,410.0,0.3,24.0,678.0,618.05,445.66
2016,8,29,12,15,318.5,407.0,0.3,24.0,682.5,643.8,463.54
2016,8,29,12,30,328.0,404.0,0.3,24.0,687.0,668.68,480.25
2016,8,29,12,45,297.5,407.5,0.35,24.0,663.0,662.8,476.51
2016,8,29,13,0,267.0,411.0,0.4,24.0,639.0,653.81,471.04
2016,8,29,13,15,282.0,399.0,0.4,23.5,635.5,669.85,483.66
2016,8,29,13,30,297.0,387.0,0.4,23.0,632.0,684.58,495.19
2016,8,29,13,45,594.5,249.0,0.4,23.0,721.5,876.11,627.02
2016,8,29,14,0,892.0,111.0,0.4,23.0,811.0,1017.69,713.9
2016,8,29,14,15,740.0,171.0,0.4,23.0,736.5,961.84,678.6
2016,8,29,14,30,588.0,231.0,0.4,23.0,662.0,867.53,620.85
2016,8,29,14,45,345.5,269.5,0.45,23.0,520.0,643.61,473.36
2016,8,29,15,0,103.0,308.0,0.5,23.0,378.0,399.85,300.69
2016,8,29,15,15,51.5,185.0,0.5,23.0,220.0,218.46,167.89
2016,8,29,15,30,0.0,62.0,0.5,23.0,62.0,47.63,33.02
2016,8,29,15,45,250.0,113.0,0.5,23.0,243.0,391.34,308.86
2016,8,29,16,0,500.0,164.0,0.5,23.0,424.0,680.29,516.01
2016,8,29,16,15,557.0,131.5,0.5,22.5,394.0,691.17,522.95
2016,8,29,16,30,614.0,99.0,0.5,22.0,364.0,686.92,522.55
2016,8,29,16,45,569.5,96.0,0.5,21.5,317.5,624.9,481.65
2016,8,29,17,0,525.0,93.0,0.5,21.0,271.0,563.23,440.1
2016,8,29,17,15,486.5,81.0,0.5,20.0,224.0,497.7,393.91
2016,8,29,17,30,448.0,69.0,0.5,19.0,177.0,433.68,346.13
2016,8,29,17,45,434.0,54.5,0.5,18.5,138.0,385.5,307.14
2016,8,29,18,0,420.0,40.0,0.5,18.0,99.0,337.74,264.99
2016,8,29,18,15,288.5,28.0,0.5,17.5,60.5,228.6,162.99
2016,8,29,18,30,157.0,16.0,0.5,17.0,22.0,91.04,0.0
2016,8,29,18,45,78.5,8.0,0.55,16.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,5,45,136.5,8.5,0.6,15.5,16.0,6.69,0.0
2016,8,30,6,0,273.0,17.0,0.6,16.0,32.0,14.07,0.0
2016,8,30,6,15,398.5,26.5,0.55,16.5,74.0,24.07,14.38
2016,8,30,6,30,524.0,36.0,0.5,17.0,116.0,32.93,23.03
2016,8,30,6,45,601.5,41.5,0.5,18.0,167.0,38.13,27.91
2016,8,30,7,0,679.0,47.0,0.5,19.0,218.0,43.47,32.67
2016,8,30,7,15,724.5,51.5,0.5,20.0,271.5,47.73,36.3
2016,8,30,7,30,770.0,56.0,0.5,21.0,325.0,52.0,39.79
2016,8,30,7,45,803.0,58.5,0.5,22.0,378.0,54.58,41.71
2016,8,30,8,0,836.0,61.0,0.5,23.0,431.0,63.56,49.04
2016,8,30,8,15,858.0,63.5,0.45,23.5,481.5,66.57,51.29
2016,8,30,8,30,880.0,66.0,0.4,24.0,532.0,69.48,53.43
2016,8,30,8,45,897.0,68.0,0.4,25.0,579.0,101.59,56.81
2016,8,30,9,0,914.0,70.0,0.4,26.0,626.0,166.22,89.25
2016,8,30,9,15,926.0,71.5,0.4,26.5,667.5,231.18,135.96
2016,8,30,9,30,938.0,73.0,0.4,27.0,709.0,296.85,188.69
2016,8,30,9,45,946.5,74.5,0.4,27.5,745.0,361.85,242.24
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,426.58,294.68
2016,8,30,10,15,961.0,77.0,0.4,28.0,810.5,489.28,344.64
2016,8,30,10,30,967.0,78.0,0.4,28.0,840.0,550.86,391.98
2016,8,30,10,45,972.5,77.5,0.4,28.5,862.5,609.5,434.68
2016,8,30,11,0,978.0,77.0,0.4,29.0,885.0,666.39,474.43
2016,8,30,11,15,980.0,77.5,0.4,29.0,899.5,719.88,511.41
2016,8,30,11,30,982.0,78.0,0.4,29.0,914.0,770.83,545.58
2016,8,30,11,45,983.5,77.5,0.4,29.0,920.5,817.71,574.83
2016,8,30,12,0,985.0,77.0,0.4,29.0,927.0,861.54,601.19
2016,8,30,12,15,984.0,77.0,0.4,29.0,926.0,900.54,624.38
2016,8,30,12,30,983.0,77.0,0.4,29.0,925.0,935.98,645.29
2016,8,30,12,45,975.5,80.5,0.4,29.0,915.0,965.46,662.58
2016,8,30,13,0,968.0,84.0,0.4,29.0,905.0,990.86,677.52
2016,8,30,13,15,964.0,83.5,0.4,28.5,888.0,1011.24,690.96
2016,8,30,13,30,960.0,83.0,0.4,28.0,871.0,1027.48,702.16
2016,8,30,13,45,956.0,81.5,0.4,28.0,847.0,1038.43,709.07
2016,8,30,14,0,952.0,80.0,0.4,28.0,823.0,1045.14,713.72
2016,8,30,14,15,944.5,79.0,0.4,28.0,792.0,1044.68,714.4
2016,8,30,14,30,937.0,78.0,0.4,28.0,761.0,1040.02,712.89
2016,8,30,14,45,928.0,75.5,0.45,28.0,724.0,1027.93,708.41
2016,8,30,15,0,919.0,73.0,0.5,28.0,687.0,1011.79,701.71
2016,8,30,15,15,906.5,71.5,0.5,27.5,644.5,989.56,691.66
2016,8,30,15,30,894.0,70.0,0.5,27.0,602.0,963.73,679.46
2016,8,30,15,45,878.0,67.0,0.5,26.5,555.0,929.28,661.85
2016,8,30,16,0,862.0,64.0,0.5,26.0,508.0,891.82,642.16
2016,8,30,16,15,839.0,61.5,0.5,25.5,458.0,846.02,616.68
2016,8,30,16,30,816.0,59.0,0.5,25.0,408.0,798.29,589.3
2016,8,30,16,45,784.5,55.5,0.5,24.5,355.5,749.29,560.12
2016,8,30,17,0,753.0,52.0,0.5,24.0,303.0,690.36,522.84
2016,8,30,17,15,706.0,48.0,0.45,23.0,251.0,618.89,475.18
2016,8,30,17,30,659.0,44.0,0.4,22.0,199.0,549.0,425.93
2016,8,30,17,45,581.0,38.0,0.4,21.5,149.5,458.23,357.04
2016,8,30,18,0,503.0,32.0,0.4,21.0,100.0,373.16,287.04
2016,8,30,18,15,364.5,22.5,0.4,20.0,60.5,256.48,174.8
2016,8,30,18,30,226.0,13.0,0.4,19.0,21.0,123.17,0.0
2016,8,30,18,45,113.0,6.5,0.4,18.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,45,134.5,8.5,0.6,13.5,15.0,6.69,0.0
2016,8,31,6,0,269.0,17.0,0.6,14.0,30.0,14.08,0.0
2016,8,31,6,15,396.0,26.0,0.6,14.5,71.5,23.63,14.01
2016,8,31,6,30,523.0,35.0,0.6,15.0,113.0,32.06,22.44
2016,8,31,6,45,595.0,41.0,0.6,16.0,163.0,37.65,27.71
2016,8,31,7,0,667.0,47.0,0.6,17.0,213.0,43.34,32.83
2016,8,31,7,15,712.5,51.0,0.55,18.0,265.5,47.18,36.12
2016,8,31,7,30,758.0,55.0,0.5,19.0,318.0,51.05,39.31
2016,8,31,7,45,789.5,58.5,0.5,20.0,370.0,54.34,41.88
2016,8,31,8,0,821.0,62.0,0.5,21.0,422.0,63.92,49.79
2016,8,31,8,15,843.5,64.5,0.5,21.5,472.0,66.91,52.03
2016,8,31,8,30,866.0,67.0,0.5,22.0,522.0,69.8,54.17
2016,8,31,8,45,882.5,69.0,0.5,23.0,568.5,103.28,58.12
2016,8,31,9,0,899.0,71.0,0.5,24.0,615.0,167.01,91.07
2016,8,31,9,15,911.5,72.5,0.45,24.5,656.5,231.19,137.88
2016,8,31,9,30,924.0,74.0,0.4,25.0,698.0,296.14,190.46
2016,8,31,9,45,931.5,76.5,0.4,25.5,734.0,360.79,244.15
2016,8,31,10,0,939.0,79.0,0.4,26.0,770.0,425.11,296.63
2016,8,31,10,15,945.5,80.0,0.4,26.0,799.5,487.16,346.41
2016,8,31,10,30,952.0,81.0,0.4,26.0,829.0,548.17,393.65
2016,8,31,10,45,957.0,81.5,0.4,26.5,851.5,606.63,436.49
2016,8,31,11,0,962.0,82.0,0.4,27.0,874.0,663.36,476.4
2016,8,31,11,15,964.5,82.5,0.4,27.0,889.0,716.47,513.38
2016,8,31,11,30,967.0,83.0,0.4,27.0,904.0,767.11,547.63
2016,8,31,11,45,968.0,83.5,0.45,27.0,911.0,813.96,578.04
2016,8,31,12,0,969.0,84.0,0.5,27.0,918.0,857.8,605.66
2016,8,31,12,15,968.5,84.0,0.5,27.0,916.5,896.72,629.13
2016,8,31,12,30,968.0,84.0,0.5,27.0,915.0,932.16,650.34
2016,8,31,12,45,960.5,87.0,0.5,27.0,905.0,960.71,667.33
2016,8,31,13,0,953.0,90.0,0.5,27.0,895.0,985.23,681.98
2016,8,31,13,15,949.0,89.5,0.5,27.0,878.0,1005.32,694.08
2016,8,31,13,30,945.0,89.0,0.5,27.0,861.0,1021.33,703.9
2016,8,31,13,45,941.0,87.5,0.55,27.0,837.5,1032.12,711.98
2016,8,31,14,0,937.0,86.0,0.6,27.0,814.0,1038.72,717.82
2016,8,31,14,15,929.5,84.5,0.6,26.5,783.0,1037.63,719.56
2016,8,31,14,30,922.0,83.0,0.6,26.0,752.0,1032.37,719.07
2016,8,31,14,45,913.0,81.0,0.65,26.0,715.0,1020.94,714.84
2016,8,31,15,0,904.0,79.0,0.7,26.0,678.0,1005.53,708.35
2016,8,31,15,15,890.5,77.0,0.7,25.5,635.5,981.88,697.16
2016,8,31,15,30,877.0,75.0,0.7,25.0,593.0,954.7,683.84
2016,8,31,15,45,860.0,72.0,0.7,24.5,546.5,919.65,665.44
2016,8,31,16,0,843.0,69.0,0.7,24.0,500.0,881.7,644.95
2016,8,31,16,15,819.5,66.5,0.7,23.5,450.0,835.98,618.93
2016,8,31,16,30,796.0,64.0,0.7,23.0,400.0,797.78,597.28
2016,8,31,16,45,763.0,60.0,0.7,22.5,348.0,738.12,560.1
2016,8,31,17,0,730.0,56.0,0.7,22.0,296.0,677.97,521.21
2016,8,31,17,15,681.0,51.0,0.65,21.0,244.0,604.42,470.99
2016,8,31,17,30,632.0,46.0,0.6,20.0,192.0,532.66,419.23
