Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,17,45,552.5,39.5,0.6,19.5,143.5,441.29,348.22
2016,8,31,18,0,473.0,33.0,0.6,19.0,95.0,362.74,281.38
2016,8,31,18,15,328.0,22.5,0.6,18.5,56.5,240.98,157.5
2016,8,31,18,30,183.0,12.0,0.6,18.0,18.0,100.91,0.0
2016,8,31,18,45,91.5,6.0,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,5,45,83.0,8.5,0.65,14.5,12.0,6.69,0.0
2016,9,1,6,0,166.0,17.0,0.6,15.0,24.0,13.89,0.0
2016,9,1,6,15,289.5,29.5,0.5,16.0,63.5,24.21,14.22
2016,9,1,6,30,413.0,42.0,0.4,17.0,103.0,34.53,24.35
2016,9,1,6,45,483.5,51.5,0.35,18.0,150.5,42.05,31.3
2016,9,1,7,0,554.0,61.0,0.3,19.0,198.0,49.52,37.95
2016,9,1,7,15,605.5,68.0,0.25,19.5,249.5,54.82,42.56
2016,9,1,7,30,657.0,75.0,0.2,20.0,301.0,60.09,46.98
2016,9,1,7,45,689.5,81.0,0.2,21.0,351.5,64.29,50.25
2016,9,1,8,0,722.0,87.0,0.2,22.0,402.0,68.39,53.35
2016,9,1,8,15,748.5,91.5,0.2,22.5,451.5,77.15,60.45
2016,9,1,8,30,775.0,96.0,0.2,23.0,501.0,80.14,62.59
2016,9,1,8,45,794.0,99.5,0.2,23.5,547.0,113.5,67.23
2016,9,1,9,0,813.0,103.0,0.2,24.0,593.0,174.35,99.73
2016,9,1,9,15,828.0,105.5,0.2,24.5,634.0,235.82,144.37
2016,9,1,9,30,843.0,108.0,0.2,25.0,675.0,298.59,194.58
2016,9,1,9,45,855.0,110.0,0.2,25.5,711.5,361.05,245.56
2016,9,1,10,0,867.0,112.0,0.2,26.0,748.0,425.1,296.76
2016,9,1,10,15,875.0,113.5,0.2,26.0,777.0,484.56,343.82
2016,9,1,10,30,883.0,115.0,0.2,26.0,806.0,543.29,388.72
2016,9,1,10,45,888.0,116.5,0.25,26.5,828.0,599.38,429.89
2016,9,1,11,0,893.0,118.0,0.3,27.0,850.0,653.91,468.53
2016,9,1,11,15,896.5,119.0,0.3,27.0,865.0,705.27,504.11
2016,9,1,11,30,900.0,120.0,0.3,27.0,880.0,754.49,537.23
2016,9,1,11,45,900.5,121.0,0.3,27.5,886.5,799.08,565.27
2016,9,1,12,0,901.0,122.0,0.3,28.0,893.0,840.86,589.45
2016,9,1,12,15,900.5,121.5,0.3,28.0,892.0,877.47,611.36
2016,9,1,12,30,900.0,121.0,0.3,28.0,891.0,910.81,631.21
2016,9,1,12,45,658.5,236.0,0.3,28.0,796.5,855.19,595.43
2016,9,1,13,0,417.0,351.0,0.3,28.0,702.0,756.55,529.61
2016,9,1,13,15,663.0,229.0,0.3,28.0,774.0,897.71,625.39
2016,9,1,13,30,909.0,107.0,0.3,28.0,846.0,1007.29,690.14
2016,9,1,13,45,901.0,106.5,0.35,28.0,821.5,1014.98,694.76
2016,9,1,14,0,893.0,106.0,0.4,28.0,797.0,1018.58,698.81
2016,9,1,14,15,884.5,104.5,0.4,27.5,766.0,1016.54,699.99
2016,9,1,14,30,876.0,103.0,0.4,27.0,735.0,1010.51,699.02
2016,9,1,14,45,861.0,102.0,0.45,27.0,697.0,994.61,692.13
2016,9,1,15,0,846.0,101.0,0.5,27.0,659.0,988.06,691.1
2016,9,1,15,15,830.0,98.5,0.5,26.5,616.5,961.9,678.29
2016,9,1,15,30,814.0,96.0,0.5,26.0,574.0,932.38,663.6
2016,9,1,15,45,596.0,142.5,0.5,26.0,477.0,771.0,562.85
2016,9,1,16,0,378.0,189.0,0.5,26.0,380.0,575.88,432.05
2016,9,1,16,15,415.0,160.5,0.5,25.0,350.5,590.11,447.94
2016,9,1,16,30,452.0,132.0,0.5,24.0,321.0,577.34,442.98
2016,9,1,16,45,420.0,120.0,0.55,23.5,277.5,521.78,405.3
2016,9,1,17,0,388.0,108.0,0.6,23.0,234.0,466.98,366.96
2016,9,1,17,15,354.5,92.0,0.6,22.0,191.0,407.37,323.48
2016,9,1,17,30,321.0,76.0,0.6,21.0,148.0,349.48,279.02
2016,9,1,17,45,267.5,59.0,0.6,20.5,108.5,279.3,221.88
2016,9,1,18,0,214.0,42.0,0.6,20.0,69.0,213.87,165.69
2016,9,1,18,15,107.0,26.5,0.6,19.5,40.0,107.52,62.97
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,96.5,8.0,0.6,14.5,12.0,6.29,0.0
2016,9,2,6,0,193.0,16.0,0.6,15.0,24.0,13.12,0.0
2016,9,2,6,15,320.0,26.5,0.55,15.5,63.0,21.86,12.15
2016,9,2,6,30,447.0,37.0,0.5,16.0,102.0,30.69,21.09
2016,9,2,6,45,528.5,44.0,0.5,17.0,151.0,36.54,26.58
2016,9,2,7,0,610.0,51.0,0.5,18.0,200.0,42.5,31.94
2016,9,2,7,15,658.0,56.0,0.45,18.5,251.0,50.48,38.94
2016,9,2,7,30,706.0,61.0,0.4,19.0,302.0,54.92,42.69
2016,9,2,7,45,690.0,73.0,0.4,20.0,340.0,63.6,49.9
2016,9,2,8,0,674.0,85.0,0.4,21.0,378.0,66.19,51.73
2016,9,2,8,15,750.5,79.0,0.4,21.5,440.5,68.26,53.19
2016,9,2,8,30,827.0,73.0,0.4,22.0,503.0,72.84,56.77
2016,9,2,8,45,844.0,75.5,0.4,23.0,548.5,109.01,61.96
2016,9,2,9,0,861.0,78.0,0.4,24.0,594.0,170.98,95.24
2016,9,2,9,15,874.0,80.0,0.4,24.0,635.0,233.46,141.59
2016,9,2,9,30,887.0,82.0,0.4,24.0,676.0,296.8,193.54
2016,9,2,9,45,898.5,82.5,0.4,24.5,712.0,359.13,245.43
2016,9,2,10,0,910.0,83.0,0.4,25.0,748.0,421.55,296.49
2016,9,2,10,15,918.0,84.0,0.35,25.5,777.5,482.67,344.56
2016,9,2,10,30,926.0,85.0,0.3,26.0,807.0,542.97,389.91
2016,9,2,10,45,933.5,84.5,0.3,26.5,830.0,600.63,431.98
2016,9,2,11,0,941.0,84.0,0.3,27.0,853.0,656.82,471.36
2016,9,2,11,15,944.5,84.5,0.3,27.0,868.0,709.55,507.93
2016,9,2,11,30,948.0,85.0,0.3,27.0,883.0,759.97,541.89
2016,9,2,11,45,950.5,85.0,0.3,27.5,890.5,806.62,570.04
2016,9,2,12,0,953.0,85.0,0.3,28.0,898.0,850.43,595.37
2016,9,2,12,15,953.5,85.0,0.3,28.0,898.0,889.51,618.69
2016,9,2,12,30,954.0,85.0,0.3,28.0,898.0,925.22,639.85
2016,9,2,12,45,947.5,88.0,0.35,28.0,888.5,954.15,657.92
2016,9,2,13,0,941.0,91.0,0.4,28.0,879.0,979.13,673.81
2016,9,2,13,15,938.0,90.0,0.4,28.0,863.0,999.25,685.85
2016,9,2,13,30,935.0,89.0,0.4,28.0,847.0,1015.34,695.65
2016,9,2,13,45,929.0,89.0,0.4,28.0,823.5,1025.49,702.14
2016,9,2,14,0,923.0,89.0,0.4,28.0,800.0,1031.51,706.43
2016,9,2,14,15,916.0,88.0,0.4,27.5,769.5,1031.29,708.68
2016,9,2,14,30,909.0,87.0,0.4,27.0,739.0,1026.97,708.76
2016,9,2,14,45,894.0,87.5,0.45,27.0,701.0,1012.38,702.72
2016,9,2,15,0,879.0,88.0,0.5,27.0,663.0,994.05,694.64
2016,9,2,15,15,864.5,85.5,0.5,26.5,621.0,969.05,682.79
2016,9,2,15,30,850.0,83.0,0.5,26.0,579.0,940.65,668.84
2016,9,2,15,45,826.0,82.0,0.55,25.5,531.0,913.19,656.4
2016,9,2,16,0,802.0,81.0,0.6,25.0,483.0,871.49,634.52
2016,9,2,16,15,775.5,77.5,0.6,24.0,433.0,822.15,607.43
2016,9,2,16,30,749.0,74.0,0.6,23.0,383.0,771.09,578.27
2016,9,2,16,45,711.0,69.0,0.6,22.5,331.0,707.25,538.02
2016,9,2,17,0,673.0,64.0,0.6,22.0,279.0,648.49,499.67
2016,9,2,17,15,617.5,58.0,0.6,21.0,228.0,571.21,446.64
2016,9,2,17,30,562.0,52.0,0.6,20.0,177.0,496.66,392.45
2016,9,2,17,45,479.5,43.5,0.6,19.5,130.0,404.53,319.21
2016,9,2,18,0,397.0,35.0,0.6,19.0,83.0,319.33,246.23
2016,9,2,18,15,198.5,23.5,0.6,18.5,47.5,165.68,87.9
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,16.52,0.0
2016,9,3,6,15,195.0,31.5,0.45,14.5,59.0,23.87,13.62
2016,9,3,6,30,390.0,42.0,0.4,15.0,97.0,34.47,24.44
2016,9,3,6,45,477.0,50.0,0.4,16.0,146.0,40.88,30.5
2016,9,3,7,0,564.0,58.0,0.4,17.0,195.0,47.38,36.37
2016,9,3,7,15,563.0,69.5,0.35,17.5,233.0,55.49,43.51
2016,9,3,7,30,562.0,81.0,0.3,18.0,271.0,63.16,50.07
2016,9,3,7,45,580.0,92.5,0.3,19.0,316.5,70.7,56.25
2016,9,3,8,0,598.0,104.0,0.3,20.0,362.0,77.89,61.97
2016,9,3,8,15,603.5,117.0,0.25,20.5,404.0,85.49,68.04
2016,9,3,8,30,609.0,130.0,0.2,21.0,446.0,92.64,73.65
2016,9,3,8,45,602.0,148.0,0.2,22.0,483.5,131.26,85.12
2016,9,3,9,0,595.0,166.0,0.2,23.0,521.0,187.7,118.97
2016,9,3,9,15,730.5,132.0,0.2,23.5,598.5,235.02,148.49
2016,9,3,9,30,866.0,98.0,0.2,24.0,676.0,305.09,199.96
2016,9,3,9,45,885.5,96.0,0.2,24.5,714.0,367.27,250.89
2016,9,3,10,0,905.0,94.0,0.2,25.0,752.0,430.4,301.74
2016,9,3,10,15,913.0,95.0,0.2,25.0,782.0,491.49,350.31
2016,9,3,10,30,921.0,96.0,0.2,25.0,812.0,551.74,396.53
2016,9,3,10,45,925.0,98.0,0.2,25.5,834.0,609.51,438.46
2016,9,3,11,0,929.0,100.0,0.2,26.0,856.0,665.54,477.49
2016,9,3,11,15,932.5,101.0,0.2,26.0,871.5,718.41,513.98
2016,9,3,11,30,936.0,102.0,0.2,26.0,887.0,769.01,547.89
2016,9,3,11,45,936.0,103.5,0.25,26.5,893.5,814.92,576.65
2016,9,3,12,0,936.0,105.0,0.3,27.0,900.0,857.87,602.33
2016,9,3,12,15,936.0,105.0,0.3,27.0,899.5,896.27,625.28
2016,9,3,12,30,936.0,105.0,0.3,27.0,899.0,931.31,646.09
2016,9,3,12,45,926.0,109.5,0.35,27.0,888.0,958.23,663.02
2016,9,3,13,0,916.0,114.0,0.4,27.0,877.0,981.11,677.74
2016,9,3,13,15,912.5,113.0,0.4,27.0,861.0,1000.62,689.49
2016,9,3,13,30,909.0,112.0,0.4,27.0,845.0,1016.17,699.03
2016,9,3,13,45,902.5,111.5,0.45,27.0,821.0,1025.27,706.12
2016,9,3,14,0,896.0,111.0,0.5,27.0,797.0,1030.3,711.07
2016,9,3,14,15,887.5,109.0,0.5,26.5,766.0,1027.65,711.9
2016,9,3,14,30,879.0,107.0,0.5,26.0,735.0,1020.96,710.59
2016,9,3,14,45,865.5,106.0,0.55,26.0,697.0,1019.95,712.7
2016,9,3,15,0,852.0,105.0,0.6,26.0,659.0,1001.44,704.25
2016,9,3,15,15,836.0,102.5,0.6,25.5,616.5,975.0,691.45
2016,9,3,15,30,820.0,100.0,0.6,25.0,574.0,945.15,676.53
2016,9,3,15,45,795.5,97.5,0.65,24.5,526.0,904.01,655.31
2016,9,3,16,0,771.0,95.0,0.7,24.0,478.0,860.31,631.96
2016,9,3,16,15,742.0,90.5,0.7,23.0,427.5,814.11,606.55
2016,9,3,16,30,713.0,86.0,0.7,22.0,377.0,760.72,575.34
2016,9,3,16,45,670.0,80.5,0.7,21.5,324.5,693.37,532.09
2016,9,3,17,0,627.0,75.0,0.7,21.0,272.0,626.49,487.34
2016,9,3,17,15,567.0,67.0,0.7,20.0,220.5,544.79,430.15
2016,9,3,17,30,507.0,59.0,0.7,19.0,169.0,466.15,371.26
2016,9,3,17,45,409.5,48.5,0.7,18.5,122.0,363.87,289.16
2016,9,3,18,0,312.0,38.0,0.7,18.0,75.0,269.94,208.44
2016,9,3,18,15,156.0,19.0,0.7,17.0,37.5,131.53,55.94
2016,9,3,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,75.5,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,151.0,15.0,0.5,12.0,20.0,11.8,0.0
2016,9,4,6,15,285.5,27.5,0.5,12.5,59.5,22.63,12.49
2016,9,4,6,30,420.0,40.0,0.5,13.0,99.0,33.04,23.35
2016,9,4,6,45,516.5,47.5,0.5,14.0,150.0,39.24,29.28
2016,9,4,7,0,613.0,55.0,0.5,15.0,201.0,45.59,35.08
2016,9,4,7,15,664.5,60.5,0.45,15.5,254.0,50.05,39.06
2016,9,4,7,30,716.0,66.0,0.4,16.0,307.0,58.99,46.84
2016,9,4,7,45,757.5,69.0,0.4,17.0,360.5,61.7,48.88
2016,9,4,8,0,799.0,72.0,0.4,18.0,414.0,64.46,50.91
2016,9,4,8,15,823.0,75.5,0.4,18.5,464.5,67.27,53.04
2016,9,4,8,30,847.0,79.0,0.4,19.0,515.0,70.01,55.09
2016,9,4,8,45,867.0,81.0,0.4,20.0,562.5,117.82,67.73
2016,9,4,9,0,887.0,83.0,0.4,21.0,610.0,181.69,103.42
2016,9,4,9,15,899.5,85.0,0.35,21.5,651.5,246.05,151.76
2016,9,4,9,30,912.0,87.0,0.3,22.0,693.0,311.16,205.09
2016,9,4,9,45,920.5,89.0,0.3,22.5,729.0,375.48,258.77
2016,9,4,10,0,929.0,91.0,0.3,23.0,765.0,439.53,311.13
2016,9,4,10,15,935.5,92.5,0.3,23.0,794.0,501.77,361.05
2016,9,4,10,30,942.0,94.0,0.3,23.0,823.0,562.97,408.38
2016,9,4,10,45,945.5,95.5,0.3,23.5,845.0,621.2,451.01
2016,9,4,11,0,949.0,97.0,0.3,24.0,867.0,677.56,490.61
2016,9,4,11,15,951.5,98.0,0.3,24.0,881.0,730.72,527.6
2016,9,4,11,30,954.0,99.0,0.3,24.0,895.0,781.46,561.88
2016,9,4,11,45,953.0,100.0,0.35,24.5,901.0,826.89,590.39
2016,9,4,12,0,952.0,101.0,0.4,25.0,907.0,869.18,615.93
2016,9,4,12,15,951.0,101.0,0.4,25.0,905.5,907.23,638.88
2016,9,4,12,30,950.0,101.0,0.4,25.0,904.0,941.79,659.59
2016,9,4,12,45,945.0,102.0,0.4,25.0,893.5,970.09,676.46
2016,9,4,13,0,940.0,103.0,0.4,25.0,883.0,994.46,691.06
2016,9,4,13,15,936.0,102.0,0.4,25.0,866.0,1013.72,702.69
2016,9,4,13,30,932.0,101.0,0.4,25.0,849.0,1028.91,712.07
2016,9,4,13,45,923.5,101.0,0.4,25.0,823.5,1036.6,717.19
2016,9,4,14,0,915.0,101.0,0.4,25.0,798.0,1040.12,720.1
2016,9,4,14,15,906.0,99.5,0.4,24.5,766.5,1037.33,720.89
2016,9,4,14,30,897.0,98.0,0.4,24.0,735.0,1030.44,719.49
2016,9,4,14,45,882.5,97.0,0.4,24.0,696.5,1014.61,711.51
2016,9,4,15,0,868.0,96.0,0.4,24.0,658.0,995.02,701.48
2016,9,4,15,15,852.0,93.5,0.4,23.5,614.5,981.08,696.37
2016,9,4,15,30,836.0,91.0,0.4,23.0,571.0,950.89,681.13
2016,9,4,15,45,812.0,88.5,0.45,23.0,522.5,909.88,658.88
2016,9,4,16,0,788.0,86.0,0.5,23.0,474.0,866.31,634.63
2016,9,4,16,15,759.0,82.0,0.5,22.5,423.5,814.18,604.36
2016,9,4,16,30,730.0,78.0,0.5,22.0,373.0,760.5,572.14
2016,9,4,16,45,687.5,73.5,0.5,21.5,320.5,699.62,533.69
2016,9,4,17,0,645.0,69.0,0.5,21.0,268.0,633.88,490.08
2016,9,4,17,15,585.0,62.0,0.5,20.0,216.5,552.76,433.75
2016,9,4,17,30,525.0,55.0,0.5,19.0,165.0,474.72,375.93
2016,9,4,17,45,428.0,45.0,0.5,18.0,118.5,372.67,294.91
2016,9,4,18,0,331.0,35.0,0.5,17.0,72.0,279.13,213.95
2016,9,4,18,15,165.5,17.5,0.5,16.0,36.0,137.36,37.66
2016,9,4,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.5,6.5,0.4,12.5,9.0,0.0,0.0
2016,9,5,6,0,153.0,13.0,0.4,13.0,18.0,10.23,0.0
2016,9,5,6,15,283.5,25.5,0.35,14.0,56.0,20.97,10.79
2016,9,5,6,30,414.0,38.0,0.3,15.0,94.0,31.39,21.69
2016,9,5,6,45,493.5,47.0,0.3,16.5,142.5,38.68,28.48
2016,9,5,7,0,573.0,56.0,0.3,18.0,191.0,45.98,34.98
2016,9,5,7,15,625.5,62.5,0.25,18.5,243.0,51.08,39.48
2016,9,5,7,30,678.0,69.0,0.2,19.0,295.0,56.17,43.81
2016,9,5,7,45,715.5,73.5,0.2,20.0,347.0,64.48,50.68
2016,9,5,8,0,753.0,78.0,0.2,21.0,399.0,68.08,53.37
2016,9,5,8,15,779.5,82.0,0.2,21.5,449.0,71.07,55.6
2016,9,5,8,30,806.0,86.0,0.2,22.0,499.0,74.0,57.75
2016,9,5,8,45,826.5,88.5,0.2,23.0,545.5,115.42,65.23
2016,9,5,9,0,847.0,91.0,0.2,24.0,592.0,178.08,100.67
2016,9,5,9,15,861.5,93.5,0.2,24.5,634.0,246.58,151.74
2016,9,5,9,30,876.0,96.0,0.2,25.0,676.0,310.39,203.23
2016,9,5,9,45,890.0,96.5,0.2,25.5,712.5,373.34,254.78
2016,9,5,10,0,904.0,97.0,0.2,26.0,749.0,436.68,305.58
2016,9,5,10,15,911.5,98.5,0.2,26.0,779.0,498.01,353.99
2016,9,5,10,30,919.0,100.0,0.2,26.0,809.0,558.46,400.0
2016,9,5,10,45,923.0,102.0,0.2,26.5,831.0,616.21,441.59
2016,9,5,11,0,927.0,104.0,0.2,27.0,853.0,672.22,480.3
2016,9,5,11,15,930.5,104.5,0.2,27.0,867.5,724.62,516.23
2016,9,5,11,30,934.0,105.0,0.2,27.0,882.0,774.73,549.61
2016,9,5,11,45,933.0,106.5,0.2,27.5,888.0,819.79,576.75
2016,9,5,12,0,932.0,108.0,0.2,28.0,894.0,861.8,600.79
2016,9,5,12,15,931.5,108.0,0.2,28.0,893.0,899.6,623.19
2016,9,5,12,30,931.0,108.0,0.2,28.0,892.0,934.01,643.44
2016,9,5,12,45,923.0,111.0,0.25,28.5,881.0,961.03,658.92
2016,9,5,13,0,915.0,114.0,0.3,29.0,870.0,984.1,672.22
2016,9,5,13,15,911.0,113.0,0.3,28.5,853.0,1002.95,684.8
2016,9,5,13,30,907.0,112.0,0.3,28.0,836.0,1017.82,695.24
2016,9,5,13,45,899.0,111.5,0.3,28.0,811.0,1025.23,700.13
2016,9,5,14,0,891.0,111.0,0.3,28.0,786.0,1028.55,702.89
2016,9,5,14,15,882.0,109.0,0.3,28.0,754.5,1025.17,701.94
2016,9,5,14,30,873.0,107.0,0.3,28.0,723.0,1017.77,698.89
2016,9,5,14,45,860.0,105.0,0.3,28.0,685.0,1015.93,699.34
2016,9,5,15,0,847.0,103.0,0.3,28.0,647.0,996.54,689.43
2016,9,5,15,15,830.5,100.5,0.3,27.5,604.0,969.42,676.52
2016,9,5,15,30,814.0,98.0,0.3,27.0,561.0,938.95,661.56
2016,9,5,15,45,791.0,94.5,0.3,27.0,513.5,897.96,638.63
2016,9,5,16,0,768.0,91.0,0.3,27.0,466.0,854.41,613.84
2016,9,5,16,15,738.0,86.5,0.3,26.5,415.5,806.88,587.13
2016,9,5,16,30,708.0,82.0,0.3,26.0,365.0,752.6,555.12
2016,9,5,16,45,665.0,76.5,0.35,25.5,312.5,685.3,513.8
2016,9,5,17,0,622.0,71.0,0.4,25.0,260.0,618.55,470.81
2016,9,5,17,15,560.0,63.5,0.45,23.5,209.0,536.08,415.48
2016,9,5,17,30,498.0,56.0,0.5,22.0,158.0,456.89,358.11
2016,9,5,17,45,402.0,45.0,0.6,21.0,112.0,355.57,278.59
2016,9,5,18,0,306.0,34.0,0.7,20.0,66.0,262.98,197.92
2016,9,5,18,15,153.0,17.0,0.7,19.0,33.0,128.05,4.85
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,61.0,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,122.0,12.0,0.8,16.0,16.0,9.44,0.0
2016,9,6,6,15,248.0,25.5,0.65,17.0,52.0,20.88,10.16
2016,9,6,6,30,374.0,39.0,0.5,18.0,88.0,32.03,21.85
2016,9,6,6,45,462.5,47.5,0.4,19.0,136.0,38.87,28.28
2016,9,6,7,0,551.0,56.0,0.3,20.0,184.0,45.79,34.49
2016,9,6,7,15,603.5,62.5,0.25,21.0,235.0,50.84,38.84
2016,9,6,7,30,656.0,69.0,0.2,22.0,286.0,55.88,43.0
2016,9,6,7,45,698.5,72.5,0.2,23.0,338.0,63.46,49.18
2016,9,6,8,0,741.0,76.0,0.2,24.0,390.0,66.41,51.28
2016,9,6,8,15,767.0,80.0,0.2,24.5,439.0,69.41,53.51
2016,9,6,8,30,793.0,84.0,0.2,25.0,488.0,72.35,55.66
2016,9,6,8,45,815.0,86.0,0.2,26.0,534.0,114.82,63.58
2016,9,6,9,0,837.0,88.0,0.2,27.0,580.0,176.59,98.59
2016,9,6,9,15,851.5,90.5,0.2,27.5,621.5,244.47,148.92
2016,9,6,9,30,866.0,93.0,0.2,28.0,663.0,307.63,199.45
2016,9,6,9,45,880.0,93.0,0.2,28.5,699.5,369.55,249.69
2016,9,6,10,0,894.0,93.0,0.2,29.0,736.0,431.84,299.18
2016,9,6,10,15,902.5,94.5,0.2,29.0,765.5,492.96,346.88
2016,9,6,10,30,911.0,96.0,0.2,29.0,795.0,553.34,392.31
2016,9,6,10,45,918.0,96.5,0.2,29.5,818.0,611.02,433.39
2016,9,6,11,0,925.0,97.0,0.2,30.0,841.0,667.23,471.84
2016,9,6,11,15,929.0,97.5,0.2,30.0,856.0,719.71,507.44
2016,9,6,11,30,933.0,98.0,0.2,30.0,871.0,769.95,540.55
2016,9,6,11,45,936.5,97.5,0.25,30.5,878.5,816.4,568.79
2016,9,6,12,0,940.0,97.0,0.3,31.0,886.0,860.09,594.49
2016,9,6,12,15,940.0,97.0,0.3,31.0,885.0,898.34,616.98
2016,9,6,12,30,940.0,97.0,0.3,31.0,884.0,933.19,637.35
2016,9,6,12,45,935.5,98.0,0.3,31.0,874.5,961.43,653.77
2016,9,6,13,0,931.0,99.0,0.3,31.0,865.0,985.8,667.99
2016,9,6,13,15,927.5,98.0,0.3,30.5,848.0,1005.08,680.72
2016,9,6,13,30,924.0,97.0,0.3,30.0,831.0,1020.34,691.32
2016,9,6,13,45,919.0,95.5,0.35,30.0,807.0,1029.49,698.33
2016,9,6,14,0,914.0,94.0,0.4,30.0,783.0,1034.5,703.22
2016,9,6,14,15,905.0,92.5,0.4,29.5,751.5,1031.36,703.81
2016,9,6,14,30,896.0,91.0,0.4,29.0,720.0,1024.13,702.28
2016,9,6,14,45,885.5,89.0,0.4,29.0,682.5,1010.83,695.96
2016,9,6,15,0,875.0,87.0,0.4,29.0,645.0,993.69,687.55
2016,9,6,15,15,859.0,84.5,0.4,28.5,601.5,966.82,674.74
2016,9,6,15,30,843.0,82.0,0.4,28.0,558.0,936.63,659.93
2016,9,6,15,45,822.5,79.0,0.4,28.0,510.5,909.7,645.7
2016,9,6,16,0,802.0,76.0,0.4,28.0,463.0,868.38,622.21
2016,9,6,16,15,773.5,72.5,0.4,27.5,412.5,816.83,593.03
2016,9,6,16,30,745.0,69.0,0.4,27.0,362.0,763.75,561.97
2016,9,6,16,45,704.5,64.5,0.4,26.5,310.5,698.23,521.24
2016,9,6,17,0,664.0,60.0,0.4,26.0,259.0,632.85,478.75
2016,9,6,17,15,604.0,53.5,0.4,25.0,208.0,556.9,427.1
2016,9,6,17,30,544.0,47.0,0.4,24.0,157.0,479.04,370.63
2016,9,6,17,45,446.5,38.5,0.4,23.0,111.0,377.96,291.59
2016,9,6,18,0,349.0,30.0,0.4,22.0,65.0,285.81,209.33
2016,9,6,18,15,174.5,15.0,0.4,21.0,32.5,135.85,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,9.44,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,19.75,8.85
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,29.8,19.81
2016,9,7,6,45,497.0,44.0,0.3,20.0,138.5,36.38,25.98
2016,9,7,7,0,583.0,52.0,0.3,21.0,187.0,43.04,31.95
2016,9,7,7,15,635.5,58.0,0.25,21.5,238.5,47.89,36.2
2016,9,7,7,30,688.0,64.0,0.2,22.0,290.0,57.08,44.03
2016,9,7,7,45,726.0,68.0,0.2,23.0,341.5,60.47,46.63
2016,9,7,8,0,764.0,72.0,0.2,24.0,393.0,63.87,49.15
2016,9,7,8,15,789.5,75.5,0.15,25.0,442.5,66.65,51.09
2016,9,7,8,30,815.0,79.0,0.1,26.0,492.0,69.37,52.94
2016,9,7,8,45,835.0,81.5,0.1,27.0,538.5,115.0,62.2
2016,9,7,9,0,855.0,84.0,0.1,28.0,585.0,184.01,102.89
2016,9,7,9,15,869.0,86.0,0.1,28.5,626.5,246.8,149.26
2016,9,7,9,30,883.0,88.0,0.1,29.0,668.0,310.55,200.15
2016,9,7,9,45,890.0,91.5,0.1,29.5,702.5,373.83,251.31
2016,9,7,10,0,897.0,95.0,0.1,30.0,737.0,436.74,300.99
2016,9,7,10,15,905.0,96.5,0.1,30.0,766.5,497.89,348.31
2016,9,7,10,30,913.0,98.0,0.1,30.0,796.0,558.22,393.32
2016,9,7,10,45,918.5,98.5,0.1,30.5,818.0,615.21,433.58
2016,9,7,11,0,924.0,99.0,0.1,31.0,840.0,670.56,471.13
2016,9,7,11,15,927.5,100.0,0.1,31.0,854.5,723.13,506.47
2016,9,7,11,30,931.0,101.0,0.1,31.0,869.0,773.41,539.3
2016,9,7,11,45,932.0,101.0,0.1,31.5,875.5,818.36,565.57
2016,9,7,12,0,933.0,101.0,0.1,32.0,882.0,860.35,589.12
2016,9,7,12,15,932.5,101.0,0.1,32.0,880.5,897.94,610.99
2016,9,7,12,30,932.0,101.0,0.1,32.0,879.0,932.12,630.75
2016,9,7,12,45,912.5,110.5,0.15,32.0,865.0,954.92,644.6
2016,9,7,13,0,893.0,120.0,0.2,32.0,851.0,973.22,656.18
2016,9,7,13,15,888.5,119.0,0.2,32.0,833.5,991.06,666.76
2016,9,7,13,30,884.0,118.0,0.2,32.0,816.0,1004.98,675.16
2016,9,7,13,45,877.0,116.5,0.2,32.0,791.5,1011.93,679.73
2016,9,7,14,0,870.0,115.0,0.2,32.0,767.0,1014.86,682.24
2016,9,7,14,15,860.5,113.0,0.2,31.5,735.5,1024.86,690.44
2016,9,7,14,30,851.0,111.0,0.2,31.0,704.0,1016.66,688.17
2016,9,7,14,45,838.5,108.5,0.2,31.0,666.5,1000.9,680.52
2016,9,7,15,0,826.0,106.0,0.2,31.0,629.0,981.36,670.84
2016,9,7,15,15,808.5,103.0,0.2,30.5,586.0,952.68,657.13
2016,9,7,15,30,791.0,100.0,0.2,30.0,543.0,920.74,641.43
2016,9,7,15,45,769.0,96.0,0.2,30.0,496.0,880.32,619.06
2016,9,7,16,0,747.0,92.0,0.2,30.0,449.0,837.37,594.83
2016,9,7,16,15,715.5,87.5,0.2,29.5,399.0,789.32,567.95
2016,9,7,16,30,684.0,83.0,0.2,29.0,349.0,734.23,535.6
2016,9,7,16,45,641.0,76.5,0.2,28.5,298.0,666.29,493.35
2016,9,7,17,0,598.0,70.0,0.2,28.0,247.0,599.02,449.61
2016,9,7,17,15,532.0,62.5,0.25,26.5,196.5,514.37,393.03
2016,9,7,17,30,466.0,55.0,0.3,25.0,146.0,433.37,334.46
2016,9,7,17,45,364.5,43.5,0.35,24.0,101.5,329.35,253.18
2016,9,7,18,0,263.0,32.0,0.4,23.0,57.0,234.94,168.34
2016,9,7,18,15,131.5,16.0,0.4,22.0,28.5,85.18,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,17.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,17.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,17.0,14.0,8.65,0.0
2016,9,8,6,15,236.0,24.0,0.35,17.5,49.5,19.65,8.32
2016,9,8,6,30,375.0,37.0,0.2,18.0,85.0,30.46,20.43
2016,9,8,6,45,460.5,46.5,0.1,19.0,132.5,38.12,27.62
2016,9,8,7,0,546.0,56.0,0.0,20.0,180.0,45.8,34.52
2016,9,8,7,15,601.0,62.5,0.0,21.0,231.0,50.86,38.89
2016,9,8,7,30,656.0,69.0,0.0,22.0,282.0,55.93,43.07
2016,9,8,7,45,693.5,74.0,0.05,23.0,333.0,59.65,45.94
2016,9,8,8,0,731.0,79.0,0.1,24.0,384.0,68.53,53.1
2016,9,8,8,15,758.0,83.0,0.1,24.5,433.0,71.47,55.24
2016,9,8,8,30,785.0,87.0,0.1,25.0,482.0,74.35,57.32
2016,9,8,8,45,804.5,90.0,0.1,25.5,528.0,120.78,67.38
2016,9,8,9,0,824.0,93.0,0.1,26.0,574.0,182.48,103.72
2016,9,8,9,15,839.0,95.5,0.1,26.5,615.0,244.99,150.5
2016,9,8,9,30,854.0,98.0,0.1,27.0,656.0,312.18,204.19
2016,9,8,9,45,870.5,97.5,0.1,27.5,692.5,374.02,254.24
2016,9,8,10,0,887.0,97.0,0.1,28.0,729.0,436.52,303.75
2016,9,8,10,15,895.0,98.5,0.1,28.5,758.5,497.13,350.3
2016,9,8,10,30,903.0,100.0,0.1,29.0,788.0,556.93,394.37
2016,9,8,10,45,908.0,101.5,0.1,29.5,809.5,613.96,434.75
2016,9,8,11,0,913.0,103.0,0.1,30.0,831.0,669.35,472.42
2016,9,8,11,15,916.5,103.5,0.1,30.0,845.5,720.98,507.28
2016,9,8,11,30,920.0,104.0,0.1,30.0,860.0,770.33,539.67
2016,9,8,11,45,922.0,104.0,0.15,30.5,867.0,815.58,566.96
2016,9,8,12,0,924.0,104.0,0.2,31.0,874.0,857.99,591.73
2016,9,8,12,15,923.5,104.0,0.2,31.0,872.5,895.25,613.58
2016,9,8,12,30,923.0,104.0,0.2,31.0,871.0,929.12,633.34
2016,9,8,12,45,907.0,111.5,0.2,31.0,857.5,952.8,647.05
2016,9,8,13,0,891.0,119.0,0.2,31.0,844.0,972.19,658.43
2016,9,8,13,15,886.0,118.0,0.2,30.5,827.0,989.4,670.02
2016,9,8,13,30,881.0,117.0,0.2,30.0,810.0,1002.68,679.48
2016,9,8,13,45,873.5,115.5,0.2,30.0,785.0,1008.98,683.73
2016,9,8,14,0,866.0,114.0,0.2,30.0,760.0,1011.25,685.89
2016,9,8,14,15,856.0,112.5,0.2,29.5,728.5,1021.14,694.1
2016,9,8,14,30,846.0,111.0,0.2,29.0,697.0,1012.9,691.77
2016,9,8,14,45,832.5,108.5,0.25,29.0,659.0,996.04,684.42
2016,9,8,15,0,819.0,106.0,0.3,29.0,621.0,975.43,675.07
2016,9,8,15,15,801.0,103.0,0.3,28.5,578.0,946.22,660.82
2016,9,8,15,30,783.0,100.0,0.3,28.0,535.0,913.79,644.56
2016,9,8,15,45,760.0,96.0,0.3,28.0,488.0,872.45,621.27
2016,9,8,16,0,737.0,92.0,0.3,28.0,441.0,834.74,600.0
2016,9,8,16,15,705.0,87.5,0.3,27.5,391.0,780.51,568.62
2016,9,8,16,30,673.0,83.0,0.3,27.0,341.0,725.21,535.65
2016,9,8,16,45,629.5,76.5,0.35,26.5,290.0,657.15,493.26
2016,9,8,17,0,586.0,70.0,0.4,26.0,239.0,589.82,449.19
2016,9,8,17,15,519.5,62.0,0.4,25.0,189.5,504.61,389.69
2016,9,8,17,30,453.0,54.0,0.4,24.0,140.0,423.18,328.65
2016,9,8,17,45,351.5,42.0,0.4,23.0,96.5,319.34,246.2
2016,9,8,18,0,250.0,30.0,0.4,22.0,53.0,225.43,157.79
2016,9,8,18,15,125.0,15.0,0.4,21.0,26.5,80.79,0.0
2016,9,8,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,41.5,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,83.0,10.0,0.6,17.0,12.0,7.87,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,19.23,7.39
2016,9,9,6,30,365.0,37.0,0.4,19.0,83.0,30.45,20.23
2016,9,9,6,45,452.5,46.5,0.3,20.0,130.0,38.1,27.41
2016,9,9,7,0,540.0,56.0,0.2,21.0,177.0,45.77,34.29
2016,9,9,7,15,596.5,63.0,0.15,22.0,228.5,51.22,38.99
2016,9,9,7,30,653.0,70.0,0.1,23.0,280.0,56.65,43.48
2016,9,9,7,45,692.0,74.5,0.1,24.0,331.0,60.01,46.04
2016,9,9,8,0,731.0,79.0,0.1,25.0,382.0,68.56,52.9
2016,9,9,8,15,758.5,83.0,0.1,25.5,431.5,71.51,55.05
2016,9,9,8,30,786.0,87.0,0.1,26.0,481.0,74.41,57.14
2016,9,9,8,45,807.0,90.0,0.1,26.5,527.0,122.92,68.09
2016,9,9,9,0,828.0,93.0,0.1,27.0,573.0,185.07,105.03
2016,9,9,9,15,843.0,95.5,0.1,27.5,614.5,247.91,152.07
2016,9,9,9,30,858.0,98.0,0.1,28.0,656.0,315.32,205.8
2016,9,9,9,45,872.0,99.0,0.1,29.0,692.5,377.76,255.63
2016,9,9,10,0,886.0,100.0,0.1,30.0,729.0,440.61,304.42
2016,9,9,10,15,894.5,101.5,0.1,30.5,758.0,501.48,350.67
2016,9,9,10,30,903.0,103.0,0.1,31.0,787.0,561.58,394.48
2016,9,9,10,45,909.5,103.5,0.1,31.5,809.5,618.69,434.5
2016,9,9,11,0,916.0,104.0,0.1,32.0,832.0,674.28,471.92
2016,9,9,11,15,919.5,104.5,0.1,32.0,846.0,726.07,506.54
2016,9,9,11,30,923.0,105.0,0.1,32.0,860.0,775.56,538.69
2016,9,9,11,45,925.0,105.0,0.1,32.0,867.0,820.93,566.19
2016,9,9,12,0,927.0,105.0,0.1,32.0,874.0,863.44,591.19
2016,9,9,12,15,927.0,105.0,0.1,32.0,872.5,901.2,613.14
2016,9,9,12,30,927.0,105.0,0.1,32.0,871.0,935.6,633.02
2016,9,9,12,45,910.5,112.5,0.15,32.5,858.0,958.89,645.84
2016,9,9,13,0,894.0,120.0,0.2,33.0,845.0,977.83,656.44
2016,9,9,13,15,889.5,119.0,0.2,33.0,827.5,995.53,666.88
2016,9,9,13,30,885.0,118.0,0.2,33.0,810.0,1009.29,675.17
2016,9,9,13,45,878.5,116.5,0.2,33.0,785.5,1016.57,679.92
2016,9,9,14,0,872.0,115.0,0.2,33.0,761.0,1019.83,682.62
2016,9,9,14,15,862.5,113.0,0.2,32.5,729.0,1029.68,690.73
2016,9,9,14,30,853.0,111.0,0.2,32.0,697.0,1021.27,688.39
2016,9,9,14,45,840.0,108.0,0.2,32.0,659.5,1004.19,680.04
2016,9,9,15,0,827.0,105.0,0.2,32.0,622.0,983.33,669.68
2016,9,9,15,15,809.0,102.0,0.2,31.5,578.5,953.9,655.64
2016,9,9,15,30,791.0,99.0,0.2,31.0,535.0,921.24,639.6
2016,9,9,15,45,768.0,95.0,0.2,30.5,487.5,879.63,617.84
2016,9,9,16,0,745.0,91.0,0.2,30.0,440.0,841.63,597.94
2016,9,9,16,15,712.0,86.5,0.2,29.0,389.5,786.17,567.37
2016,9,9,16,30,679.0,82.0,0.2,28.0,339.0,729.7,535.08
2016,9,9,16,45,633.5,75.5,0.2,27.5,288.0,659.67,491.03
2016,9,9,17,0,588.0,69.0,0.2,27.0,237.0,590.53,445.49
2016,9,9,17,15,519.5,61.0,0.2,26.0,187.0,503.66,385.34
2016,9,9,17,30,451.0,53.0,0.2,25.0,137.0,420.74,323.66
2016,9,9,17,45,343.5,41.0,0.25,24.0,93.0,313.05,238.96
2016,9,9,18,0,236.0,29.0,0.3,23.0,49.0,213.07,142.47
2016,9,9,18,15,118.0,14.5,0.3,22.0,24.5,76.52,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,15.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,16.0,11.0,7.87,0.0
2016,9,10,6,15,207.0,24.0,0.5,17.0,45.5,19.65,6.98
2016,9,10,6,30,348.0,38.0,0.3,18.0,80.0,31.24,20.94
2016,9,10,6,45,437.5,47.5,0.2,19.0,127.0,38.84,28.16
2016,9,10,7,0,527.0,57.0,0.1,20.0,174.0,46.47,35.05
2016,9,10,7,15,584.5,64.0,0.05,21.0,225.0,51.86,39.73
2016,9,10,7,30,642.0,71.0,0.0,22.0,276.0,57.26,44.21
2016,9,10,7,45,680.0,76.5,0.0,23.0,327.0,61.26,47.32
2016,9,10,8,0,718.0,82.0,0.0,24.0,378.0,65.22,50.31
2016,9,10,8,15,746.0,86.5,0.0,24.5,427.0,73.87,57.27
2016,9,10,8,30,774.0,91.0,0.0,25.0,476.0,77.04,59.55
2016,9,10,8,45,792.0,95.0,0.05,26.0,521.0,127.32,71.53
2016,9,10,9,0,810.0,99.0,0.1,27.0,566.0,188.95,108.64
2016,9,10,9,15,825.0,101.5,0.1,27.5,606.5,250.77,155.06
2016,9,10,9,30,840.0,104.0,0.1,28.0,647.0,313.85,205.57
2016,9,10,9,45,848.5,107.5,0.1,28.5,681.5,376.51,256.11
2016,9,10,10,0,857.0,111.0,0.1,29.0,716.0,439.1,305.32
2016,9,10,10,15,865.0,112.5,0.1,29.0,744.5,498.74,351.41
2016,9,10,10,30,873.0,114.0,0.1,29.0,773.0,557.1,394.98
2016,9,10,10,45,876.0,116.5,0.15,29.5,793.5,612.39,434.48
2016,9,10,11,0,879.0,119.0,0.2,30.0,814.0,665.91,471.43
2016,9,10,11,15,882.0,120.0,0.2,30.0,828.0,716.19,505.45
2016,9,10,11,30,885.0,121.0,0.2,30.0,842.0,764.24,537.08
2016,9,10,11,45,884.0,122.5,0.2,30.5,847.5,807.23,562.86
2016,9,10,12,0,883.0,124.0,0.2,31.0,853.0,847.28,585.58
2016,9,10,12,15,882.0,123.5,0.2,31.0,850.5,882.4,606.27
2016,9,10,12,30,881.0,123.0,0.2,31.0,848.0,914.21,624.94
2016,9,10,12,45,871.0,126.5,0.2,31.0,836.5,938.22,638.95
2016,9,10,13,0,861.0,130.0,0.2,31.0,825.0,958.33,650.82
2016,9,10,13,15,855.5,129.0,0.2,30.5,807.0,988.74,670.17
2016,9,10,13,30,850.0,128.0,0.2,30.0,789.0,1001.35,679.06
2016,9,10,13,45,841.5,127.0,0.2,30.0,764.0,1006.96,682.93
2016,9,10,14,0,833.0,126.0,0.2,30.0,739.0,1008.53,684.71
2016,9,10,14,15,822.0,123.5,0.2,29.5,707.5,1001.9,683.28
2016,9,10,14,30,811.0,121.0,0.2,29.0,676.0,991.32,679.78
2016,9,10,14,45,796.5,118.5,0.25,29.0,638.0,973.38,671.72
2016,9,10,15,0,782.0,116.0,0.3,29.0,600.0,951.81,661.67
2016,9,10,15,15,763.0,112.5,0.3,28.5,557.5,921.21,646.39
2016,9,10,15,30,744.0,109.0,0.3,28.0,515.0,894.67,633.58
2016,9,10,15,45,718.5,104.5,0.3,28.0,468.0,851.07,608.56
2016,9,10,16,0,693.0,100.0,0.3,28.0,421.0,805.37,581.95
2016,9,10,16,15,659.0,94.5,0.3,27.0,372.0,749.0,549.88
2016,9,10,16,30,625.0,89.0,0.3,26.0,323.0,691.8,516.01
2016,9,10,16,45,577.0,82.0,0.35,25.5,272.5,620.71,470.55
2016,9,10,17,0,529.0,75.0,0.4,25.0,222.0,550.7,423.5
2016,9,10,17,15,459.5,65.0,0.4,24.0,174.0,462.91,360.55
2016,9,10,17,30,390.0,55.0,0.4,23.0,126.0,379.34,296.27
2016,9,10,17,45,286.5,41.5,0.4,22.5,84.0,274.57,211.16
2016,9,10,18,0,183.0,28.0,0.4,22.0,42.0,178.15,112.44
2016,9,10,18,15,91.5,14.0,0.4,21.0,21.0,61.49,0.0
2016,9,10,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
