Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,15.5,36.0,15.26,3.51
2016,9,11,6,30,270.0,40.0,0.3,16.0,72.0,30.39,20.34
2016,9,11,6,45,362.0,52.0,0.3,17.0,117.5,39.63,29.06
2016,9,11,7,0,454.0,64.0,0.3,18.0,163.0,51.39,39.61
2016,9,11,7,15,513.5,72.5,0.25,18.5,212.5,57.61,45.14
2016,9,11,7,30,573.0,81.0,0.2,19.0,262.0,63.79,50.43
2016,9,11,7,45,618.5,86.5,0.2,20.0,312.5,67.52,53.33
2016,9,11,8,0,664.0,92.0,0.2,21.0,363.0,71.26,56.14
2016,9,11,8,15,514.5,139.5,0.2,22.0,365.5,97.3,77.71
2016,9,11,8,30,365.0,187.0,0.2,23.0,368.0,125.36,100.31
2016,9,11,8,45,380.0,203.5,0.2,24.0,407.5,162.93,112.33
2016,9,11,9,0,395.0,220.0,0.2,25.0,447.0,206.91,140.37
2016,9,11,9,15,602.0,166.5,0.2,25.5,540.5,248.44,163.52
2016,9,11,9,30,809.0,113.0,0.2,26.0,634.0,314.38,209.25
2016,9,11,9,45,834.5,109.5,0.2,26.5,672.0,375.52,258.59
2016,9,11,10,0,860.0,106.0,0.2,27.0,710.0,439.11,308.73
2016,9,11,10,15,868.5,107.5,0.2,27.0,739.0,498.58,355.19
2016,9,11,10,30,877.0,109.0,0.2,27.0,768.0,557.31,399.48
2016,9,11,10,45,885.5,108.5,0.2,27.5,790.5,613.41,439.54
2016,9,11,11,0,894.0,108.0,0.2,28.0,813.0,668.21,477.17
2016,9,11,11,15,898.0,109.0,0.2,28.0,827.0,719.7,512.23
2016,9,11,11,30,902.0,110.0,0.2,28.0,841.0,769.01,544.88
2016,9,11,11,45,905.5,109.0,0.25,28.0,848.0,813.7,573.4
2016,9,11,12,0,909.0,108.0,0.3,28.0,855.0,855.68,599.59
2016,9,11,12,15,909.0,108.0,0.3,28.0,853.5,892.7,621.7
2016,9,11,12,30,909.0,108.0,0.3,28.0,852.0,926.42,641.74
2016,9,11,12,45,909.0,106.5,0.3,28.0,843.5,955.18,658.75
2016,9,11,13,0,909.0,105.0,0.3,28.0,835.0,980.3,673.66
2016,9,11,13,15,905.0,104.0,0.3,27.5,818.0,998.32,685.82
2016,9,11,13,30,901.0,103.0,0.3,27.0,801.0,1012.36,695.88
2016,9,11,13,45,897.5,101.0,0.3,27.0,777.0,1021.81,702.06
2016,9,11,14,0,894.0,99.0,0.3,27.0,753.0,1027.21,706.08
2016,9,11,14,15,885.5,97.5,0.3,26.5,722.0,1024.07,706.68
2016,9,11,14,30,877.0,96.0,0.3,26.0,691.0,1016.93,705.2
2016,9,11,14,45,867.5,93.0,0.35,26.0,654.0,1003.12,699.67
2016,9,11,15,0,858.0,90.0,0.4,26.0,617.0,985.49,692.04
2016,9,11,15,15,842.5,87.5,0.4,25.5,574.5,971.2,686.74
2016,9,11,15,30,827.0,85.0,0.4,25.0,532.0,940.87,671.49
2016,9,11,15,45,808.0,81.0,0.45,24.5,485.0,902.18,652.01
2016,9,11,16,0,789.0,77.0,0.5,24.0,438.0,860.79,630.33
2016,9,11,16,15,759.0,73.0,0.5,23.0,388.0,807.07,599.99
2016,9,11,16,30,729.0,69.0,0.5,22.0,338.0,751.93,567.56
2016,9,11,16,45,687.0,64.0,0.5,21.5,286.5,684.53,523.92
2016,9,11,17,0,645.0,59.0,0.5,21.0,235.0,623.79,482.84
2016,9,11,17,15,577.5,52.0,0.5,20.0,184.5,536.81,420.68
2016,9,11,17,30,510.0,45.0,0.5,19.0,134.0,453.87,357.5
2016,9,11,17,45,387.5,35.5,0.5,18.5,89.5,336.72,261.09
2016,9,11,18,0,265.0,26.0,0.5,18.0,45.0,222.56,130.72
2016,9,11,18,15,132.5,13.0,0.5,17.5,22.5,83.31,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,6,15,201.5,17.5,0.55,12.5,41.0,14.22,2.13
2016,9,12,6,30,403.0,35.0,0.5,13.0,82.0,29.09,19.4
2016,9,12,6,45,508.0,43.0,0.45,14.0,132.5,35.77,26.0
2016,9,12,7,0,613.0,51.0,0.4,15.0,183.0,42.63,32.35
2016,9,12,7,15,670.5,56.5,0.4,15.5,236.5,51.15,40.01
2016,9,12,7,30,728.0,62.0,0.4,16.0,290.0,56.1,44.32
2016,9,12,7,45,771.0,65.0,0.4,17.0,344.5,58.93,46.53
2016,9,12,8,0,814.0,68.0,0.4,18.0,399.0,61.82,48.71
2016,9,12,8,15,839.5,71.5,0.35,18.5,449.5,64.8,51.01
2016,9,12,8,30,865.0,75.0,0.3,19.0,500.0,67.71,53.22
2016,9,12,8,45,883.5,77.5,0.3,20.0,547.0,132.37,73.5
2016,9,12,9,0,902.0,80.0,0.3,21.0,594.0,198.03,114.72
2016,9,12,9,15,915.0,82.0,0.3,21.0,636.0,263.89,166.48
2016,9,12,9,30,928.0,84.0,0.3,21.0,678.0,330.5,222.3
2016,9,12,9,45,937.5,85.5,0.3,21.5,713.5,396.03,277.12
2016,9,12,10,0,947.0,87.0,0.3,22.0,749.0,461.32,330.29
2016,9,12,10,15,954.0,88.0,0.25,22.0,778.5,524.54,380.25
2016,9,12,10,30,961.0,89.0,0.2,22.0,808.0,586.67,427.36
2016,9,12,10,45,965.5,90.0,0.2,22.5,829.5,646.01,470.27
2016,9,12,11,0,970.0,91.0,0.2,23.0,851.0,703.47,510.14
2016,9,12,11,15,972.5,91.5,0.2,23.0,865.0,756.98,546.97
2016,9,12,11,30,975.0,92.0,0.2,23.0,879.0,807.93,580.75
2016,9,12,11,45,974.0,93.0,0.25,23.5,884.5,853.85,608.53
2016,9,12,12,0,973.0,94.0,0.3,24.0,890.0,896.51,634.06
2016,9,12,12,15,971.5,94.0,0.3,24.0,887.5,934.32,656.69
2016,9,12,12,30,970.0,94.0,0.3,24.0,885.0,968.49,677.02
2016,9,12,12,45,961.5,96.5,0.3,24.0,872.5,995.02,692.73
2016,9,12,13,0,953.0,99.0,0.3,24.0,860.0,1017.38,706.09
2016,9,12,13,15,947.5,98.5,0.3,24.0,841.5,1035.25,716.91
2016,9,12,13,30,942.0,98.0,0.3,24.0,823.0,1048.93,725.43
2016,9,12,13,45,932.0,98.0,0.3,24.0,796.0,1054.45,729.34
2016,9,12,14,0,922.0,98.0,0.3,24.0,769.0,1055.72,731.03
2016,9,12,14,15,911.5,96.0,0.3,23.5,735.5,1050.0,730.23
2016,9,12,14,30,901.0,94.0,0.3,23.0,702.0,1040.14,727.22
2016,9,12,14,45,884.0,93.5,0.3,23.0,662.0,1021.48,717.7
2016,9,12,15,0,867.0,93.0,0.3,23.0,622.0,1011.93,713.93
2016,9,12,15,15,849.0,90.5,0.3,22.5,577.5,982.28,699.17
2016,9,12,15,30,831.0,88.0,0.3,22.0,533.0,949.3,682.48
2016,9,12,15,45,802.0,85.5,0.3,22.0,483.5,902.7,655.64
2016,9,12,16,0,773.0,83.0,0.3,22.0,434.0,853.81,626.96
2016,9,12,16,15,739.0,78.5,0.3,21.5,382.5,796.08,592.83
2016,9,12,16,30,705.0,74.0,0.3,21.0,331.0,743.35,560.88
2016,9,12,16,45,652.0,69.5,0.3,20.5,278.5,668.63,512.06
2016,9,12,17,0,599.0,65.0,0.3,20.0,226.0,595.24,461.84
2016,9,12,17,15,525.5,56.5,0.3,19.0,175.5,503.47,395.74
2016,9,12,17,30,452.0,48.0,0.3,18.0,125.0,416.29,328.38
2016,9,12,17,45,323.5,36.5,0.3,17.0,82.0,295.55,228.91
2016,9,12,18,0,195.0,25.0,0.3,16.0,39.0,177.44,89.06
2016,9,12,18,15,97.5,12.5,0.3,15.0,19.5,63.6,0.0
2016,9,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,6,15,134.0,19.5,0.5,11.5,34.5,14.88,1.43
2016,9,13,6,30,268.0,39.0,0.4,12.0,69.0,29.64,19.87
2016,9,13,6,45,358.0,51.5,0.35,13.0,114.0,39.22,29.14
2016,9,13,7,0,448.0,64.0,0.3,14.0,159.0,51.47,40.32
2016,9,13,7,15,224.0,83.0,0.25,14.5,130.5,60.39,48.35
2016,9,13,7,30,0.0,102.0,0.2,15.0,102.0,74.37,60.58
2016,9,13,7,45,4.5,120.0,0.2,16.0,122.0,87.1,71.28
2016,9,13,8,0,9.0,138.0,0.2,17.0,142.0,99.74,81.63
2016,9,13,8,15,73.5,175.0,0.2,17.5,211.0,120.23,98.58
2016,9,13,8,30,138.0,212.0,0.2,18.0,280.0,138.39,113.21
2016,9,13,8,45,451.0,163.0,0.2,19.0,414.0,143.5,96.26
2016,9,13,9,0,764.0,114.0,0.2,20.0,548.0,194.09,117.71
2016,9,13,9,15,780.5,117.5,0.2,20.5,588.5,259.59,168.76
2016,9,13,9,30,797.0,121.0,0.2,21.0,629.0,321.39,219.5
2016,9,13,9,45,820.0,119.0,0.25,21.5,666.5,382.36,269.85
2016,9,13,10,0,843.0,117.0,0.3,22.0,704.0,444.91,320.42
2016,9,13,10,15,852.0,118.5,0.3,22.0,732.5,505.08,368.16
2016,9,13,10,30,861.0,120.0,0.3,22.0,761.0,564.65,413.75
2016,9,13,10,45,868.5,120.5,0.3,22.5,783.0,617.7,452.47
2016,9,13,11,0,876.0,121.0,0.3,23.0,805.0,672.04,490.54
2016,9,13,11,15,680.5,214.5,0.3,23.0,751.5,677.42,492.7
2016,9,13,11,30,485.0,308.0,0.3,23.0,698.0,649.44,472.03
2016,9,13,11,45,687.0,215.0,0.3,23.5,772.0,759.57,548.49
2016,9,13,12,0,889.0,122.0,0.3,24.0,846.0,856.3,610.56
2016,9,13,12,15,888.5,122.0,0.3,24.0,844.0,892.32,631.56
2016,9,13,12,30,888.0,122.0,0.3,24.0,842.0,925.05,651.34
2016,9,13,12,45,890.0,118.5,0.3,24.5,833.0,953.23,667.02
2016,9,13,13,0,892.0,115.0,0.3,25.0,824.0,977.83,680.54
2016,9,13,13,15,887.0,114.0,0.3,25.0,806.0,994.55,690.72
2016,9,13,13,30,882.0,113.0,0.3,25.0,788.0,1007.31,698.77
2016,9,13,13,45,872.0,113.5,0.3,25.0,762.5,1012.71,702.63
2016,9,13,14,0,862.0,114.0,0.3,25.0,737.0,1028.32,712.86
2016,9,13,14,15,851.5,112.0,0.3,24.5,705.0,1022.46,711.67
2016,9,13,14,30,841.0,110.0,0.3,24.0,673.0,1012.58,708.57
2016,9,13,14,45,824.5,108.0,0.35,24.0,634.5,992.72,699.36
2016,9,13,15,0,808.0,106.0,0.4,24.0,596.0,969.18,688.07
2016,9,13,15,15,789.5,103.0,0.4,23.5,552.5,939.03,672.85
2016,9,13,15,30,771.0,100.0,0.4,23.0,509.0,905.71,655.54
2016,9,13,15,45,745.0,96.0,0.4,22.5,461.5,867.67,634.9
2016,9,13,16,0,719.0,92.0,0.4,22.0,414.0,821.28,608.36
2016,9,13,16,15,684.0,87.0,0.4,21.5,364.5,763.71,573.6
2016,9,13,16,30,649.0,82.0,0.4,21.0,315.0,705.35,537.08
2016,9,13,16,45,602.0,74.5,0.4,20.5,264.5,633.53,489.35
2016,9,13,17,0,555.0,67.0,0.4,20.0,214.0,562.84,440.04
2016,9,13,17,15,481.0,58.0,0.35,19.0,165.0,471.78,372.81
2016,9,13,17,30,407.0,49.0,0.3,18.0,116.0,385.35,304.43
2016,9,13,17,45,292.0,36.0,0.3,17.5,75.0,274.23,210.8
2016,9,13,18,0,177.0,23.0,0.3,17.0,34.0,161.75,59.91
2016,9,13,18,15,88.5,11.5,0.3,16.5,17.0,57.84,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,6,15,185.0,16.5,0.15,12.0,36.5,13.39,0.0
2016,9,14,6,30,370.0,33.0,0.1,13.0,73.0,27.33,17.76
2016,9,14,6,45,466.5,41.5,0.1,14.0,120.5,34.33,24.73
2016,9,14,7,0,563.0,50.0,0.1,15.0,168.0,41.44,31.31
2016,9,14,7,15,620.5,56.5,0.1,15.5,219.5,46.7,36.1
2016,9,14,7,30,678.0,63.0,0.1,16.0,271.0,51.97,40.72
2016,9,14,7,45,718.5,67.0,0.1,17.0,323.0,59.71,47.25
2016,9,14,8,0,759.0,71.0,0.1,18.0,375.0,63.15,49.89
2016,9,14,8,15,786.0,74.5,0.1,18.5,424.5,65.98,52.04
2016,9,14,8,30,813.0,78.0,0.1,19.0,474.0,68.77,54.14
2016,9,14,8,45,834.0,80.5,0.1,20.0,520.0,128.24,70.63
2016,9,14,9,0,855.0,83.0,0.1,21.0,566.0,197.21,115.78
2016,9,14,9,15,869.0,85.5,0.1,21.5,607.0,260.75,165.52
2016,9,14,9,30,883.0,88.0,0.1,22.0,648.0,325.22,218.84
2016,9,14,9,45,898.5,87.5,0.15,22.5,684.5,388.53,271.45
2016,9,14,10,0,914.0,87.0,0.2,23.0,721.0,452.3,323.21
2016,9,14,10,15,921.0,88.5,0.2,23.5,749.5,513.95,371.36
2016,9,14,10,30,928.0,90.0,0.2,24.0,778.0,574.6,416.75
2016,9,14,10,45,933.0,90.5,0.2,24.5,799.5,631.93,458.0
2016,9,14,11,0,938.0,91.0,0.2,25.0,821.0,687.48,496.4
2016,9,14,11,15,941.0,92.0,0.2,25.0,834.5,740.1,532.46
2016,9,14,11,30,944.0,93.0,0.2,25.0,848.0,790.31,565.56
2016,9,14,11,45,944.0,93.5,0.25,25.0,853.5,835.06,593.74
2016,9,14,12,0,944.0,94.0,0.3,25.0,859.0,876.7,619.89
2016,9,14,12,15,943.0,94.0,0.3,25.0,856.5,913.71,642.12
2016,9,14,12,30,942.0,94.0,0.3,25.0,854.0,947.19,662.13
2016,9,14,12,45,936.0,95.0,0.3,25.5,843.0,973.46,676.45
2016,9,14,13,0,930.0,96.0,0.3,26.0,832.0,995.74,688.44
2016,9,14,13,15,925.5,95.5,0.3,25.5,813.5,1013.81,700.75
2016,9,14,13,30,921.0,95.0,0.3,25.0,795.0,1027.83,710.87
2016,9,14,13,45,912.5,94.0,0.3,25.0,769.0,1033.18,714.68
2016,9,14,14,0,904.0,93.0,0.3,25.0,743.0,1034.36,716.33
2016,9,14,14,15,894.5,91.5,0.3,24.5,710.5,1029.83,716.2
2016,9,14,14,30,885.0,90.0,0.3,24.0,678.0,1021.27,713.91
2016,9,14,14,45,870.5,88.5,0.35,24.0,639.5,1003.73,706.15
2016,9,14,15,0,856.0,87.0,0.4,24.0,601.0,982.5,696.33
2016,9,14,15,15,838.5,84.5,0.4,23.5,557.5,965.81,689.56
2016,9,14,15,30,821.0,82.0,0.4,23.0,514.0,933.29,672.78
2016,9,14,15,45,797.0,78.5,0.4,23.0,466.0,890.25,648.0
2016,9,14,16,0,773.0,75.0,0.4,23.0,418.0,844.82,621.3
2016,9,14,16,15,740.5,71.0,0.4,22.5,368.0,789.01,588.16
2016,9,14,16,30,708.0,67.0,0.4,22.0,318.0,732.02,553.04
2016,9,14,16,45,661.0,61.5,0.4,21.5,266.5,666.07,509.97
2016,9,14,17,0,614.0,56.0,0.4,21.0,215.0,596.07,461.67
2016,9,14,17,15,542.0,49.0,0.4,20.0,165.5,506.99,397.08
2016,9,14,17,30,470.0,42.0,0.4,19.0,116.0,422.52,331.46
2016,9,14,17,45,349.0,31.0,0.4,18.5,74.5,307.09,233.03
2016,9,14,18,0,228.0,20.0,0.4,18.0,33.0,187.55,33.93
2016,9,14,18,15,114.0,10.0,0.4,17.5,16.5,70.71,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,15.5,0.7,14.0,35.5,12.59,0.0
2016,9,15,6,30,381.0,31.0,0.5,15.0,71.0,25.75,16.07
2016,9,15,6,45,475.0,39.5,0.35,16.0,118.0,32.8,23.09
2016,9,15,7,0,569.0,48.0,0.2,17.0,165.0,39.95,29.69
2016,9,15,7,15,626.5,54.0,0.15,18.0,216.5,44.9,34.11
2016,9,15,7,30,684.0,60.0,0.1,19.0,268.0,53.97,41.94
2016,9,15,7,45,722.5,64.0,0.1,20.0,319.0,57.45,44.7
2016,9,15,8,0,761.0,68.0,0.1,21.0,370.0,60.94,47.38
2016,9,15,8,15,788.0,71.5,0.05,21.5,419.5,63.85,49.58
2016,9,15,8,30,815.0,75.0,0.0,22.0,469.0,66.85,51.83
2016,9,15,8,45,834.5,78.0,0.0,23.0,514.5,128.49,69.4
2016,9,15,9,0,854.0,81.0,0.0,24.0,560.0,197.61,114.63
2016,9,15,9,15,868.0,83.0,0.0,24.5,601.0,260.71,163.64
2016,9,15,9,30,882.0,85.0,0.0,25.0,642.0,324.71,216.03
2016,9,15,9,45,891.5,87.5,0.05,25.5,677.0,388.2,268.11
2016,9,15,10,0,901.0,90.0,0.1,26.0,712.0,451.55,318.78
2016,9,15,10,15,722.5,171.0,0.1,26.0,682.5,490.55,351.84
2016,9,15,10,30,544.0,252.0,0.1,26.0,653.0,505.4,365.08
2016,9,15,10,45,549.5,256.0,0.1,26.5,671.5,549.84,396.7
2016,9,15,11,0,555.0,260.0,0.1,27.0,690.0,593.58,426.49
2016,9,15,11,15,553.5,266.5,0.1,27.0,701.5,633.74,453.82
2016,9,15,11,30,552.0,273.0,0.1,27.0,713.0,672.25,479.46
2016,9,15,11,45,742.5,185.5,0.15,27.5,781.5,779.9,551.83
2016,9,15,12,0,933.0,98.0,0.2,28.0,850.0,873.48,609.86
2016,9,15,12,15,932.0,98.0,0.2,28.0,847.5,910.09,630.73
2016,9,15,12,30,931.0,98.0,0.2,28.0,845.0,943.21,650.24
2016,9,15,12,45,922.0,101.0,0.2,28.0,833.0,968.44,665.03
2016,9,15,13,0,913.0,104.0,0.2,28.0,821.0,989.63,677.59
2016,9,15,13,15,908.0,103.0,0.2,28.0,803.0,1006.39,687.67
2016,9,15,13,30,903.0,102.0,0.2,28.0,785.0,1019.11,695.56
2016,9,15,13,45,896.0,100.5,0.25,28.0,759.5,1025.22,700.85
2016,9,15,14,0,889.0,99.0,0.3,28.0,734.0,1027.23,704.08
2016,9,15,14,15,879.0,97.5,0.3,27.5,701.5,1022.15,703.62
2016,9,15,14,30,869.0,96.0,0.3,27.0,669.0,1013.09,701.07
2016,9,15,14,45,856.0,93.5,0.3,27.0,631.0,995.95,692.5
2016,9,15,15,0,843.0,91.0,0.3,27.0,593.0,987.87,689.6
2016,9,15,15,15,825.0,88.0,0.3,26.5,549.5,957.56,674.48
2016,9,15,15,30,807.0,85.0,0.3,26.0,506.0,924.03,657.52
2016,9,15,15,45,782.5,81.5,0.35,26.0,458.5,880.69,633.84
2016,9,15,16,0,758.0,78.0,0.4,26.0,411.0,835.01,608.16
2016,9,15,16,15,724.0,74.0,0.4,25.0,360.5,778.1,575.63
2016,9,15,16,30,690.0,70.0,0.4,24.0,310.0,726.12,545.08
2016,9,15,16,45,641.0,64.0,0.4,23.5,259.0,653.17,497.21
2016,9,15,17,0,592.0,58.0,0.4,23.0,208.0,581.54,447.83
2016,9,15,17,15,515.5,50.0,0.4,22.0,159.0,488.57,380.39
2016,9,15,17,30,439.0,42.0,0.4,21.0,110.0,400.74,312.01
2016,9,15,17,45,311.0,30.5,0.4,20.0,69.5,281.8,210.28
2016,9,15,18,0,183.0,19.0,0.4,19.0,29.0,156.97,0.0
2016,9,15,18,15,91.5,9.5,0.4,18.0,14.5,57.91,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,199.0,14.5,0.65,15.5,35.0,11.8,0.0
2016,9,16,6,30,398.0,29.0,0.5,17.0,70.0,24.18,14.48
2016,9,16,6,45,493.0,37.5,0.4,18.5,117.5,31.33,21.51
2016,9,16,7,0,588.0,46.0,0.3,20.0,165.0,38.57,28.06
2016,9,16,7,15,646.0,51.5,0.25,21.0,217.0,46.81,35.3
2016,9,16,7,30,704.0,57.0,0.2,22.0,269.0,51.83,39.54
2016,9,16,7,45,741.5,61.5,0.15,23.0,320.5,55.81,42.71
2016,9,16,8,0,779.0,66.0,0.1,24.0,372.0,59.75,45.76
2016,9,16,8,15,806.0,69.0,0.05,24.5,422.0,62.37,47.7
2016,9,16,8,30,833.0,72.0,0.0,25.0,472.0,67.08,51.37
2016,9,16,8,45,851.5,75.0,0.0,26.0,518.0,135.83,73.24
2016,9,16,9,0,870.0,78.0,0.0,27.0,564.0,199.92,114.29
2016,9,16,9,15,884.5,80.0,0.0,27.5,605.0,264.13,163.81
2016,9,16,9,30,899.0,82.0,0.0,28.0,646.0,329.31,216.57
2016,9,16,9,45,909.0,84.0,0.0,29.0,681.5,393.61,268.03
2016,9,16,10,0,919.0,86.0,0.0,30.0,717.0,457.78,317.67
2016,9,16,10,15,741.0,165.0,0.0,30.0,687.5,496.51,349.98
2016,9,16,10,30,563.0,244.0,0.0,30.0,658.0,510.97,362.79
2016,9,16,10,45,753.5,167.5,0.05,30.5,737.5,602.31,426.39
2016,9,16,11,0,944.0,91.0,0.1,31.0,817.0,695.46,489.59
2016,9,16,11,15,947.0,91.5,0.1,31.0,831.0,747.86,523.95
2016,9,16,11,30,950.0,92.0,0.1,31.0,845.0,797.78,555.7
2016,9,16,11,45,950.5,92.5,0.1,31.5,850.5,843.06,581.4
2016,9,16,12,0,951.0,93.0,0.1,32.0,856.0,885.24,604.88
2016,9,16,12,15,950.0,93.0,0.1,32.0,853.5,922.35,626.34
2016,9,16,12,30,949.0,93.0,0.1,32.0,851.0,955.9,645.64
2016,9,16,12,45,943.5,94.5,0.15,32.0,840.0,983.18,662.09
2016,9,16,13,0,938.0,96.0,0.2,32.0,829.0,1006.49,676.51
2016,9,16,13,15,933.5,95.0,0.2,32.0,811.0,1024.01,686.8
2016,9,16,13,30,929.0,94.0,0.2,32.0,793.0,1037.41,694.92
2016,9,16,13,45,921.5,93.0,0.2,32.0,767.0,1043.66,699.15
2016,9,16,14,0,914.0,92.0,0.2,32.0,741.0,1045.72,701.26
2016,9,16,14,15,904.5,90.5,0.2,31.5,708.5,1041.02,701.14
2016,9,16,14,30,895.0,89.0,0.2,31.0,676.0,1032.25,698.92
2016,9,16,14,45,882.0,87.0,0.2,31.0,637.0,1015.36,690.76
2016,9,16,15,0,869.0,85.0,0.2,31.0,598.0,994.72,680.59
2016,9,16,15,15,851.0,82.5,0.2,30.5,554.0,977.09,673.65
2016,9,16,15,30,833.0,80.0,0.2,30.0,510.0,943.67,657.11
2016,9,16,15,45,808.0,77.5,0.25,29.5,462.0,900.52,635.45
2016,9,16,16,0,783.0,75.0,0.3,29.0,414.0,854.95,611.73
2016,9,16,16,15,749.0,70.5,0.3,28.0,363.0,796.67,579.17
2016,9,16,16,30,715.0,66.0,0.3,27.0,312.0,737.29,544.47
2016,9,16,16,45,662.5,61.0,0.3,26.5,259.5,667.31,499.58
2016,9,16,17,0,610.0,56.0,0.3,26.0,207.0,593.43,449.43
2016,9,16,17,15,531.5,48.5,0.3,24.5,157.5,498.87,382.66
2016,9,16,17,30,453.0,41.0,0.3,23.0,108.0,409.52,314.55
2016,9,16,17,45,318.5,29.5,0.35,22.0,67.0,285.84,207.78
2016,9,16,18,0,184.0,18.0,0.4,21.0,26.0,154.22,0.0
2016,9,16,18,15,92.0,9.0,0.4,20.5,13.0,7.08,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,191.5,14.0,0.65,17.0,33.5,11.39,0.0
2016,9,17,6,30,383.0,28.0,0.5,18.0,67.0,23.31,13.54
2016,9,17,6,45,479.5,36.0,0.4,19.5,113.5,30.05,20.28
2016,9,17,7,0,576.0,44.0,0.3,21.0,160.0,40.04,29.18
2016,9,17,7,15,633.0,50.0,0.25,22.0,210.5,45.44,33.95
2016,9,17,7,30,690.0,56.0,0.2,23.0,261.0,50.86,38.53
2016,9,17,7,45,728.0,60.0,0.15,24.0,312.0,54.45,41.38
2016,9,17,8,0,766.0,64.0,0.1,25.0,363.0,58.04,44.12
2016,9,17,8,15,676.0,94.0,0.05,25.5,383.5,72.34,55.87
2016,9,17,8,30,586.0,124.0,0.0,26.0,404.0,93.05,72.67
2016,9,17,8,45,568.5,144.5,0.0,27.0,437.5,149.99,93.19
2016,9,17,9,0,551.0,165.0,0.0,28.0,471.0,202.24,128.62
2016,9,17,9,15,718.5,122.0,0.0,28.5,551.5,252.89,161.19
2016,9,17,9,30,886.0,79.0,0.0,29.0,632.0,325.28,213.61
2016,9,17,9,45,896.5,80.5,0.0,30.0,666.5,388.47,264.03
2016,9,17,10,0,907.0,82.0,0.0,31.0,701.0,451.59,312.76
2016,9,17,10,15,914.5,83.0,0.0,31.0,729.5,512.53,359.36
2016,9,17,10,30,922.0,84.0,0.0,31.0,758.0,572.48,403.52
2016,9,17,10,45,926.5,85.5,0.05,31.5,779.0,629.89,443.65
2016,9,17,11,0,931.0,87.0,0.1,32.0,800.0,685.51,481.22
2016,9,17,11,15,934.0,87.5,0.1,32.0,813.5,737.12,515.53
2016,9,17,11,30,937.0,88.0,0.1,32.0,827.0,786.29,546.63
2016,9,17,11,45,937.0,89.0,0.1,32.5,832.5,830.94,572.0
2016,9,17,12,0,937.0,90.0,0.1,33.0,838.0,872.52,595.15
2016,9,17,12,15,936.5,90.0,0.1,33.0,835.5,909.39,616.49
2016,9,17,12,30,936.0,90.0,0.1,33.0,833.0,942.8,635.72
2016,9,17,12,45,923.0,95.5,0.15,33.0,820.5,966.84,650.29
2016,9,17,13,0,910.0,101.0,0.2,33.0,808.0,986.66,662.75
2016,9,17,13,15,905.0,100.0,0.2,33.0,790.0,1003.1,672.49
2016,9,17,13,30,900.0,99.0,0.2,33.0,772.0,1015.51,680.08
2016,9,17,13,45,892.0,98.0,0.2,33.0,746.5,1020.87,683.82
2016,9,17,14,0,884.0,97.0,0.2,33.0,721.0,1022.16,685.49
2016,9,17,14,15,874.0,95.5,0.2,32.5,688.5,1016.81,684.95
2016,9,17,14,30,864.0,94.0,0.2,32.0,656.0,1007.52,682.38
2016,9,17,14,45,850.5,91.5,0.25,32.0,618.0,989.65,674.6
2016,9,17,15,0,837.0,89.0,0.3,32.0,580.0,980.82,672.39
2016,9,17,15,15,818.5,86.5,0.3,31.5,536.5,950.51,657.58
2016,9,17,15,30,800.0,84.0,0.3,31.0,493.0,917.03,640.95
2016,9,17,15,45,774.0,80.5,0.3,31.0,445.0,872.2,615.76
2016,9,17,16,0,748.0,77.0,0.3,31.0,397.0,825.14,588.74
2016,9,17,16,15,712.5,73.0,0.3,30.0,347.0,766.97,556.01
2016,9,17,16,30,677.0,69.0,0.3,29.0,297.0,714.15,525.39
2016,9,17,16,45,625.5,63.0,0.3,28.0,246.5,639.48,477.99
2016,9,17,17,0,574.0,57.0,0.3,27.0,196.0,566.37,428.9
2016,9,17,17,15,493.5,49.0,0.35,25.5,148.0,471.12,361.49
2016,9,17,17,30,413.0,41.0,0.4,24.0,100.0,381.3,292.45
2016,9,17,17,45,280.0,28.5,0.5,23.0,61.0,259.8,184.34
2016,9,17,18,0,147.0,16.0,0.6,22.0,22.0,100.9,0.0
2016,9,17,18,15,73.5,8.0,0.6,21.5,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,6,15,191.5,13.5,0.75,20.0,32.0,10.99,0.0
2016,9,18,6,30,383.0,27.0,0.6,21.0,64.0,22.5,12.5
2016,9,18,6,45,478.5,34.5,0.45,22.5,109.5,28.86,18.93
2016,9,18,7,0,574.0,42.0,0.3,24.0,155.0,38.33,27.3
2016,9,18,7,15,631.0,47.0,0.25,24.5,205.0,42.96,31.43
2016,9,18,7,30,688.0,52.0,0.2,25.0,255.0,47.65,35.45
2016,9,18,7,45,726.0,56.0,0.15,26.0,305.5,51.34,38.38
2016,9,18,8,0,764.0,60.0,0.1,27.0,356.0,55.02,41.2
2016,9,18,8,15,790.0,63.0,0.1,27.5,404.0,57.73,43.23
2016,9,18,8,30,816.0,66.0,0.1,28.0,452.0,72.98,55.63
2016,9,18,8,45,835.5,68.0,0.1,29.0,497.0,133.23,70.02
2016,9,18,9,0,855.0,70.0,0.1,30.0,542.0,195.58,110.4
2016,9,18,9,15,869.0,72.0,0.1,30.5,582.0,258.55,158.99
2016,9,18,9,30,883.0,74.0,0.1,31.0,622.0,322.45,210.48
2016,9,18,9,45,895.5,74.5,0.15,31.5,657.0,385.22,261.14
2016,9,18,10,0,908.0,75.0,0.2,32.0,692.0,448.13,310.57
2016,9,18,10,15,915.5,76.0,0.2,32.0,720.0,508.96,357.18
2016,9,18,10,30,923.0,77.0,0.2,32.0,748.0,568.81,401.35
2016,9,18,10,45,928.5,77.5,0.2,32.5,769.0,625.79,441.06
2016,9,18,11,0,934.0,78.0,0.2,33.0,790.0,681.02,478.05
2016,9,18,11,15,937.0,78.5,0.2,33.0,803.5,732.55,512.33
2016,9,18,11,30,940.0,79.0,0.2,33.0,817.0,781.62,543.06
2016,9,18,11,45,941.0,79.5,0.25,33.0,822.5,826.46,570.53
2016,9,18,12,0,942.0,80.0,0.3,33.0,828.0,868.26,596.06
2016,9,18,12,15,941.5,80.0,0.3,33.0,825.5,905.03,617.54
2016,9,18,12,30,941.0,80.0,0.3,33.0,823.0,938.3,636.89
2016,9,18,12,45,937.5,80.0,0.3,33.0,813.0,965.16,652.45
2016,9,18,13,0,934.0,80.0,0.3,33.0,803.0,988.11,665.85
2016,9,18,13,15,930.0,79.5,0.3,33.0,785.0,1006.04,676.45
2016,9,18,13,30,926.0,79.0,0.3,33.0,767.0,1019.91,684.89
2016,9,18,13,45,919.5,78.0,0.3,33.0,742.0,1026.58,689.39
2016,9,18,14,0,913.0,77.0,0.3,33.0,717.0,1029.11,691.78
2016,9,18,14,15,904.0,76.0,0.3,32.5,685.0,1024.99,691.96
2016,9,18,14,30,895.0,75.0,0.3,32.0,653.0,1016.84,690.06
2016,9,18,14,45,883.0,73.0,0.3,32.0,615.0,1000.46,682.13
2016,9,18,15,0,871.0,71.0,0.3,32.0,577.0,980.32,672.18
2016,9,18,15,15,854.0,69.0,0.3,31.5,534.0,951.65,658.52
2016,9,18,15,30,837.0,67.0,0.3,31.0,491.0,919.82,642.89
2016,9,18,15,45,814.5,64.5,0.35,30.5,444.0,879.18,622.5
2016,9,18,16,0,792.0,62.0,0.4,30.0,397.0,846.76,606.76
2016,9,18,16,15,760.0,58.5,0.4,29.5,347.0,791.33,574.48
2016,9,18,16,30,728.0,55.0,0.4,29.0,297.0,734.8,540.38
2016,9,18,16,45,680.5,50.5,0.4,28.5,246.5,663.35,494.33
2016,9,18,17,0,633.0,46.0,0.4,28.0,196.0,592.88,446.3
2016,9,18,17,15,556.5,39.5,0.4,27.0,147.5,499.71,379.48
2016,9,18,17,30,480.0,33.0,0.4,26.0,99.0,411.23,311.1
2016,9,18,17,45,342.0,23.5,0.4,25.0,60.0,293.2,198.94
2016,9,18,18,0,204.0,14.0,0.4,24.0,21.0,133.5,0.0
2016,9,18,18,15,102.0,7.0,0.4,23.5,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,207.5,12.0,0.65,19.0,31.5,10.67,0.0
2016,9,19,6,30,415.0,24.0,0.5,20.0,63.0,21.93,11.93
2016,9,19,6,45,509.0,31.0,0.4,21.0,109.5,28.49,18.72
2016,9,19,7,0,603.0,38.0,0.3,22.0,156.0,35.19,24.83
2016,9,19,7,15,659.0,43.0,0.3,22.5,206.0,39.98,29.14
2016,9,19,7,30,715.0,48.0,0.3,23.0,256.0,44.81,33.32
2016,9,19,7,45,751.5,51.0,0.3,24.0,306.5,47.86,35.75
2016,9,19,8,0,788.0,54.0,0.3,25.0,357.0,56.51,42.86
2016,9,19,8,15,813.5,57.0,0.25,25.5,405.5,60.04,45.58
2016,9,19,8,30,839.0,60.0,0.2,26.0,454.0,71.29,46.08
2016,9,19,8,45,857.5,62.0,0.2,27.0,499.0,132.83,69.2
2016,9,19,9,0,876.0,64.0,0.2,28.0,544.0,196.34,111.24
2016,9,19,9,15,889.5,65.5,0.2,28.5,584.5,260.06,161.17
2016,9,19,9,30,903.0,67.0,0.2,29.0,625.0,324.58,213.9
2016,9,19,9,45,910.5,70.0,0.2,29.5,659.5,388.8,266.11
2016,9,19,10,0,918.0,73.0,0.2,30.0,694.0,452.6,316.38
2016,9,19,10,15,925.5,74.0,0.2,30.0,722.0,513.98,363.7
2016,9,19,10,30,933.0,75.0,0.2,30.0,750.0,574.35,408.51
2016,9,19,10,45,937.5,76.5,0.2,30.5,771.0,632.15,449.0
2016,9,19,11,0,942.0,78.0,0.2,31.0,792.0,688.11,486.65
2016,9,19,11,15,945.5,78.5,0.2,31.0,805.5,740.34,521.58
2016,9,19,11,30,949.0,79.0,0.2,31.0,819.0,790.14,552.81
2016,9,19,11,45,949.0,79.5,0.25,31.5,824.5,834.52,578.99
2016,9,19,12,0,949.0,80.0,0.3,32.0,830.0,875.75,603.06
2016,9,19,12,15,949.0,80.0,0.3,32.0,828.0,913.14,624.96
2016,9,19,12,30,949.0,80.0,0.3,32.0,826.0,947.04,644.7
2016,9,19,12,45,940.5,83.0,0.3,32.0,814.5,972.68,659.57
2016,9,19,13,0,932.0,86.0,0.3,32.0,803.0,994.24,672.2
2016,9,19,13,15,928.5,85.5,0.3,31.5,785.5,1012.66,684.52
2016,9,19,13,30,925.0,85.0,0.3,31.0,768.0,1027.03,694.7
2016,9,19,13,45,920.0,83.5,0.3,31.0,743.0,1034.67,699.79
2016,9,19,14,0,915.0,82.0,0.3,31.0,718.0,1038.16,702.75
2016,9,19,14,15,906.0,80.5,0.3,30.5,686.0,1033.45,702.59
2016,9,19,14,30,897.0,79.0,0.3,30.0,654.0,1024.68,700.34
2016,9,19,14,45,886.5,76.5,0.35,30.0,616.0,1009.19,694.06
2016,9,19,15,0,876.0,74.0,0.4,30.0,578.0,989.88,685.67
2016,9,19,15,15,859.0,72.0,0.4,29.5,535.0,961.13,671.84
2016,9,19,15,30,842.0,70.0,0.4,29.0,492.0,929.21,656.02
2016,9,19,15,45,819.0,67.0,0.4,28.5,444.5,898.35,640.58
2016,9,19,16,0,796.0,64.0,0.4,28.0,397.0,853.59,615.88
2016,9,19,16,15,763.0,60.5,0.4,27.5,346.5,797.03,582.82
2016,9,19,16,30,730.0,57.0,0.4,27.0,296.0,739.4,547.71
2016,9,19,16,45,681.5,52.0,0.4,26.5,245.0,666.23,500.06
2016,9,19,17,0,633.0,47.0,0.4,26.0,194.0,594.07,450.32
2016,9,19,17,15,553.0,40.0,0.4,24.5,145.0,497.5,381.02
2016,9,19,17,30,473.0,33.0,0.4,23.0,96.0,414.38,315.82
2016,9,19,17,45,330.0,23.0,0.4,22.0,57.0,282.12,184.06
2016,9,19,18,0,187.0,13.0,0.4,21.0,18.0,122.45,0.0
2016,9,19,18,15,93.5,6.5,0.4,20.5,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,14.5,30.0,11.02,0.0
2016,9,20,6,30,341.0,28.0,0.4,15.0,60.0,23.22,13.09
2016,9,20,6,45,451.0,36.5,0.4,16.0,106.5,30.33,20.74
2016,9,20,7,0,561.0,45.0,0.4,17.0,153.0,37.61,27.5
2016,9,20,7,15,622.5,51.0,0.4,17.5,203.5,46.2,35.25
2016,9,20,7,30,684.0,57.0,0.4,18.0,254.0,51.62,40.02
2016,9,20,7,45,728.0,60.0,0.4,19.0,305.5,54.47,42.31
2016,9,20,8,0,772.0,63.0,0.4,20.0,357.0,57.4,44.56
2016,9,20,8,15,799.0,66.5,0.4,20.5,406.5,60.44,46.94
2016,9,20,8,30,826.0,70.0,0.4,21.0,456.0,73.33,47.57
2016,9,20,8,45,848.0,71.5,0.4,22.0,501.5,140.74,77.05
2016,9,20,9,0,870.0,73.0,0.4,23.0,547.0,204.16,120.16
2016,9,20,9,15,884.0,75.0,0.4,23.5,587.5,268.27,171.59
2016,9,20,9,30,898.0,77.0,0.4,24.0,628.0,333.26,225.81
2016,9,20,9,45,909.0,78.5,0.4,24.5,663.0,397.38,279.01
2016,9,20,10,0,920.0,80.0,0.4,25.0,698.0,461.45,330.57
2016,9,20,10,15,927.0,81.0,0.4,25.0,726.0,522.85,379.0
2016,9,20,10,30,934.0,82.0,0.4,25.0,754.0,583.17,424.84
2016,9,20,10,45,939.0,82.5,0.4,25.5,775.0,640.51,466.02
2016,9,20,11,0,944.0,83.0,0.4,26.0,796.0,696.02,504.34
2016,9,20,11,15,946.5,83.5,0.4,26.0,809.0,747.72,539.79
2016,9,20,11,30,949.0,84.0,0.4,26.0,822.0,796.87,571.49
2016,9,20,11,45,948.5,85.0,0.45,26.0,827.0,841.4,599.73
2016,9,20,12,0,948.0,86.0,0.5,26.0,832.0,882.75,625.87
2016,9,20,12,15,947.0,86.0,0.5,26.0,829.0,919.3,647.96
2016,9,20,12,30,946.0,86.0,0.5,26.0,826.0,952.28,667.8
2016,9,20,12,45,941.0,87.0,0.5,26.0,814.5,978.93,683.79
2016,9,20,13,0,936.0,88.0,0.5,26.0,803.0,1001.62,697.52
2016,9,20,13,15,931.5,87.0,0.5,26.0,784.5,1018.53,707.91
2016,9,20,13,30,927.0,86.0,0.5,26.0,766.0,1031.33,716.05
2016,9,20,13,45,918.5,85.5,0.55,26.0,740.0,1036.56,721.09
2016,9,20,14,0,910.0,85.0,0.6,26.0,714.0,1037.62,723.93
2016,9,20,14,15,900.5,83.5,0.6,25.5,681.5,1032.35,723.43
2016,9,20,14,30,891.0,82.0,0.6,25.0,649.0,1023.04,720.74
2016,9,20,14,45,877.5,80.0,0.6,24.5,610.5,1005.13,712.96
2016,9,20,15,0,864.0,78.0,0.6,24.0,572.0,983.52,703.04
2016,9,20,15,15,846.5,75.5,0.6,23.5,528.0,953.78,688.04
2016,9,20,15,30,829.0,73.0,0.6,23.0,484.0,932.48,678.32
2016,9,20,15,45,806.5,69.5,0.6,23.0,437.0,890.14,653.49
2016,9,20,16,0,784.0,66.0,0.6,23.0,390.0,845.39,626.8
2016,9,20,16,15,750.0,62.5,0.6,22.5,339.5,788.17,592.1
2016,9,20,16,30,716.0,59.0,0.6,22.0,289.0,729.93,555.3
2016,9,20,16,45,665.0,53.5,0.6,21.5,238.0,654.39,504.28
2016,9,20,17,0,614.0,48.0,0.6,21.0,187.0,580.06,451.17
2016,9,20,17,15,530.5,41.0,0.6,20.0,138.5,488.99,382.71
2016,9,20,17,30,447.0,34.0,0.6,19.0,90.0,397.63,308.16
2016,9,20,17,45,293.0,23.0,0.6,18.5,52.5,255.23,156.54
2016,9,20,18,0,139.0,12.0,0.6,18.0,15.0,92.82,0.0
2016,9,20,18,15,69.5,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
