Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,15.0,0.6,13.0,28.0,11.8,0.0
2016,9,21,6,30,291.0,30.0,0.6,13.0,56.0,24.78,14.17
2016,9,21,6,45,400.0,40.5,0.6,13.5,101.5,33.34,23.54
2016,9,21,7,0,509.0,51.0,0.6,14.0,147.0,41.97,31.69
2016,9,21,7,15,576.0,58.5,0.6,14.0,198.0,47.93,37.29
2016,9,21,7,30,643.0,66.0,0.6,14.0,249.0,53.9,42.72
2016,9,21,7,45,693.5,69.5,0.65,14.5,301.5,56.75,45.14
2016,9,21,8,0,744.0,73.0,0.7,15.0,354.0,64.57,51.84
2016,9,21,8,15,775.5,77.0,0.7,15.5,404.5,67.78,54.37
2016,9,21,8,30,807.0,81.0,0.7,16.0,455.0,82.64,55.23
2016,9,21,8,45,535.0,156.5,0.7,16.5,415.0,158.66,105.07
2016,9,21,9,0,263.0,232.0,0.7,17.0,375.0,204.95,150.14
2016,9,21,9,15,583.0,158.5,0.7,17.5,505.5,256.3,178.6
2016,9,21,9,30,903.0,85.0,0.7,18.0,636.0,343.1,239.9
2016,9,21,9,45,764.0,138.0,0.7,18.5,622.5,391.58,285.69
2016,9,21,10,0,625.0,191.0,0.7,19.0,609.0,427.59,318.81
2016,9,21,10,15,794.5,136.5,0.7,19.5,690.5,509.36,380.86
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,601.33,449.21
2016,9,21,10,45,972.0,82.0,0.7,20.5,795.0,661.63,493.23
2016,9,21,11,0,980.0,82.0,0.7,21.0,818.0,720.31,534.73
2016,9,21,11,15,982.5,82.5,0.7,21.0,831.5,773.75,572.26
2016,9,21,11,30,985.0,83.0,0.7,21.0,845.0,824.52,605.58
2016,9,21,11,45,985.0,84.0,0.75,21.0,850.0,870.96,635.69
2016,9,21,12,0,985.0,85.0,0.8,21.0,855.0,914.13,663.56
2016,9,21,12,15,983.5,85.0,0.8,21.0,851.5,951.51,686.69
2016,9,21,12,30,982.0,85.0,0.8,21.0,848.0,985.16,707.44
2016,9,21,12,45,973.0,87.5,0.8,21.0,835.0,1010.68,723.14
2016,9,21,13,0,964.0,90.0,0.8,21.0,822.0,1031.94,736.36
2016,9,21,13,15,959.0,89.0,0.8,20.5,803.0,1048.92,748.54
2016,9,21,13,30,954.0,88.0,0.8,20.0,784.0,1061.65,758.34
2016,9,21,13,45,948.0,86.0,0.85,20.0,757.5,1067.94,764.16
2016,9,21,14,0,942.0,84.0,0.9,20.0,731.0,1069.93,767.61
2016,9,21,14,15,932.0,82.5,0.9,19.5,697.5,1064.17,766.83
2016,9,21,14,30,922.0,81.0,0.9,19.0,664.0,1054.24,763.73
2016,9,21,14,45,910.0,79.0,0.9,19.0,624.0,1037.61,755.17
2016,9,21,15,0,898.0,77.0,0.9,19.0,584.0,1017.12,744.36
2016,9,21,15,15,880.0,74.5,0.9,18.5,539.5,986.34,728.39
2016,9,21,15,30,862.0,72.0,0.9,18.0,495.0,952.32,710.23
2016,9,21,15,45,839.0,68.5,0.9,17.5,446.0,920.25,693.02
2016,9,21,16,0,816.0,65.0,0.9,17.0,397.0,874.12,665.84
2016,9,21,16,15,781.0,61.0,0.9,16.5,345.0,814.33,628.43
2016,9,21,16,30,746.0,57.0,0.9,16.0,293.0,753.51,588.74
2016,9,21,16,45,695.5,52.0,0.9,15.5,241.0,677.92,536.14
2016,9,21,17,0,645.0,47.0,0.9,15.0,189.0,603.34,481.09
2016,9,21,17,15,557.5,39.5,0.85,14.0,139.0,499.84,400.62
2016,9,21,17,30,470.0,32.0,0.8,13.0,89.0,401.84,317.68
2016,9,21,17,45,299.0,21.5,0.8,12.5,51.0,254.84,141.18
2016,9,21,18,0,128.0,11.0,0.8,12.0,13.0,85.41,0.0
2016,9,21,18,15,64.0,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,10.5,28.5,10.23,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,21.68,11.49
2016,9,22,6,45,473.5,34.0,0.7,11.5,104.0,28.47,19.43
2016,9,22,7,0,585.0,42.0,0.7,12.0,151.0,38.46,28.8
2016,9,22,7,15,647.0,48.0,0.65,12.5,202.5,43.96,33.97
2016,9,22,7,30,709.0,54.0,0.6,13.0,254.0,49.51,38.98
2016,9,22,7,45,753.5,57.0,0.6,13.5,306.5,52.49,41.54
2016,9,22,8,0,798.0,60.0,0.6,14.0,359.0,55.54,44.07
2016,9,22,8,15,825.0,63.0,0.55,14.5,408.5,58.34,46.31
2016,9,22,8,30,852.0,66.0,0.5,15.0,458.0,81.51,52.71
2016,9,22,8,45,872.0,68.0,0.5,16.0,504.0,144.43,80.32
2016,9,22,9,0,892.0,70.0,0.5,17.0,550.0,209.47,126.58
2016,9,22,9,15,905.5,72.0,0.5,17.5,591.0,274.88,180.72
2016,9,22,9,30,919.0,74.0,0.5,18.0,632.0,341.07,237.45
2016,9,22,9,45,736.5,143.5,0.5,18.5,607.0,387.97,282.9
2016,9,22,10,0,554.0,213.0,0.5,19.0,582.0,412.66,307.72
2016,9,22,10,15,753.0,146.5,0.5,19.5,670.0,499.02,372.51
2016,9,22,10,30,952.0,80.0,0.5,20.0,758.0,595.01,443.26
2016,9,22,10,45,956.0,81.0,0.5,20.5,778.5,653.1,485.35
2016,9,22,11,0,960.0,82.0,0.5,21.0,799.0,709.21,524.83
2016,9,22,11,15,962.5,82.5,0.5,21.0,812.0,761.59,561.43
2016,9,22,11,30,965.0,83.0,0.5,21.0,825.0,811.36,593.9
2016,9,22,11,45,964.5,84.0,0.55,21.0,830.0,856.44,623.05
2016,9,22,12,0,964.0,85.0,0.6,21.0,835.0,898.29,650.02
2016,9,22,12,15,963.5,85.0,0.6,21.0,832.0,935.68,673.08
2016,9,22,12,30,963.0,85.0,0.6,21.0,829.0,969.48,693.82
2016,9,22,12,45,954.5,88.0,0.6,21.5,817.0,995.36,708.3
2016,9,22,13,0,946.0,91.0,0.6,22.0,805.0,1017.09,720.34
2016,9,22,13,15,941.0,90.0,0.6,22.0,786.0,1033.61,730.69
2016,9,22,13,30,936.0,89.0,0.6,22.0,767.0,1045.95,738.73
2016,9,22,13,45,928.0,88.5,0.6,22.0,740.5,1051.67,742.97
2016,9,22,14,0,920.0,88.0,0.6,22.0,714.0,1053.19,744.95
2016,9,22,14,15,909.5,86.5,0.6,21.5,681.0,1046.82,743.8
2016,9,22,14,30,899.0,85.0,0.6,21.0,648.0,1036.37,740.42
2016,9,22,14,45,883.0,83.5,0.65,21.0,608.0,1016.4,731.11
2016,9,22,15,0,867.0,82.0,0.7,21.0,568.0,992.75,719.61
2016,9,22,15,15,847.5,79.5,0.7,20.5,523.5,972.99,710.8
2016,9,22,15,30,828.0,77.0,0.7,20.0,479.0,937.59,691.77
2016,9,22,15,45,801.0,74.0,0.7,19.5,430.0,891.44,665.51
2016,9,22,16,0,774.0,71.0,0.7,19.0,381.0,843.04,637.08
2016,9,22,16,15,736.0,66.5,0.7,18.5,330.0,780.92,598.17
2016,9,22,16,30,698.0,62.0,0.7,18.0,279.0,718.02,557.08
2016,9,22,16,45,643.0,56.0,0.7,17.5,228.0,645.58,506.78
2016,9,22,17,0,588.0,50.0,0.7,17.0,177.0,569.07,450.35
2016,9,22,17,15,495.5,42.0,0.65,16.5,128.5,464.49,368.54
2016,9,22,17,30,403.0,34.0,0.6,16.0,80.0,366.83,284.78
2016,9,22,17,45,201.5,17.0,0.6,15.5,40.0,183.12,78.64
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,12.0,0.7,11.0,26.0,9.44,0.0
2016,9,23,6,30,345.0,24.0,0.6,12.0,52.0,19.96,9.71
2016,9,23,6,45,450.5,32.0,0.5,13.0,97.0,26.74,17.75
2016,9,23,7,0,556.0,40.0,0.4,14.0,142.0,36.52,26.84
2016,9,23,7,15,617.0,45.5,0.35,14.5,191.5,41.6,31.59
2016,9,23,7,30,678.0,51.0,0.3,15.0,241.0,46.73,36.21
2016,9,23,7,45,718.5,55.0,0.3,16.0,291.0,50.44,39.33
2016,9,23,8,0,759.0,59.0,0.3,17.0,341.0,54.16,42.34
2016,9,23,8,15,786.0,62.0,0.3,18.0,388.5,56.91,44.42
2016,9,23,8,30,813.0,65.0,0.3,19.0,436.0,81.23,50.83
2016,9,23,8,45,831.5,67.5,0.3,20.0,480.5,141.78,78.05
2016,9,23,9,0,850.0,70.0,0.3,21.0,525.0,204.29,122.16
2016,9,23,9,15,864.0,72.0,0.3,21.5,564.5,267.08,173.33
2016,9,23,9,30,878.0,74.0,0.3,22.0,604.0,330.75,226.92
2016,9,23,9,45,887.0,76.0,0.3,22.5,637.5,393.23,279.16
2016,9,23,10,0,896.0,78.0,0.3,23.0,671.0,455.46,329.55
2016,9,23,10,15,903.5,79.5,0.3,23.0,698.5,516.0,377.47
2016,9,23,10,30,911.0,81.0,0.3,23.0,726.0,575.57,422.88
2016,9,23,10,45,914.0,83.0,0.3,23.5,746.0,631.69,463.35
2016,9,23,11,0,917.0,85.0,0.3,24.0,766.0,685.86,500.9
2016,9,23,11,15,723.5,179.0,0.3,24.0,722.5,695.02,505.14
2016,9,23,11,30,530.0,273.0,0.3,24.0,679.0,668.89,485.56
2016,9,23,11,45,725.5,181.0,0.35,24.0,740.0,776.46,561.79
2016,9,23,12,0,921.0,89.0,0.4,24.0,801.0,868.12,621.09
2016,9,23,12,15,920.5,88.5,0.4,24.0,798.0,903.4,641.83
2016,9,23,12,30,920.0,88.0,0.4,24.0,795.0,935.22,661.16
2016,9,23,12,45,916.5,88.0,0.4,24.0,784.5,961.2,676.92
2016,9,23,13,0,913.0,88.0,0.4,24.0,774.0,983.34,690.46
2016,9,23,13,15,712.0,171.0,0.4,24.0,698.5,919.97,651.79
2016,9,23,13,30,511.0,254.0,0.4,24.0,623.0,813.39,583.52
2016,9,23,13,45,697.5,170.0,0.45,24.0,653.5,933.55,665.54
2016,9,23,14,0,884.0,86.0,0.5,24.0,684.0,1014.96,715.86
2016,9,23,14,15,873.0,84.5,0.5,23.5,651.0,1007.78,712.83
2016,9,23,14,30,862.0,83.0,0.5,23.0,618.0,996.7,708.97
2016,9,23,14,45,845.5,81.5,0.55,23.0,579.0,976.25,699.26
2016,9,23,15,0,829.0,80.0,0.6,23.0,540.0,964.67,695.24
2016,9,23,15,15,809.0,77.0,0.6,22.5,496.5,931.71,677.79
2016,9,23,15,30,789.0,74.0,0.6,22.0,453.0,895.75,658.43
2016,9,23,15,45,768.5,69.0,0.6,21.5,407.0,853.93,634.82
2016,9,23,16,0,748.0,64.0,0.6,21.0,361.0,809.76,608.99
2016,9,23,16,15,710.5,60.0,0.6,20.5,311.5,749.6,571.23
2016,9,23,16,30,673.0,56.0,0.6,20.0,262.0,688.84,531.49
2016,9,23,16,45,625.5,49.5,0.6,19.5,213.0,616.46,481.11
2016,9,23,17,0,578.0,43.0,0.6,19.0,164.0,545.38,428.58
2016,9,23,17,15,488.5,35.5,0.55,18.5,118.0,450.47,354.06
2016,9,23,17,30,399.0,28.0,0.5,18.0,72.0,357.15,272.82
2016,9,23,17,45,199.5,14.0,0.5,17.5,36.0,174.82,44.73
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,191.0,11.0,0.35,14.0,26.5,8.65,0.0
2016,9,24,6,30,382.0,22.0,0.3,15.0,53.0,20.07,9.18
2016,9,24,6,45,487.5,30.0,0.3,16.0,98.5,27.51,18.12
2016,9,24,7,0,593.0,38.0,0.3,17.0,144.0,35.09,25.21
2016,9,24,7,15,654.0,43.0,0.3,17.5,195.0,39.88,29.67
2016,9,24,7,30,715.0,48.0,0.3,18.0,246.0,44.75,34.0
2016,9,24,7,45,755.0,51.5,0.3,19.0,297.0,48.22,36.88
2016,9,24,8,0,795.0,55.0,0.3,20.0,348.0,51.7,39.68
2016,9,24,8,15,821.5,58.0,0.3,21.0,397.0,60.54,46.99
2016,9,24,8,30,848.0,61.0,0.3,22.0,446.0,81.54,48.84
2016,9,24,8,45,867.0,63.0,0.3,23.0,491.0,144.01,77.19
2016,9,24,9,0,886.0,65.0,0.3,24.0,536.0,208.46,122.5
2016,9,24,9,15,900.0,66.5,0.25,24.5,576.5,273.08,174.6
2016,9,24,9,30,914.0,68.0,0.2,25.0,617.0,338.53,228.85
2016,9,24,9,45,925.5,68.5,0.2,25.5,651.5,402.77,281.73
2016,9,24,10,0,937.0,69.0,0.2,26.0,686.0,466.94,332.83
2016,9,24,10,15,944.0,70.0,0.15,26.5,713.5,529.03,380.01
2016,9,24,10,30,951.0,71.0,0.1,27.0,741.0,589.98,424.25
2016,9,24,10,45,955.0,72.0,0.1,28.0,761.5,647.74,463.91
2016,9,24,11,0,959.0,73.0,0.1,29.0,782.0,703.52,500.49
2016,9,24,11,15,961.5,73.5,0.1,29.0,794.5,755.53,535.24
2016,9,24,11,30,964.0,74.0,0.1,29.0,807.0,804.94,565.63
2016,9,24,11,45,964.0,74.5,0.1,29.5,811.5,849.53,591.13
2016,9,24,12,0,964.0,75.0,0.1,30.0,816.0,890.91,614.34
2016,9,24,12,15,963.0,75.0,0.1,30.0,812.5,927.47,635.69
2016,9,24,12,30,962.0,75.0,0.1,30.0,809.0,960.41,654.83
2016,9,24,12,45,950.0,79.5,0.15,30.5,796.0,984.35,668.17
2016,9,24,13,0,938.0,84.0,0.2,31.0,783.0,1004.0,679.3
2016,9,24,13,15,932.5,83.5,0.2,31.0,764.5,1020.08,688.93
2016,9,24,13,30,927.0,83.0,0.2,31.0,746.0,1032.02,696.35
2016,9,24,13,45,919.0,82.0,0.2,31.0,719.5,1036.71,699.8
2016,9,24,14,0,911.0,81.0,0.2,31.0,693.0,1037.23,701.12
2016,9,24,14,15,900.5,79.5,0.2,31.0,660.0,1030.47,698.46
2016,9,24,14,30,890.0,78.0,0.2,31.0,627.0,1019.69,693.73
2016,9,24,14,45,875.5,76.5,0.2,31.0,588.0,1000.96,684.51
2016,9,24,15,0,861.0,75.0,0.2,31.0,549.0,978.6,673.31
2016,9,24,15,15,842.5,72.5,0.2,30.5,505.0,947.53,658.23
2016,9,24,15,30,824.0,70.0,0.2,30.0,461.0,924.91,648.19
2016,9,24,15,45,793.0,68.0,0.2,30.0,412.5,876.26,620.41
2016,9,24,16,0,762.0,66.0,0.2,30.0,364.0,825.63,591.0
2016,9,24,16,15,724.0,61.5,0.25,29.0,313.5,763.83,556.32
2016,9,24,16,30,686.0,57.0,0.3,28.0,263.0,701.39,519.26
2016,9,24,16,45,622.0,52.0,0.4,27.5,212.5,616.5,463.79
2016,9,24,17,0,558.0,47.0,0.5,27.0,162.0,541.54,411.46
2016,9,24,17,15,462.5,38.5,0.55,26.0,115.5,435.61,332.49
2016,9,24,17,30,367.0,30.0,0.6,25.0,69.0,337.56,248.84
2016,9,24,17,45,183.5,15.0,0.7,24.0,34.5,164.42,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,11.5,0.45,19.5,24.5,9.05,0.0
2016,9,25,6,30,353.0,23.0,0.4,20.0,49.0,19.2,7.73
2016,9,25,6,45,462.5,31.5,0.4,21.0,95.0,28.72,18.62
2016,9,25,7,0,572.0,40.0,0.4,22.0,141.0,36.66,25.93
2016,9,25,7,15,636.0,45.5,0.35,22.5,191.5,41.78,30.61
2016,9,25,7,30,700.0,51.0,0.3,23.0,242.0,46.98,35.16
2016,9,25,7,45,740.0,55.5,0.3,24.0,293.5,51.12,38.56
2016,9,25,8,0,780.0,60.0,0.3,25.0,345.0,55.24,41.82
2016,9,25,8,15,808.0,63.5,0.3,25.5,394.0,58.39,44.26
2016,9,25,8,30,836.0,67.0,0.3,26.0,443.0,81.13,46.8
2016,9,25,8,45,854.0,70.0,0.3,27.0,488.0,149.64,80.53
2016,9,25,9,0,872.0,73.0,0.3,28.0,533.0,214.08,125.42
2016,9,25,9,15,886.5,75.0,0.25,28.5,573.5,278.55,176.54
2016,9,25,9,30,901.0,77.0,0.2,29.0,614.0,343.93,229.69
2016,9,25,9,45,912.5,78.0,0.2,29.5,649.0,408.0,281.4
2016,9,25,10,0,924.0,79.0,0.2,30.0,684.0,472.03,331.38
2016,9,25,10,15,932.0,80.5,0.2,30.5,712.0,534.47,378.25
2016,9,25,10,30,940.0,82.0,0.2,31.0,740.0,595.93,422.42
2016,9,25,10,45,931.5,89.0,0.2,32.0,757.0,651.28,459.68
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,703.52,493.21
2016,9,25,11,15,926.0,96.5,0.2,33.0,787.0,754.52,526.83
2016,9,25,11,30,929.0,97.0,0.2,33.0,800.0,803.06,556.97
2016,9,25,11,45,919.5,102.5,0.2,33.5,802.0,843.89,579.88
2016,9,25,12,0,910.0,108.0,0.2,34.0,804.0,880.99,600.33
2016,9,25,12,15,909.0,108.0,0.15,34.0,801.0,916.21,619.9
2016,9,25,12,30,908.0,108.0,0.1,34.0,798.0,947.99,637.41
2016,9,25,12,45,907.5,106.5,0.1,34.5,787.5,975.1,651.62
2016,9,25,13,0,907.0,105.0,0.1,35.0,777.0,998.49,663.73
2016,9,25,13,15,901.5,104.0,0.1,35.0,757.5,1013.72,672.64
2016,9,25,13,30,896.0,103.0,0.1,35.0,738.0,1024.91,679.53
2016,9,25,13,45,875.0,106.5,0.1,35.0,708.5,1021.5,678.32
2016,9,25,14,0,854.0,110.0,0.1,35.0,679.0,1027.91,683.1
2016,9,25,14,15,841.5,108.0,0.1,34.5,645.5,1018.68,680.38
2016,9,25,14,30,829.0,106.0,0.1,34.0,612.0,1005.47,675.73
2016,9,25,14,45,810.5,103.5,0.1,34.0,572.5,981.73,663.71
2016,9,25,15,0,792.0,101.0,0.1,34.0,533.0,954.43,649.75
2016,9,25,15,15,769.5,97.5,0.1,33.5,489.0,918.64,631.96
2016,9,25,15,30,747.0,94.0,0.1,33.0,445.0,887.1,616.53
2016,9,25,15,45,726.5,87.0,0.1,33.0,398.5,843.63,592.06
2016,9,25,16,0,706.0,80.0,0.1,33.0,352.0,797.95,565.71
2016,9,25,16,15,663.0,74.5,0.1,32.0,302.0,732.14,527.62
2016,9,25,16,30,620.0,69.0,0.1,31.0,252.0,666.27,487.62
2016,9,25,16,45,573.0,60.0,0.15,30.0,203.5,593.12,440.49
2016,9,25,17,0,526.0,51.0,0.2,29.0,155.0,521.52,390.97
2016,9,25,17,15,425.5,41.0,0.3,28.0,109.0,411.13,309.84
2016,9,25,17,30,325.0,31.0,0.4,27.0,63.0,309.1,222.15
2016,9,25,17,45,162.5,15.5,0.55,26.0,31.5,149.45,0.0
2016,9,25,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,126.0,12.0,0.45,18.0,21.0,9.44,0.0
2016,9,26,6,30,252.0,24.0,0.4,19.0,42.0,19.76,7.49
2016,9,26,6,45,362.5,35.5,0.35,20.5,85.0,29.21,19.01
2016,9,26,7,0,473.0,47.0,0.3,22.0,128.0,38.68,27.63
2016,9,26,7,15,542.0,54.5,0.25,22.5,177.5,44.65,33.07
2016,9,26,7,30,611.0,62.0,0.2,23.0,227.0,50.67,38.33
2016,9,26,7,45,655.5,68.0,0.2,24.0,277.0,55.27,42.11
2016,9,26,8,0,700.0,74.0,0.2,25.0,327.0,59.84,45.72
2016,9,26,8,15,732.0,78.5,0.2,26.0,375.5,68.31,52.51
2016,9,26,8,30,764.0,83.0,0.2,27.0,424.0,91.82,55.3
2016,9,26,8,45,785.5,86.5,0.2,28.0,469.0,151.35,83.78
2016,9,26,9,0,807.0,90.0,0.2,29.0,514.0,213.43,126.97
2016,9,26,9,15,824.0,93.0,0.2,29.5,554.5,276.34,176.47
2016,9,26,9,30,841.0,96.0,0.2,30.0,595.0,340.68,228.31
2016,9,26,9,45,852.0,98.5,0.2,30.5,629.0,403.54,278.49
2016,9,26,10,0,863.0,101.0,0.2,31.0,663.0,466.49,327.09
2016,9,26,10,15,872.0,103.0,0.2,31.5,691.0,526.32,371.68
2016,9,26,10,30,881.0,105.0,0.2,32.0,719.0,585.74,414.12
2016,9,26,10,45,886.0,106.5,0.2,32.5,739.0,641.31,452.31
2016,9,26,11,0,891.0,108.0,0.2,33.0,759.0,695.17,487.92
2016,9,26,11,15,894.5,109.0,0.2,33.0,772.0,745.59,521.14
2016,9,26,11,30,898.0,110.0,0.2,33.0,785.0,793.7,551.46
2016,9,26,11,45,898.5,110.5,0.2,33.5,790.0,836.43,575.63
2016,9,26,12,0,899.0,111.0,0.2,34.0,795.0,876.18,597.72
2016,9,26,12,15,898.0,111.0,0.2,34.0,791.5,910.98,617.89
2016,9,26,12,30,897.0,111.0,0.2,34.0,788.0,942.37,636.04
2016,9,26,12,45,911.5,102.0,0.2,34.0,781.5,975.26,655.05
2016,9,26,13,0,926.0,93.0,0.2,34.0,775.0,1004.72,672.02
2016,9,26,13,15,921.0,92.0,0.2,33.5,756.0,1020.48,682.6
2016,9,26,13,30,916.0,91.0,0.2,33.0,737.0,1032.15,691.22
2016,9,26,13,45,908.0,90.0,0.2,33.0,710.5,1036.69,694.58
2016,9,26,14,0,900.0,89.0,0.2,33.0,684.0,1037.11,695.86
2016,9,26,14,15,889.0,87.0,0.2,33.0,650.5,1029.19,692.57
2016,9,26,14,30,878.0,85.0,0.2,33.0,617.0,1017.27,687.25
2016,9,26,14,45,863.0,83.0,0.2,33.0,578.0,997.45,677.49
2016,9,26,15,0,848.0,81.0,0.2,33.0,539.0,986.43,673.07
2016,9,26,15,15,827.5,78.5,0.2,32.5,494.5,953.13,656.68
2016,9,26,15,30,807.0,76.0,0.2,32.0,450.0,916.76,638.46
2016,9,26,15,45,779.0,72.0,0.2,31.5,402.0,868.49,612.43
2016,9,26,16,0,751.0,68.0,0.2,31.0,354.0,818.15,584.37
2016,9,26,16,15,711.0,63.5,0.2,30.0,303.5,754.66,547.68
2016,9,26,16,30,671.0,59.0,0.2,29.0,253.0,690.62,508.67
2016,9,26,16,45,610.5,52.5,0.2,28.0,203.0,614.27,458.54
2016,9,26,17,0,550.0,46.0,0.2,27.0,153.0,534.11,402.17
2016,9,26,17,15,451.5,37.0,0.2,25.5,107.0,425.77,321.67
2016,9,26,17,30,353.0,28.0,0.2,24.0,61.0,325.94,230.84
2016,9,26,17,45,176.5,14.0,0.25,23.0,30.5,125.08,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,6,15,133.0,11.0,0.5,18.0,20.5,8.65,0.0
2016,9,27,6,30,266.0,22.0,0.4,19.0,41.0,18.14,5.62
2016,9,27,6,45,377.0,33.0,0.35,20.5,83.5,27.25,17.3
2016,9,27,7,0,488.0,44.0,0.3,22.0,126.0,36.4,25.66
2016,9,27,7,15,555.5,51.0,0.25,23.0,175.0,42.09,30.78
2016,9,27,7,30,623.0,58.0,0.2,24.0,224.0,47.82,35.72
2016,9,27,7,45,668.0,63.5,0.15,25.0,274.0,52.18,39.3
2016,9,27,8,0,713.0,69.0,0.1,26.0,324.0,61.15,46.64
2016,9,27,8,15,744.0,73.0,0.1,26.5,372.5,64.39,49.1
2016,9,27,8,30,775.0,77.0,0.1,27.0,421.0,89.6,52.46
2016,9,27,8,45,797.5,80.0,0.1,28.0,465.5,149.53,81.61
2016,9,27,9,0,820.0,83.0,0.1,29.0,510.0,212.11,125.39
2016,9,27,9,15,836.0,85.5,0.1,29.5,550.0,275.09,175.12
2016,9,27,9,30,852.0,88.0,0.1,30.0,590.0,339.32,226.98
2016,9,27,9,45,873.5,86.0,0.1,31.0,626.5,403.96,277.69
2016,9,27,10,0,895.0,84.0,0.1,32.0,663.0,467.5,325.89
2016,9,27,10,15,903.5,85.5,0.1,32.0,691.0,528.51,371.9
2016,9,27,10,30,912.0,87.0,0.1,32.0,719.0,588.64,415.57
2016,9,27,10,45,917.5,87.5,0.1,32.5,739.5,644.88,454.18
2016,9,27,11,0,923.0,88.0,0.1,33.0,760.0,699.36,490.14
2016,9,27,11,15,926.5,89.0,0.1,33.0,772.5,750.91,523.98
2016,9,27,11,30,930.0,90.0,0.1,33.0,785.0,800.05,554.09
2016,9,27,11,45,931.5,90.0,0.1,33.5,790.0,843.98,578.83
2016,9,27,12,0,933.0,90.0,0.1,34.0,795.0,884.87,601.44
2016,9,27,12,15,932.5,90.0,0.1,34.0,792.0,920.82,622.15
2016,9,27,12,30,932.0,90.0,0.1,34.0,789.0,953.28,640.78
2016,9,27,12,45,930.0,89.0,0.15,34.0,778.0,979.6,656.67
2016,9,27,13,0,928.0,88.0,0.2,34.0,767.0,1002.08,670.63
2016,9,27,13,15,923.5,87.0,0.2,34.0,748.5,1018.16,680.13
2016,9,27,13,30,919.0,86.0,0.2,34.0,730.0,1030.16,687.53
2016,9,27,13,45,911.0,85.0,0.2,34.0,703.5,1034.54,690.78
2016,9,27,14,0,903.0,84.0,0.2,34.0,677.0,1034.78,691.97
2016,9,27,14,15,892.5,82.5,0.2,33.5,644.0,1027.8,690.64
2016,9,27,14,30,882.0,81.0,0.2,33.0,611.0,1016.83,687.27
2016,9,27,14,45,867.5,79.0,0.2,33.0,572.0,997.33,677.68
2016,9,27,15,0,853.0,77.0,0.2,33.0,533.0,974.23,666.13
2016,9,27,15,15,833.0,74.5,0.2,32.5,489.0,953.54,657.37
2016,9,27,15,30,813.0,72.0,0.2,32.0,445.0,917.51,639.15
2016,9,27,15,45,785.5,68.5,0.2,32.0,397.0,870.19,612.46
2016,9,27,16,0,758.0,65.0,0.2,32.0,349.0,820.79,583.83
2016,9,27,16,15,718.5,60.5,0.2,31.0,299.0,757.57,547.42
2016,9,27,16,30,679.0,56.0,0.2,30.0,249.0,693.81,508.67
2016,9,27,16,45,618.5,50.0,0.2,29.0,199.0,610.71,454.0
2016,9,27,17,0,558.0,44.0,0.2,28.0,149.0,537.79,402.64
2016,9,27,17,15,456.5,35.0,0.2,26.5,103.5,427.05,320.24
2016,9,27,17,30,355.0,26.0,0.2,25.0,58.0,324.36,222.0
2016,9,27,17,45,177.5,13.0,0.25,24.0,29.0,124.86,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,163.5,10.5,0.75,18.0,21.0,8.26,0.0
2016,9,28,6,30,327.0,21.0,0.6,19.0,42.0,17.5,4.26
2016,9,28,6,45,442.0,29.5,0.45,20.0,86.5,26.88,16.94
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,34.85,24.41
2016,9,28,7,15,623.0,44.0,0.25,21.5,181.0,40.42,29.53
2016,9,28,7,30,689.0,50.0,0.2,22.0,231.0,46.04,34.5
2016,9,28,7,45,730.5,54.0,0.2,23.0,281.5,49.8,37.61
2016,9,28,8,0,772.0,58.0,0.2,24.0,332.0,53.57,40.61
2016,9,28,8,15,800.5,61.0,0.2,25.0,380.5,56.39,42.7
2016,9,28,8,30,829.0,64.0,0.2,26.0,429.0,89.96,51.15
2016,9,28,8,45,849.5,66.5,0.2,27.0,474.0,151.96,81.71
2016,9,28,9,0,870.0,69.0,0.2,28.0,519.0,216.14,127.22
2016,9,28,9,15,884.5,71.0,0.2,28.0,559.5,280.4,178.99
2016,9,28,9,30,899.0,73.0,0.2,28.0,600.0,345.55,232.83
2016,9,28,9,45,908.0,75.5,0.2,28.5,634.0,409.72,284.83
2016,9,28,10,0,917.0,78.0,0.2,29.0,668.0,473.58,334.81
2016,9,28,10,15,925.0,79.0,0.2,29.0,695.5,535.05,381.85
2016,9,28,10,30,933.0,80.0,0.2,29.0,723.0,595.5,426.4
2016,9,28,10,45,937.5,81.0,0.2,29.5,743.0,652.56,466.09
2016,9,28,11,0,942.0,82.0,0.2,30.0,763.0,707.72,502.98
2016,9,28,11,15,945.0,82.5,0.2,30.0,775.5,759.18,537.24
2016,9,28,11,30,948.0,83.0,0.2,30.0,788.0,808.11,567.3
2016,9,28,11,45,948.5,83.5,0.25,30.0,792.5,852.3,594.57
2016,9,28,12,0,949.0,84.0,0.3,30.0,797.0,893.35,619.85
2016,9,28,12,15,948.0,84.0,0.3,29.5,793.5,929.23,642.25
2016,9,28,12,30,947.0,84.0,0.3,29.0,790.0,961.52,662.55
2016,9,28,12,45,938.0,86.5,0.3,29.0,777.0,985.39,676.58
2016,9,28,13,0,929.0,89.0,0.3,29.0,764.0,1005.13,688.36
2016,9,28,13,15,923.5,88.0,0.3,29.0,745.0,1020.18,697.54
2016,9,28,13,30,918.0,87.0,0.3,29.0,726.0,1031.11,704.52
2016,9,28,13,45,911.5,85.5,0.3,29.0,699.5,1036.33,708.37
2016,9,28,14,0,905.0,84.0,0.3,29.0,673.0,1037.43,710.08
2016,9,28,14,15,894.0,82.5,0.3,28.5,640.0,1029.85,708.34
2016,9,28,14,30,883.0,81.0,0.3,28.0,607.0,1018.29,704.51
2016,9,28,14,45,869.5,78.0,0.3,28.0,568.0,998.44,694.48
2016,9,28,15,0,856.0,75.0,0.3,28.0,529.0,974.92,682.4
2016,9,28,15,15,836.0,72.5,0.3,27.5,484.5,954.03,673.26
2016,9,28,15,30,816.0,70.0,0.3,27.0,440.0,917.89,654.46
2016,9,28,15,45,789.0,66.5,0.3,26.5,392.5,870.93,628.54
2016,9,28,16,0,762.0,63.0,0.3,26.0,345.0,821.87,600.49
2016,9,28,16,15,721.0,59.0,0.3,25.0,294.5,757.82,562.35
2016,9,28,16,30,680.0,55.0,0.3,24.0,244.0,693.3,521.79
2016,9,28,16,45,618.0,49.0,0.35,23.5,194.0,608.91,464.17
2016,9,28,17,0,556.0,43.0,0.4,23.0,144.0,534.94,410.03
2016,9,28,17,15,448.0,34.5,0.4,22.0,99.0,420.25,321.28
2016,9,28,17,30,340.0,26.0,0.4,21.0,54.0,310.61,207.65
2016,9,28,17,45,170.0,13.0,0.4,20.0,27.0,119.94,0.0
2016,9,28,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,13.5,19.5,8.26,0.0
2016,9,29,6,30,277.0,21.0,0.6,14.0,39.0,17.39,3.18
2016,9,29,6,45,399.0,31.0,0.6,15.0,82.5,25.77,16.32
2016,9,29,7,0,521.0,41.0,0.6,16.0,126.0,34.28,24.42
2016,9,29,7,15,590.0,47.0,0.55,16.5,175.5,39.34,29.21
2016,9,29,7,30,659.0,53.0,0.5,17.0,225.0,48.16,37.11
2016,9,29,7,45,705.5,57.5,0.5,18.0,275.5,52.24,40.57
2016,9,29,8,0,752.0,62.0,0.5,19.0,326.0,56.34,43.91
2016,9,29,8,15,782.0,65.5,0.45,19.5,374.5,59.43,46.37
2016,9,29,8,30,812.0,69.0,0.4,20.0,423.0,88.93,51.12
2016,9,29,8,45,834.5,71.0,0.4,21.0,468.0,150.45,83.1
2016,9,29,9,0,857.0,73.0,0.4,22.0,513.0,218.66,133.33
2016,9,29,9,15,872.0,75.0,0.35,22.5,553.0,282.32,185.57
2016,9,29,9,30,887.0,77.0,0.3,23.0,593.0,346.92,239.57
2016,9,29,9,45,899.5,78.0,0.3,23.5,627.5,410.44,292.1
2016,9,29,10,0,912.0,79.0,0.3,24.0,662.0,474.02,342.92
2016,9,29,10,15,920.0,80.5,0.3,24.0,689.5,535.62,391.08
2016,9,29,10,30,928.0,82.0,0.3,24.0,717.0,596.24,436.7
2016,9,29,10,45,933.5,82.5,0.3,24.5,737.5,653.15,477.21
2016,9,29,11,0,939.0,83.0,0.3,25.0,758.0,708.25,514.94
2016,9,29,11,15,942.0,83.5,0.3,25.0,770.0,759.52,549.87
2016,9,29,11,30,945.0,84.0,0.3,25.0,782.0,808.27,580.51
2016,9,29,11,45,945.5,84.0,0.35,25.0,786.5,851.76,608.06
2016,9,29,12,0,946.0,84.0,0.4,25.0,791.0,892.09,633.56
2016,9,29,12,15,944.5,84.0,0.4,25.0,787.0,927.33,654.85
2016,9,29,12,30,943.0,84.0,0.4,25.0,783.0,958.97,673.9
2016,9,29,12,45,933.5,86.5,0.45,25.0,769.5,982.17,688.98
2016,9,29,13,0,924.0,89.0,0.5,25.0,756.0,1001.23,701.81
2016,9,29,13,15,918.0,88.5,0.5,24.5,736.5,1016.16,712.58
2016,9,29,13,30,912.0,88.0,0.5,24.0,717.0,1027.01,721.12
2016,9,29,13,45,902.5,87.0,0.5,23.5,690.0,1029.65,724.94
2016,9,29,14,0,893.0,86.0,0.5,23.0,663.0,1028.17,726.58
2016,9,29,14,15,881.0,84.0,0.5,22.5,629.5,1018.86,723.68
2016,9,29,14,30,869.0,82.0,0.5,22.0,596.0,1005.62,718.61
2016,9,29,14,45,852.5,80.0,0.5,22.0,556.5,984.02,707.11
2016,9,29,15,0,836.0,78.0,0.5,22.0,517.0,971.21,701.28
2016,9,29,15,15,814.5,75.5,0.5,21.5,473.0,936.85,683.0
2016,9,29,15,30,793.0,73.0,0.5,21.0,429.0,899.53,662.78
2016,9,29,15,45,762.5,69.5,0.5,20.5,381.0,849.65,633.76
2016,9,29,16,0,732.0,66.0,0.5,20.0,333.0,797.89,602.61
2016,9,29,16,15,689.5,61.5,0.5,19.0,283.5,732.57,561.77
2016,9,29,16,30,647.0,57.0,0.5,18.0,234.0,673.72,523.28
2016,9,29,16,45,581.0,50.5,0.5,17.5,184.5,587.34,461.06
2016,9,29,17,0,515.0,44.0,0.5,17.0,135.0,504.1,397.38
2016,9,29,17,15,405.0,34.5,0.5,16.5,91.5,388.44,303.9
2016,9,29,17,30,295.0,25.0,0.5,16.0,48.0,275.11,176.07
2016,9,29,17,45,147.5,12.5,0.5,15.5,24.0,104.97,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,118.5,10.5,0.6,12.0,17.5,8.26,0.0
2016,9,30,6,30,237.0,21.0,0.6,12.0,35.0,17.32,1.67
2016,9,30,6,45,356.5,32.0,0.6,12.5,77.0,26.43,16.98
2016,9,30,7,0,476.0,43.0,0.6,13.0,119.0,35.61,25.89
2016,9,30,7,15,261.5,70.0,0.6,13.5,114.5,51.26,40.16
2016,9,30,7,30,47.0,97.0,0.6,14.0,110.0,68.82,55.88
2016,9,30,7,45,56.0,117.5,0.6,14.5,135.5,82.47,67.83
2016,9,30,8,0,65.0,138.0,0.6,15.0,161.0,95.88,79.31
2016,9,30,8,15,238.5,144.0,0.6,15.5,244.5,98.55,81.25
2016,9,30,8,30,412.0,150.0,0.6,16.0,328.0,119.39,85.18
2016,9,30,8,45,624.0,115.0,0.6,16.5,417.5,156.05,97.72
2016,9,30,9,0,836.0,80.0,0.6,17.0,507.0,218.09,136.79
2016,9,30,9,15,853.5,82.5,0.6,17.0,547.5,282.44,191.26
2016,9,30,9,30,871.0,85.0,0.6,17.0,588.0,350.19,249.64
2016,9,30,9,45,884.0,86.5,0.6,17.5,623.0,413.5,303.47
2016,9,30,10,0,897.0,88.0,0.6,18.0,658.0,476.97,355.68
2016,9,30,10,15,906.5,89.5,0.6,18.0,686.5,538.59,405.29
2016,9,30,10,30,916.0,91.0,0.6,18.0,715.0,599.42,452.48
2016,9,30,10,45,742.0,163.0,0.6,18.5,678.0,617.16,465.23
2016,9,30,11,0,568.0,235.0,0.6,19.0,641.0,604.66,455.47
2016,9,30,11,15,751.5,165.0,0.6,18.5,711.5,713.1,535.41
2016,9,30,11,30,935.0,95.0,0.6,18.0,782.0,813.05,605.53
2016,9,30,11,45,935.0,96.0,0.65,18.0,786.5,856.88,633.64
2016,9,30,12,0,935.0,97.0,0.7,18.0,791.0,897.58,660.36
2016,9,30,12,15,715.0,184.0,0.7,17.5,713.5,847.23,628.11
2016,9,30,12,30,495.0,271.0,0.7,17.0,636.0,753.67,563.41
2016,9,30,12,45,512.0,260.0,0.7,17.0,632.5,779.17,583.01
2016,9,30,13,0,529.0,249.0,0.7,17.0,629.0,802.73,599.68
2016,9,30,13,15,532.5,240.0,0.7,16.5,613.5,812.92,608.34
2016,9,30,13,30,536.0,231.0,0.7,16.0,598.0,820.37,615.48
2016,9,30,13,45,498.5,235.0,0.7,16.0,566.0,797.56,600.26
2016,9,30,14,0,461.0,239.0,0.7,16.0,534.0,771.49,583.18
2016,9,30,14,15,482.0,218.0,0.65,16.0,513.0,775.39,587.51
2016,9,30,14,30,503.0,197.0,0.6,16.0,492.0,776.15,589.41
2016,9,30,14,45,527.5,175.0,0.6,16.0,465.5,775.94,591.69
2016,9,30,15,0,552.0,153.0,0.6,16.0,439.0,771.96,590.51
2016,9,30,15,15,461.0,158.0,0.6,15.5,383.0,682.43,530.18
2016,9,30,15,30,370.0,163.0,0.6,15.0,327.0,569.9,451.33
2016,9,30,15,45,349.5,148.5,0.6,15.0,289.5,527.91,422.66
2016,9,30,16,0,329.0,134.0,0.6,15.0,252.0,485.5,392.01
2016,9,30,16,15,311.5,115.5,0.6,14.5,214.0,439.97,358.82
2016,9,30,16,30,294.0,97.0,0.6,14.0,176.0,394.13,323.95
2016,9,30,16,45,260.0,79.0,0.6,14.0,138.0,335.41,276.24
2016,9,30,17,0,226.0,61.0,0.6,14.0,100.0,295.94,241.43
2016,9,30,17,15,169.5,43.0,0.55,13.5,66.5,206.45,164.54
2016,9,30,17,30,113.0,25.0,0.5,13.0,33.0,144.98,83.23
2016,9,30,17,45,56.5,12.5,0.5,12.5,16.5,46.26,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
