Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,108.5,10.5,0.45,8.5,17.0,8.26,0.0
2016,10,1,6,30,217.0,21.0,0.4,9.0,34.0,17.31,0.0
2016,10,1,6,45,347.5,32.0,0.35,10.0,76.0,26.42,17.08
2016,10,1,7,0,478.0,43.0,0.3,11.0,118.0,35.65,26.16
2016,10,1,7,15,553.0,50.5,0.3,11.5,167.5,41.77,32.02
2016,10,1,7,30,628.0,58.0,0.3,12.0,217.0,47.95,37.72
2016,10,1,7,45,679.5,62.0,0.35,13.0,267.5,55.55,44.39
2016,10,1,8,0,731.0,66.0,0.4,14.0,318.0,59.16,47.36
2016,10,1,8,15,763.0,70.0,0.35,14.5,367.0,62.53,50.11
2016,10,1,8,30,795.0,74.0,0.3,15.0,416.0,95.36,56.29
2016,10,1,8,45,820.5,76.5,0.3,16.0,461.5,156.64,89.96
2016,10,1,9,0,846.0,79.0,0.3,17.0,507.0,220.91,138.28
2016,10,1,9,15,862.5,81.0,0.3,17.0,547.0,285.23,192.52
2016,10,1,9,30,879.0,83.0,0.3,17.0,587.0,352.77,250.38
2016,10,1,9,45,895.5,83.0,0.3,17.5,622.5,416.58,304.06
2016,10,1,10,0,912.0,83.0,0.3,18.0,658.0,480.87,356.35
2016,10,1,10,15,920.0,84.0,0.3,18.5,685.5,542.04,404.39
2016,10,1,10,30,928.0,85.0,0.3,19.0,713.0,602.19,449.67
2016,10,1,10,45,933.5,86.0,0.3,19.5,733.5,659.54,491.14
2016,10,1,11,0,939.0,87.0,0.3,20.0,754.0,715.08,529.78
2016,10,1,11,15,942.0,87.5,0.3,20.0,766.5,766.3,565.25
2016,10,1,11,30,945.0,88.0,0.3,20.0,779.0,814.99,596.37
2016,10,1,11,45,945.0,89.0,0.35,20.0,783.0,859.04,624.78
2016,10,1,12,0,945.0,90.0,0.4,20.0,787.0,899.92,651.09
2016,10,1,12,15,944.0,90.0,0.4,20.0,783.5,935.54,672.98
2016,10,1,12,30,943.0,90.0,0.4,20.0,780.0,967.57,692.61
2016,10,1,12,45,939.5,89.5,0.45,20.0,768.0,993.0,709.34
2016,10,1,13,0,936.0,89.0,0.5,20.0,756.0,1014.47,723.87
2016,10,1,13,15,930.5,88.0,0.5,20.0,736.5,1029.39,733.37
2016,10,1,13,30,925.0,87.0,0.5,20.0,717.0,1040.17,740.6
2016,10,1,13,45,916.5,86.0,0.5,20.0,690.0,1043.78,743.68
2016,10,1,14,0,908.0,85.0,0.5,20.0,663.0,1043.25,744.52
2016,10,1,14,15,897.0,83.0,0.5,19.5,629.0,1034.83,742.17
2016,10,1,14,30,886.0,81.0,0.5,19.0,595.0,1022.42,737.61
2016,10,1,14,45,869.5,79.0,0.55,19.0,555.5,1000.58,727.1
2016,10,1,15,0,853.0,77.0,0.6,19.0,516.0,987.42,722.2
2016,10,1,15,15,831.5,74.5,0.6,18.5,471.0,952.68,703.5
2016,10,1,15,30,810.0,72.0,0.6,18.0,426.0,914.93,682.77
2016,10,1,15,45,778.5,68.5,0.6,17.5,377.5,863.59,652.42
2016,10,1,16,0,747.0,65.0,0.6,17.0,329.0,810.37,619.83
2016,10,1,16,15,702.5,60.5,0.6,16.5,279.0,742.7,575.62
2016,10,1,16,30,658.0,56.0,0.6,16.0,229.0,674.73,528.91
2016,10,1,16,45,587.5,49.5,0.6,15.5,179.0,591.46,467.89
2016,10,1,17,0,517.0,43.0,0.6,15.0,129.0,504.4,399.97
2016,10,1,17,15,395.0,33.0,0.6,14.5,85.0,379.39,296.46
2016,10,1,17,30,273.0,23.0,0.6,14.0,41.0,251.59,122.46
2016,10,1,17,45,136.5,11.5,0.6,13.5,20.5,96.98,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,6,15,10.5,9.5,0.4,10.0,10.0,7.47,0.0
2016,10,2,6,30,21.0,19.0,0.4,10.0,20.0,14.44,0.0
2016,10,2,6,45,64.0,37.5,0.45,10.5,46.0,27.75,18.01
2016,10,2,7,0,107.0,56.0,0.5,11.0,72.0,40.96,30.78
2016,10,2,7,15,128.5,76.5,0.5,11.0,103.5,55.07,43.92
2016,10,2,7,30,150.0,97.0,0.5,11.0,135.0,68.91,56.59
2016,10,2,7,45,163.5,116.5,0.5,11.5,166.0,81.81,68.05
2016,10,2,8,0,177.0,136.0,0.5,12.0,197.0,94.42,78.96
2016,10,2,8,15,88.5,134.5,0.5,12.0,165.0,93.41,77.87
2016,10,2,8,30,0.0,133.0,0.5,12.0,133.0,97.68,77.72
2016,10,2,8,45,7.0,155.5,0.5,12.5,159.5,115.39,91.78
2016,10,2,9,0,14.0,178.0,0.5,13.0,186.0,134.48,106.67
2016,10,2,9,15,415.5,139.0,0.5,13.0,376.0,214.0,156.33
2016,10,2,9,30,817.0,100.0,0.5,13.0,566.0,347.26,253.34
2016,10,2,9,45,546.5,190.0,0.5,13.5,509.5,366.63,278.09
2016,10,2,10,0,276.0,280.0,0.5,14.0,453.0,351.7,272.24
2016,10,2,10,15,580.0,190.0,0.5,14.5,573.5,466.42,359.18
2016,10,2,10,30,884.0,100.0,0.5,15.0,694.0,592.78,453.1
2016,10,2,10,45,607.0,207.5,0.5,15.5,621.0,575.74,439.3
2016,10,2,11,0,330.0,315.0,0.5,16.0,548.0,507.31,387.84
2016,10,2,11,15,174.5,288.5,0.5,16.0,412.0,382.51,296.2
2016,10,2,11,30,19.0,262.0,0.5,16.0,276.0,225.32,174.84
2016,10,2,11,45,467.0,181.0,0.55,16.0,523.0,572.63,445.89
2016,10,2,12,0,915.0,100.0,0.6,16.0,770.0,886.12,660.75
2016,10,2,12,15,466.0,178.0,0.6,16.0,519.5,624.54,476.22
2016,10,2,12,30,17.0,256.0,0.6,16.0,269.0,226.41,174.75
2016,10,2,12,45,151.0,291.5,0.6,16.0,398.5,430.71,336.47
2016,10,2,13,0,285.0,327.0,0.6,16.0,528.0,629.37,480.46
2016,10,2,13,15,156.5,295.0,0.6,16.0,405.0,456.1,352.15
2016,10,2,13,30,28.0,263.0,0.6,16.0,282.0,275.73,214.8
2016,10,2,13,45,211.0,259.5,0.65,16.0,393.0,485.39,380.93
2016,10,2,14,0,394.0,256.0,0.7,16.0,504.0,699.45,537.06
2016,10,2,14,15,309.5,257.0,0.7,15.5,446.0,620.37,478.7
2016,10,2,14,30,225.0,258.0,0.7,15.0,388.0,515.44,403.81
2016,10,2,14,45,224.0,240.5,0.7,15.0,362.0,497.51,392.94
2016,10,2,15,0,223.0,223.0,0.7,15.0,336.0,478.41,380.2
2016,10,2,15,15,220.5,203.0,0.7,14.5,307.0,453.4,363.57
2016,10,2,15,30,218.0,183.0,0.7,14.0,278.0,427.3,345.82
2016,10,2,15,45,476.5,124.0,0.7,14.0,299.5,642.22,513.7
2016,10,2,16,0,735.0,65.0,0.7,14.0,321.0,799.1,624.11
2016,10,2,16,15,690.0,60.0,0.65,13.5,271.0,730.66,574.45
2016,10,2,16,30,645.0,55.0,0.6,13.0,221.0,669.31,530.83
2016,10,2,16,45,575.5,48.5,0.6,13.0,172.0,580.2,463.5
2016,10,2,17,0,506.0,42.0,0.6,13.0,123.0,494.48,394.78
2016,10,2,17,15,381.5,32.0,0.6,12.5,80.0,368.3,288.04
2016,10,2,17,30,257.0,22.0,0.6,12.0,37.0,236.5,82.77
2016,10,2,17,45,128.5,11.0,0.6,11.5,18.5,91.4,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,2.0,0.25,8.5,2.0,1.57,0.0
2016,10,3,6,30,0.0,4.0,0.2,9.0,4.0,3.02,0.0
2016,10,3,6,45,0.0,10.5,0.15,9.5,10.5,7.96,1.14
2016,10,3,7,0,0.0,17.0,0.1,10.0,17.0,12.91,5.95
2016,10,3,7,15,0.0,25.0,0.1,10.0,25.0,19.03,11.69
2016,10,3,7,30,0.0,33.0,0.1,10.0,33.0,25.16,17.41
2016,10,3,7,45,0.0,40.5,0.15,10.5,40.5,30.92,22.65
2016,10,3,8,0,0.0,48.0,0.2,11.0,48.0,36.7,27.8
2016,10,3,8,15,25.5,108.5,0.2,11.0,119.5,78.95,65.56
2016,10,3,8,30,51.0,169.0,0.2,11.0,191.0,119.91,95.29
2016,10,3,8,45,72.5,192.5,0.25,11.5,227.0,144.95,113.52
2016,10,3,9,0,94.0,216.0,0.3,12.0,263.0,173.57,135.26
2016,10,3,9,15,47.0,161.0,0.3,12.0,184.5,133.76,104.72
2016,10,3,9,30,0.0,106.0,0.3,12.0,106.0,81.4,63.14
2016,10,3,9,45,0.0,101.5,0.35,12.5,101.5,78.13,60.33
2016,10,3,10,0,0.0,97.0,0.4,13.0,97.0,74.76,57.3
2016,10,3,10,15,4.0,152.0,0.4,13.0,155.0,119.51,94.05
2016,10,3,10,30,8.0,207.0,0.4,13.0,213.0,165.84,131.22
2016,10,3,10,45,5.0,187.0,0.45,13.5,191.0,149.23,117.33
2016,10,3,11,0,2.0,167.0,0.5,14.0,169.0,131.94,103.16
2016,10,3,11,15,1.0,149.0,0.5,14.0,150.0,117.16,91.18
2016,10,3,11,30,0.0,131.0,0.5,14.0,131.0,102.14,78.96
2016,10,3,11,45,5.5,179.0,0.5,14.0,183.0,146.17,114.78
2016,10,3,12,0,11.0,227.0,0.5,14.0,235.0,192.46,151.62
2016,10,3,12,15,6.0,190.5,0.5,14.0,195.0,157.79,123.71
2016,10,3,12,30,1.0,154.0,0.5,14.0,155.0,122.86,95.66
2016,10,3,12,45,0.5,139.5,0.5,14.0,140.0,110.49,85.8
2016,10,3,13,0,0.0,125.0,0.5,14.0,125.0,98.06,75.76
2016,10,3,13,15,0.0,113.5,0.5,13.5,113.5,88.58,68.25
2016,10,3,13,30,0.0,102.0,0.5,13.0,102.0,79.1,60.67
2016,10,3,13,45,0.0,94.0,0.5,13.0,94.0,72.51,55.32
2016,10,3,14,0,0.0,86.0,0.5,13.0,86.0,66.25,50.22
2016,10,3,14,15,0.0,77.0,0.45,13.0,77.0,59.24,44.48
2016,10,3,14,30,0.0,68.0,0.4,13.0,68.0,52.24,38.73
2016,10,3,14,45,0.0,62.5,0.4,13.0,62.5,47.97,35.23
2016,10,3,15,0,0.0,57.0,0.4,13.0,57.0,43.7,31.73
2016,10,3,15,15,0.0,38.0,0.4,12.5,38.0,29.05,19.38
2016,10,3,15,30,0.0,19.0,0.4,12.0,19.0,14.48,6.91
2016,10,3,15,45,0.0,16.5,0.4,12.0,16.5,12.56,5.28
2016,10,3,16,0,0.0,14.0,0.4,12.0,14.0,10.64,3.63
2016,10,3,16,15,296.5,36.5,0.35,12.0,111.0,345.04,291.36
2016,10,3,16,30,593.0,59.0,0.3,12.0,208.0,629.99,505.52
2016,10,3,16,45,516.5,51.5,0.3,12.0,160.5,535.48,428.56
2016,10,3,17,0,440.0,44.0,0.3,12.0,113.0,444.89,355.8
2016,10,3,17,15,314.0,32.5,0.3,11.5,72.5,318.76,247.45
2016,10,3,17,30,188.0,21.0,0.3,11.0,32.0,184.82,25.15
2016,10,3,17,45,94.0,10.5,0.3,11.0,16.0,68.76,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,100.0,9.0,0.4,9.0,14.0,7.08,0.0
2016,10,4,6,30,200.0,18.0,0.4,9.0,28.0,14.82,0.0
2016,10,4,6,45,335.5,29.0,0.4,9.5,68.5,23.98,14.53
2016,10,4,7,0,471.0,40.0,0.4,10.0,109.0,33.26,24.0
2016,10,4,7,15,549.5,47.5,0.4,10.0,158.0,39.46,30.06
2016,10,4,7,30,628.0,55.0,0.4,10.0,207.0,45.72,35.98
2016,10,4,7,45,385.0,95.0,0.4,10.5,194.5,68.93,56.86
2016,10,4,8,0,142.0,135.0,0.4,11.0,182.0,93.12,78.17
2016,10,4,8,15,231.0,147.0,0.4,11.5,238.0,100.12,83.94
2016,10,4,8,30,320.0,159.0,0.4,12.0,294.0,125.63,92.59
2016,10,4,8,45,583.5,117.5,0.4,13.0,395.0,159.0,102.65
2016,10,4,9,0,847.0,76.0,0.4,14.0,496.0,223.87,142.82
2016,10,4,9,15,863.5,78.5,0.35,14.5,536.0,291.32,200.03
2016,10,4,9,30,880.0,81.0,0.3,15.0,576.0,356.32,255.85
2016,10,4,9,45,895.5,81.5,0.3,15.5,611.0,420.12,309.91
2016,10,4,10,0,911.0,82.0,0.3,16.0,646.0,484.29,362.42
2016,10,4,10,15,919.0,83.5,0.3,16.5,673.0,545.69,410.86
2016,10,4,10,30,927.0,85.0,0.3,17.0,700.0,606.09,456.54
2016,10,4,10,45,934.5,85.0,0.3,17.5,720.5,663.49,498.28
2016,10,4,11,0,942.0,85.0,0.3,18.0,741.0,719.23,537.31
2016,10,4,11,15,945.0,85.5,0.3,18.5,753.5,770.34,571.85
2016,10,4,11,30,948.0,86.0,0.3,19.0,766.0,818.91,601.65
2016,10,4,11,45,715.0,178.5,0.35,19.5,693.0,780.72,574.2
2016,10,4,12,0,482.0,271.0,0.4,20.0,620.0,699.32,516.45
2016,10,4,12,15,487.0,265.5,0.4,20.0,617.0,722.63,533.95
2016,10,4,12,30,492.0,260.0,0.4,20.0,614.0,743.92,548.58
2016,10,4,12,45,707.0,177.0,0.45,20.0,676.0,890.47,649.1
2016,10,4,13,0,922.0,94.0,0.5,20.0,738.0,1008.79,722.77
2016,10,4,13,15,916.0,93.0,0.5,20.0,718.0,1022.78,730.13
2016,10,4,13,30,910.0,92.0,0.5,20.0,698.0,1032.68,736.87
2016,10,4,13,45,898.5,91.5,0.55,20.0,670.0,1033.53,739.52
2016,10,4,14,0,887.0,91.0,0.6,20.0,642.0,1030.28,739.96
2016,10,4,14,15,874.5,89.5,0.6,19.5,608.5,1020.79,736.95
2016,10,4,14,30,862.0,88.0,0.6,19.0,575.0,1020.34,739.83
2016,10,4,14,45,839.5,87.0,0.6,19.0,534.0,993.47,724.68
2016,10,4,15,0,817.0,86.0,0.6,19.0,493.0,963.07,707.64
2016,10,4,15,15,792.5,83.0,0.6,18.5,448.5,924.94,686.72
2016,10,4,15,30,768.0,80.0,0.6,18.0,404.0,883.95,663.53
2016,10,4,15,45,727.5,77.0,0.65,18.0,354.5,832.21,632.12
2016,10,4,16,0,687.0,74.0,0.7,18.0,305.0,772.99,594.4
2016,10,4,16,15,635.0,68.0,0.65,17.0,255.5,698.74,544.88
2016,10,4,16,30,583.0,62.0,0.6,16.0,206.0,625.12,493.17
2016,10,4,16,45,498.5,54.0,0.6,15.5,157.5,523.47,416.92
2016,10,4,17,0,414.0,46.0,0.6,15.0,109.0,426.05,339.32
2016,10,4,17,15,279.0,33.5,0.6,14.5,68.5,293.2,223.63
2016,10,4,17,30,144.0,21.0,0.6,14.0,28.0,153.04,0.0
2016,10,4,17,45,72.0,10.5,0.6,13.5,14.0,54.58,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,8.0,0.5,8.5,13.5,6.29,0.0
2016,10,5,6,30,246.0,16.0,0.5,9.0,27.0,13.22,0.0
2016,10,5,6,45,386.0,26.0,0.5,9.5,69.0,21.71,12.4
2016,10,5,7,0,526.0,36.0,0.5,10.0,111.0,32.99,23.7
2016,10,5,7,15,601.0,42.0,0.5,11.0,160.5,38.57,29.09
2016,10,5,7,30,676.0,48.0,0.5,12.0,210.0,44.25,34.33
2016,10,5,7,45,722.0,52.5,0.5,13.0,260.5,48.46,38.05
2016,10,5,8,0,768.0,57.0,0.5,14.0,311.0,52.69,41.64
2016,10,5,8,15,798.5,60.5,0.45,14.5,359.5,55.92,44.33
2016,10,5,8,30,829.0,64.0,0.4,15.0,408.0,96.42,53.48
2016,10,5,8,45,851.0,66.0,0.4,15.5,452.5,163.46,93.96
2016,10,5,9,0,873.0,68.0,0.4,16.0,497.0,227.72,143.84
2016,10,5,9,15,888.0,70.0,0.4,16.5,537.0,292.25,198.81
2016,10,5,9,30,903.0,72.0,0.4,17.0,577.0,357.68,255.19
2016,10,5,9,45,913.5,74.0,0.4,17.5,610.5,422.03,309.7
2016,10,5,10,0,924.0,76.0,0.4,18.0,644.0,486.19,362.12
2016,10,5,10,15,932.0,77.0,0.4,18.5,671.0,547.72,410.51
2016,10,5,10,30,940.0,78.0,0.4,19.0,698.0,608.19,456.1
2016,10,5,10,45,945.0,78.5,0.4,19.5,717.5,665.01,497.3
2016,10,5,11,0,950.0,79.0,0.4,20.0,737.0,719.91,535.62
2016,10,5,11,15,953.0,79.5,0.4,20.0,749.0,771.21,571.03
2016,10,5,11,30,956.0,80.0,0.4,20.0,761.0,819.93,601.99
2016,10,5,11,45,956.5,80.5,0.4,20.0,765.0,863.85,629.49
2016,10,5,12,0,957.0,81.0,0.4,20.0,769.0,904.58,654.75
2016,10,5,12,15,955.5,81.0,0.4,20.0,765.0,939.64,676.29
2016,10,5,12,30,954.0,81.0,0.4,20.0,761.0,971.05,695.55
2016,10,5,12,45,940.5,85.0,0.4,20.5,746.5,991.95,707.02
2016,10,5,13,0,927.0,89.0,0.4,21.0,732.0,1008.53,716.05
2016,10,5,13,15,921.0,88.0,0.4,20.5,712.0,1022.42,726.35
2016,10,5,13,30,915.0,87.0,0.4,20.0,692.0,1032.21,734.38
2016,10,5,13,45,904.5,86.5,0.45,20.0,664.5,1033.95,737.58
2016,10,5,14,0,894.0,86.0,0.5,20.0,637.0,1031.6,738.59
2016,10,5,14,15,881.5,84.5,0.5,20.0,603.0,1021.96,734.11
2016,10,5,14,30,869.0,83.0,0.5,20.0,569.0,1008.43,727.46
2016,10,5,14,45,850.0,81.0,0.5,20.0,529.0,996.45,721.95
2016,10,5,15,0,831.0,79.0,0.5,20.0,489.0,968.18,706.18
2016,10,5,15,15,807.0,76.0,0.5,19.5,444.0,930.34,685.65
2016,10,5,15,30,783.0,73.0,0.5,19.0,399.0,889.66,662.89
2016,10,5,15,45,744.5,70.0,0.55,19.0,350.5,832.62,628.26
2016,10,5,16,0,706.0,67.0,0.6,19.0,302.0,774.03,591.32
2016,10,5,16,15,655.0,61.5,0.6,18.0,252.0,707.74,548.4
2016,10,5,16,30,604.0,56.0,0.6,17.0,202.0,635.34,498.34
2016,10,5,16,45,517.0,49.0,0.6,16.5,153.5,532.58,421.49
2016,10,5,17,0,430.0,42.0,0.6,16.0,105.0,434.45,343.37
2016,10,5,17,15,291.5,30.0,0.6,15.0,65.5,299.64,224.02
2016,10,5,17,30,153.0,18.0,0.6,14.0,26.0,152.74,0.0
2016,10,5,17,45,76.5,9.0,0.6,13.5,13.0,7.08,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,120.5,7.5,0.45,8.5,12.5,5.9,0.0
2016,10,6,6,30,241.0,15.0,0.4,9.0,25.0,11.8,0.0
2016,10,6,6,45,380.5,24.5,0.4,10.0,66.0,22.27,12.58
2016,10,6,7,0,520.0,34.0,0.4,11.0,107.0,31.2,21.97
2016,10,6,7,15,595.0,40.5,0.35,12.0,156.0,37.24,27.77
2016,10,6,7,30,670.0,47.0,0.3,13.0,205.0,43.36,33.4
2016,10,6,7,45,716.5,51.0,0.3,14.0,254.5,47.19,36.77
2016,10,6,8,0,763.0,55.0,0.3,15.0,304.0,51.06,40.04
2016,10,6,8,15,793.5,58.5,0.25,16.0,352.5,54.32,42.67
2016,10,6,8,30,824.0,62.0,0.2,17.0,401.0,96.22,52.35
2016,10,6,8,45,846.0,64.0,0.2,18.0,445.0,162.84,92.49
2016,10,6,9,0,868.0,66.0,0.2,19.0,489.0,226.71,141.38
2016,10,6,9,15,883.0,68.0,0.15,19.5,528.5,290.84,195.09
2016,10,6,9,30,898.0,70.0,0.1,20.0,568.0,355.87,249.98
2016,10,6,9,45,912.0,70.0,0.1,20.5,602.0,419.39,302.77
2016,10,6,10,0,926.0,70.0,0.1,21.0,636.0,483.06,353.81
2016,10,6,10,15,933.5,71.5,0.1,21.5,662.5,544.73,401.35
2016,10,6,10,30,941.0,73.0,0.1,22.0,689.0,605.31,446.06
2016,10,6,10,45,945.5,73.5,0.1,22.5,708.5,661.69,486.1
2016,10,6,11,0,950.0,74.0,0.1,23.0,728.0,716.09,523.28
2016,10,6,11,15,952.5,74.5,0.1,23.0,739.5,766.85,557.38
2016,10,6,11,30,955.0,75.0,0.1,23.0,751.0,814.98,587.32
2016,10,6,11,45,956.0,75.0,0.1,23.5,754.5,858.53,612.83
2016,10,6,12,0,957.0,75.0,0.1,24.0,758.0,898.91,636.06
2016,10,6,12,15,955.5,74.5,0.1,24.0,754.0,933.19,656.58
2016,10,6,12,30,954.0,74.0,0.1,24.0,750.0,963.78,674.88
2016,10,6,12,45,938.0,80.0,0.15,24.0,735.5,984.49,688.1
2016,10,6,13,0,922.0,86.0,0.2,24.0,721.0,1000.8,699.07
2016,10,6,13,15,916.0,85.0,0.2,24.0,701.0,1014.43,707.69
2016,10,6,13,30,910.0,84.0,0.2,24.0,681.0,1023.98,714.06
2016,10,6,13,45,900.0,83.0,0.2,24.0,653.5,1025.42,715.8
2016,10,6,14,0,890.0,82.0,0.2,24.0,626.0,1022.78,715.42
2016,10,6,14,15,878.0,80.5,0.2,24.0,592.5,1013.48,711.25
2016,10,6,14,30,866.0,79.0,0.2,24.0,559.0,1000.32,705.0
2016,10,6,14,45,847.5,77.0,0.2,24.0,519.0,988.63,699.79
2016,10,6,15,0,829.0,75.0,0.2,24.0,479.0,960.83,684.69
2016,10,6,15,15,805.5,72.0,0.2,23.5,435.0,923.46,664.99
2016,10,6,15,30,782.0,69.0,0.2,23.0,391.0,883.29,643.14
2016,10,6,15,45,747.5,65.5,0.25,23.0,343.0,829.5,611.39
2016,10,6,16,0,713.0,62.0,0.3,23.0,295.0,774.11,577.46
2016,10,6,16,15,663.0,57.0,0.35,22.0,246.0,701.77,532.21
2016,10,6,16,30,613.0,52.0,0.4,21.0,197.0,637.47,489.6
2016,10,6,16,45,532.5,45.0,0.5,20.0,149.0,540.01,419.82
2016,10,6,17,0,452.0,38.0,0.6,19.0,101.0,447.1,347.77
2016,10,6,17,15,312.0,27.0,0.65,18.0,62.0,312.0,225.01
2016,10,6,17,30,172.0,16.0,0.7,17.0,23.0,130.92,0.0
2016,10,6,17,45,86.0,8.0,0.75,16.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,96.0,7.5,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,192.0,15.0,0.7,14.0,22.0,11.8,0.0
2016,10,7,6,45,329.5,25.0,0.6,14.5,60.5,20.7,10.71
2016,10,7,7,0,467.0,35.0,0.5,15.0,99.0,29.24,19.81
2016,10,7,7,15,544.0,42.0,0.4,16.0,146.0,35.14,25.41
2016,10,7,7,30,621.0,49.0,0.3,17.0,193.0,44.55,33.86
2016,10,7,7,45,670.0,53.5,0.25,18.0,241.5,48.65,37.43
2016,10,7,8,0,719.0,58.0,0.2,19.0,290.0,52.79,40.88
2016,10,7,8,15,751.5,61.5,0.15,19.5,337.0,55.94,43.45
2016,10,7,8,30,784.0,65.0,0.1,20.0,384.0,97.63,53.35
2016,10,7,8,45,806.5,67.5,0.1,21.0,428.0,157.71,88.75
2016,10,7,9,0,829.0,70.0,0.1,22.0,472.0,223.84,139.07
2016,10,7,9,15,845.5,72.5,0.1,22.5,510.5,286.33,190.8
2016,10,7,9,30,862.0,75.0,0.1,23.0,549.0,349.98,243.96
2016,10,7,9,45,869.5,78.5,0.1,23.5,581.5,411.92,294.91
2016,10,7,10,0,877.0,82.0,0.1,24.0,614.0,473.43,343.67
2016,10,7,10,15,885.5,83.5,0.1,24.5,640.5,532.94,389.01
2016,10,7,10,30,894.0,85.0,0.1,25.0,667.0,591.55,431.83
2016,10,7,10,45,901.0,85.0,0.1,25.5,686.5,646.65,470.59
2016,10,7,11,0,908.0,85.0,0.1,26.0,706.0,700.11,506.81
2016,10,7,11,15,911.5,85.5,0.1,26.0,718.0,749.7,540.26
2016,10,7,11,30,915.0,86.0,0.1,26.0,730.0,796.87,569.46
2016,10,7,11,45,917.0,85.5,0.1,26.5,734.0,839.16,594.08
2016,10,7,12,0,919.0,85.0,0.1,27.0,738.0,878.47,616.57
2016,10,7,12,15,918.0,85.0,0.1,27.0,734.0,912.53,636.89
2016,10,7,12,30,917.0,85.0,0.1,27.0,730.0,943.1,655.1
2016,10,7,12,45,901.0,90.0,0.1,27.0,715.0,961.64,666.12
2016,10,7,13,0,885.0,95.0,0.1,27.0,700.0,975.89,674.88
2016,10,7,13,15,879.0,94.0,0.1,27.0,680.5,988.91,683.1
2016,10,7,13,30,873.0,93.0,0.1,27.0,661.0,998.0,689.14
2016,10,7,13,45,865.5,91.0,0.1,27.5,635.0,1000.46,690.11
2016,10,7,14,0,858.0,89.0,0.1,28.0,609.0,999.0,689.02
2016,10,7,14,15,845.0,87.0,0.1,27.5,575.5,1000.96,692.94
2016,10,7,14,30,832.0,85.0,0.1,27.0,542.0,986.12,686.9
2016,10,7,14,45,631.5,128.0,0.15,27.0,460.5,839.96,599.4
2016,10,7,15,0,431.0,171.0,0.2,27.0,379.0,674.25,494.65
2016,10,7,15,15,485.0,142.5,0.2,26.5,356.0,689.8,510.99
2016,10,7,15,30,539.0,114.0,0.2,26.0,333.0,709.24,526.19
2016,10,7,15,45,511.0,104.5,0.2,26.0,292.0,651.03,487.71
2016,10,7,16,0,483.0,95.0,0.2,26.0,251.0,601.74,455.19
2016,10,7,16,15,533.0,74.0,0.3,25.0,219.5,614.4,467.51
2016,10,7,16,30,583.0,53.0,0.4,24.0,188.0,613.06,467.8
2016,10,7,16,45,502.5,45.5,0.5,23.5,141.5,516.02,396.75
2016,10,7,17,0,422.0,38.0,0.6,23.0,95.0,423.55,324.44
2016,10,7,17,15,283.0,26.5,0.65,22.0,57.5,287.24,197.11
2016,10,7,17,30,144.0,15.0,0.7,21.0,20.0,110.78,0.0
2016,10,7,17,45,72.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,7.0,0.45,14.0,9.5,0.0,0.0
2016,10,8,6,30,158.0,14.0,0.4,15.0,19.0,11.02,0.0
2016,10,8,6,45,295.5,25.0,0.35,16.0,56.5,20.61,10.21
2016,10,8,7,0,433.0,36.0,0.3,17.0,94.0,29.89,20.14
2016,10,8,7,15,513.0,43.5,0.25,18.0,140.5,36.1,26.0
2016,10,8,7,30,593.0,51.0,0.2,19.0,187.0,42.38,31.67
2016,10,8,7,45,641.5,57.0,0.2,20.0,235.0,47.24,35.88
2016,10,8,8,0,690.0,63.0,0.2,21.0,283.0,56.36,43.62
2016,10,8,8,15,724.0,67.0,0.15,21.5,330.0,59.74,46.34
2016,10,8,8,30,758.0,71.0,0.1,22.0,377.0,102.12,56.74
2016,10,8,8,45,662.0,103.0,0.1,23.0,392.0,163.76,98.74
2016,10,8,9,0,566.0,135.0,0.1,24.0,407.0,217.82,143.99
2016,10,8,9,15,702.5,108.5,0.05,24.5,474.0,274.58,185.3
2016,10,8,9,30,839.0,82.0,0.0,25.0,541.0,348.35,241.49
2016,10,8,9,45,685.0,139.0,0.0,25.5,528.5,391.53,280.48
2016,10,8,10,0,531.0,196.0,0.0,26.0,516.0,411.87,299.77
2016,10,8,10,15,711.5,140.5,0.0,26.5,589.0,499.09,363.06
2016,10,8,10,30,892.0,85.0,0.0,27.0,662.0,591.63,428.61
2016,10,8,10,45,898.0,85.5,0.0,27.5,681.5,646.42,466.31
2016,10,8,11,0,904.0,86.0,0.0,28.0,701.0,699.5,501.9
2016,10,8,11,15,907.5,86.5,0.0,28.0,712.5,748.84,534.87
2016,10,8,11,30,911.0,87.0,0.0,28.0,724.0,795.77,563.65
2016,10,8,11,45,913.5,86.5,0.05,28.5,728.5,838.24,588.47
2016,10,8,12,0,916.0,86.0,0.1,29.0,733.0,877.77,611.48
2016,10,8,12,15,915.0,86.0,0.1,29.0,728.5,911.67,631.54
2016,10,8,12,30,914.0,86.0,0.1,29.0,724.0,942.09,649.54
2016,10,8,12,45,912.5,84.5,0.1,29.0,712.5,966.73,664.12
2016,10,8,13,0,911.0,83.0,0.1,29.0,701.0,987.6,676.62
2016,10,8,13,15,905.5,82.0,0.1,29.0,681.5,1001.27,685.03
2016,10,8,13,30,900.0,81.0,0.1,29.0,662.0,1010.93,691.34
2016,10,8,13,45,891.0,80.0,0.1,29.0,635.5,1013.06,693.46
2016,10,8,14,0,882.0,79.0,0.1,29.0,609.0,1011.17,693.51
2016,10,8,14,15,870.0,77.0,0.1,28.5,575.5,1001.0,690.27
2016,10,8,14,30,858.0,75.0,0.1,28.0,542.0,987.01,684.98
2016,10,8,14,45,840.0,73.5,0.15,28.0,503.0,963.94,673.8
2016,10,8,15,0,822.0,72.0,0.2,28.0,464.0,949.58,668.11
2016,10,8,15,15,798.5,69.0,0.2,27.5,420.5,912.22,648.38
2016,10,8,15,30,775.0,66.0,0.2,27.0,377.0,872.12,626.74
2016,10,8,15,45,740.0,62.5,0.2,27.0,329.5,817.99,594.16
2016,10,8,16,0,705.0,59.0,0.2,27.0,282.0,762.37,559.52
2016,10,8,16,15,654.5,54.0,0.25,25.5,233.5,689.89,515.53
2016,10,8,16,30,604.0,49.0,0.3,24.0,185.0,625.35,473.8
2016,10,8,16,45,523.0,42.0,0.35,23.0,138.5,528.06,403.89
2016,10,8,17,0,442.0,35.0,0.4,22.0,92.0,435.61,331.62
2016,10,8,17,15,298.5,24.0,0.45,21.0,54.5,292.92,191.04
2016,10,8,17,30,155.0,13.0,0.5,20.0,17.0,116.69,0.0
2016,10,8,17,45,77.5,6.5,0.6,19.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,179.0,13.0,0.6,15.0,18.0,10.23,0.0
2016,10,9,6,45,322.0,23.5,0.5,16.0,56.0,19.48,8.89
2016,10,9,7,0,465.0,34.0,0.4,17.0,94.0,28.46,18.84
2016,10,9,7,15,545.0,41.0,0.3,18.0,141.5,34.38,24.47
2016,10,9,7,30,625.0,48.0,0.2,19.0,189.0,43.77,32.86
2016,10,9,7,45,674.5,53.0,0.15,20.0,238.0,48.31,36.81
2016,10,9,8,0,724.0,58.0,0.1,21.0,287.0,52.87,40.61
2016,10,9,8,15,757.5,61.5,0.1,21.5,334.5,56.04,43.17
2016,10,9,8,30,791.0,65.0,0.1,22.0,382.0,101.06,54.44
2016,10,9,8,45,814.0,68.0,0.15,23.0,426.0,162.07,91.07
2016,10,9,9,0,837.0,71.0,0.2,24.0,470.0,225.69,139.54
2016,10,9,9,15,854.0,73.5,0.2,24.5,509.0,292.15,194.17
2016,10,9,9,30,871.0,76.0,0.2,25.0,548.0,356.49,247.52
2016,10,9,9,45,884.5,77.0,0.2,25.5,581.5,419.08,298.54
2016,10,9,10,0,898.0,78.0,0.2,26.0,615.0,481.82,347.85
2016,10,9,10,15,906.5,79.5,0.2,26.5,642.0,542.38,393.63
2016,10,9,10,30,915.0,81.0,0.2,27.0,669.0,601.98,436.83
2016,10,9,10,45,920.0,82.5,0.2,27.5,688.5,658.21,476.0
2016,10,9,11,0,925.0,84.0,0.2,28.0,708.0,712.62,512.48
2016,10,9,11,15,928.0,84.5,0.2,28.0,719.5,762.51,545.67
2016,10,9,11,30,931.0,85.0,0.2,28.0,731.0,809.88,574.74
2016,10,9,11,45,931.0,85.5,0.2,28.0,735.0,852.11,600.27
2016,10,9,12,0,931.0,86.0,0.2,28.0,739.0,891.19,623.69
2016,10,9,12,15,930.0,86.0,0.2,28.0,734.5,925.54,644.1
2016,10,9,12,30,929.0,86.0,0.2,28.0,730.0,956.35,662.38
2016,10,9,12,45,924.5,86.0,0.2,28.0,718.0,980.23,676.56
2016,10,9,13,0,920.0,86.0,0.2,28.0,706.0,1000.2,688.58
2016,10,9,13,15,914.0,85.0,0.2,28.0,686.0,1013.55,696.87
2016,10,9,13,30,908.0,84.0,0.2,28.0,666.0,1022.84,703.01
2016,10,9,13,45,896.5,83.5,0.2,28.0,638.5,1023.14,704.08
2016,10,9,14,0,885.0,83.0,0.2,28.0,611.0,1019.38,703.08
2016,10,9,14,15,747.0,114.0,0.2,27.5,542.0,941.23,658.88
2016,10,9,14,30,609.0,145.0,0.2,27.0,473.0,838.19,598.78
2016,10,9,14,45,714.5,111.0,0.2,26.5,468.5,903.83,644.35
2016,10,9,15,0,820.0,77.0,0.2,26.0,464.0,954.18,677.49
2016,10,9,15,15,677.5,94.0,0.2,25.5,393.5,831.69,602.57
2016,10,9,15,30,535.0,111.0,0.2,25.0,323.0,701.7,521.48
2016,10,9,15,45,618.5,86.5,0.2,24.5,302.0,740.7,551.71
2016,10,9,16,0,702.0,62.0,0.2,24.0,281.0,763.06,567.75
2016,10,9,16,15,650.0,56.5,0.2,23.0,232.0,695.92,523.81
2016,10,9,16,30,598.0,51.0,0.2,22.0,183.0,623.04,474.13
2016,10,9,16,45,515.5,43.0,0.2,21.5,136.0,523.29,400.62
2016,10,9,17,0,433.0,35.0,0.2,21.0,89.0,428.53,324.77
2016,10,9,17,15,216.5,25.0,0.2,20.0,52.0,230.27,138.6
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,11.8,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,50.0,6.5,0.4,14.0,7.5,0.0,0.0
2016,10,10,6,30,100.0,13.0,0.3,14.0,15.0,10.23,0.0
2016,10,10,6,45,243.0,25.5,0.25,14.5,51.0,20.94,9.52
2016,10,10,7,0,386.0,38.0,0.2,15.0,87.0,31.37,21.48
2016,10,10,7,15,471.5,47.0,0.15,15.5,133.0,38.64,28.48
2016,10,10,7,30,557.0,56.0,0.1,16.0,179.0,45.97,35.23
2016,10,10,7,45,504.5,77.0,0.1,17.0,209.0,61.01,48.44
2016,10,10,8,0,452.0,98.0,0.1,18.0,239.0,71.62,57.44
2016,10,10,8,15,487.0,106.0,0.1,18.5,280.0,77.04,61.88
2016,10,10,8,30,522.0,114.0,0.1,19.0,321.0,113.84,73.1
2016,10,10,8,45,357.0,159.0,0.15,19.5,308.0,162.38,111.92
2016,10,10,9,0,192.0,204.0,0.2,20.0,295.0,188.21,138.77
2016,10,10,9,15,511.0,146.0,0.2,20.5,415.0,252.62,178.78
2016,10,10,9,30,830.0,88.0,0.2,21.0,535.0,353.39,250.68
2016,10,10,9,45,844.5,89.5,0.2,21.5,568.5,415.49,301.47
2016,10,10,10,0,859.0,91.0,0.2,22.0,602.0,478.01,351.1
2016,10,10,10,15,868.5,92.5,0.2,22.0,628.5,536.09,396.46
2016,10,10,10,30,878.0,94.0,0.2,22.0,655.0,594.35,440.26
2016,10,10,10,45,883.0,96.0,0.2,22.5,674.0,649.25,479.29
2016,10,10,11,0,888.0,98.0,0.2,23.0,693.0,702.44,515.71
2016,10,10,11,15,891.5,98.5,0.2,23.0,704.5,751.12,549.0
2016,10,10,11,30,895.0,99.0,0.2,23.0,716.0,797.44,578.42
2016,10,10,11,45,895.0,99.5,0.2,23.0,719.5,838.36,603.76
2016,10,10,12,0,895.0,100.0,0.2,23.0,723.0,876.26,627.05
2016,10,10,12,15,894.0,100.0,0.2,23.0,719.0,909.55,647.35
2016,10,10,12,30,893.0,100.0,0.2,23.0,715.0,939.45,665.56
2016,10,10,12,45,887.5,100.0,0.25,23.0,702.5,961.59,680.05
2016,10,10,13,0,882.0,100.0,0.3,23.0,690.0,979.92,692.53
2016,10,10,13,15,875.5,99.0,0.3,23.0,670.0,992.27,700.48
2016,10,10,13,30,869.0,98.0,0.3,23.0,650.0,1013.66,714.18
2016,10,10,13,45,856.5,97.0,0.3,23.0,622.5,1012.28,714.05
2016,10,10,14,0,844.0,96.0,0.3,23.0,595.0,1006.83,712.0
2016,10,10,14,15,830.5,94.0,0.3,22.5,561.5,995.16,707.73
2016,10,10,14,30,817.0,92.0,0.3,22.0,528.0,979.65,701.28
2016,10,10,14,45,796.0,89.5,0.35,21.5,488.5,952.25,688.55
2016,10,10,15,0,775.0,87.0,0.4,21.0,449.0,921.48,673.62
2016,10,10,15,15,748.0,83.5,0.4,20.5,405.5,880.44,650.65
2016,10,10,15,30,721.0,80.0,0.4,20.0,362.0,844.33,630.41
2016,10,10,15,45,686.0,74.5,0.4,20.0,315.0,788.98,595.26
2016,10,10,16,0,651.0,69.0,0.4,20.0,268.0,732.43,558.14
2016,10,10,16,15,595.0,62.5,0.35,19.0,220.0,655.08,505.74
2016,10,10,16,30,539.0,56.0,0.3,18.0,172.0,578.83,451.16
2016,10,10,16,45,453.5,46.5,0.3,17.5,126.5,476.63,373.41
2016,10,10,17,0,368.0,37.0,0.3,17.0,81.0,379.61,293.22
2016,10,10,17,15,223.5,23.5,0.3,16.0,46.5,230.98,125.68
2016,10,10,17,30,79.0,10.0,0.3,15.0,12.0,62.05,0.0
2016,10,10,17,45,39.5,5.0,0.35,14.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
