Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,6,15,43.0,5.5,0.3,10.5,6.5,0.0,0.0
2016,10,11,6,30,86.0,11.0,0.3,11.0,13.0,8.65,0.0
2016,10,11,6,45,227.0,24.5,0.3,12.0,48.0,20.09,8.33
2016,10,11,7,0,368.0,38.0,0.3,13.0,83.0,31.32,21.55
2016,10,11,7,15,454.5,47.5,0.25,13.5,129.0,38.97,28.96
2016,10,11,7,30,541.0,57.0,0.2,14.0,175.0,46.64,36.09
2016,10,11,7,45,291.5,88.5,0.2,15.0,154.0,63.71,51.21
2016,10,11,8,0,42.0,120.0,0.2,16.0,133.0,83.92,68.66
2016,10,11,8,15,48.5,138.5,0.15,16.5,156.0,96.05,78.83
2016,10,11,8,30,55.0,157.0,0.1,17.0,179.0,113.99,87.85
2016,10,11,8,45,422.0,120.0,0.1,18.0,315.5,145.44,96.13
2016,10,11,9,0,789.0,83.0,0.1,19.0,452.0,228.87,146.97
2016,10,11,9,15,807.5,85.5,0.1,19.5,491.0,290.37,198.29
2016,10,11,9,30,826.0,88.0,0.1,20.0,530.0,353.39,251.21
2016,10,11,9,45,852.0,85.5,0.1,21.0,565.5,416.12,302.09
2016,10,11,10,0,878.0,83.0,0.1,22.0,601.0,479.73,351.77
2016,10,11,10,15,887.5,84.5,0.1,22.0,627.5,539.62,398.33
2016,10,11,10,30,897.0,86.0,0.1,22.0,654.0,598.71,442.6
2016,10,11,10,45,904.0,86.5,0.1,22.5,673.5,654.22,481.95
2016,10,11,11,0,911.0,87.0,0.1,23.0,693.0,708.09,518.75
2016,10,11,11,15,914.5,87.5,0.1,23.5,705.0,757.58,551.24
2016,10,11,11,30,918.0,88.0,0.1,24.0,717.0,804.63,579.48
2016,10,11,11,45,918.5,88.5,0.1,24.5,720.5,846.62,604.07
2016,10,11,12,0,919.0,89.0,0.1,25.0,724.0,885.54,626.48
2016,10,11,12,15,918.0,89.0,0.1,25.0,720.0,919.36,646.81
2016,10,11,12,30,917.0,89.0,0.1,25.0,716.0,949.7,665.03
2016,10,11,12,45,912.0,89.0,0.1,25.0,703.5,972.68,678.83
2016,10,11,13,0,907.0,89.0,0.1,25.0,691.0,991.78,690.5
2016,10,11,13,15,901.0,88.0,0.1,25.0,671.0,1004.79,698.69
2016,10,11,13,30,895.0,87.0,0.1,25.0,651.0,1013.8,704.76
2016,10,11,13,45,652.5,157.5,0.15,25.0,560.0,883.98,627.16
2016,10,11,14,0,410.0,228.0,0.2,25.0,469.0,689.0,502.58
2016,10,11,14,15,450.5,203.5,0.2,24.5,454.0,731.77,536.43
2016,10,11,14,30,491.0,179.0,0.2,24.0,439.0,747.38,549.76
2016,10,11,14,45,553.0,147.0,0.2,24.0,419.0,771.7,567.55
2016,10,11,15,0,615.0,115.0,0.2,24.0,399.0,803.11,589.24
2016,10,11,15,15,608.5,104.0,0.2,23.0,362.0,775.78,574.55
2016,10,11,15,30,602.0,93.0,0.2,22.0,325.0,745.67,558.42
2016,10,11,15,45,552.0,90.0,0.25,21.5,281.5,681.42,517.88
2016,10,11,16,0,502.0,87.0,0.3,21.0,238.0,616.34,475.28
2016,10,11,16,15,457.5,75.5,0.3,20.0,194.5,541.54,423.48
2016,10,11,16,30,413.0,64.0,0.3,19.0,151.0,475.32,374.96
2016,10,11,16,45,337.5,51.0,0.35,18.5,109.5,383.66,303.52
2016,10,11,17,0,262.0,38.0,0.4,18.0,68.0,297.98,230.25
2016,10,11,17,15,131.0,19.0,0.4,17.0,34.0,150.67,65.5
2016,10,11,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.5,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,107.0,10.0,0.9,13.0,12.0,7.87,0.0
2016,10,12,6,45,251.0,22.5,0.75,13.5,47.0,18.51,6.3
2016,10,12,7,0,395.0,35.0,0.6,14.0,82.0,29.0,19.33
2016,10,12,7,15,480.5,43.5,0.45,14.5,128.0,35.97,26.13
2016,10,12,7,30,566.0,52.0,0.3,15.0,174.0,42.99,32.68
2016,10,12,7,45,618.0,58.5,0.2,16.0,222.0,48.17,37.31
2016,10,12,8,0,670.0,65.0,0.1,17.0,270.0,53.35,41.75
2016,10,12,8,15,706.0,69.5,0.05,17.0,316.5,61.52,48.85
2016,10,12,8,30,742.0,74.0,0.0,17.0,363.0,108.99,62.25
2016,10,12,8,45,766.0,78.0,0.0,17.5,406.0,167.87,99.56
2016,10,12,9,0,790.0,82.0,0.0,18.0,449.0,229.57,147.91
2016,10,12,9,15,808.5,85.0,0.0,18.5,487.5,291.51,199.9
2016,10,12,9,30,827.0,88.0,0.0,19.0,526.0,354.99,253.3
2016,10,12,9,45,843.0,89.0,0.05,19.5,559.5,416.97,304.57
2016,10,12,10,0,859.0,90.0,0.1,20.0,593.0,479.51,354.64
2016,10,12,10,15,868.5,91.5,0.1,20.5,619.0,537.37,399.26
2016,10,12,10,30,878.0,93.0,0.1,21.0,645.0,595.49,442.22
2016,10,12,10,45,741.5,146.0,0.15,21.5,622.0,616.83,457.35
2016,10,12,11,0,605.0,199.0,0.2,22.0,599.0,616.51,456.71
2016,10,12,11,15,752.5,146.5,0.2,22.0,652.5,710.04,523.31
2016,10,12,11,30,900.0,94.0,0.2,22.0,706.0,797.72,581.83
2016,10,12,11,45,897.0,95.5,0.2,22.5,708.5,837.21,604.57
2016,10,12,12,0,894.0,97.0,0.2,23.0,711.0,873.46,625.7
2016,10,12,12,15,590.5,204.0,0.2,22.5,608.5,766.46,556.21
2016,10,12,12,30,287.0,311.0,0.2,22.0,506.0,595.56,438.59
2016,10,12,12,45,284.5,305.5,0.2,22.0,496.0,601.6,445.4
2016,10,12,13,0,282.0,300.0,0.2,22.0,486.0,606.06,448.94
2016,10,12,13,15,310.0,284.0,0.2,22.0,483.0,627.14,464.8
2016,10,12,13,30,338.0,268.0,0.2,22.0,480.0,647.19,479.78
2016,10,12,13,45,340.0,255.0,0.25,22.0,460.5,643.13,478.52
2016,10,12,14,0,342.0,242.0,0.3,22.0,441.0,637.19,476.4
2016,10,12,14,15,281.5,236.5,0.3,21.5,393.5,574.81,433.94
2016,10,12,14,30,221.0,231.0,0.3,21.0,346.0,487.08,373.25
2016,10,12,14,45,506.0,153.0,0.35,21.0,391.5,731.65,553.68
2016,10,12,15,0,791.0,75.0,0.4,21.0,437.0,921.86,678.02
2016,10,12,15,15,764.5,72.0,0.35,20.5,393.5,881.8,650.96
2016,10,12,15,30,738.0,69.0,0.3,20.0,350.0,839.2,625.45
2016,10,12,15,45,699.5,65.0,0.3,20.0,303.5,781.72,588.89
2016,10,12,16,0,661.0,61.0,0.3,20.0,257.0,730.15,555.05
2016,10,12,16,15,605.0,55.0,0.3,19.0,209.5,653.45,503.56
2016,10,12,16,30,549.0,49.0,0.3,18.0,162.0,578.08,449.79
2016,10,12,16,45,463.0,40.5,0.3,17.5,117.5,476.92,372.15
2016,10,12,17,0,377.0,32.0,0.3,17.0,73.0,381.45,290.2
2016,10,12,17,15,188.5,16.0,0.3,16.5,36.5,191.3,56.54
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,6,45,155.0,17.5,0.3,12.5,35.5,14.07,2.68
2016,10,13,7,0,310.0,35.0,0.3,13.0,71.0,28.63,19.04
2016,10,13,7,15,374.5,47.0,0.3,13.0,111.5,38.11,28.18
2016,10,13,7,30,439.0,59.0,0.3,13.0,152.0,47.42,36.88
2016,10,13,7,45,475.5,70.0,0.3,13.5,193.5,55.49,44.19
2016,10,13,8,0,512.0,81.0,0.3,14.0,235.0,63.34,51.1
2016,10,13,8,15,536.0,91.5,0.3,14.0,276.5,70.42,57.29
2016,10,13,8,30,560.0,102.0,0.3,14.0,318.0,113.92,72.7
2016,10,13,8,45,471.0,136.5,0.3,14.5,332.0,165.53,111.93
2016,10,13,9,0,382.0,171.0,0.3,15.0,346.0,206.88,148.99
2016,10,13,9,15,239.5,201.5,0.3,15.5,314.5,221.11,167.02
2016,10,13,9,30,97.0,232.0,0.3,16.0,283.0,210.35,163.36
2016,10,13,9,45,146.0,249.0,0.35,16.5,331.5,257.61,200.01
2016,10,13,10,0,195.0,266.0,0.4,17.0,380.0,307.49,238.29
2016,10,13,10,15,190.5,279.5,0.4,17.0,394.5,333.19,258.34
2016,10,13,10,30,186.0,293.0,0.4,17.0,409.0,358.39,277.76
2016,10,13,10,45,117.0,287.0,0.45,17.5,361.0,325.74,252.59
2016,10,13,11,0,48.0,281.0,0.5,18.0,313.0,272.26,211.11
2016,10,13,11,15,24.0,194.0,0.5,18.0,210.0,180.98,140.61
2016,10,13,11,30,0.0,107.0,0.5,18.0,107.0,82.93,62.29
2016,10,13,11,45,0.0,107.5,0.5,18.0,107.5,83.38,62.89
2016,10,13,12,0,0.0,108.0,0.5,18.0,108.0,83.84,63.26
2016,10,13,12,15,10.5,179.5,0.5,17.5,187.0,153.44,119.71
2016,10,13,12,30,21.0,251.0,0.5,17.0,266.0,228.99,179.36
2016,10,13,12,45,39.0,268.5,0.5,17.0,295.0,286.9,224.25
2016,10,13,13,0,57.0,286.0,0.5,17.0,324.0,328.22,256.04
2016,10,13,13,15,33.0,244.5,0.5,17.0,266.5,263.54,206.01
2016,10,13,13,30,9.0,203.0,0.5,17.0,209.0,179.45,140.23
2016,10,13,13,45,4.5,111.5,0.5,17.0,114.5,91.99,70.54
2016,10,13,14,0,0.0,20.0,0.5,17.0,20.0,15.29,7.2
2016,10,13,14,15,0.0,30.5,0.5,16.5,30.5,23.33,14.07
2016,10,13,14,30,0.0,41.0,0.5,16.0,41.0,31.38,20.94
2016,10,13,14,45,0.0,38.0,0.5,16.0,38.0,29.06,19.03
2016,10,13,15,0,0.0,35.0,0.5,16.0,35.0,26.74,17.13
2016,10,13,15,15,55.0,95.5,0.5,15.5,116.0,141.21,115.81
2016,10,13,15,30,110.0,156.0,0.5,15.0,197.0,296.62,242.77
2016,10,13,15,45,103.5,135.5,0.5,15.0,170.5,266.68,218.11
2016,10,13,16,0,97.0,115.0,0.5,15.0,144.0,236.32,193.98
2016,10,13,16,15,84.5,95.0,0.5,14.5,116.5,201.07,165.22
2016,10,13,16,30,72.0,75.0,0.5,14.0,89.0,165.82,135.51
2016,10,13,16,45,50.0,55.0,0.5,14.0,63.5,107.8,85.71
2016,10,13,17,0,28.0,35.0,0.5,14.0,38.0,65.13,47.23
2016,10,13,17,15,14.0,17.5,0.5,14.0,19.0,28.09,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,10.0,0.25,13.0,10.0,7.59,0.0
2016,10,14,7,0,0.0,20.0,0.2,13.0,20.0,15.23,7.46
2016,10,14,7,15,0.0,32.5,0.2,13.0,32.5,24.82,16.43
2016,10,14,7,30,0.0,45.0,0.2,13.0,45.0,34.44,25.32
2016,10,14,7,45,0.0,58.5,0.2,13.5,58.5,44.46,34.39
2016,10,14,8,0,0.0,72.0,0.2,14.0,72.0,54.36,43.18
2016,10,14,8,15,0.0,85.0,0.2,14.0,85.0,63.85,51.53
2016,10,14,8,30,0.0,98.0,0.2,14.0,98.0,73.68,57.27
2016,10,14,8,45,0.0,57.5,0.25,14.5,57.5,44.04,32.0
2016,10,14,9,0,0.0,17.0,0.3,15.0,17.0,12.96,5.45
2016,10,14,9,15,35.5,121.0,0.3,15.5,139.5,103.01,79.76
2016,10,14,9,30,71.0,225.0,0.3,16.0,262.0,196.89,154.18
2016,10,14,9,45,42.5,213.5,0.3,16.5,236.0,184.66,144.38
2016,10,14,10,0,14.0,202.0,0.3,17.0,210.0,162.97,127.22
2016,10,14,10,15,7.0,142.5,0.3,17.0,146.5,114.05,88.12
2016,10,14,10,30,0.0,83.0,0.3,17.0,83.0,63.92,47.39
2016,10,14,10,45,0.0,92.0,0.3,17.0,92.0,70.92,53.2
2016,10,14,11,0,0.0,101.0,0.3,17.0,101.0,78.05,58.94
2016,10,14,11,15,0.0,107.5,0.3,17.0,107.5,83.27,63.13
2016,10,14,11,30,0.0,114.0,0.3,17.0,114.0,88.57,67.37
2016,10,14,11,45,50.5,216.0,0.35,17.0,250.5,228.52,180.06
2016,10,14,12,0,101.0,318.0,0.4,17.0,387.0,377.12,293.13
2016,10,14,12,15,126.0,319.0,0.4,17.0,404.5,427.85,329.89
2016,10,14,12,30,151.0,320.0,0.4,17.0,422.0,461.44,354.84
2016,10,14,12,45,152.5,313.5,0.4,17.5,414.5,465.61,357.32
2016,10,14,13,0,154.0,307.0,0.4,18.0,407.0,469.09,359.66
2016,10,14,13,15,85.5,264.0,0.4,18.0,319.5,337.69,261.9
2016,10,14,13,30,17.0,221.0,0.4,18.0,232.0,205.46,159.81
2016,10,14,13,45,8.5,157.0,0.4,18.0,162.5,136.91,106.43
2016,10,14,14,0,0.0,93.0,0.4,18.0,93.0,71.81,53.82
2016,10,14,14,15,0.0,68.0,0.4,17.5,68.0,52.22,38.03
2016,10,14,14,30,0.0,43.0,0.4,17.0,43.0,32.92,22.11
2016,10,14,14,45,111.5,115.5,0.4,17.0,165.5,236.89,193.74
2016,10,14,15,0,223.0,188.0,0.4,17.0,288.0,443.84,354.59
2016,10,14,15,15,233.0,167.5,0.35,16.5,262.5,452.02,359.79
2016,10,14,15,30,243.0,147.0,0.3,16.0,237.0,435.17,348.72
2016,10,14,15,45,225.5,129.5,0.3,15.5,204.0,394.85,319.17
2016,10,14,16,0,208.0,112.0,0.3,15.0,171.0,354.39,288.69
2016,10,14,16,15,188.0,92.5,0.3,14.5,138.5,308.61,252.7
2016,10,14,16,30,168.0,73.0,0.3,14.0,106.0,263.03,215.29
2016,10,14,16,45,134.5,54.0,0.3,14.0,75.5,207.66,167.56
2016,10,14,17,0,101.0,35.0,0.3,14.0,45.0,153.43,116.03
2016,10,14,17,15,50.5,17.5,0.3,13.5,22.5,72.97,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,175.5,16.5,0.45,11.0,35.5,13.36,0.03
2016,10,15,7,0,351.0,33.0,0.5,11.0,71.0,27.25,17.77
2016,10,15,7,15,443.0,41.0,0.5,11.0,115.0,33.8,24.49
2016,10,15,7,30,535.0,49.0,0.5,11.0,159.0,40.45,30.87
2016,10,15,7,45,589.0,55.5,0.55,11.0,205.0,45.66,35.78
2016,10,15,8,0,643.0,62.0,0.6,11.0,251.0,50.87,40.53
2016,10,15,8,15,321.5,33.5,0.6,11.0,128.0,26.38,18.37
2016,10,15,8,30,0.0,5.0,0.6,11.0,5.0,3.8,0.0
2016,10,15,8,45,0.0,6.0,0.65,11.5,6.0,4.56,0.0
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,5.33,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,6.1,0.0
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,6.86,0.24
2016,10,15,9,45,0.0,25.0,0.75,13.5,25.0,19.12,10.68
2016,10,15,10,0,0.0,41.0,0.8,14.0,41.0,31.42,21.04
2016,10,15,10,15,0.0,76.0,0.8,14.0,76.0,58.46,43.71
2016,10,15,10,30,0.0,111.0,0.8,14.0,111.0,85.83,66.34
2016,10,15,10,45,0.0,62.5,0.8,14.0,62.5,48.05,34.8
2016,10,15,11,0,0.0,14.0,0.8,14.0,14.0,10.72,3.42
2016,10,15,11,15,0.0,22.0,0.8,14.0,22.0,16.86,8.61
2016,10,15,11,30,0.0,30.0,0.8,14.0,30.0,23.02,13.79
2016,10,15,11,45,0.0,22.5,0.85,14.5,22.5,17.25,8.9
2016,10,15,12,0,0.0,15.0,0.9,15.0,15.0,11.5,4.03
2016,10,15,12,15,0.0,67.0,0.9,15.0,67.0,51.57,37.57
2016,10,15,12,30,0.0,119.0,0.9,15.0,119.0,93.07,71.81
2016,10,15,12,45,0.0,91.5,0.95,15.0,91.5,70.56,53.23
2016,10,15,13,0,0.0,64.0,1.0,15.0,64.0,49.22,35.62
2016,10,15,13,15,0.0,39.5,1.0,15.0,39.5,30.3,19.86
2016,10,15,13,30,0.0,15.0,1.0,15.0,15.0,11.48,4.05
2016,10,15,13,45,0.0,18.5,1.0,15.0,18.5,14.15,6.33
2016,10,15,14,0,0.0,22.0,1.0,15.0,22.0,16.82,8.62
2016,10,15,14,15,0.0,16.0,0.95,15.0,16.0,12.22,4.73
2016,10,15,14,30,0.0,10.0,0.9,15.0,10.0,7.63,0.85
2016,10,15,14,45,0.0,21.5,0.9,15.0,21.5,16.41,8.36
2016,10,15,15,0,0.0,33.0,0.9,15.0,33.0,25.2,15.9
2016,10,15,15,15,0.0,19.5,0.85,15.0,19.5,14.85,7.1
2016,10,15,15,30,0.0,6.0,0.8,15.0,6.0,4.56,0.0
2016,10,15,15,45,0.0,5.0,0.75,15.0,5.0,3.79,0.0
2016,10,15,16,0,0.0,4.0,0.7,15.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,0.65,14.5,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,0.6,14.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.5,0.6,14.0,1.5,1.13,0.0
2016,10,15,17,0,0.0,1.0,0.6,14.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,0.55,13.5,0.5,0.38,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,13.5,0.3,10.5,13.5,10.28,0.0
2016,10,16,7,0,0.0,27.0,0.3,11.0,27.0,20.57,11.95
2016,10,16,7,15,0.0,44.0,0.3,11.0,44.0,32.94,23.72
2016,10,16,7,30,0.0,61.0,0.3,11.0,61.0,45.19,35.11
2016,10,16,7,45,0.0,79.0,0.35,11.5,79.0,57.97,46.73
2016,10,16,8,0,0.0,97.0,0.4,12.0,97.0,70.63,58.0
2016,10,16,8,15,3.0,113.0,0.4,12.0,114.0,81.95,67.99
2016,10,16,8,30,6.0,129.0,0.4,12.0,131.0,94.92,75.47
2016,10,16,8,45,8.0,142.5,0.45,12.5,146.0,106.74,84.86
2016,10,16,9,0,10.0,156.0,0.5,13.0,161.0,118.89,94.48
2016,10,16,9,15,7.0,160.0,0.5,13.0,163.5,123.1,97.85
2016,10,16,9,30,4.0,164.0,0.5,13.0,166.0,126.68,100.68
2016,10,16,9,45,6.0,175.5,0.5,13.5,179.0,137.49,109.1
2016,10,16,10,0,8.0,187.0,0.5,14.0,192.0,148.69,117.76
2016,10,16,10,15,11.0,199.5,0.5,14.5,206.5,161.61,127.76
2016,10,16,10,30,14.0,212.0,0.5,15.0,221.0,175.07,138.13
2016,10,16,10,45,7.5,188.0,0.55,15.5,193.0,152.89,119.96
2016,10,16,11,0,1.0,164.0,0.6,16.0,165.0,129.67,101.0
2016,10,16,11,15,2.5,174.0,0.6,16.0,176.0,139.54,108.99
2016,10,16,11,30,4.0,184.0,0.6,16.0,187.0,149.76,117.13
2016,10,16,11,45,2.0,157.0,0.6,16.0,158.5,125.92,97.87
2016,10,16,12,0,0.0,130.0,0.6,16.0,130.0,101.96,78.51
2016,10,16,12,15,24.5,207.0,0.6,16.0,223.0,205.1,162.09
2016,10,16,12,30,49.0,284.0,0.6,16.0,316.0,309.92,243.56
2016,10,16,12,45,28.0,240.5,0.65,16.0,259.0,248.52,195.26
2016,10,16,13,0,7.0,197.0,0.7,16.0,202.0,169.6,133.0
2016,10,16,13,15,7.5,195.0,0.7,15.5,200.0,169.58,133.76
2016,10,16,13,30,8.0,193.0,0.7,15.0,198.0,169.7,134.33
2016,10,16,13,45,4.0,108.5,0.75,15.0,111.0,89.02,68.83
2016,10,16,14,0,0.0,24.0,0.8,15.0,24.0,18.35,9.89
2016,10,16,14,15,0.0,25.5,0.8,14.5,25.5,19.49,10.95
2016,10,16,14,30,0.0,27.0,0.8,14.0,27.0,20.63,11.99
2016,10,16,14,45,0.0,21.5,0.8,14.0,21.5,16.4,8.42
2016,10,16,15,0,0.0,16.0,0.8,14.0,16.0,12.19,4.83
2016,10,16,15,15,0.0,25.0,0.8,14.0,25.0,19.06,10.77
2016,10,16,15,30,0.0,34.0,0.8,14.0,34.0,25.94,16.73
2016,10,16,15,45,0.0,29.5,0.8,14.0,29.5,22.48,13.77
2016,10,16,16,0,0.0,25.0,0.8,14.0,25.0,19.03,10.79
2016,10,16,16,15,0.0,20.0,0.8,13.5,20.0,15.2,7.47
2016,10,16,16,30,0.0,15.0,0.8,13.0,15.0,11.39,4.11
2016,10,16,16,45,0.0,10.5,0.85,13.0,10.5,7.96,1.04
2016,10,16,17,0,0.0,6.0,0.9,13.0,6.0,4.54,0.0
2016,10,16,17,15,0.0,3.0,0.85,13.0,3.0,2.36,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,161.0,17.0,0.4,10.5,33.5,13.8,0.0
2016,10,17,7,0,322.0,34.0,0.4,11.0,67.0,28.08,18.15
2016,10,17,7,15,421.5,43.0,0.35,11.0,111.0,35.37,25.8
2016,10,17,7,30,521.0,52.0,0.3,11.0,155.0,42.77,32.92
2016,10,17,7,45,593.5,56.5,0.3,11.5,203.0,46.52,36.47
2016,10,17,8,0,666.0,61.0,0.3,12.0,251.0,50.45,40.01
2016,10,17,8,15,704.5,65.0,0.3,12.0,297.0,58.09,46.83
2016,10,17,8,30,743.0,69.0,0.3,12.0,343.0,111.18,63.7
2016,10,17,8,45,773.0,71.0,0.3,12.5,386.5,169.19,102.53
2016,10,17,9,0,803.0,73.0,0.3,13.0,430.0,230.66,152.45
2016,10,17,9,15,500.0,149.0,0.3,13.5,378.0,258.67,189.86
2016,10,17,9,30,197.0,225.0,0.3,14.0,326.0,244.04,188.99
2016,10,17,9,45,98.5,131.0,0.3,14.5,181.5,147.29,114.82
2016,10,17,10,0,0.0,37.0,0.3,15.0,37.0,28.34,18.25
2016,10,17,10,15,38.0,154.5,0.3,15.0,177.5,144.38,114.32
2016,10,17,10,30,76.0,272.0,0.3,15.0,318.0,270.35,213.37
2016,10,17,10,45,192.5,277.5,0.35,15.5,399.5,366.85,287.31
2016,10,17,11,0,309.0,283.0,0.4,16.0,481.0,478.51,370.71
2016,10,17,11,15,592.5,191.0,0.4,16.0,578.0,639.64,489.99
2016,10,17,11,30,876.0,99.0,0.4,16.0,675.0,787.2,593.55
2016,10,17,11,45,585.0,200.0,0.4,16.5,585.5,698.38,527.17
2016,10,17,12,0,294.0,301.0,0.4,17.0,496.0,562.92,427.49
2016,10,17,12,15,232.5,306.5,0.4,16.5,460.0,511.03,392.19
2016,10,17,12,30,171.0,312.0,0.4,16.0,424.0,473.52,365.07
2016,10,17,12,45,85.5,212.0,0.4,16.0,268.0,293.7,230.47
2016,10,17,13,0,0.0,112.0,0.4,16.0,112.0,87.5,66.36
2016,10,17,13,15,192.0,178.0,0.4,16.0,293.5,392.6,313.65
2016,10,17,13,30,384.0,244.0,0.4,16.0,475.0,668.25,513.86
2016,10,17,13,45,288.5,248.0,0.4,16.0,417.0,585.97,450.71
2016,10,17,14,0,193.0,252.0,0.4,16.0,359.0,477.11,371.68
2016,10,17,14,15,488.0,172.5,0.4,16.0,421.0,735.51,565.77
2016,10,17,14,30,783.0,93.0,0.4,16.0,483.0,944.79,703.68
2016,10,17,14,45,766.5,88.0,0.4,16.0,445.0,918.75,684.79
2016,10,17,15,0,750.0,83.0,0.4,16.0,407.0,889.43,667.63
2016,10,17,15,15,720.5,79.5,0.4,15.5,364.0,853.46,646.95
2016,10,17,15,30,691.0,76.0,0.4,15.0,321.0,808.52,619.56
2016,10,17,15,45,658.5,69.0,0.4,15.0,276.5,754.15,583.48
2016,10,17,16,0,626.0,62.0,0.4,15.0,232.0,698.65,545.01
2016,10,17,16,15,561.0,55.5,0.4,14.0,185.5,614.4,485.3
2016,10,17,16,30,496.0,49.0,0.4,13.0,139.0,531.96,423.17
2016,10,17,16,45,390.5,39.0,0.4,12.5,96.5,415.31,329.33
2016,10,17,17,0,285.0,29.0,0.4,12.0,54.0,303.22,215.18
2016,10,17,17,15,142.5,14.5,0.4,11.5,27.0,114.82,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,15.5,0.4,9.5,33.5,12.62,0.0
2016,10,18,7,0,364.0,31.0,0.4,10.0,67.0,25.77,16.07
2016,10,18,7,15,463.5,39.5,0.4,10.5,111.5,32.81,23.54
2016,10,18,7,30,563.0,48.0,0.4,11.0,156.0,39.98,30.38
2016,10,18,7,45,625.0,53.0,0.4,11.5,204.0,44.19,34.35
2016,10,18,8,0,687.0,58.0,0.4,12.0,252.0,52.49,41.83
2016,10,18,8,15,448.5,102.5,0.4,12.5,238.0,74.43,61.27
2016,10,18,8,30,210.0,147.0,0.4,13.0,224.0,119.45,88.63
2016,10,18,8,45,197.0,167.5,0.4,13.5,246.5,150.28,112.06
2016,10,18,9,0,184.0,188.0,0.4,14.0,269.0,179.48,136.28
2016,10,18,9,15,522.5,132.0,0.4,14.5,389.5,252.48,184.36
2016,10,18,9,30,861.0,76.0,0.4,15.0,510.0,362.28,265.5
2016,10,18,9,45,541.0,164.0,0.4,15.5,443.0,361.37,274.82
2016,10,18,10,0,221.0,252.0,0.4,16.0,376.0,311.11,241.57
2016,10,18,10,15,573.0,163.0,0.35,16.5,504.5,457.66,352.81
2016,10,18,10,30,925.0,74.0,0.3,17.0,633.0,608.83,463.2
2016,10,18,10,45,934.5,73.5,0.3,17.5,652.5,665.6,503.17
2016,10,18,11,0,944.0,73.0,0.3,18.0,672.0,720.86,541.84
2016,10,18,11,15,947.5,73.5,0.3,18.0,683.0,771.08,575.92
2016,10,18,11,30,951.0,74.0,0.3,18.0,694.0,818.77,606.46
2016,10,18,11,45,951.5,74.0,0.3,18.5,697.5,860.73,631.74
2016,10,18,12,0,952.0,74.0,0.3,19.0,701.0,899.5,654.72
2016,10,18,12,15,950.5,74.0,0.3,19.0,696.0,933.16,675.55
2016,10,18,12,30,949.0,74.0,0.3,19.0,691.0,963.19,694.13
2016,10,18,12,45,940.0,76.0,0.3,19.0,677.5,984.86,707.56
2016,10,18,13,0,931.0,78.0,0.3,19.0,664.0,1002.44,718.7
2016,10,18,13,15,924.0,77.5,0.3,19.0,643.5,1014.82,726.83
2016,10,18,13,30,917.0,77.0,0.3,19.0,623.0,1023.15,732.71
2016,10,18,13,45,905.5,76.0,0.35,19.0,595.0,1022.26,734.35
2016,10,18,14,0,894.0,75.0,0.4,19.0,567.0,1017.32,733.83
2016,10,18,14,15,880.0,73.5,0.4,18.5,533.0,1005.26,729.25
2016,10,18,14,30,866.0,72.0,0.4,18.0,499.0,989.43,722.48
2016,10,18,14,45,845.5,70.0,0.4,18.0,459.5,974.81,715.18
2016,10,18,15,0,825.0,68.0,0.4,18.0,420.0,944.56,697.78
2016,10,18,15,15,798.0,64.5,0.4,17.5,375.5,902.75,674.0
2016,10,18,15,30,771.0,61.0,0.4,17.0,331.0,858.37,647.83
2016,10,18,15,45,731.5,57.0,0.45,17.0,284.0,799.33,610.3
2016,10,18,16,0,692.0,53.0,0.5,17.0,237.0,739.06,570.04
2016,10,18,16,15,629.5,47.5,0.55,16.0,189.5,655.79,512.58
2016,10,18,16,30,567.0,42.0,0.6,15.0,142.0,573.51,451.57
2016,10,18,16,45,456.0,33.5,0.7,14.0,97.5,461.95,362.92
2016,10,18,17,0,345.0,25.0,0.8,13.0,53.0,343.12,232.15
2016,10,18,17,15,172.5,12.5,0.8,12.5,26.5,134.91,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,202.0,13.5,0.65,9.5,32.5,11.01,0.0
2016,10,19,7,0,404.0,27.0,0.6,10.0,65.0,22.6,13.18
2016,10,19,7,15,498.0,34.5,0.5,11.0,109.5,31.5,22.26
2016,10,19,7,30,592.0,42.0,0.4,12.0,154.0,38.5,28.9
2016,10,19,7,45,648.0,47.0,0.35,13.0,201.0,43.14,33.19
2016,10,19,8,0,704.0,52.0,0.3,14.0,248.0,47.84,37.35
2016,10,19,8,15,740.0,55.5,0.25,14.5,293.5,51.12,40.19
2016,10,19,8,30,776.0,59.0,0.2,15.0,339.0,107.83,58.44
2016,10,19,8,45,798.5,62.0,0.2,16.0,381.0,167.49,98.59
2016,10,19,9,0,821.0,65.0,0.2,17.0,423.0,229.62,148.69
2016,10,19,9,15,838.5,67.5,0.15,17.5,460.5,294.08,203.57
2016,10,19,9,30,856.0,70.0,0.1,18.0,498.0,357.09,257.14
2016,10,19,9,45,868.0,71.5,0.1,18.5,530.0,417.96,308.06
2016,10,19,10,0,880.0,73.0,0.1,19.0,562.0,478.81,357.1
2016,10,19,10,15,888.5,74.0,0.1,19.5,587.0,537.1,402.33
2016,10,19,10,30,897.0,75.0,0.1,20.0,612.0,594.43,445.01
2016,10,19,10,45,905.0,75.0,0.1,20.5,630.5,649.23,484.28
2016,10,19,11,0,913.0,75.0,0.1,21.0,649.0,702.46,521.05
2016,10,19,11,15,916.0,75.5,0.1,21.5,660.0,750.8,552.55
2016,10,19,11,30,919.0,76.0,0.1,22.0,671.0,796.66,580.41
2016,10,19,11,45,920.5,75.5,0.1,22.5,674.0,837.51,604.66
2016,10,19,12,0,922.0,75.0,0.1,23.0,677.0,875.33,626.74
2016,10,19,12,15,920.5,75.0,0.1,23.0,672.0,907.89,646.61
2016,10,19,12,30,919.0,75.0,0.1,23.0,667.0,936.95,664.34
2016,10,19,12,45,909.0,77.0,0.1,23.5,653.5,956.82,675.19
2016,10,19,13,0,899.0,79.0,0.1,24.0,640.0,972.68,683.79
2016,10,19,13,15,892.0,78.0,0.1,24.0,620.0,983.8,691.03
2016,10,19,13,30,885.0,77.0,0.1,24.0,600.0,990.98,696.11
2016,10,19,13,45,874.5,75.5,0.15,24.0,573.0,990.07,697.38
2016,10,19,14,0,864.0,74.0,0.2,24.0,546.0,985.25,696.67
2016,10,19,14,15,850.0,72.5,0.2,23.5,512.5,973.07,692.04
2016,10,19,14,30,836.0,71.0,0.2,23.0,479.0,957.27,685.33
2016,10,19,14,45,816.5,68.5,0.25,23.0,440.5,943.08,679.36
2016,10,19,15,0,797.0,66.0,0.3,23.0,402.0,913.44,663.53
2016,10,19,15,15,769.5,63.0,0.3,22.0,359.0,872.25,641.57
2016,10,19,15,30,742.0,60.0,0.3,21.0,316.0,828.63,617.23
2016,10,19,15,45,701.0,56.0,0.3,20.5,270.0,768.88,579.63
2016,10,19,16,0,660.0,52.0,0.3,20.0,224.0,708.11,539.47
2016,10,19,16,15,597.5,46.5,0.4,19.0,178.0,625.89,483.74
2016,10,19,16,30,535.0,41.0,0.5,18.0,132.0,554.43,431.38
2016,10,19,16,45,428.0,32.5,0.6,17.5,90.0,437.97,338.61
2016,10,19,17,0,321.0,24.0,0.7,17.0,48.0,320.52,199.95
2016,10,19,17,15,160.5,12.0,0.75,16.5,24.0,125.73,0.0
2016,10,19,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,20,6,45,207.5,13.0,0.7,14.0,32.0,10.62,0.0
2016,10,20,7,0,415.0,26.0,0.7,14.0,64.0,23.76,13.56
2016,10,20,7,15,510.5,33.0,0.5,14.5,108.5,30.26,20.77
2016,10,20,7,30,606.0,40.0,0.3,15.0,153.0,36.9,27.09
2016,10,20,7,45,664.0,44.5,0.2,16.0,200.5,41.23,31.08
2016,10,20,8,0,722.0,49.0,0.1,17.0,248.0,45.63,34.95
2016,10,20,8,15,758.0,52.5,0.1,18.0,294.0,49.24,37.97
2016,10,20,8,30,794.0,56.0,0.1,19.0,340.0,107.84,56.59
2016,10,20,8,45,819.5,58.5,0.1,20.0,382.5,171.96,99.62
2016,10,20,9,0,845.0,61.0,0.1,21.0,425.0,234.84,149.39
2016,10,20,9,15,862.5,63.0,0.1,21.5,463.5,297.55,202.32
2016,10,20,9,30,880.0,65.0,0.1,22.0,502.0,361.44,256.08
2016,10,20,9,45,893.0,66.0,0.1,23.0,534.0,423.52,306.63
2016,10,20,10,0,906.0,67.0,0.1,24.0,566.0,485.64,355.11
2016,10,20,10,15,914.5,68.0,0.1,24.0,591.5,545.22,401.17
2016,10,20,10,30,923.0,69.0,0.1,24.0,617.0,603.79,444.8
2016,10,20,10,45,928.0,70.0,0.15,24.5,635.5,658.9,484.1
2016,10,20,11,0,933.0,71.0,0.2,25.0,654.0,712.13,520.88
2016,10,20,11,15,936.0,71.5,0.2,25.0,664.5,761.26,553.28
2016,10,20,11,30,939.0,72.0,0.2,25.0,675.0,807.85,582.32
2016,10,20,11,45,938.5,72.5,0.2,25.5,678.0,848.87,606.33
2016,10,20,12,0,938.0,73.0,0.2,26.0,681.0,886.68,628.11
2016,10,20,12,15,936.5,72.5,0.2,26.0,676.0,919.09,647.66
2016,10,20,12,30,935.0,72.0,0.2,26.0,671.0,947.93,665.04
2016,10,20,12,45,927.5,73.0,0.25,26.0,657.5,969.26,678.96
2016,10,20,13,0,920.0,74.0,0.3,26.0,644.0,986.61,690.78
2016,10,20,13,15,913.5,73.0,0.3,25.5,624.0,998.45,699.78
2016,10,20,13,30,907.0,72.0,0.3,25.0,604.0,1006.28,706.62
2016,10,20,13,45,898.0,70.5,0.3,25.0,577.0,1006.95,708.01
2016,10,20,14,0,889.0,69.0,0.3,25.0,550.0,1003.63,707.27
2016,10,20,14,15,875.5,67.5,0.3,24.5,516.5,991.86,702.95
2016,10,20,14,30,862.0,66.0,0.3,24.0,483.0,976.37,696.53
2016,10,20,14,45,843.0,63.5,0.3,24.0,444.0,950.4,682.28
2016,10,20,15,0,824.0,61.0,0.3,24.0,405.0,921.21,665.98
2016,10,20,15,15,797.0,58.5,0.3,23.5,361.5,892.46,650.91
2016,10,20,15,30,770.0,56.0,0.3,23.0,318.0,849.6,626.02
2016,10,20,15,45,730.0,52.0,0.3,22.5,271.5,790.26,589.18
2016,10,20,16,0,690.0,48.0,0.3,22.0,225.0,729.87,549.74
2016,10,20,16,15,627.5,43.0,0.4,21.0,178.5,647.71,494.72
2016,10,20,16,30,565.0,38.0,0.5,20.0,132.0,566.75,436.0
2016,10,20,16,45,453.5,30.0,0.6,19.0,89.0,445.04,340.05
2016,10,20,17,0,342.0,22.0,0.7,18.0,46.0,331.72,186.7
2016,10,20,17,15,171.0,11.0,0.7,17.5,23.0,132.46,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,12.5,0.8,12.5,30.5,9.83,0.0
2016,10,21,7,0,407.0,25.0,0.7,13.0,61.0,22.84,12.55
2016,10,21,7,15,504.5,32.5,0.6,13.5,105.0,29.8,20.4
2016,10,21,7,30,602.0,40.0,0.5,14.0,149.0,36.88,27.13
2016,10,21,7,45,656.5,45.0,0.4,15.0,196.0,41.56,31.47
2016,10,21,8,0,711.0,50.0,0.3,16.0,243.0,46.3,35.66
2016,10,21,8,15,748.0,54.0,0.25,16.5,289.0,51.25,39.97
