Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,8,30,785.0,58.0,0.2,17.0,335.0,109.71,58.71
2016,10,21,8,45,809.5,60.5,0.2,18.0,377.5,169.73,99.17
2016,10,21,9,0,834.0,63.0,0.2,19.0,420.0,235.03,151.53
2016,10,21,9,15,852.0,65.5,0.2,20.0,458.0,297.64,204.41
2016,10,21,9,30,870.0,68.0,0.2,21.0,496.0,361.51,258.0
2016,10,21,9,45,883.5,69.0,0.2,22.0,528.5,423.2,308.5
2016,10,21,10,0,897.0,70.0,0.2,23.0,561.0,485.0,357.0
2016,10,21,10,15,905.5,71.5,0.2,23.0,586.5,544.55,403.3
2016,10,21,10,30,914.0,73.0,0.2,23.0,612.0,603.13,447.18
2016,10,21,10,45,920.0,73.5,0.2,23.5,630.0,657.9,485.99
2016,10,21,11,0,926.0,74.0,0.2,24.0,648.0,710.88,522.18
2016,10,21,11,15,928.5,74.5,0.2,24.0,658.5,759.31,554.35
2016,10,21,11,30,931.0,75.0,0.2,24.0,669.0,805.17,583.08
2016,10,21,11,45,930.5,75.5,0.25,24.5,671.5,845.84,607.88
2016,10,21,12,0,930.0,76.0,0.3,25.0,674.0,883.35,630.59
2016,10,21,12,15,928.0,75.5,0.3,24.5,669.0,915.05,651.15
2016,10,21,12,30,926.0,75.0,0.3,24.0,664.0,943.17,669.62
2016,10,21,12,45,913.5,78.0,0.35,24.0,649.5,961.98,682.26
2016,10,21,13,0,901.0,81.0,0.4,24.0,635.0,976.68,692.7
2016,10,21,13,15,894.0,80.0,0.4,23.5,614.5,987.79,701.41
2016,10,21,13,30,887.0,79.0,0.4,23.0,594.0,994.96,707.93
2016,10,21,13,45,875.5,78.0,0.4,23.0,566.5,993.68,708.15
2016,10,21,14,0,864.0,77.0,0.4,23.0,539.0,988.51,706.26
2016,10,21,14,15,849.0,75.0,0.4,22.5,505.5,987.01,708.21
2016,10,21,14,30,834.0,73.0,0.4,22.0,472.0,969.4,700.16
2016,10,21,14,45,814.5,70.0,0.4,22.0,433.5,942.33,685.01
2016,10,21,15,0,795.0,67.0,0.4,22.0,395.0,912.0,667.7
2016,10,21,15,15,766.5,64.0,0.4,21.5,352.0,869.83,643.58
2016,10,21,15,30,738.0,61.0,0.4,21.0,309.0,825.26,617.11
2016,10,21,15,45,698.0,56.5,0.4,20.5,263.5,765.85,579.32
2016,10,21,16,0,658.0,52.0,0.4,20.0,218.0,705.35,538.81
2016,10,21,16,15,592.0,46.0,0.4,19.0,171.5,619.47,478.43
2016,10,21,16,30,526.0,40.0,0.4,18.0,125.0,545.25,422.3
2016,10,21,16,45,410.5,31.0,0.45,17.5,83.5,421.99,322.35
2016,10,21,17,0,295.0,22.0,0.5,17.0,42.0,292.7,142.1
2016,10,21,17,15,147.5,11.0,0.5,16.0,21.0,115.38,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,66.0,15.0,0.85,12.0,20.5,11.8,0.0
2016,10,22,7,0,132.0,30.0,0.8,12.0,41.0,22.54,11.94
2016,10,22,7,15,176.0,47.5,0.7,12.5,72.5,35.21,25.14
2016,10,22,7,30,220.0,65.0,0.6,13.0,104.0,47.68,36.75
2016,10,22,7,45,250.0,81.5,0.5,13.5,138.5,59.18,47.27
2016,10,22,8,0,280.0,98.0,0.4,14.0,173.0,70.44,57.32
2016,10,22,8,15,297.0,113.5,0.35,14.5,206.0,81.7,67.12
2016,10,22,8,30,314.0,129.0,0.3,15.0,239.0,117.91,82.64
2016,10,22,8,45,366.0,138.5,0.25,16.0,281.5,159.02,110.66
2016,10,22,9,0,418.0,148.0,0.2,17.0,324.0,206.58,146.86
2016,10,22,9,15,558.0,126.0,0.2,17.5,384.0,264.54,190.32
2016,10,22,9,30,698.0,104.0,0.2,18.0,444.0,333.41,243.98
2016,10,22,9,45,811.5,91.0,0.2,19.0,511.5,415.56,307.79
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,505.93,376.04
2016,10,22,10,15,790.0,114.5,0.2,20.0,557.0,528.44,396.14
2016,10,22,10,30,655.0,151.0,0.2,20.0,535.0,534.23,402.78
2016,10,22,10,45,642.5,162.0,0.2,20.5,548.0,576.83,433.88
2016,10,22,11,0,630.0,173.0,0.2,21.0,561.0,616.63,461.46
2016,10,22,11,15,634.5,175.5,0.2,21.0,572.0,658.14,490.58
2016,10,22,11,30,639.0,178.0,0.2,21.0,583.0,698.06,517.99
2016,10,22,11,45,663.0,170.5,0.2,21.0,592.5,742.44,548.31
2016,10,22,12,0,687.0,163.0,0.2,21.0,602.0,785.84,577.44
2016,10,22,12,15,676.5,165.0,0.2,21.0,594.5,807.27,590.88
2016,10,22,12,30,666.0,167.0,0.2,21.0,587.0,825.29,602.49
2016,10,22,12,45,630.5,174.0,0.2,21.0,565.5,821.45,600.1
2016,10,22,13,0,595.0,181.0,0.2,21.0,544.0,812.82,595.07
2016,10,22,13,15,559.0,186.0,0.2,20.5,518.5,789.72,581.72
2016,10,22,13,30,523.0,191.0,0.2,20.0,493.0,771.94,571.65
2016,10,22,13,45,715.0,133.5,0.25,20.0,525.0,919.43,670.36
2016,10,22,14,0,907.0,76.0,0.3,20.0,557.0,1030.36,739.6
2016,10,22,14,15,892.0,74.0,0.3,19.5,522.5,1016.58,732.0
2016,10,22,14,30,877.0,72.0,0.3,19.0,488.0,999.0,724.27
2016,10,22,14,45,857.0,69.5,0.3,19.0,448.0,983.94,716.78
2016,10,22,15,0,837.0,67.0,0.3,19.0,408.0,953.33,699.26
2016,10,22,15,15,808.0,63.5,0.3,18.5,363.0,909.37,674.21
2016,10,22,15,30,779.0,60.0,0.3,18.0,318.0,862.86,646.7
2016,10,22,15,45,735.0,56.0,0.35,17.5,270.5,799.44,607.27
2016,10,22,16,0,691.0,52.0,0.4,17.0,223.0,734.89,564.76
2016,10,22,16,15,622.0,46.0,0.4,16.0,175.0,645.3,501.41
2016,10,22,16,30,553.0,40.0,0.4,15.0,127.0,567.97,442.38
2016,10,22,16,45,426.5,31.0,0.4,14.0,83.5,434.94,333.1
2016,10,22,17,0,300.0,22.0,0.4,13.0,40.0,293.5,112.66
2016,10,22,17,15,150.0,11.0,0.4,12.5,20.0,117.13,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,172.5,13.0,0.45,10.0,27.0,10.23,0.0
2016,10,23,7,0,345.0,26.0,0.4,10.0,54.0,21.67,10.91
2016,10,23,7,15,453.0,35.0,0.3,10.5,98.0,29.22,20.08
2016,10,23,7,30,561.0,44.0,0.2,11.0,142.0,36.9,27.49
2016,10,23,7,45,624.5,49.5,0.15,11.5,189.0,45.06,35.08
2016,10,23,8,0,688.0,55.0,0.1,12.0,236.0,50.12,39.72
2016,10,23,8,15,678.5,62.0,0.1,12.5,268.0,58.31,46.98
2016,10,23,8,30,669.0,69.0,0.1,13.0,300.0,107.13,61.26
2016,10,23,8,45,578.5,100.5,0.15,13.5,318.5,166.36,108.35
2016,10,23,9,0,488.0,132.0,0.2,14.0,337.0,210.1,148.61
2016,10,23,9,15,578.0,121.0,0.2,14.0,385.5,266.69,194.03
2016,10,23,9,30,668.0,110.0,0.2,14.0,434.0,329.11,245.17
2016,10,23,9,45,535.0,159.0,0.25,14.5,429.0,358.26,273.84
2016,10,23,10,0,402.0,208.0,0.3,15.0,424.0,367.61,284.79
2016,10,23,10,15,426.0,213.0,0.3,15.0,451.5,422.12,327.8
2016,10,23,10,30,450.0,218.0,0.3,15.0,479.0,470.57,365.02
2016,10,23,10,45,685.5,151.0,0.3,15.5,563.0,594.09,456.9
2016,10,23,11,0,921.0,84.0,0.3,16.0,647.0,718.36,545.88
2016,10,23,11,15,924.0,84.5,0.3,16.0,657.5,767.0,578.47
2016,10,23,11,30,927.0,85.0,0.3,16.0,668.0,813.12,608.32
2016,10,23,11,45,931.5,83.5,0.35,16.5,671.5,855.56,635.2
2016,10,23,12,0,936.0,82.0,0.4,17.0,675.0,895.13,660.04
2016,10,23,12,15,736.0,145.5,0.4,16.5,609.5,839.33,624.23
2016,10,23,12,30,536.0,209.0,0.4,16.0,544.0,741.63,559.09
2016,10,23,12,45,580.0,189.5,0.45,16.0,546.0,781.18,590.06
2016,10,23,13,0,624.0,170.0,0.5,16.0,548.0,829.6,623.81
2016,10,23,13,15,598.5,171.0,0.5,15.5,524.0,821.03,619.16
2016,10,23,13,30,573.0,172.0,0.5,15.0,500.0,799.81,606.94
2016,10,23,13,45,544.5,172.0,0.5,15.0,472.0,780.98,595.41
2016,10,23,14,0,516.0,172.0,0.5,15.0,444.0,759.18,581.71
2016,10,23,14,15,557.0,148.5,0.5,15.0,425.0,776.73,595.41
2016,10,23,14,30,598.0,125.0,0.5,15.0,406.0,802.14,613.87
2016,10,23,14,45,593.0,114.5,0.5,15.0,373.0,782.62,601.51
2016,10,23,15,0,588.0,104.0,0.5,15.0,340.0,760.16,587.63
2016,10,23,15,15,556.0,98.5,0.45,14.5,302.0,714.29,557.24
2016,10,23,15,30,524.0,93.0,0.4,14.0,264.0,666.57,524.92
2016,10,23,15,45,495.0,81.5,0.4,13.5,223.5,613.9,488.39
2016,10,23,16,0,466.0,70.0,0.4,13.0,183.0,560.38,449.34
2016,10,23,16,15,412.0,59.0,0.4,12.5,142.5,485.0,391.27
2016,10,23,16,30,358.0,48.0,0.4,12.0,102.0,411.37,331.2
2016,10,23,16,45,267.0,34.5,0.4,11.5,66.5,309.13,241.09
2016,10,23,17,0,176.0,21.0,0.4,11.0,31.0,194.92,45.41
2016,10,23,17,15,88.0,10.5,0.4,10.5,15.5,71.87,0.0
2016,10,23,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.5,0.7,12.0,9.5,7.47,0.0
2016,10,24,7,0,0.0,19.0,0.7,12.0,19.0,14.5,4.91
2016,10,24,7,15,0.0,36.0,0.7,12.0,36.0,27.02,17.91
2016,10,24,7,30,0.0,53.0,0.7,12.0,53.0,39.26,29.36
2016,10,24,7,45,1.5,72.0,0.7,12.0,72.5,52.68,41.72
2016,10,24,8,0,3.0,91.0,0.7,12.0,92.0,65.96,53.79
2016,10,24,8,15,9.5,108.0,0.7,12.0,111.0,78.1,64.64
2016,10,24,8,30,16.0,125.0,0.7,12.0,130.0,92.77,73.44
2016,10,24,8,45,46.5,149.5,0.7,12.0,168.0,117.05,92.2
2016,10,24,9,0,77.0,174.0,0.7,12.0,206.0,147.05,115.79
2016,10,24,9,15,38.5,90.5,0.7,12.0,106.5,81.43,62.6
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,5.33,0.0
2016,10,24,9,45,8.5,100.5,0.75,12.0,105.5,80.77,63.22
2016,10,24,10,0,17.0,194.0,0.8,12.0,204.0,159.37,128.17
2016,10,24,10,15,8.5,155.5,0.8,12.0,160.5,125.73,100.12
2016,10,24,10,30,0.0,117.0,0.8,12.0,117.0,90.72,71.01
2016,10,24,10,45,0.0,104.0,0.8,12.5,104.0,80.43,62.28
2016,10,24,11,0,0.0,91.0,0.8,13.0,91.0,70.11,53.52
2016,10,24,11,15,0.0,108.0,0.8,13.0,108.0,83.76,64.85
2016,10,24,11,30,0.0,125.0,0.8,13.0,125.0,97.76,76.39
2016,10,24,11,45,0.0,109.5,0.8,13.0,109.5,85.11,65.86
2016,10,24,12,0,0.0,94.0,0.8,13.0,94.0,72.5,55.4
2016,10,24,12,15,0.0,127.0,0.8,13.0,127.0,99.94,78.2
2016,10,24,12,30,0.0,160.0,0.8,13.0,160.0,128.92,102.0
2016,10,24,12,45,0.0,101.5,0.8,13.0,101.5,78.74,60.59
2016,10,24,13,0,0.0,43.0,0.8,13.0,43.0,32.98,22.35
2016,10,24,13,15,0.0,94.5,0.8,13.0,94.5,73.01,56.13
2016,10,24,13,30,0.0,146.0,0.8,13.0,146.0,118.88,94.25
2016,10,24,13,45,0.0,82.5,0.8,13.0,82.5,63.46,48.13
2016,10,24,14,0,0.0,19.0,0.8,13.0,19.0,14.51,6.77
2016,10,24,14,15,0.0,27.5,0.75,13.0,27.5,21.01,12.39
2016,10,24,14,30,0.0,36.0,0.7,13.0,36.0,27.51,18.01
2016,10,24,14,45,0.0,21.5,0.7,13.0,21.5,16.39,8.5
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.5,0.65,12.5,2.5,1.89,0.0
2016,10,24,16,30,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,10,24,16,45,0.0,1.0,0.55,12.0,1.0,0.75,0.0
2016,10,24,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.5,0.4,13.0,6.5,5.11,0.0
2016,10,25,7,0,0.0,13.0,0.4,13.0,13.0,9.88,1.15
2016,10,25,7,15,0.0,25.5,0.4,13.0,25.5,19.46,11.24
2016,10,25,7,30,0.0,38.0,0.4,13.0,38.0,29.06,20.21
2016,10,25,7,45,0.0,52.5,0.4,13.0,52.5,39.73,30.03
2016,10,25,8,0,0.0,67.0,0.4,13.0,67.0,50.29,39.65
2016,10,25,8,15,0.0,81.0,0.4,13.0,81.0,60.48,48.78
2016,10,25,8,30,0.0,95.0,0.4,13.0,95.0,71.2,55.54
2016,10,25,8,45,0.0,57.5,0.4,13.0,57.5,44.03,32.3
2016,10,25,9,0,0.0,20.0,0.4,13.0,20.0,15.24,7.53
2016,10,25,9,15,0.0,71.0,0.4,13.0,71.0,54.49,41.13
2016,10,25,9,30,0.0,122.0,0.4,13.0,122.0,93.73,73.96
2016,10,25,9,45,0.0,127.5,0.45,13.5,127.5,98.38,77.39
2016,10,25,10,0,0.0,133.0,0.5,14.0,133.0,103.05,80.93
2016,10,25,10,15,3.5,159.0,0.5,14.0,161.0,126.05,99.68
2016,10,25,10,30,7.0,185.0,0.5,14.0,189.0,150.13,119.08
2016,10,25,10,45,37.0,225.5,0.5,14.5,248.0,214.69,170.78
2016,10,25,11,0,67.0,266.0,0.5,15.0,307.0,277.33,219.59
2016,10,25,11,15,33.5,140.0,0.5,15.0,160.5,141.69,111.76
2016,10,25,11,30,0.0,14.0,0.5,15.0,14.0,10.71,3.37
2016,10,25,11,45,0.0,14.0,0.5,15.0,14.0,10.71,3.41
2016,10,25,12,0,0.0,14.0,0.5,15.0,14.0,10.71,3.41
2016,10,25,12,15,22.5,137.0,0.5,15.0,151.5,138.01,109.81
2016,10,25,12,30,45.0,260.0,0.5,15.0,289.0,286.19,227.11
2016,10,25,12,45,25.0,222.5,0.5,15.0,238.5,211.89,167.63
2016,10,25,13,0,5.0,185.0,0.5,15.0,188.0,158.54,124.93
2016,10,25,13,15,35.5,215.0,0.5,15.0,235.0,240.06,191.49
2016,10,25,13,30,66.0,245.0,0.5,15.0,282.0,310.35,247.08
2016,10,25,13,45,39.5,214.5,0.5,15.0,236.5,252.11,200.74
2016,10,25,14,0,13.0,184.0,0.5,15.0,191.0,173.33,137.84
2016,10,25,14,15,14.0,175.5,0.5,15.0,183.0,168.3,134.53
2016,10,25,14,30,15.0,167.0,0.5,15.0,175.0,163.48,131.02
2016,10,25,14,45,7.5,131.5,0.5,15.0,135.5,120.21,95.62
2016,10,25,15,0,0.0,96.0,0.5,15.0,96.0,77.97,60.49
2016,10,25,15,15,0.0,84.5,0.5,15.0,84.5,68.1,52.41
2016,10,25,15,30,0.0,73.0,0.5,15.0,73.0,58.21,44.14
2016,10,25,15,45,0.0,61.5,0.5,15.0,61.5,48.3,35.73
2016,10,25,16,0,0.0,50.0,0.5,15.0,50.0,38.34,27.16
2016,10,25,16,15,0.0,38.0,0.5,14.5,38.0,29.04,19.09
2016,10,25,16,30,0.0,26.0,0.5,14.0,26.0,19.82,11.01
2016,10,25,16,45,0.0,16.5,0.5,14.0,16.5,12.55,4.25
2016,10,25,17,0,0.0,7.0,0.5,14.0,7.0,5.31,0.0
2016,10,25,17,15,0.0,3.5,0.5,14.0,3.5,2.75,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,146.0,11.5,0.4,13.0,22.0,9.05,0.0
2016,10,26,7,0,292.0,23.0,0.4,13.0,44.0,19.06,6.52
2016,10,26,7,15,405.5,32.0,0.4,13.0,85.0,26.6,17.3
2016,10,26,7,30,519.0,41.0,0.4,13.0,126.0,34.26,24.76
2016,10,26,7,45,259.5,59.0,0.4,13.5,101.5,43.71,33.48
2016,10,26,8,0,0.0,77.0,0.4,14.0,77.0,56.82,45.26
2016,10,26,8,15,0.0,93.0,0.4,14.0,93.0,68.28,55.47
2016,10,26,8,30,0.0,109.0,0.4,14.0,109.0,80.71,63.32
2016,10,26,8,45,0.0,73.5,0.45,14.0,73.5,56.33,42.61
2016,10,26,9,0,0.0,38.0,0.5,14.0,38.0,29.02,19.3
2016,10,26,9,15,0.0,82.0,0.5,14.5,82.0,62.98,48.02
2016,10,26,9,30,0.0,126.0,0.5,15.0,126.0,96.83,75.96
2016,10,26,9,45,0.0,142.5,0.5,15.5,143.0,110.14,86.48
2016,10,26,10,0,0.0,159.0,0.5,16.0,160.0,123.76,97.2
2016,10,26,10,15,68.0,210.0,0.5,16.0,249.5,208.63,165.43
2016,10,26,10,30,136.0,261.0,0.5,16.0,339.0,309.55,244.23
2016,10,26,10,45,84.5,251.0,0.5,16.5,300.0,268.2,210.96
2016,10,26,11,0,33.0,241.0,0.5,17.0,261.0,231.08,181.19
2016,10,26,11,15,34.5,246.0,0.5,17.0,267.5,241.15,189.27
2016,10,26,11,30,36.0,251.0,0.5,17.0,274.0,251.48,197.26
2016,10,26,11,45,36.0,252.0,0.5,17.5,274.5,256.81,200.98
2016,10,26,12,0,36.0,253.0,0.5,18.0,275.0,262.16,204.74
2016,10,26,12,15,36.0,251.0,0.5,18.0,273.0,264.37,206.52
2016,10,26,12,30,36.0,249.0,0.5,18.0,271.0,266.55,208.34
2016,10,26,12,45,452.0,168.0,0.5,18.0,435.5,637.28,493.57
2016,10,26,13,0,868.0,87.0,0.5,18.0,600.0,950.65,701.15
2016,10,26,13,15,860.5,86.0,0.5,18.0,580.5,972.52,710.62
2016,10,26,13,30,853.0,85.0,0.5,18.0,561.0,978.93,715.29
2016,10,26,13,45,837.5,85.0,0.5,18.0,533.5,974.74,713.65
2016,10,26,14,0,822.0,85.0,0.5,18.0,506.0,966.61,709.83
2016,10,26,14,15,807.0,82.5,0.45,17.5,473.5,952.01,702.21
2016,10,26,14,30,792.0,80.0,0.4,17.0,441.0,933.78,692.39
2016,10,26,14,45,765.5,78.0,0.4,17.0,402.5,901.2,672.99
2016,10,26,15,0,739.0,76.0,0.4,17.0,364.0,865.53,651.41
2016,10,26,15,15,707.0,72.0,0.35,16.5,321.5,826.89,627.5
2016,10,26,15,30,675.0,68.0,0.3,16.0,279.0,779.32,596.65
2016,10,26,15,45,623.0,63.0,0.3,15.5,234.0,710.12,550.18
2016,10,26,16,0,571.0,58.0,0.3,15.0,189.0,640.77,501.21
2016,10,26,16,15,492.5,50.5,0.3,14.5,144.5,545.43,429.95
2016,10,26,16,30,414.0,43.0,0.3,14.0,100.0,452.73,356.09
2016,10,26,16,45,207.0,34.0,0.3,13.5,62.5,263.36,194.8
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,34.83,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,0.5,13.0,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,0.5,13.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,2.5,0.5,13.0,2.5,1.89,0.0
2016,10,27,7,30,0.0,4.0,0.5,13.0,4.0,3.02,0.0
2016,10,27,7,45,0.0,5.5,0.55,13.0,5.5,4.16,0.0
2016,10,27,8,0,0.0,7.0,0.6,13.0,7.0,5.31,0.0
2016,10,27,8,15,0.0,8.5,0.55,13.0,8.5,6.45,0.2
2016,10,27,8,30,0.0,10.0,0.5,13.0,10.0,7.6,0.95
2016,10,27,8,45,0.0,51.5,0.5,13.5,51.5,39.4,28.36
2016,10,27,9,0,0.0,93.0,0.5,14.0,93.0,71.05,55.06
2016,10,27,9,15,2.0,124.5,0.45,14.0,125.5,95.69,75.41
2016,10,27,9,30,4.0,156.0,0.4,14.0,158.0,121.29,96.29
2016,10,27,9,45,2.0,116.5,0.4,14.0,117.5,90.66,70.75
2016,10,27,10,0,0.0,77.0,0.4,14.0,77.0,59.17,44.48
2016,10,27,10,15,4.5,133.0,0.35,14.0,136.0,105.76,83.2
2016,10,27,10,30,9.0,189.0,0.3,14.0,195.0,154.88,122.94
2016,10,27,10,45,6.5,184.0,0.3,14.0,188.5,150.31,118.84
2016,10,27,11,0,4.0,179.0,0.3,14.0,182.0,145.33,114.7
2016,10,27,11,15,2.0,132.5,0.3,14.0,134.0,105.36,82.15
2016,10,27,11,30,0.0,86.0,0.3,14.0,86.0,66.23,49.97
2016,10,27,11,45,0.0,86.5,0.3,14.5,86.5,66.62,50.28
2016,10,27,12,0,0.0,87.0,0.3,15.0,87.0,67.01,50.5
2016,10,27,12,15,10.5,157.5,0.3,15.0,164.0,135.76,107.17
2016,10,27,12,30,21.0,228.0,0.3,15.0,241.0,211.95,167.98
2016,10,27,12,45,11.5,200.0,0.3,15.0,207.5,178.08,140.46
2016,10,27,13,0,2.0,172.0,0.3,15.0,174.0,143.81,112.96
2016,10,27,13,15,1.0,125.5,0.25,15.0,126.5,100.94,78.39
2016,10,27,13,30,0.0,79.0,0.2,15.0,79.0,60.75,45.44
2016,10,27,13,45,0.0,80.5,0.2,15.0,80.5,61.89,46.6
2016,10,27,14,0,0.0,82.0,0.2,15.0,82.0,63.04,47.65
2016,10,27,14,15,15.5,129.0,0.15,14.5,136.0,122.2,97.7
2016,10,27,14,30,31.0,176.0,0.1,14.0,190.0,212.33,171.38
2016,10,27,14,45,15.5,144.5,0.1,14.0,151.5,143.5,114.88
2016,10,27,15,0,0.0,113.0,0.1,14.0,113.0,96.37,75.88
2016,10,27,15,15,0.0,99.5,0.1,14.0,99.5,84.64,66.44
2016,10,27,15,30,0.0,86.0,0.1,14.0,86.0,72.89,56.69
2016,10,27,15,45,0.0,71.5,0.1,14.0,71.5,59.93,45.74
2016,10,27,16,0,0.0,57.0,0.1,14.0,57.0,46.81,34.48
2016,10,27,16,15,0.0,43.5,0.15,13.5,43.5,34.64,23.91
2016,10,27,16,30,0.0,30.0,0.2,13.0,30.0,22.92,13.6
2016,10,27,16,45,0.0,18.5,0.25,13.0,18.5,14.1,5.1
2016,10,27,17,0,0.0,7.0,0.3,13.0,7.0,5.51,0.0
2016,10,27,17,15,0.0,3.5,0.3,13.0,3.5,2.75,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.2,12.0,3.5,2.75,0.0
2016,10,28,7,0,0.0,7.0,0.2,12.0,7.0,5.3,0.0
2016,10,28,7,15,0.0,15.5,0.2,12.0,15.5,11.78,4.49
2016,10,28,7,30,0.0,24.0,0.2,12.0,24.0,18.28,10.66
2016,10,28,7,45,0.0,33.0,0.2,12.5,33.0,25.18,17.05
2016,10,28,8,0,0.0,42.0,0.2,13.0,42.0,32.09,23.36
2016,10,28,8,15,0.0,51.5,0.2,13.0,51.5,39.41,30.0
2016,10,28,8,30,0.0,61.0,0.2,13.0,61.0,46.74,34.78
2016,10,28,8,45,0.0,70.0,0.2,13.0,70.0,53.71,40.66
2016,10,28,9,0,0.0,79.0,0.2,13.0,79.0,60.58,46.39
2016,10,28,9,15,22.5,133.5,0.2,13.0,144.0,110.19,87.15
2016,10,28,9,30,45.0,188.0,0.2,13.0,209.0,163.6,130.25
2016,10,28,9,45,47.0,201.5,0.2,13.5,225.0,180.74,143.63
2016,10,28,10,0,49.0,215.0,0.2,14.0,241.0,198.4,157.47
2016,10,28,10,15,25.0,189.5,0.2,14.0,202.5,162.37,128.57
2016,10,28,10,30,1.0,164.0,0.2,14.0,164.0,129.67,102.05
2016,10,28,10,45,0.5,155.5,0.25,14.0,155.5,122.82,96.56
2016,10,28,11,0,0.0,147.0,0.3,14.0,147.0,115.78,90.79
2016,10,28,11,15,0.0,127.5,0.3,14.0,127.5,99.81,77.69
2016,10,28,11,30,0.0,108.0,0.3,14.0,108.0,83.88,64.6
2016,10,28,11,45,1.0,138.5,0.35,14.5,139.0,110.26,86.2
2016,10,28,12,0,2.0,169.0,0.4,15.0,170.0,137.99,108.47
2016,10,28,12,15,1.0,150.5,0.4,15.0,151.0,121.36,94.88
2016,10,28,12,30,0.0,132.0,0.4,15.0,132.0,104.69,81.37
2016,10,28,12,45,0.0,89.5,0.4,15.0,89.5,68.93,52.08
2016,10,28,13,0,0.0,47.0,0.4,15.0,47.0,36.04,24.78
2016,10,28,13,15,0.0,85.0,0.4,15.0,85.0,65.41,49.45
2016,10,28,13,30,0.0,123.0,0.4,15.0,123.0,98.28,76.67
2016,10,28,13,45,0.0,78.0,0.4,15.0,78.0,59.95,44.91
2016,10,28,14,0,0.0,33.0,0.4,15.0,33.0,25.23,15.82
2016,10,28,14,15,413.5,53.0,0.4,14.5,237.5,514.01,417.28
2016,10,28,14,30,827.0,73.0,0.4,14.0,442.0,958.71,724.78
2016,10,28,14,45,413.5,43.0,0.4,14.0,227.5,497.02,395.62
2016,10,28,15,0,0.0,13.0,0.4,14.0,13.0,9.89,2.72
2016,10,28,15,15,0.0,11.5,0.35,13.5,11.5,8.74,1.93
2016,10,28,15,30,0.0,10.0,0.3,13.0,10.0,7.59,0.96
2016,10,28,15,45,325.0,28.5,0.3,13.0,100.0,372.33,311.73
2016,10,28,16,0,650.0,47.0,0.3,13.0,190.0,688.51,543.73
2016,10,28,16,15,572.5,40.5,0.3,12.0,144.5,592.71,466.84
2016,10,28,16,30,495.0,34.0,0.3,11.0,99.0,499.09,391.82
2016,10,28,16,45,247.5,28.5,0.35,10.5,61.0,284.43,202.64
2016,10,28,17,0,0.0,23.0,0.4,10.0,23.0,18.1,0.0
2016,10,28,17,15,0.0,11.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,11.0,0.35,11.5,17.0,8.65,0.0
2016,10,29,7,0,200.0,22.0,0.4,12.0,34.0,18.1,1.31
2016,10,29,7,15,319.0,33.0,0.4,12.0,72.5,27.15,17.48
2016,10,29,7,30,438.0,44.0,0.4,12.0,111.0,36.27,26.5
2016,10,29,7,45,512.5,50.5,0.4,12.5,154.5,41.51,31.57
2016,10,29,8,0,587.0,57.0,0.4,13.0,198.0,46.86,36.52
2016,10,29,8,15,293.5,56.5,0.4,13.0,127.0,45.47,31.43
2016,10,29,8,30,0.0,56.0,0.4,13.0,56.0,42.88,31.42
2016,10,29,8,45,0.0,64.5,0.4,13.5,64.5,49.45,36.93
2016,10,29,9,0,0.0,73.0,0.4,14.0,73.0,56.03,42.36
2016,10,29,9,15,0.0,109.0,0.4,14.0,109.0,83.46,65.34
2016,10,29,9,30,0.0,145.0,0.4,14.0,145.0,111.58,88.47
2016,10,29,9,45,0.0,131.0,0.4,14.0,131.0,101.26,79.65
2016,10,29,10,0,0.0,117.0,0.4,14.0,117.0,90.53,70.64
2016,10,29,10,15,4.0,151.5,0.4,14.5,154.0,120.54,95.12
2016,10,29,10,30,8.0,186.0,0.4,15.0,191.0,152.08,120.32
2016,10,29,10,45,20.5,210.5,0.45,15.5,223.0,181.99,144.04
2016,10,29,11,0,33.0,235.0,0.5,16.0,255.0,226.61,179.11
2016,10,29,11,15,23.5,223.0,0.5,16.0,237.5,199.2,157.06
2016,10,29,11,30,14.0,211.0,0.5,16.0,220.0,183.22,144.28
2016,10,29,11,45,26.5,231.0,0.5,16.0,247.5,213.33,168.56
2016,10,29,12,0,39.0,251.0,0.5,16.0,275.0,264.18,208.49
2016,10,29,12,15,39.5,249.0,0.5,16.0,273.0,266.95,210.43
2016,10,29,12,30,40.0,247.0,0.5,16.0,271.0,269.73,212.74
2016,10,29,12,45,454.5,166.0,0.5,16.0,429.0,637.37,497.9
2016,10,29,13,0,869.0,85.0,0.5,16.0,587.0,947.79,705.3
2016,10,29,13,15,434.5,119.0,0.5,16.0,370.0,602.06,465.96
2016,10,29,13,30,0.0,153.0,0.5,16.0,153.0,126.42,97.45
2016,10,29,13,45,167.0,177.5,0.5,16.0,260.5,359.91,290.52
2016,10,29,14,0,334.0,202.0,0.5,16.0,368.0,587.93,462.13
2016,10,29,14,15,173.0,179.5,0.45,15.5,265.5,378.5,302.0
2016,10,29,14,30,12.0,157.0,0.4,15.0,163.0,151.35,120.09
2016,10,29,14,45,15.0,148.0,0.4,15.0,154.5,148.15,118.99
2016,10,29,15,0,18.0,139.0,0.4,15.0,146.0,145.31,117.11
2016,10,29,15,15,14.0,123.0,0.4,14.5,128.5,127.26,102.47
2016,10,29,15,30,10.0,107.0,0.4,14.0,111.0,109.31,87.68
2016,10,29,15,45,5.0,90.5,0.4,14.0,92.5,89.88,71.14
2016,10,29,16,0,0.0,74.0,0.4,14.0,74.0,70.56,54.42
2016,10,29,16,15,0.0,55.5,0.35,13.5,55.5,52.5,38.84
2016,10,29,16,30,0.0,37.0,0.3,13.0,37.0,33.25,22.04
2016,10,29,16,45,0.0,22.5,0.3,12.5,22.5,18.56,7.62
2016,10,29,17,0,0.0,8.0,0.3,12.0,8.0,6.29,0.0
2016,10,29,17,15,0.0,4.0,0.3,12.0,4.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,1.0,0.7,12.0,1.0,0.75,0.0
2016,10,30,7,30,0.0,2.0,0.7,12.0,2.0,1.51,0.0
2016,10,30,7,45,0.0,2.5,0.7,12.5,2.5,1.89,0.0
2016,10,30,8,0,0.0,3.0,0.7,13.0,3.0,2.27,0.0
2016,10,30,8,15,0.0,4.0,0.7,13.0,4.0,3.03,0.0
2016,10,30,8,30,0.0,5.0,0.7,13.0,5.0,3.79,0.0
2016,10,30,8,45,0.0,6.0,0.75,13.0,6.0,4.56,0.0
2016,10,30,9,0,0.0,7.0,0.8,13.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,65.5,0.75,13.0,65.5,50.23,37.55
2016,10,30,9,30,0.0,124.0,0.7,13.0,124.0,95.41,75.53
2016,10,30,9,45,0.5,141.0,0.7,13.0,141.5,109.38,86.87
2016,10,30,10,0,1.0,158.0,0.7,13.0,159.0,123.75,98.55
2016,10,30,10,15,0.5,107.0,0.7,13.0,107.5,83.01,64.56
2016,10,30,10,30,0.0,56.0,0.7,13.0,56.0,42.96,30.9
2016,10,30,10,45,44.0,159.0,0.75,13.0,185.0,160.42,129.31
2016,10,30,11,0,88.0,262.0,0.8,13.0,314.0,290.12,233.26
2016,10,30,11,15,74.0,261.5,0.8,13.0,305.5,286.78,229.61
2016,10,30,11,30,60.0,261.0,0.8,13.0,297.0,281.93,225.57
2016,10,30,11,45,114.5,272.0,0.8,13.0,341.0,343.0,274.82
2016,10,30,12,0,169.0,283.0,0.8,13.0,385.0,427.26,340.28
2016,10,30,12,15,84.5,217.5,0.8,13.0,268.5,273.33,219.52
2016,10,30,12,30,0.0,152.0,0.8,13.0,152.0,122.51,96.41
2016,10,30,12,45,171.0,197.0,0.8,13.0,294.5,362.16,294.73
2016,10,30,13,0,342.0,242.0,0.8,13.0,437.0,607.53,480.69
2016,10,30,13,15,545.5,181.0,0.8,13.0,480.5,770.25,599.41
2016,10,30,13,30,749.0,120.0,0.8,13.0,524.0,923.63,703.11
2016,10,30,13,45,667.5,129.0,0.8,13.0,476.0,863.55,661.33
2016,10,30,14,0,586.0,138.0,0.8,13.0,428.0,798.08,618.36
2016,10,30,14,15,364.5,164.0,0.75,13.0,340.5,575.39,458.31
2016,10,30,14,30,143.0,190.0,0.7,13.0,253.0,369.09,298.58
2016,10,30,14,45,71.5,150.5,0.7,13.0,182.0,227.03,186.16
2016,10,30,15,0,0.0,111.0,0.7,13.0,111.0,95.32,75.44
2016,10,30,15,15,0.0,97.0,0.65,12.5,97.0,83.01,65.64
2016,10,30,15,30,0.0,83.0,0.6,12.0,83.0,70.65,55.31
2016,10,30,15,45,267.5,70.0,0.6,12.0,127.0,378.36,317.71
2016,10,30,16,0,535.0,57.0,0.6,12.0,171.0,605.55,488.1
2016,10,30,16,15,447.0,48.5,0.6,11.5,128.0,501.99,403.61
2016,10,30,16,30,359.0,40.0,0.6,11.0,85.0,401.89,320.03
2016,10,30,16,45,179.5,28.5,0.6,11.0,51.0,226.61,148.52
2016,10,30,17,0,0.0,17.0,0.6,11.0,17.0,13.38,0.0
2016,10,30,17,15,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.79,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.51,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,3.78,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,6.06,0.0
2016,10,31,7,45,0.0,12.0,0.4,10.5,12.0,9.1,2.6
2016,10,31,8,0,0.0,16.0,0.4,11.0,16.0,12.15,5.43
2016,10,31,8,15,0.0,19.5,0.4,11.0,19.5,14.83,7.33
2016,10,31,8,30,0.0,23.0,0.4,11.0,23.0,17.51,9.68
2016,10,31,8,45,0.0,27.0,0.4,11.0,27.0,20.57,12.34
2016,10,31,9,0,0.0,31.0,0.4,11.0,31.0,23.65,14.98
2016,10,31,9,15,0.0,57.5,0.4,11.0,57.5,44.04,32.56
2016,10,31,9,30,0.0,84.0,0.4,11.0,84.0,64.55,49.99
2016,10,31,9,45,0.0,110.5,0.45,11.5,110.5,85.26,67.23
2016,10,31,10,0,0.0,137.0,0.5,12.0,137.0,106.51,84.67
2016,10,31,10,15,26.5,184.0,0.5,12.0,198.5,165.94,133.52
2016,10,31,10,30,53.0,231.0,0.5,12.0,260.0,226.58,182.34
2016,10,31,10,45,27.0,199.5,0.55,12.0,214.5,186.55,149.62
2016,10,31,11,0,1.0,168.0,0.6,12.0,169.0,134.43,106.87
2016,10,31,11,15,3.5,177.5,0.6,12.0,180.0,144.98,115.71
2016,10,31,11,30,6.0,187.0,0.6,12.0,191.0,156.03,124.71
2016,10,31,11,45,3.0,140.5,0.6,12.5,142.5,113.77,89.78
2016,10,31,12,0,0.0,94.0,0.6,13.0,94.0,72.52,55.48
2016,10,31,12,15,0.0,73.5,0.6,13.0,73.5,56.52,42.2
