Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,12,30,0.0,53.0,0.6,13.0,53.0,40.67,28.91
2016,10,31,12,45,2.0,114.5,0.65,13.0,116.0,91.84,71.93
2016,10,31,13,0,4.0,176.0,0.7,13.0,179.0,150.41,120.2
2016,10,31,13,15,3.0,170.5,0.7,13.0,172.5,145.48,116.04
2016,10,31,13,30,2.0,165.0,0.7,13.0,166.0,140.58,112.17
2016,10,31,13,45,1.0,92.5,0.7,13.0,93.0,72.74,56.06
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,15.26,7.45
2016,10,31,14,15,0.0,17.5,0.7,12.5,17.5,13.34,5.87
2016,10,31,14,30,0.0,15.0,0.7,12.0,15.0,11.43,4.25
2016,10,31,14,45,0.0,13.5,0.7,12.0,13.5,10.27,3.27
2016,10,31,15,0,0.0,12.0,0.7,12.0,12.0,9.12,2.29
2016,10,31,15,15,0.0,10.5,0.65,12.0,10.5,7.98,1.3
2016,10,31,15,30,0.0,9.0,0.6,12.0,9.0,6.83,0.3
2016,10,31,15,45,0.0,7.5,0.6,12.0,7.5,5.69,0.0
2016,10,31,16,0,0.0,6.0,0.6,12.0,6.0,4.54,0.0
2016,10,31,16,15,0.0,4.5,0.6,12.0,4.5,3.4,0.0
2016,10,31,16,30,0.0,3.0,0.6,12.0,3.0,2.27,0.0
2016,10,31,16,45,0.0,1.5,0.6,12.0,1.5,1.13,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,96.0,10.0,0.4,8.5,14.5,7.87,0.0
2016,11,1,7,0,192.0,20.0,0.4,9.0,29.0,16.52,0.0
2016,11,1,7,15,326.0,30.0,0.35,9.5,67.0,24.81,15.07
2016,11,1,7,30,460.0,40.0,0.3,10.0,105.0,33.26,23.91
2016,11,1,7,45,543.0,46.5,0.3,10.5,150.5,38.69,29.23
2016,11,1,8,0,626.0,53.0,0.3,11.0,196.0,44.24,34.44
2016,11,1,8,15,673.0,57.5,0.3,11.0,240.0,60.09,40.52
2016,11,1,8,30,720.0,62.0,0.3,11.0,284.0,114.65,65.22
2016,11,1,8,45,373.5,104.0,0.3,11.5,220.0,139.33,96.25
2016,11,1,9,0,27.0,146.0,0.3,12.0,156.0,117.3,93.02
2016,11,1,9,15,71.0,170.0,0.25,12.0,200.5,151.96,120.39
2016,11,1,9,30,115.0,194.0,0.2,12.0,245.0,197.99,157.07
2016,11,1,9,45,83.0,201.0,0.2,12.5,239.5,195.76,155.82
2016,11,1,10,0,51.0,208.0,0.2,13.0,234.0,194.53,155.08
2016,11,1,10,15,101.0,227.5,0.15,13.5,281.5,242.92,193.36
2016,11,1,10,30,151.0,247.0,0.1,14.0,329.0,308.03,243.7
2016,11,1,10,45,294.0,232.5,0.1,14.5,398.0,407.99,320.5
2016,11,1,11,0,437.0,218.0,0.1,15.0,467.0,523.84,406.24
2016,11,1,11,15,352.0,241.0,0.1,15.0,444.0,497.1,385.06
2016,11,1,11,30,267.0,264.0,0.1,15.0,421.0,476.58,369.28
2016,11,1,11,45,230.5,270.0,0.1,15.5,406.0,452.52,351.16
2016,11,1,12,0,194.0,276.0,0.1,16.0,391.0,441.75,342.34
2016,11,1,12,15,538.5,181.5,0.05,16.0,497.0,693.05,529.05
2016,11,1,12,30,883.0,87.0,0.0,16.0,603.0,914.17,673.55
2016,11,1,12,45,557.5,171.0,0.0,16.0,494.5,738.75,554.35
2016,11,1,13,0,232.0,255.0,0.0,16.0,386.0,496.11,380.85
2016,11,1,13,15,549.5,167.0,0.0,16.0,462.5,757.55,575.16
2016,11,1,13,30,867.0,79.0,0.0,16.0,539.0,969.63,710.57
2016,11,1,13,45,851.5,78.5,0.05,16.0,511.5,976.7,712.59
2016,11,1,14,0,836.0,78.0,0.1,16.0,484.0,967.99,708.88
2016,11,1,14,15,818.5,76.0,0.05,15.5,450.5,951.5,700.54
2016,11,1,14,30,801.0,74.0,0.0,15.0,417.0,931.41,690.27
2016,11,1,14,45,773.5,71.5,0.0,15.0,378.5,897.28,669.82
2016,11,1,15,0,746.0,69.0,0.0,15.0,340.0,860.15,647.14
2016,11,1,15,15,710.0,65.0,0.0,14.5,297.5,810.18,616.27
2016,11,1,15,30,674.0,61.0,0.0,14.0,255.0,766.23,588.31
2016,11,1,15,45,622.0,55.5,0.05,14.0,210.5,696.87,539.97
2016,11,1,16,0,570.0,50.0,0.1,14.0,166.0,627.59,489.39
2016,11,1,16,15,482.5,42.5,0.05,13.5,123.0,525.45,411.34
2016,11,1,16,30,395.0,35.0,0.0,13.0,80.0,427.16,329.47
2016,11,1,16,45,241.5,23.0,0.0,12.5,46.5,264.27,145.64
2016,11,1,17,0,88.0,11.0,0.0,12.0,13.0,75.41,0.0
2016,11,1,17,15,44.0,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.5,0.7,8.0,13.5,10.62,0.0
2016,11,2,7,0,0.0,27.0,0.7,8.0,27.0,18.95,0.0
2016,11,2,7,15,236.5,32.5,0.6,8.5,65.0,24.75,14.75
2016,11,2,7,30,473.0,38.0,0.5,9.0,103.0,31.73,22.57
2016,11,2,7,45,547.5,44.5,0.4,9.5,147.0,37.16,27.93
2016,11,2,8,0,622.0,51.0,0.3,10.0,191.0,42.68,33.16
2016,11,2,8,15,669.0,56.0,0.3,10.5,235.0,59.14,39.57
2016,11,2,8,30,716.0,61.0,0.3,11.0,279.0,113.79,64.6
2016,11,2,8,45,611.0,86.5,0.3,12.0,291.0,165.24,107.0
2016,11,2,9,0,506.0,112.0,0.3,13.0,303.0,202.85,143.52
2016,11,2,9,15,428.0,141.0,0.3,13.5,313.5,240.97,179.99
2016,11,2,9,30,350.0,170.0,0.3,14.0,324.0,263.95,202.94
2016,11,2,9,45,609.5,121.0,0.3,14.5,412.5,364.38,279.75
2016,11,2,10,0,869.0,72.0,0.3,15.0,501.0,476.67,365.41
2016,11,2,10,15,879.0,73.0,0.3,15.0,526.0,534.12,411.18
2016,11,2,10,30,889.0,74.0,0.3,15.0,551.0,590.79,455.33
2016,11,2,10,45,894.5,75.5,0.3,15.5,568.5,644.15,494.7
2016,11,2,11,0,900.0,77.0,0.3,16.0,586.0,695.8,531.45
2016,11,2,11,15,903.0,77.5,0.3,16.0,596.5,742.63,564.14
2016,11,2,11,30,906.0,78.0,0.3,16.0,607.0,787.04,593.22
2016,11,2,11,45,905.5,78.5,0.3,16.5,609.0,826.03,617.26
2016,11,2,12,0,905.0,79.0,0.3,17.0,611.0,861.98,639.1
2016,11,2,12,15,903.0,78.5,0.25,17.0,606.0,892.26,657.36
2016,11,2,12,30,901.0,78.0,0.2,17.0,601.0,919.11,673.46
2016,11,2,12,45,898.0,77.0,0.2,17.0,588.5,940.9,687.34
2016,11,2,13,0,895.0,76.0,0.2,17.0,576.0,959.02,699.08
2016,11,2,13,15,887.5,75.0,0.2,17.0,556.0,969.07,705.91
2016,11,2,13,30,880.0,74.0,0.2,17.0,536.0,975.27,710.62
2016,11,2,13,45,867.0,72.5,0.2,17.0,509.0,971.53,709.26
2016,11,2,14,0,854.0,71.0,0.2,17.0,482.0,963.97,705.8
2016,11,2,14,15,837.5,69.0,0.15,16.5,449.0,960.42,705.41
2016,11,2,14,30,821.0,67.0,0.1,16.0,416.0,941.31,695.14
2016,11,2,14,45,795.5,65.0,0.1,16.0,377.5,909.83,676.49
2016,11,2,15,0,770.0,63.0,0.1,16.0,339.0,875.3,655.6
2016,11,2,15,15,736.0,59.5,0.15,15.5,297.0,827.77,627.23
2016,11,2,15,30,702.0,56.0,0.2,15.0,255.0,778.11,596.22
2016,11,2,15,45,647.5,51.0,0.25,15.0,210.0,705.82,546.37
2016,11,2,16,0,593.0,46.0,0.3,15.0,165.0,642.38,500.05
2016,11,2,16,15,508.0,39.0,0.45,14.0,122.0,542.8,426.38
2016,11,2,16,30,423.0,32.0,0.6,13.0,79.0,447.27,346.49
2016,11,2,16,45,269.0,21.0,0.75,12.5,45.5,282.02,138.1
2016,11,2,17,0,115.0,10.0,0.9,12.0,12.0,95.07,0.0
2016,11,2,17,15,57.5,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,12.0,0.85,11.0,12.0,9.44,0.0
2016,11,3,7,0,0.0,24.0,0.8,11.0,24.0,18.88,0.0
2016,11,3,7,15,229.5,30.0,0.65,11.5,60.5,22.9,12.68
2016,11,3,7,30,459.0,36.0,0.5,12.0,97.0,30.04,20.72
2016,11,3,7,45,532.5,42.5,0.4,12.5,140.0,35.48,26.04
2016,11,3,8,0,606.0,49.0,0.3,13.0,183.0,41.0,31.22
2016,11,3,8,15,653.5,54.0,0.25,13.5,226.5,57.45,37.58
2016,11,3,8,30,701.0,59.0,0.2,14.0,270.0,111.08,62.06
2016,11,3,8,45,639.5,78.0,0.15,14.5,291.5,162.91,102.69
2016,11,3,9,0,578.0,97.0,0.1,15.0,313.0,210.36,145.3
2016,11,3,9,15,693.0,84.0,0.05,15.5,369.0,271.91,194.15
2016,11,3,9,30,808.0,71.0,0.0,16.0,425.0,347.19,254.71
2016,11,3,9,45,685.5,107.5,0.0,17.0,422.5,382.89,287.94
2016,11,3,10,0,563.0,144.0,0.0,18.0,420.0,398.51,303.45
2016,11,3,10,15,710.0,112.0,0.0,18.5,478.0,487.88,371.29
2016,11,3,10,30,857.0,80.0,0.0,19.0,536.0,581.93,440.26
2016,11,3,10,45,677.0,138.0,0.0,19.5,505.5,577.65,436.24
2016,11,3,11,0,497.0,196.0,0.0,20.0,475.0,543.78,411.2
2016,11,3,11,15,689.5,139.0,0.0,20.0,534.0,663.01,498.23
2016,11,3,11,30,882.0,82.0,0.0,20.0,593.0,772.68,572.54
2016,11,3,11,45,884.5,82.0,0.0,20.5,596.0,812.59,595.66
2016,11,3,12,0,887.0,82.0,0.0,21.0,599.0,849.73,617.83
2016,11,3,12,15,885.5,81.5,0.0,21.0,594.5,879.88,636.57
2016,11,3,12,30,884.0,81.0,0.0,21.0,590.0,906.7,653.31
2016,11,3,12,45,878.5,80.5,0.0,21.0,577.5,926.38,665.65
2016,11,3,13,0,873.0,80.0,0.0,21.0,565.0,942.38,675.92
2016,11,3,13,15,865.0,79.0,0.0,21.0,545.0,951.64,682.18
2016,11,3,13,30,857.0,78.0,0.0,21.0,525.0,968.91,693.68
2016,11,3,13,45,702.0,110.5,0.0,21.0,464.5,873.73,634.5
2016,11,3,14,0,547.0,143.0,0.0,21.0,404.0,753.51,558.67
2016,11,3,14,15,532.0,135.5,0.0,20.5,374.5,733.47,549.25
2016,11,3,14,30,517.0,128.0,0.0,20.0,345.0,710.96,536.44
2016,11,3,14,45,491.5,118.5,0.05,20.0,310.0,673.17,512.16
2016,11,3,15,0,466.0,109.0,0.1,20.0,275.0,633.57,486.42
2016,11,3,15,15,438.5,99.5,0.15,19.0,240.0,590.64,459.32
2016,11,3,15,30,411.0,90.0,0.2,18.0,205.0,546.86,430.33
2016,11,3,15,45,376.0,77.5,0.25,17.5,168.5,491.43,390.21
2016,11,3,16,0,341.0,65.0,0.3,17.0,132.0,436.39,348.19
2016,11,3,16,15,289.0,50.5,0.25,16.5,97.0,364.42,289.78
2016,11,3,16,30,237.0,36.0,0.2,16.0,62.0,295.31,227.52
2016,11,3,16,45,118.5,18.0,0.2,16.0,31.0,150.15,57.76
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,7.5,0.4,9.5,11.5,5.9,0.0
2016,11,4,7,0,203.0,15.0,0.4,10.0,23.0,11.8,0.0
2016,11,4,7,15,341.5,25.0,0.4,10.5,60.5,20.78,10.66
2016,11,4,7,30,480.0,35.0,0.4,11.0,98.0,29.36,20.17
2016,11,4,7,45,557.5,41.5,0.4,12.0,142.0,34.89,25.54
2016,11,4,8,0,635.0,48.0,0.4,13.0,186.0,43.9,33.77
2016,11,4,8,15,683.0,52.5,0.35,13.5,230.5,57.16,36.85
2016,11,4,8,30,731.0,57.0,0.3,14.0,275.0,112.24,61.88
2016,11,4,8,45,762.5,60.5,0.25,14.5,316.5,169.97,103.18
2016,11,4,9,0,794.0,64.0,0.2,15.0,358.0,231.31,153.76
2016,11,4,9,15,816.5,66.5,0.15,15.5,395.0,292.6,206.66
2016,11,4,9,30,839.0,69.0,0.1,16.0,432.0,355.78,260.71
2016,11,4,9,45,854.0,71.0,0.1,16.5,463.5,417.1,312.27
2016,11,4,10,0,869.0,73.0,0.1,17.0,495.0,477.26,361.13
2016,11,4,10,15,879.5,74.5,0.1,17.5,520.5,535.36,406.6
2016,11,4,10,30,890.0,76.0,0.1,18.0,546.0,592.76,449.73
2016,11,4,10,45,896.0,77.0,0.1,18.5,564.0,645.89,488.22
2016,11,4,11,0,902.0,78.0,0.1,19.0,582.0,697.32,524.19
2016,11,4,11,15,906.0,79.0,0.1,19.0,592.5,745.42,557.23
2016,11,4,11,30,910.0,80.0,0.1,19.0,603.0,791.21,586.65
2016,11,4,11,45,910.0,80.5,0.1,19.5,605.5,830.72,610.52
2016,11,4,12,0,910.0,81.0,0.1,20.0,608.0,867.22,632.24
2016,11,4,12,15,908.0,80.5,0.1,20.0,603.0,897.66,651.18
2016,11,4,12,30,906.0,80.0,0.1,20.0,598.0,924.65,668.03
2016,11,4,12,45,903.0,79.0,0.1,20.0,585.5,946.57,681.78
2016,11,4,13,0,900.0,78.0,0.1,20.0,573.0,964.82,693.41
2016,11,4,13,15,892.0,76.5,0.1,20.0,553.0,973.88,699.52
2016,11,4,13,30,884.0,75.0,0.1,20.0,533.0,979.05,703.52
2016,11,4,13,45,871.0,74.0,0.1,20.0,505.5,976.07,702.68
2016,11,4,14,0,858.0,73.0,0.1,20.0,478.0,981.17,707.16
2016,11,4,14,15,840.5,71.0,0.1,19.5,445.0,964.76,699.48
2016,11,4,14,30,823.0,69.0,0.1,19.0,412.0,944.69,689.78
2016,11,4,14,45,797.5,66.5,0.1,19.0,373.0,912.56,670.91
2016,11,4,15,0,772.0,64.0,0.1,19.0,334.0,877.35,649.77
2016,11,4,15,15,736.0,60.0,0.15,18.5,291.5,827.25,619.94
2016,11,4,15,30,700.0,56.0,0.2,18.0,249.0,775.08,587.42
2016,11,4,15,45,645.5,51.0,0.25,18.0,204.5,702.87,537.91
2016,11,4,16,0,591.0,46.0,0.3,18.0,160.0,640.18,492.2
2016,11,4,16,15,501.5,38.5,0.3,17.5,117.0,536.25,413.24
2016,11,4,16,30,412.0,31.0,0.3,17.0,74.0,436.76,327.23
2016,11,4,16,45,206.0,15.5,0.35,16.5,37.0,220.28,62.5
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,15.74,0.0
2016,11,5,7,15,224.0,27.5,0.25,11.0,55.5,22.54,11.46
2016,11,5,7,30,448.0,35.0,0.2,11.0,91.0,29.21,19.99
2016,11,5,7,45,520.0,42.5,0.2,11.5,133.5,35.43,26.07
2016,11,5,8,0,592.0,50.0,0.2,12.0,176.0,41.68,31.94
2016,11,5,8,15,640.5,54.5,0.15,12.5,219.0,54.44,34.96
2016,11,5,8,30,689.0,59.0,0.1,13.0,262.0,110.43,62.14
2016,11,5,8,45,719.5,63.0,0.05,13.5,302.0,165.73,101.81
2016,11,5,9,0,750.0,67.0,0.0,14.0,342.0,224.57,150.39
2016,11,5,9,15,617.0,102.5,0.0,14.5,344.0,266.88,193.16
2016,11,5,9,30,484.0,138.0,0.0,15.0,346.0,289.72,218.46
2016,11,5,9,45,503.0,146.0,0.05,15.5,375.5,338.33,258.95
2016,11,5,10,0,522.0,154.0,0.1,16.0,405.0,388.62,299.52
2016,11,5,10,15,503.0,168.0,0.1,16.0,420.5,426.21,329.89
2016,11,5,10,30,484.0,182.0,0.1,16.0,436.0,461.07,357.23
2016,11,5,10,45,478.0,191.0,0.1,16.5,448.5,496.66,383.63
2016,11,5,11,0,472.0,200.0,0.1,17.0,461.0,530.63,408.03
2016,11,5,11,15,452.5,209.5,0.1,17.0,464.0,553.72,424.68
2016,11,5,11,30,433.0,219.0,0.1,17.0,467.0,573.85,438.99
2016,11,5,11,45,494.5,200.0,0.1,17.0,484.5,627.78,478.5
2016,11,5,12,0,556.0,181.0,0.1,17.0,502.0,683.26,518.06
2016,11,5,12,15,508.0,195.5,0.1,17.0,486.5,680.56,514.95
2016,11,5,12,30,460.0,210.0,0.1,17.0,471.0,672.94,509.25
2016,11,5,12,45,500.5,192.5,0.15,17.0,470.5,708.74,536.23
2016,11,5,13,0,541.0,175.0,0.2,17.0,470.0,743.33,561.74
2016,11,5,13,15,688.5,126.5,0.2,16.5,488.5,855.28,638.18
2016,11,5,13,30,836.0,78.0,0.2,16.0,507.0,946.78,697.82
2016,11,5,13,45,655.0,118.5,0.2,16.0,444.0,835.65,624.81
2016,11,5,14,0,474.0,159.0,0.2,16.0,381.0,699.66,535.01
2016,11,5,14,15,491.0,142.5,0.2,15.5,358.5,700.78,540.25
2016,11,5,14,30,508.0,126.0,0.2,15.0,336.0,698.97,541.04
2016,11,5,14,45,489.0,117.5,0.25,15.0,304.0,669.07,521.69
2016,11,5,15,0,470.0,109.0,0.3,15.0,272.0,637.31,500.94
2016,11,5,15,15,451.0,96.5,0.25,14.5,236.5,598.52,473.97
2016,11,5,15,30,432.0,84.0,0.2,14.0,201.0,558.29,445.0
2016,11,5,15,45,389.5,72.5,0.2,14.0,164.0,496.82,398.42
2016,11,5,16,0,347.0,61.0,0.2,14.0,127.0,436.17,350.44
2016,11,5,16,15,287.0,47.5,0.2,13.5,92.0,358.7,287.3
2016,11,5,16,30,227.0,34.0,0.2,13.0,57.0,285.02,218.79
2016,11,5,16,45,113.5,17.0,0.25,13.0,28.5,142.31,20.07
2016,11,5,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.3,11.0,7.0,0.0,0.0
2016,11,6,7,0,0.0,14.0,0.3,11.0,14.0,11.02,0.0
2016,11,6,7,15,106.0,27.5,0.25,11.0,40.5,20.66,9.39
2016,11,6,7,30,212.0,41.0,0.2,11.0,67.0,30.81,21.3
2016,11,6,7,45,247.0,57.0,0.2,11.0,99.5,42.29,32.18
2016,11,6,8,0,282.0,73.0,0.2,11.0,132.0,53.49,42.6
2016,11,6,8,15,304.5,88.0,0.2,11.0,164.5,68.79,50.76
2016,11,6,8,30,327.0,103.0,0.2,11.0,197.0,106.31,73.11
2016,11,6,8,45,338.0,118.0,0.25,11.5,228.0,145.32,102.89
2016,11,6,9,0,349.0,133.0,0.3,12.0,259.0,182.5,133.99
2016,11,6,9,15,357.5,146.0,0.3,12.0,287.0,221.19,167.64
2016,11,6,9,30,366.0,159.0,0.3,12.0,315.0,260.94,202.12
2016,11,6,9,45,410.5,163.0,0.3,12.5,350.0,315.85,247.01
2016,11,6,10,0,455.0,167.0,0.3,13.0,385.0,369.3,289.94
2016,11,6,10,15,663.0,119.0,0.3,13.0,454.0,469.9,368.33
2016,11,6,10,30,871.0,71.0,0.3,13.0,523.0,575.99,449.43
2016,11,6,10,45,880.0,71.0,0.3,13.5,541.5,628.68,488.2
2016,11,6,11,0,889.0,71.0,0.3,14.0,560.0,679.99,525.29
2016,11,6,11,15,893.0,71.5,0.3,14.0,570.5,726.66,558.27
2016,11,6,11,30,897.0,72.0,0.3,14.0,581.0,771.05,587.75
2016,11,6,11,45,900.5,71.5,0.3,14.5,584.0,811.41,613.1
2016,11,6,12,0,904.0,71.0,0.3,15.0,587.0,849.02,636.36
2016,11,6,12,15,613.5,155.5,0.3,15.0,504.5,738.49,561.32
2016,11,6,12,30,323.0,240.0,0.3,15.0,422.0,562.33,434.02
2016,11,6,12,45,296.0,239.0,0.3,15.0,403.0,549.97,427.35
2016,11,6,13,0,269.0,238.0,0.3,15.0,384.0,535.22,416.79
2016,11,6,13,15,269.0,228.5,0.3,14.5,370.5,534.16,417.78
2016,11,6,13,30,269.0,219.0,0.3,14.0,357.0,531.73,417.66
2016,11,6,13,45,290.5,203.5,0.3,14.0,345.0,541.62,426.55
2016,11,6,14,0,312.0,188.0,0.3,14.0,333.0,550.15,434.36
2016,11,6,14,15,168.0,171.5,0.25,13.5,249.0,367.09,295.06
2016,11,6,14,30,24.0,155.0,0.2,13.0,165.0,165.39,132.9
2016,11,6,14,45,21.0,141.0,0.2,13.0,149.5,150.46,122.02
2016,11,6,15,0,18.0,127.0,0.2,13.0,134.0,135.62,109.95
2016,11,6,15,15,13.5,111.5,0.15,12.5,116.5,117.53,95.02
2016,11,6,15,30,9.0,96.0,0.1,12.0,99.0,99.58,79.93
2016,11,6,15,45,4.5,79.5,0.1,12.0,81.0,80.33,63.35
2016,11,6,16,0,0.0,63.0,0.1,12.0,63.0,61.04,46.47
2016,11,6,16,15,0.0,45.5,0.1,11.5,45.5,43.64,31.24
2016,11,6,16,30,0.0,28.0,0.1,11.0,28.0,24.56,14.04
2016,11,6,16,45,0.0,14.0,0.15,11.0,14.0,10.67,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,5.0,0.7,11.0,5.0,0.0,0.0
2016,11,7,7,0,0.0,10.0,0.7,11.0,10.0,7.87,0.0
2016,11,7,7,15,36.0,26.0,0.6,11.5,30.0,19.49,7.71
2016,11,7,7,30,72.0,42.0,0.5,12.0,50.0,31.03,21.24
2016,11,7,7,45,88.5,60.0,0.4,12.5,75.0,43.56,33.01
2016,11,7,8,0,105.0,78.0,0.3,13.0,100.0,55.85,44.29
2016,11,7,8,15,115.5,96.5,0.25,13.5,125.5,70.49,53.55
2016,11,7,8,30,126.0,115.0,0.2,14.0,151.0,95.33,70.74
2016,11,7,8,45,132.5,132.0,0.2,14.5,175.0,120.43,90.28
2016,11,7,9,0,139.0,149.0,0.2,15.0,199.0,146.74,111.77
2016,11,7,9,15,168.5,164.0,0.2,15.0,231.0,179.06,137.9
2016,11,7,9,30,198.0,179.0,0.2,15.0,263.0,215.24,167.38
2016,11,7,9,45,271.0,183.5,0.2,15.5,307.0,270.46,210.84
2016,11,7,10,0,344.0,188.0,0.2,16.0,351.0,328.18,255.96
2016,11,7,10,15,386.5,190.0,0.2,16.5,382.0,375.74,292.96
2016,11,7,10,30,429.0,192.0,0.2,17.0,413.0,438.7,340.6
2016,11,7,10,45,419.5,201.5,0.2,17.5,424.0,469.84,363.39
2016,11,7,11,0,410.0,211.0,0.2,18.0,435.0,499.15,384.5
2016,11,7,11,15,376.5,223.5,0.2,18.0,432.0,497.86,383.73
2016,11,7,11,30,343.0,236.0,0.2,18.0,429.0,506.81,390.14
2016,11,7,11,45,376.5,229.5,0.2,18.5,442.5,545.67,418.31
2016,11,7,12,0,410.0,223.0,0.2,19.0,456.0,585.5,446.37
2016,11,7,12,15,402.5,222.5,0.2,18.5,450.0,597.03,455.2
2016,11,7,12,30,395.0,222.0,0.2,18.0,444.0,606.61,463.05
2016,11,7,12,45,264.0,234.0,0.2,18.0,380.5,514.73,395.38
2016,11,7,13,0,133.0,246.0,0.2,18.0,317.0,394.3,305.7
2016,11,7,13,15,134.5,236.5,0.2,17.5,306.5,391.92,306.37
2016,11,7,13,30,136.0,227.0,0.2,17.0,296.0,388.99,305.45
2016,11,7,13,45,206.5,209.5,0.2,17.0,307.5,443.31,348.98
2016,11,7,14,0,277.0,192.0,0.2,17.0,319.0,520.8,407.71
2016,11,7,14,15,323.0,170.5,0.2,16.5,308.5,544.15,426.9
2016,11,7,14,30,369.0,149.0,0.2,16.0,298.0,565.31,445.19
2016,11,7,14,45,359.5,135.5,0.2,16.0,269.5,563.78,444.17
2016,11,7,15,0,350.0,122.0,0.2,16.0,241.0,536.79,425.26
2016,11,7,15,15,336.0,107.0,0.2,15.5,209.0,501.95,400.99
2016,11,7,15,30,322.0,92.0,0.2,15.0,177.0,465.84,374.81
2016,11,7,15,45,291.0,77.5,0.25,15.0,144.0,413.8,334.49
2016,11,7,16,0,260.0,63.0,0.3,15.0,111.0,362.1,292.62
2016,11,7,16,15,213.0,47.5,0.3,14.5,79.5,295.87,236.91
2016,11,7,16,30,166.0,32.0,0.3,14.0,48.0,232.29,174.43
2016,11,7,16,45,83.0,16.0,0.35,14.0,24.0,114.34,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,6,45,47.5,5.5,0.7,11.5,7.0,0.0,0.0
2016,11,8,7,0,95.0,11.0,0.7,12.0,14.0,8.65,0.0
2016,11,8,7,15,230.5,23.5,0.6,12.5,46.5,19.31,6.55
2016,11,8,7,30,366.0,36.0,0.5,13.0,79.0,29.76,19.94
2016,11,8,7,45,449.0,45.0,0.4,13.5,120.0,37.07,27.12
2016,11,8,8,0,532.0,54.0,0.3,14.0,161.0,44.4,33.97
2016,11,8,8,15,463.0,74.5,0.25,14.5,183.5,66.48,46.41
2016,11,8,8,30,394.0,95.0,0.2,15.0,206.0,106.6,69.64
2016,11,8,8,45,427.0,103.0,0.15,15.5,239.5,147.71,99.29
2016,11,8,9,0,460.0,111.0,0.1,16.0,273.0,192.85,135.62
2016,11,8,9,15,450.5,126.5,0.1,16.5,299.0,236.26,173.37
2016,11,8,9,30,441.0,142.0,0.1,17.0,325.0,278.54,209.74
2016,11,8,9,45,445.5,153.5,0.1,17.5,350.5,321.78,245.61
2016,11,8,10,0,450.0,165.0,0.1,18.0,376.0,365.2,280.52
2016,11,8,10,15,651.5,122.5,0.1,18.0,446.0,466.73,357.89
2016,11,8,10,30,853.0,80.0,0.1,18.0,516.0,577.62,440.27
2016,11,8,10,45,701.0,125.0,0.1,18.5,491.5,578.5,440.05
2016,11,8,11,0,549.0,170.0,0.1,19.0,467.0,552.84,421.21
2016,11,8,11,15,701.0,130.5,0.1,19.0,517.5,660.69,500.03
2016,11,8,11,30,853.0,91.0,0.1,19.0,568.0,764.94,571.29
2016,11,8,11,45,839.5,97.0,0.1,19.0,568.0,798.44,591.67
2016,11,8,12,0,826.0,103.0,0.1,19.0,568.0,828.11,610.57
2016,11,8,12,15,824.0,102.5,0.1,19.0,563.0,856.77,628.83
2016,11,8,12,30,822.0,102.0,0.1,19.0,558.0,882.2,645.01
2016,11,8,12,45,837.0,94.5,0.1,19.0,550.0,911.91,664.01
2016,11,8,13,0,852.0,87.0,0.1,19.0,542.0,938.52,680.96
2016,11,8,13,15,843.5,85.5,0.1,19.0,522.5,946.74,686.45
2016,11,8,13,30,835.0,84.0,0.1,19.0,503.0,951.14,690.0
2016,11,8,13,45,808.0,86.0,0.1,19.0,474.0,937.84,682.58
2016,11,8,14,0,781.0,88.0,0.1,19.0,445.0,920.44,672.91
2016,11,8,14,15,761.5,85.0,0.1,18.5,412.5,900.71,663.05
2016,11,8,14,30,742.0,82.0,0.1,18.0,380.0,885.26,655.87
2016,11,8,14,45,700.5,81.0,0.1,18.0,341.0,840.57,627.95
2016,11,8,15,0,659.0,80.0,0.1,18.0,302.0,793.29,598.02
2016,11,8,15,15,618.5,74.5,0.1,17.5,261.0,739.05,563.35
2016,11,8,15,30,578.0,69.0,0.1,17.0,220.0,683.29,526.01
2016,11,8,15,45,508.5,62.0,0.1,17.0,177.0,597.9,464.48
2016,11,8,16,0,439.0,55.0,0.1,17.0,134.0,513.15,400.53
2016,11,8,16,15,349.5,43.5,0.25,16.5,95.0,408.77,319.64
2016,11,8,16,30,260.0,32.0,0.4,16.0,56.0,309.61,227.35
2016,11,8,16,45,130.0,16.0,0.55,15.5,28.0,151.05,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,78.0,5.5,0.95,10.0,7.0,0.0,0.0
2016,11,9,7,0,156.0,11.0,0.9,10.0,14.0,8.65,0.0
2016,11,9,7,15,307.0,21.0,0.75,10.5,48.0,17.45,4.3
2016,11,9,7,30,458.0,31.0,0.6,11.0,82.0,26.07,16.81
2016,11,9,7,45,542.5,37.5,0.45,12.0,125.0,34.36,24.86
2016,11,9,8,0,627.0,44.0,0.3,13.0,168.0,40.48,30.6
2016,11,9,8,15,677.0,48.5,0.25,13.5,211.5,54.34,34.06
2016,11,9,8,30,727.0,53.0,0.2,14.0,255.0,108.83,59.11
2016,11,9,8,45,479.0,96.5,0.2,15.0,238.0,150.61,99.62
2016,11,9,9,0,231.0,140.0,0.2,16.0,221.0,162.84,120.63
2016,11,9,9,15,162.0,158.0,0.15,16.5,217.5,172.78,132.14
2016,11,9,9,30,93.0,176.0,0.1,17.0,214.0,172.48,134.27
2016,11,9,9,45,482.5,121.5,0.1,17.5,343.5,308.7,236.38
2016,11,9,10,0,872.0,67.0,0.1,18.0,473.0,470.81,356.81
2016,11,9,10,15,521.5,147.5,0.1,18.0,394.0,416.68,320.01
2016,11,9,10,30,171.0,228.0,0.1,18.0,315.0,304.22,236.4
2016,11,9,10,45,327.5,208.5,0.1,18.5,382.0,407.07,316.38
2016,11,9,11,0,484.0,189.0,0.1,19.0,449.0,527.57,404.7
2016,11,9,11,15,436.5,205.0,0.1,19.0,443.0,537.33,410.29
2016,11,9,11,30,389.0,221.0,0.1,19.0,437.0,526.02,402.25
2016,11,9,11,45,650.0,147.5,0.1,19.5,510.0,705.12,531.17
2016,11,9,12,0,911.0,74.0,0.1,20.0,583.0,855.95,628.08
2016,11,9,12,15,909.0,74.0,0.1,20.0,578.0,886.72,645.4
2016,11,9,12,30,907.0,74.0,0.1,20.0,573.0,914.11,662.57
2016,11,9,12,45,902.0,73.0,0.1,20.5,560.5,933.99,673.81
2016,11,9,13,0,897.0,72.0,0.1,21.0,548.0,950.16,682.9
2016,11,9,13,15,888.5,71.0,0.1,21.0,528.0,959.21,689.03
2016,11,9,13,30,880.0,70.0,0.1,21.0,508.0,964.42,693.05
2016,11,9,13,45,681.5,110.0,0.1,21.5,438.5,849.17,619.65
2016,11,9,14,0,483.0,150.0,0.1,22.0,369.0,696.67,520.54
2016,11,9,14,15,650.0,107.0,0.1,22.0,379.0,824.55,609.05
2016,11,9,14,30,817.0,64.0,0.1,22.0,389.0,928.22,674.81
2016,11,9,14,45,789.5,62.0,0.15,22.0,351.0,895.12,653.87
2016,11,9,15,0,762.0,60.0,0.2,22.0,313.0,859.04,632.83
2016,11,9,15,15,725.0,56.0,0.2,21.0,271.5,808.49,602.83
2016,11,9,15,30,688.0,52.0,0.2,20.0,230.0,755.98,569.93
2016,11,9,15,45,626.0,47.5,0.25,19.5,186.0,678.23,516.94
2016,11,9,16,0,564.0,43.0,0.3,19.0,142.0,610.73,467.82
2016,11,9,16,15,468.5,35.0,0.35,18.0,101.0,502.52,385.31
2016,11,9,16,30,373.0,27.0,0.4,17.0,60.0,399.88,284.52
2016,11,9,16,45,186.5,13.5,0.45,16.5,30.0,158.39,0.0
2016,11,9,17,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,10,7,15,2.5,18.0,0.45,11.5,18.0,13.73,0.98
2016,11,10,7,30,5.0,36.0,0.4,12.0,36.0,26.65,17.12
2016,11,10,7,45,18.0,53.5,0.35,13.0,56.5,38.96,28.75
2016,11,10,8,0,31.0,71.0,0.3,14.0,77.0,51.07,39.79
2016,11,10,8,15,38.5,88.5,0.25,14.5,98.0,64.01,48.61
2016,11,10,8,30,46.0,106.0,0.2,15.0,119.0,81.78,62.19
2016,11,10,8,45,51.5,122.5,0.2,16.0,139.0,99.96,76.5
2016,11,10,9,0,57.0,139.0,0.2,17.0,159.0,119.21,91.87
2016,11,10,9,15,176.0,150.5,0.15,17.5,221.0,170.82,129.93
2016,11,10,9,30,295.0,162.0,0.1,18.0,283.0,239.74,182.55
2016,11,10,9,45,567.5,116.5,0.1,18.5,371.0,343.11,259.84
2016,11,10,10,0,840.0,71.0,0.1,19.0,459.0,461.38,348.4
2016,11,10,10,15,851.5,72.5,0.1,19.5,483.5,518.84,392.54
2016,11,10,10,30,863.0,74.0,0.1,20.0,508.0,572.3,432.86
2016,11,10,10,45,870.5,75.0,0.1,20.5,525.5,624.56,470.81
2016,11,10,11,0,878.0,76.0,0.1,21.0,543.0,675.38,506.4
2016,11,10,11,15,882.0,76.5,0.05,21.0,553.5,721.48,537.86
2016,11,10,11,30,886.0,77.0,0.0,21.0,564.0,765.35,565.81
2016,11,10,11,45,886.0,77.5,0.0,21.0,566.5,803.62,590.08
2016,11,10,12,0,886.0,78.0,0.0,21.0,569.0,838.99,612.38
2016,11,10,12,15,884.0,77.5,0.0,21.0,564.5,868.4,630.79
2016,11,10,12,30,882.0,77.0,0.0,21.0,560.0,894.5,647.18
2016,11,10,12,45,877.0,76.5,0.05,21.5,547.5,914.44,658.86
2016,11,10,13,0,872.0,76.0,0.1,22.0,535.0,930.78,668.72
2016,11,10,13,15,863.5,75.0,0.1,21.5,515.0,939.49,675.93
2016,11,10,13,30,855.0,74.0,0.1,21.0,495.0,955.98,688.32
2016,11,10,13,45,841.0,72.5,0.1,21.0,469.0,951.33,686.17
2016,11,10,14,0,827.0,71.0,0.1,21.0,443.0,942.87,682.11
2016,11,10,14,15,809.0,69.0,0.1,21.0,410.5,926.1,672.89
2016,11,10,14,30,791.0,67.0,0.1,21.0,378.0,905.83,661.49
2016,11,10,14,45,766.0,63.5,0.1,21.5,341.0,873.34,640.81
2016,11,10,15,0,741.0,60.0,0.1,22.0,304.0,837.94,617.94
2016,11,10,15,15,703.5,56.0,0.1,21.5,263.0,787.27,586.47
2016,11,10,15,30,666.0,52.0,0.1,21.0,222.0,734.73,552.29
2016,11,10,15,45,608.5,47.0,0.15,20.5,179.5,661.08,501.87
2016,11,10,16,0,551.0,42.0,0.2,20.0,137.0,597.52,455.37
2016,11,10,16,15,456.0,34.0,0.25,19.5,96.5,490.32,372.8
2016,11,10,16,30,361.0,26.0,0.3,19.0,56.0,386.82,267.86
2016,11,10,16,45,180.5,13.0,0.4,18.5,28.0,153.18,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
