Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,182.5,16.0,0.65,12.5,35.0,12.97,0.0
2016,11,11,7,30,365.0,32.0,0.5,13.0,70.0,26.55,16.77
2016,11,11,7,45,446.0,40.5,0.4,13.5,110.0,33.51,23.84
2016,11,11,8,0,527.0,49.0,0.3,14.0,150.0,40.51,30.43
2016,11,11,8,15,581.0,55.0,0.25,14.5,191.5,53.9,34.55
2016,11,11,8,30,635.0,61.0,0.2,15.0,233.0,104.31,58.63
2016,11,11,8,45,485.0,92.5,0.2,15.5,236.0,148.32,97.32
2016,11,11,9,0,335.0,124.0,0.2,16.0,239.0,172.65,124.48
2016,11,11,9,15,275.0,147.0,0.2,16.0,248.0,199.49,150.36
2016,11,11,9,30,215.0,170.0,0.2,16.0,257.0,213.96,165.36
2016,11,11,9,45,221.5,183.5,0.2,16.5,279.0,244.31,190.45
2016,11,11,10,0,228.0,197.0,0.2,17.0,301.0,275.5,215.56
2016,11,11,10,15,229.0,208.0,0.2,17.0,318.0,302.41,237.26
2016,11,11,10,30,230.0,219.0,0.2,17.0,335.0,329.33,258.56
2016,11,11,10,45,297.0,216.5,0.2,17.5,370.5,396.13,309.51
2016,11,11,11,0,364.0,214.0,0.2,18.0,406.0,457.58,355.22
2016,11,11,11,15,272.5,232.5,0.15,18.0,378.0,433.23,335.53
2016,11,11,11,30,181.0,251.0,0.1,18.0,350.0,384.45,298.24
2016,11,11,11,45,179.5,253.0,0.1,18.0,351.5,397.14,308.42
2016,11,11,12,0,178.0,255.0,0.1,18.0,353.0,409.32,317.52
2016,11,11,12,15,122.5,246.0,0.1,18.0,313.5,361.78,281.09
2016,11,11,12,30,67.0,237.0,0.1,18.0,274.0,289.95,226.2
2016,11,11,12,45,95.0,237.0,0.1,18.0,288.0,321.45,251.97
2016,11,11,13,0,123.0,237.0,0.1,18.0,302.0,375.85,293.57
2016,11,11,13,15,116.5,227.5,0.1,18.0,287.0,365.4,285.5
2016,11,11,13,30,110.0,218.0,0.1,18.0,272.0,332.2,261.18
2016,11,11,13,45,55.0,149.0,0.1,18.0,176.0,197.36,156.42
2016,11,11,14,0,0.0,80.0,0.1,18.0,80.0,61.47,45.55
2016,11,11,14,15,0.0,76.0,0.1,17.5,76.0,58.36,43.57
2016,11,11,14,30,0.0,72.0,0.1,17.0,72.0,55.26,41.18
2016,11,11,14,45,0.0,65.0,0.1,17.0,65.0,49.83,36.71
2016,11,11,15,0,0.0,58.0,0.1,17.0,58.0,44.42,32.21
2016,11,11,15,15,0.0,50.0,0.1,16.5,50.0,38.25,27.06
2016,11,11,15,30,0.0,42.0,0.1,16.0,42.0,32.09,21.84
2016,11,11,15,45,0.0,34.0,0.15,16.0,34.0,25.94,16.49
2016,11,11,16,0,0.0,26.0,0.2,16.0,26.0,19.81,11.1
2016,11,11,16,15,0.0,18.0,0.2,15.5,18.0,13.69,5.7
2016,11,11,16,30,0.0,10.0,0.2,15.0,10.0,7.58,0.0
2016,11,11,16,45,0.0,5.0,0.2,14.5,5.0,3.93,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,12,7,15,216.5,14.0,0.55,10.5,35.5,11.42,0.0
2016,11,12,7,30,433.0,28.0,0.4,11.0,71.0,25.6,15.95
2016,11,12,7,45,524.5,34.5,0.3,12.0,113.5,31.65,22.33
2016,11,12,8,0,616.0,41.0,0.2,13.0,156.0,37.84,28.19
2016,11,12,8,15,669.0,45.0,0.2,13.5,199.0,51.02,31.44
2016,11,12,8,30,722.0,49.0,0.2,14.0,242.0,104.56,55.81
2016,11,12,8,45,377.0,89.5,0.2,15.0,191.5,129.82,87.05
2016,11,12,9,0,32.0,130.0,0.2,16.0,141.0,107.27,83.29
2016,11,12,9,15,81.0,150.5,0.2,17.5,182.5,140.85,108.88
2016,11,12,9,30,130.0,171.0,0.2,19.0,224.0,186.42,143.99
2016,11,12,9,45,165.0,184.0,0.2,20.5,256.0,222.56,171.63
2016,11,12,10,0,200.0,197.0,0.2,22.0,288.0,262.94,202.23
2016,11,12,10,15,108.0,189.5,0.15,21.5,239.0,224.18,173.36
2016,11,12,10,30,16.0,182.0,0.1,21.0,190.0,155.32,119.75
2016,11,12,10,45,162.5,202.0,0.1,21.0,287.5,287.2,224.09
2016,11,12,11,0,309.0,222.0,0.1,21.0,385.0,429.1,330.42
2016,11,12,11,15,607.0,147.5,0.1,20.5,474.0,608.35,462.19
2016,11,12,11,30,905.0,73.0,0.1,20.0,563.0,773.32,576.23
2016,11,12,11,45,904.5,73.5,0.15,19.5,565.5,811.82,600.6
2016,11,12,12,0,904.0,74.0,0.2,19.0,568.0,847.33,625.13
2016,11,12,12,15,902.0,73.5,0.2,19.0,563.0,877.23,644.05
2016,11,12,12,30,900.0,73.0,0.2,19.0,558.0,903.76,660.87
2016,11,12,12,45,892.5,73.5,0.2,19.0,545.0,923.05,673.17
2016,11,12,13,0,885.0,74.0,0.2,19.0,532.0,938.62,683.33
2016,11,12,13,15,876.0,72.5,0.2,19.0,512.5,946.44,688.78
2016,11,12,13,30,867.0,71.0,0.2,19.0,493.0,950.45,692.09
2016,11,12,13,45,680.0,107.0,0.2,19.0,427.0,842.0,623.16
2016,11,12,14,0,493.0,143.0,0.2,19.0,361.0,697.04,528.52
2016,11,12,14,15,422.0,143.0,0.2,18.5,320.0,631.09,485.9
2016,11,12,14,30,351.0,143.0,0.2,18.0,279.0,539.88,422.59
2016,11,12,14,45,544.0,102.0,0.2,18.0,288.5,709.58,546.55
2016,11,12,15,0,737.0,61.0,0.2,18.0,298.0,834.14,629.26
2016,11,12,15,15,697.0,57.0,0.2,17.5,257.0,781.22,592.76
2016,11,12,15,30,657.0,53.0,0.2,17.0,216.0,726.43,556.13
2016,11,12,15,45,593.0,47.5,0.25,16.5,173.5,655.62,506.52
2016,11,12,16,0,529.0,42.0,0.3,16.0,131.0,577.61,448.36
2016,11,12,16,15,427.0,34.0,0.35,15.5,91.0,465.26,359.57
2016,11,12,16,30,325.0,26.0,0.4,15.0,51.0,352.81,237.69
2016,11,12,16,45,162.5,13.0,0.5,14.5,25.5,138.84,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,178.0,15.0,0.45,12.0,32.0,12.18,0.0
2016,11,13,7,30,356.0,30.0,0.4,12.0,64.0,24.91,15.07
2016,11,13,7,45,449.0,37.5,0.35,12.5,104.0,31.15,21.78
2016,11,13,8,0,542.0,45.0,0.3,13.0,144.0,37.5,27.84
2016,11,13,8,15,597.5,50.0,0.2,13.5,185.5,50.16,31.5
2016,11,13,8,30,653.0,55.0,0.1,14.0,227.0,103.57,57.63
2016,11,13,8,45,594.5,73.0,0.05,14.5,248.5,152.02,95.8
2016,11,13,9,0,536.0,91.0,0.0,15.0,270.0,196.22,135.72
2016,11,13,9,15,662.0,78.5,0.0,15.5,324.5,257.3,183.91
2016,11,13,9,30,788.0,66.0,0.0,16.0,379.0,333.0,244.76
2016,11,13,9,45,809.5,67.0,0.05,17.0,410.5,392.15,294.11
2016,11,13,10,0,831.0,68.0,0.1,18.0,442.0,452.49,342.82
2016,11,13,10,15,843.5,69.5,0.1,18.0,466.5,507.13,386.71
2016,11,13,10,30,856.0,71.0,0.1,18.0,491.0,563.05,430.01
2016,11,13,10,45,866.0,71.0,0.1,18.5,509.0,615.19,468.34
2016,11,13,11,0,876.0,71.0,0.1,19.0,527.0,666.11,504.49
2016,11,13,11,15,880.5,71.5,0.1,19.0,537.5,712.23,536.79
2016,11,13,11,30,885.0,72.0,0.1,19.0,548.0,756.2,565.46
2016,11,13,11,45,886.5,72.0,0.1,19.0,551.0,794.85,590.31
2016,11,13,12,0,888.0,72.0,0.1,19.0,554.0,830.71,613.22
2016,11,13,12,15,886.5,72.0,0.1,19.0,549.5,861.05,632.47
2016,11,13,12,30,885.0,72.0,0.1,19.0,545.0,888.15,649.69
2016,11,13,12,45,881.5,71.0,0.1,19.5,533.0,908.81,661.62
2016,11,13,13,0,878.0,70.0,0.1,20.0,521.0,925.92,671.44
2016,11,13,13,15,869.5,69.0,0.1,19.5,502.0,934.66,678.69
2016,11,13,13,30,861.0,68.0,0.1,19.0,483.0,939.68,683.9
2016,11,13,13,45,849.5,66.0,0.1,19.0,457.5,936.7,682.96
2016,11,13,14,0,838.0,64.0,0.1,19.0,432.0,930.05,679.91
2016,11,13,14,15,820.0,62.0,0.1,19.0,400.0,924.94,677.96
2016,11,13,14,30,802.0,60.0,0.1,19.0,368.0,904.81,666.28
2016,11,13,14,45,777.0,57.5,0.1,19.0,331.5,873.84,647.55
2016,11,13,15,0,752.0,55.0,0.1,19.0,295.0,839.99,626.5
2016,11,13,15,15,714.5,51.5,0.1,18.5,254.5,790.18,595.0
2016,11,13,15,30,677.0,48.0,0.1,18.0,214.0,738.53,560.73
2016,11,13,15,45,619.0,43.0,0.15,17.5,172.0,664.69,509.24
2016,11,13,16,0,561.0,38.0,0.2,17.0,130.0,590.84,454.38
2016,11,13,16,15,462.0,30.5,0.3,16.0,90.5,479.87,367.95
2016,11,13,16,30,363.0,23.0,0.4,15.0,51.0,367.31,239.36
2016,11,13,16,45,181.5,11.5,0.55,14.5,25.5,152.65,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,215.0,13.0,1.0,10.5,33.0,11.57,0.0
2016,11,14,7,30,430.0,26.0,0.8,11.0,66.0,23.81,13.94
2016,11,14,7,45,522.0,33.0,0.6,12.0,107.5,30.34,21.03
2016,11,14,8,0,614.0,40.0,0.4,13.0,149.0,36.97,27.32
2016,11,14,8,15,667.5,44.0,0.35,13.5,192.0,49.77,30.6
2016,11,14,8,30,721.0,48.0,0.3,14.0,235.0,103.07,54.72
2016,11,14,8,45,420.0,92.0,0.25,14.5,205.5,137.85,92.01
2016,11,14,9,0,119.0,136.0,0.2,15.0,176.0,133.07,101.37
2016,11,14,9,15,479.5,97.5,0.15,15.5,282.5,219.47,160.43
2016,11,14,9,30,840.0,59.0,0.1,16.0,389.0,343.04,251.93
2016,11,14,9,45,856.5,60.5,0.05,17.0,420.0,402.74,301.28
2016,11,14,10,0,873.0,62.0,0.0,18.0,451.0,462.94,349.67
2016,11,14,10,15,580.0,133.5,0.0,18.0,398.0,437.76,335.42
2016,11,14,10,30,287.0,205.0,0.0,18.0,345.0,359.26,278.49
2016,11,14,10,45,598.5,135.5,0.05,18.5,440.5,522.47,402.67
2016,11,14,11,0,910.0,66.0,0.1,19.0,536.0,682.06,517.21
2016,11,14,11,15,913.5,66.5,0.1,19.0,546.5,728.89,548.01
2016,11,14,11,30,917.0,67.0,0.1,19.0,557.0,773.39,576.85
2016,11,14,11,45,917.0,67.5,0.1,19.5,560.0,812.59,600.77
2016,11,14,12,0,917.0,68.0,0.1,20.0,563.0,848.82,622.55
2016,11,14,12,15,915.0,68.0,0.1,19.5,558.0,879.61,643.1
2016,11,14,12,30,913.0,68.0,0.1,19.0,553.0,907.02,661.63
2016,11,14,12,45,908.0,67.5,0.1,19.0,540.5,927.59,674.67
2016,11,14,13,0,903.0,67.0,0.1,19.0,528.0,944.46,685.59
2016,11,14,13,15,894.5,66.0,0.1,19.0,508.5,953.62,691.82
2016,11,14,13,30,886.0,65.0,0.1,19.0,489.0,958.95,695.92
2016,11,14,13,45,872.0,64.0,0.1,19.0,462.5,955.13,694.46
2016,11,14,14,0,858.0,63.0,0.1,19.0,436.0,947.57,690.88
2016,11,14,14,15,840.0,61.0,0.1,18.5,404.0,931.04,682.97
2016,11,14,14,30,822.0,59.0,0.1,18.0,372.0,922.41,680.17
2016,11,14,14,45,795.0,56.5,0.15,17.5,334.5,889.42,661.96
2016,11,14,15,0,768.0,54.0,0.2,17.0,297.0,853.53,641.55
2016,11,14,15,15,730.0,50.5,0.2,16.5,256.0,803.11,609.42
2016,11,14,15,30,692.0,47.0,0.2,16.0,215.0,750.83,574.4
2016,11,14,15,45,632.5,42.5,0.25,15.5,172.5,676.06,521.89
2016,11,14,16,0,573.0,38.0,0.3,15.0,130.0,601.12,465.68
2016,11,14,16,15,471.5,30.5,0.35,14.0,90.0,487.64,375.63
2016,11,14,16,30,370.0,23.0,0.4,13.0,50.0,371.08,234.69
2016,11,14,16,45,185.0,11.5,0.45,12.5,25.0,155.38,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,10.5,0.4,13.0,10.5,7.99,0.0
2016,11,15,7,30,0.0,21.0,0.4,13.0,21.0,16.02,7.26
2016,11,15,7,45,0.0,35.0,0.4,13.5,35.0,26.5,17.51
2016,11,15,8,0,0.0,49.0,0.4,14.0,49.0,36.72,26.95
2016,11,15,8,15,0.0,64.0,0.4,14.0,64.0,47.63,35.13
2016,11,15,8,30,0.0,79.0,0.4,14.0,79.0,59.17,45.11
2016,11,15,8,45,0.0,94.0,0.45,14.0,94.0,70.99,55.18
2016,11,15,9,0,0.0,109.0,0.5,14.0,109.0,83.06,65.33
2016,11,15,9,15,1.5,121.5,0.5,14.0,122.0,93.87,74.24
2016,11,15,9,30,3.0,134.0,0.5,14.0,135.0,105.02,83.38
2016,11,15,9,45,1.5,114.5,0.5,14.0,115.0,89.48,70.28
2016,11,15,10,0,0.0,95.0,0.5,14.0,95.0,73.41,56.76
2016,11,15,10,15,0.0,112.5,0.5,14.0,112.5,87.64,68.6
2016,11,15,10,30,0.0,130.0,0.5,14.0,130.0,102.28,80.63
2016,11,15,10,45,18.5,169.0,0.55,14.5,178.5,147.35,117.67
2016,11,15,11,0,37.0,208.0,0.6,15.0,227.0,208.87,167.17
2016,11,15,11,15,20.0,188.0,0.6,15.0,198.0,168.52,134.12
2016,11,15,11,30,3.0,168.0,0.6,15.0,169.0,139.08,109.95
2016,11,15,11,45,45.0,203.5,0.6,15.0,227.5,221.62,177.79
2016,11,15,12,0,87.0,239.0,0.6,15.0,286.0,299.39,239.7
2016,11,15,12,15,107.0,240.0,0.6,14.5,297.0,324.07,259.57
2016,11,15,12,30,127.0,241.0,0.6,14.0,308.0,369.87,295.88
2016,11,15,12,45,156.0,235.0,0.6,14.0,315.5,397.41,317.86
2016,11,15,13,0,185.0,229.0,0.6,14.0,323.0,425.79,340.55
2016,11,15,13,15,134.0,218.0,0.6,13.5,285.0,371.93,298.78
2016,11,15,13,30,83.0,207.0,0.6,13.0,247.0,293.93,237.92
2016,11,15,13,45,268.5,177.0,0.6,13.0,295.0,487.38,394.44
2016,11,15,14,0,454.0,147.0,0.6,13.0,343.0,662.46,526.63
2016,11,15,14,15,227.0,135.0,0.6,12.5,233.0,402.2,327.46
2016,11,15,14,30,0.0,123.0,0.6,12.0,123.0,108.05,85.78
2016,11,15,14,45,0.0,111.0,0.6,12.0,111.0,97.81,78.22
2016,11,15,15,0,0.0,99.0,0.6,12.0,99.0,87.66,69.74
2016,11,15,15,15,0.0,85.0,0.55,11.5,85.0,75.11,59.2
2016,11,15,15,30,0.0,71.0,0.5,11.0,71.0,62.47,48.39
2016,11,15,15,45,0.0,56.5,0.5,11.0,56.5,49.0,36.6
2016,11,15,16,0,0.0,42.0,0.5,11.0,42.0,35.13,24.36
2016,11,15,16,15,0.0,29.0,0.5,10.5,29.0,22.7,13.26
2016,11,15,16,30,0.0,16.0,0.5,10.0,16.0,12.19,2.24
2016,11,15,16,45,0.0,8.0,0.5,10.0,8.0,6.29,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,13.5,0.5,6.0,30.5,10.62,0.0
2016,11,16,7,30,390.0,27.0,0.5,6.0,61.0,22.62,12.63
2016,11,16,7,45,486.5,34.5,0.5,6.5,101.5,28.99,20.24
2016,11,16,8,0,583.0,42.0,0.5,7.0,142.0,38.5,29.34
2016,11,16,8,15,640.0,47.0,0.5,7.5,184.5,51.2,33.23
2016,11,16,8,30,697.0,52.0,0.5,8.0,227.0,103.77,57.75
2016,11,16,8,45,733.5,55.5,0.5,8.5,267.5,159.12,98.14
2016,11,16,9,0,770.0,59.0,0.5,9.0,308.0,218.68,148.53
2016,11,16,9,15,795.0,61.5,0.5,9.0,344.0,278.16,202.07
2016,11,16,9,30,820.0,64.0,0.5,9.0,380.0,339.84,257.61
2016,11,16,9,45,837.0,66.0,0.5,9.5,411.0,399.85,310.41
2016,11,16,10,0,854.0,68.0,0.5,10.0,442.0,460.53,361.95
2016,11,16,10,15,865.5,69.5,0.5,10.0,466.5,515.75,408.26
2016,11,16,10,30,877.0,71.0,0.5,10.0,491.0,572.14,453.83
2016,11,16,10,45,530.5,150.5,0.5,10.5,407.5,487.34,389.44
2016,11,16,11,0,184.0,230.0,0.5,11.0,324.0,341.18,274.54
2016,11,16,11,15,533.5,155.0,0.5,11.0,434.5,553.95,444.16
2016,11,16,11,30,883.0,80.0,0.5,11.0,545.0,760.78,594.93
2016,11,16,11,45,878.0,82.0,0.5,11.0,547.0,804.63,621.98
2016,11,16,12,0,873.0,84.0,0.5,11.0,549.0,838.13,644.21
2016,11,16,12,15,871.0,84.0,0.5,11.0,544.0,868.49,664.39
2016,11,16,12,30,869.0,84.0,0.5,11.0,539.0,895.56,682.37
2016,11,16,12,45,871.0,81.0,0.5,11.0,528.5,919.17,698.13
2016,11,16,13,0,873.0,78.0,0.5,11.0,518.0,939.36,711.74
2016,11,16,13,15,864.0,76.5,0.5,11.0,498.5,947.5,717.55
2016,11,16,13,30,855.0,75.0,0.5,11.0,479.0,951.8,721.17
2016,11,16,13,45,834.5,75.0,0.5,11.0,452.0,943.02,716.35
2016,11,16,14,0,814.0,75.0,0.5,11.0,425.0,930.35,709.22
2016,11,16,14,15,794.0,73.0,0.5,11.0,392.5,911.86,698.24
2016,11,16,14,30,774.0,71.0,0.5,11.0,360.0,889.88,684.84
2016,11,16,14,45,749.0,67.0,0.5,11.0,323.5,857.2,663.85
2016,11,16,15,0,724.0,63.0,0.5,11.0,287.0,821.59,640.32
2016,11,16,15,15,682.0,58.5,0.5,10.5,246.5,766.48,603.14
2016,11,16,15,30,640.0,54.0,0.5,10.0,206.0,718.89,569.65
2016,11,16,15,45,587.5,47.0,0.5,9.5,165.0,649.06,517.41
2016,11,16,16,0,535.0,40.0,0.5,9.0,124.0,579.67,462.1
2016,11,16,16,15,425.5,31.5,0.5,8.5,84.5,460.73,362.61
2016,11,16,16,30,316.0,23.0,0.5,8.0,45.0,335.61,197.93
2016,11,16,16,45,158.0,11.5,0.5,7.5,22.5,133.99,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,12.0,0.65,4.0,29.5,9.44,0.0
2016,11,17,7,30,421.0,24.0,0.5,5.0,59.0,22.01,11.75
2016,11,17,7,45,514.5,31.0,0.4,6.0,99.5,28.55,19.84
2016,11,17,8,0,608.0,38.0,0.3,7.0,140.0,35.21,26.35
2016,11,17,8,15,664.5,42.5,0.25,7.5,183.0,47.53,30.07
2016,11,17,8,30,721.0,47.0,0.2,8.0,226.0,101.02,54.53
2016,11,17,8,45,757.0,50.5,0.2,8.5,266.5,157.62,95.59
2016,11,17,9,0,793.0,54.0,0.2,9.0,307.0,218.33,146.71
2016,11,17,9,15,817.5,56.5,0.15,9.5,343.5,278.86,200.38
2016,11,17,9,30,842.0,59.0,0.1,10.0,380.0,341.5,255.59
2016,11,17,9,45,862.0,59.5,0.1,11.0,411.5,401.49,307.17
2016,11,17,10,0,882.0,60.0,0.1,12.0,443.0,462.33,357.47
2016,11,17,10,15,893.5,61.5,0.1,12.0,468.0,520.55,405.2
2016,11,17,10,30,905.0,63.0,0.1,12.0,493.0,578.2,450.81
2016,11,17,10,45,911.5,64.0,0.1,12.5,511.0,631.42,490.78
2016,11,17,11,0,918.0,65.0,0.1,13.0,529.0,683.04,528.18
2016,11,17,11,15,922.0,65.5,0.1,13.0,539.5,730.49,561.94
2016,11,17,11,30,926.0,66.0,0.1,13.0,550.0,775.63,591.87
2016,11,17,11,45,925.0,67.0,0.1,13.5,553.0,814.95,616.43
2016,11,17,12,0,924.0,68.0,0.1,14.0,556.0,851.24,638.77
2016,11,17,12,15,922.0,67.5,0.1,14.0,551.0,881.66,658.3
2016,11,17,12,30,920.0,67.0,0.1,14.0,546.0,908.66,675.68
2016,11,17,12,45,912.0,67.5,0.15,14.0,533.5,928.01,688.98
2016,11,17,13,0,904.0,68.0,0.2,14.0,521.0,943.58,700.23
2016,11,17,13,15,895.5,67.0,0.15,13.5,501.5,952.9,707.08
2016,11,17,13,30,887.0,66.0,0.1,13.0,482.0,958.41,711.85
2016,11,17,13,45,871.0,65.0,0.1,13.0,455.0,952.85,709.2
2016,11,17,14,0,855.0,64.0,0.1,13.0,428.0,943.55,704.39
2016,11,17,14,15,836.0,62.0,0.1,13.0,396.0,937.62,701.87
2016,11,17,14,30,817.0,60.0,0.1,13.0,364.0,916.74,689.41
2016,11,17,14,45,787.5,58.0,0.1,13.0,326.5,882.28,667.87
2016,11,17,15,0,758.0,56.0,0.1,13.0,289.0,844.9,643.88
2016,11,17,15,15,718.0,52.0,0.1,12.5,248.0,792.21,609.48
2016,11,17,15,30,678.0,48.0,0.1,12.0,207.0,737.7,572.08
2016,11,17,15,45,614.0,43.0,0.1,12.0,164.5,658.57,513.64
2016,11,17,16,0,550.0,38.0,0.1,12.0,122.0,579.4,451.79
2016,11,17,16,15,443.5,30.0,0.15,11.5,83.0,474.22,364.35
2016,11,17,16,30,337.0,22.0,0.2,11.0,44.0,350.5,190.67
2016,11,17,16,45,168.5,11.0,0.3,10.5,22.0,141.88,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,12.5,0.55,4.5,27.0,9.83,0.0
2016,11,18,7,30,370.0,25.0,0.5,5.0,54.0,20.92,10.34
2016,11,18,7,45,465.5,33.5,0.5,5.5,94.0,28.1,19.39
2016,11,18,8,0,561.0,42.0,0.5,6.0,134.0,35.35,26.53
2016,11,18,8,15,621.0,47.5,0.5,6.5,176.5,50.57,33.45
2016,11,18,8,30,681.0,53.0,0.5,7.0,219.0,102.41,57.61
2016,11,18,8,45,716.0,57.5,0.5,7.5,258.5,157.26,97.73
2016,11,18,9,0,751.0,62.0,0.5,8.0,298.0,216.19,147.7
2016,11,18,9,15,777.0,64.5,0.5,8.5,334.5,274.7,200.1
2016,11,18,9,30,803.0,67.0,0.5,9.0,371.0,335.57,254.51
2016,11,18,9,45,822.0,69.0,0.55,9.5,402.0,395.3,307.31
2016,11,18,10,0,841.0,71.0,0.6,10.0,433.0,455.97,359.27
2016,11,18,10,15,853.0,72.5,0.6,10.0,457.5,513.27,407.3
2016,11,18,10,30,865.0,74.0,0.6,10.0,482.0,570.14,453.37
2016,11,18,10,45,870.0,75.5,0.6,10.5,499.5,622.08,493.39
2016,11,18,11,0,875.0,77.0,0.6,11.0,517.0,672.38,530.83
2016,11,18,11,15,879.5,78.0,0.6,11.0,527.5,713.69,561.88
2016,11,18,11,30,884.0,79.0,0.6,11.0,538.0,758.22,592.6
2016,11,18,11,45,883.5,79.5,0.65,11.5,540.5,795.95,617.85
2016,11,18,12,0,883.0,80.0,0.7,12.0,543.0,830.79,641.03
2016,11,18,12,15,881.5,79.5,0.7,12.0,539.0,860.58,660.97
2016,11,18,12,30,880.0,79.0,0.7,12.0,535.0,887.14,678.78
2016,11,18,12,45,875.5,78.0,0.7,12.5,523.0,917.35,697.84
2016,11,18,13,0,871.0,77.0,0.7,13.0,511.0,934.11,707.84
2016,11,18,13,15,862.0,76.0,0.7,13.0,492.0,942.93,714.18
2016,11,18,13,30,853.0,75.0,0.7,13.0,473.0,947.93,718.26
2016,11,18,13,45,836.5,74.0,0.7,13.0,446.5,941.85,715.18
2016,11,18,14,0,820.0,73.0,0.7,13.0,420.0,931.95,709.81
2016,11,18,14,15,798.5,70.5,0.7,12.5,387.5,911.49,698.68
2016,11,18,14,30,777.0,68.0,0.7,12.0,355.0,887.55,685.12
2016,11,18,14,45,747.5,65.0,0.7,12.0,318.0,851.9,661.91
2016,11,18,15,0,718.0,62.0,0.7,12.0,281.0,813.37,636.1
2016,11,18,15,15,673.5,57.5,0.7,11.5,240.0,756.14,597.02
2016,11,18,15,30,629.0,53.0,0.7,11.0,199.0,706.58,561.66
2016,11,18,15,45,565.5,46.5,0.7,11.0,157.5,627.88,501.38
2016,11,18,16,0,502.0,40.0,0.7,11.0,116.0,550.13,438.5
2016,11,18,16,15,390.5,31.0,0.7,10.5,78.0,430.07,336.69
2016,11,18,16,30,279.0,22.0,0.7,10.0,40.0,301.15,155.2
2016,11,18,16,45,139.5,11.0,0.7,9.5,20.0,118.94,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,11.0,1.0,0.75,0.0
2016,11,19,8,0,0.0,2.0,0.7,11.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,0.7,11.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,0.7,11.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,0.7,11.5,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,4.18,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,4.56,0.0
2016,11,19,9,45,70.5,96.0,0.7,12.0,126.0,110.06,87.73
2016,11,19,10,0,141.0,186.0,0.7,12.0,246.0,227.14,183.94
2016,11,19,10,15,71.5,170.5,0.7,12.0,201.0,180.09,145.7
2016,11,19,10,30,2.0,155.0,0.7,12.0,156.0,125.0,100.07
2016,11,19,10,45,20.5,179.0,0.7,12.5,189.0,157.96,127.44
2016,11,19,11,0,39.0,203.0,0.7,13.0,222.0,206.25,166.64
2016,11,19,11,15,19.5,112.0,0.7,13.0,121.5,108.13,85.92
2016,11,19,11,30,0.0,21.0,0.7,13.0,21.0,16.04,8.07
2016,11,19,11,45,0.0,90.5,0.7,13.0,91.0,69.83,53.78
2016,11,19,12,0,0.0,160.0,0.7,13.0,161.0,131.31,104.83
2016,11,19,12,15,0.0,90.5,0.7,13.0,91.0,69.87,53.59
2016,11,19,12,30,0.0,21.0,0.7,13.0,21.0,16.04,8.09
2016,11,19,12,45,0.0,40.0,0.7,13.0,40.0,30.61,20.59
2016,11,19,13,0,0.0,59.0,0.7,13.0,59.0,45.24,33.05
2016,11,19,13,15,0.0,99.0,0.65,13.0,99.0,77.84,60.65
2016,11,19,13,30,0.0,139.0,0.6,13.0,139.0,116.93,93.34
2016,11,19,13,45,0.0,77.5,0.6,13.0,77.5,59.53,45.2
2016,11,19,14,0,0.0,16.0,0.6,13.0,16.0,12.19,4.87
2016,11,19,14,15,0.0,14.5,0.55,12.5,14.5,11.04,3.93
2016,11,19,14,30,0.0,13.0,0.5,12.0,13.0,9.89,2.96
2016,11,19,14,45,0.0,11.5,0.5,12.0,11.5,8.74,1.97
2016,11,19,15,0,0.0,10.0,0.5,12.0,10.0,7.59,0.97
2016,11,19,15,15,0.0,8.5,0.5,11.5,8.5,6.45,0.0
2016,11,19,15,30,0.0,7.0,0.5,11.0,7.0,5.3,0.0
2016,11,19,15,45,0.0,5.5,0.5,11.0,5.5,4.16,0.0
2016,11,19,16,0,0.0,4.0,0.5,11.0,4.0,3.02,0.0
2016,11,19,16,15,0.0,2.5,0.5,11.0,2.5,1.89,0.0
2016,11,19,16,30,0.0,1.0,0.5,11.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,0.5,11.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,51.0,13.0,0.35,10.0,16.5,10.23,0.0
2016,11,20,7,30,102.0,26.0,0.3,10.0,33.0,19.56,7.63
2016,11,20,7,45,153.0,41.5,0.3,10.0,61.0,30.86,21.22
2016,11,20,8,0,204.0,57.0,0.3,10.0,89.0,42.04,31.96
2016,11,20,8,15,231.0,72.5,0.3,10.0,119.0,55.71,40.81
2016,11,20,8,30,258.0,88.0,0.3,10.0,149.0,87.55,60.33
2016,11,20,8,45,277.5,102.5,0.3,10.5,178.5,121.36,86.07
2016,11,20,9,0,297.0,117.0,0.3,11.0,208.0,157.87,116.41
2016,11,20,9,15,312.0,128.5,0.3,11.0,234.5,193.34,147.27
2016,11,20,9,30,327.0,140.0,0.3,11.0,261.0,230.61,179.79
2016,11,20,9,45,364.5,147.0,0.3,11.5,292.5,274.26,216.38
2016,11,20,10,0,402.0,154.0,0.3,12.0,324.0,330.88,262.55
2016,11,20,10,15,415.0,161.5,0.3,12.0,346.0,371.84,296.18
2016,11,20,10,30,428.0,169.0,0.3,12.0,368.0,413.56,329.75
2016,11,20,10,45,652.0,120.5,0.35,12.0,436.5,536.32,425.49
2016,11,20,11,0,876.0,72.0,0.4,12.0,505.0,659.97,518.95
2016,11,20,11,15,879.5,72.5,0.4,12.0,515.5,705.25,551.39
2016,11,20,11,30,883.0,73.0,0.4,12.0,526.0,748.32,580.67
2016,11,20,11,45,880.5,74.0,0.4,12.5,528.0,784.9,604.07
2016,11,20,12,0,878.0,75.0,0.4,13.0,530.0,818.49,625.28
2016,11,20,12,15,876.0,75.0,0.35,13.0,525.5,848.19,643.94
2016,11,20,12,30,874.0,75.0,0.3,13.0,521.0,874.7,660.43
2016,11,20,12,45,437.0,104.5,0.3,13.0,327.5,554.91,437.07
2016,11,20,13,0,0.0,134.0,0.3,13.0,134.0,109.85,85.31
2016,11,20,13,15,0.0,77.0,0.3,13.0,77.0,59.15,44.74
2016,11,20,13,30,0.0,20.0,0.3,13.0,20.0,15.25,7.49
2016,11,20,13,45,102.0,99.0,0.3,13.0,141.5,205.2,171.16
2016,11,20,14,0,204.0,178.0,0.3,13.0,263.0,411.0,334.65
2016,11,20,14,15,494.5,120.0,0.3,13.0,305.0,671.16,531.81
2016,11,20,14,30,785.0,62.0,0.3,13.0,347.0,886.0,677.69
2016,11,20,14,45,761.0,58.5,0.3,13.0,311.0,855.23,653.97
2016,11,20,15,0,737.0,55.0,0.3,13.0,275.0,821.6,631.92
2016,11,20,15,15,695.5,51.0,0.3,12.5,235.5,768.06,596.13
2016,11,20,15,30,654.0,47.0,0.3,12.0,196.0,712.82,557.4
2016,11,20,15,45,590.0,41.5,0.3,11.5,155.0,633.94,499.0
2016,11,20,16,0,526.0,36.0,0.3,11.0,114.0,555.32,437.07
2016,11,20,16,15,414.0,28.0,0.45,10.5,76.5,446.36,344.36
2016,11,20,16,30,302.0,20.0,0.6,10.0,39.0,315.73,134.54
2016,11,20,16,45,151.0,10.0,0.75,9.5,19.5,127.25,0.0
2016,11,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
