Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,180.0,11.0,0.4,8.0,23.0,8.65,0.0
2016,11,21,7,30,360.0,22.0,0.4,8.0,46.0,20.07,7.05
2016,11,21,7,45,462.5,29.5,0.4,8.0,85.0,27.01,17.93
2016,11,21,8,0,565.0,37.0,0.4,8.0,124.0,34.07,25.03
2016,11,21,8,15,626.0,42.0,0.4,8.0,165.5,44.58,34.93
2016,11,21,8,30,687.0,47.0,0.4,8.0,207.0,96.03,52.04
2016,11,21,8,45,725.0,50.5,0.4,8.5,246.5,150.44,91.17
2016,11,21,9,0,763.0,54.0,0.4,9.0,286.0,209.23,140.61
2016,11,21,9,15,789.5,56.5,0.4,9.5,322.0,268.16,193.2
2016,11,21,9,30,816.0,59.0,0.4,10.0,358.0,329.49,247.89
2016,11,21,9,45,831.0,61.5,0.4,10.5,388.5,388.53,299.87
2016,11,21,10,0,846.0,64.0,0.4,11.0,419.0,448.06,350.5
2016,11,21,10,15,858.5,65.5,0.4,11.5,444.0,503.02,395.83
2016,11,21,10,30,871.0,67.0,0.4,12.0,469.0,559.26,440.37
2016,11,21,10,45,880.0,68.0,0.4,12.5,487.5,612.22,480.82
2016,11,21,11,0,889.0,69.0,0.4,13.0,506.0,663.91,518.95
2016,11,21,11,15,477.5,145.0,0.4,13.0,380.0,501.61,397.32
2016,11,21,11,30,66.0,221.0,0.4,13.0,254.0,253.47,202.17
2016,11,21,11,45,483.0,146.0,0.4,13.5,394.0,555.53,443.38
2016,11,21,12,0,900.0,71.0,0.4,14.0,534.0,830.46,635.03
2016,11,21,12,15,898.5,70.5,0.4,14.0,530.0,860.63,650.84
2016,11,21,12,30,897.0,70.0,0.4,14.0,526.0,887.54,668.48
2016,11,21,12,45,883.5,72.5,0.4,14.0,513.0,904.09,679.37
2016,11,21,13,0,870.0,75.0,0.4,14.0,500.0,927.37,694.97
2016,11,21,13,15,861.0,74.0,0.4,14.0,481.0,936.29,701.14
2016,11,21,13,30,852.0,73.0,0.4,14.0,462.0,941.41,705.21
2016,11,21,13,45,836.5,71.5,0.4,14.0,436.0,935.81,702.45
2016,11,21,14,0,821.0,70.0,0.4,14.0,410.0,926.43,697.46
2016,11,21,14,15,801.0,68.0,0.4,13.5,378.5,908.34,688.01
2016,11,21,14,30,781.0,66.0,0.4,13.0,347.0,886.77,676.16
2016,11,21,14,45,750.5,63.0,0.4,13.0,310.5,850.4,652.71
2016,11,21,15,0,720.0,60.0,0.4,13.0,274.0,811.17,626.73
2016,11,21,15,15,676.5,56.0,0.4,12.5,234.0,755.78,589.39
2016,11,21,15,30,633.0,52.0,0.4,12.0,194.0,708.12,555.69
2016,11,21,15,45,561.5,46.0,0.4,11.5,152.5,623.06,492.3
2016,11,21,16,0,490.0,40.0,0.4,11.0,111.0,539.17,426.06
2016,11,21,16,15,372.0,31.0,0.4,10.0,74.0,414.2,319.85
2016,11,21,16,30,254.0,22.0,0.4,9.0,37.0,276.53,104.43
2016,11,21,16,45,127.0,11.0,0.45,8.5,18.5,109.07,0.0
2016,11,21,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,46.5,12.0,0.5,6.5,15.0,9.44,0.0
2016,11,22,7,30,93.0,24.0,0.4,7.0,30.0,18.07,4.68
2016,11,22,7,45,141.5,39.5,0.35,7.5,57.0,29.36,19.9
2016,11,22,8,0,190.0,55.0,0.3,8.0,84.0,40.53,30.77
2016,11,22,8,15,216.5,71.0,0.25,8.5,113.5,53.94,43.26
2016,11,22,8,30,243.0,87.0,0.2,9.0,143.0,85.13,59.13
2016,11,22,8,45,258.5,102.5,0.2,9.5,171.5,118.16,84.49
2016,11,22,9,0,274.0,118.0,0.2,10.0,200.0,153.47,113.98
2016,11,22,9,15,294.0,128.0,0.2,10.0,226.0,187.64,143.5
2016,11,22,9,30,314.0,138.0,0.2,10.0,252.0,224.11,175.22
2016,11,22,9,45,372.0,141.5,0.25,10.0,288.0,279.25,221.27
2016,11,22,10,0,430.0,145.0,0.3,10.0,324.0,334.38,267.02
2016,11,22,10,15,387.5,163.0,0.3,10.0,331.5,358.57,288.03
2016,11,22,10,30,345.0,181.0,0.3,10.0,339.0,366.98,296.06
2016,11,22,10,45,408.0,175.5,0.3,10.5,369.5,434.03,348.81
2016,11,22,11,0,471.0,170.0,0.3,11.0,400.0,495.01,395.36
2016,11,22,11,15,423.0,185.5,0.3,11.0,395.5,503.82,401.48
2016,11,22,11,30,375.0,201.0,0.3,11.0,391.0,491.86,392.6
2016,11,22,11,45,324.0,211.5,0.35,11.0,376.5,483.16,386.28
2016,11,22,12,0,273.0,222.0,0.4,11.0,362.0,470.04,376.27
2016,11,22,12,15,274.5,220.0,0.4,11.0,359.5,483.18,386.82
2016,11,22,12,30,276.0,218.0,0.4,11.0,357.0,495.43,396.37
2016,11,22,12,45,192.5,217.0,0.4,11.0,313.0,410.29,330.54
2016,11,22,13,0,109.0,216.0,0.4,11.0,269.0,320.15,259.63
2016,11,22,13,15,164.5,206.5,0.4,11.0,283.0,388.41,315.76
2016,11,22,13,30,220.0,197.0,0.4,11.0,297.0,437.15,354.86
2016,11,22,13,45,188.0,187.5,0.4,11.0,269.5,401.49,326.71
2016,11,22,14,0,156.0,178.0,0.4,11.0,242.0,364.67,298.14
2016,11,22,14,15,152.0,164.0,0.4,10.5,222.5,348.07,286.58
2016,11,22,14,30,148.0,150.0,0.4,10.0,203.0,330.8,274.08
2016,11,22,14,45,138.0,136.0,0.45,10.0,181.5,307.14,255.73
2016,11,22,15,0,128.0,122.0,0.5,10.0,160.0,283.23,236.75
2016,11,22,15,15,117.0,105.0,0.5,9.5,136.0,253.14,212.42
2016,11,22,15,30,106.0,88.0,0.5,9.0,112.0,222.7,187.05
2016,11,22,15,45,90.0,70.5,0.5,9.0,87.5,186.38,155.47
2016,11,22,16,0,74.0,53.0,0.5,9.0,63.0,149.66,122.68
2016,11,22,16,15,37.5,36.5,0.5,9.0,41.5,96.83,73.88
2016,11,22,16,30,1.0,20.0,0.5,9.0,20.0,19.3,1.1
2016,11,22,16,45,0.5,10.0,0.55,9.0,10.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,69.0,13.5,0.4,7.0,18.0,10.62,0.0
2016,11,23,7,30,138.0,27.0,0.4,7.0,36.0,20.33,4.33
2016,11,23,7,45,265.5,38.5,0.4,7.5,72.0,29.23,19.62
2016,11,23,8,0,393.0,50.0,0.4,8.0,108.0,41.07,31.18
2016,11,23,8,15,466.0,58.0,0.4,8.0,148.0,51.05,40.69
2016,11,23,8,30,539.0,66.0,0.4,8.0,188.0,96.32,58.06
2016,11,23,8,45,596.5,70.0,0.4,8.0,228.0,145.37,92.84
2016,11,23,9,0,654.0,74.0,0.4,8.0,268.0,201.35,138.99
2016,11,23,9,15,686.0,77.5,0.4,8.0,304.0,256.83,188.32
2016,11,23,9,30,718.0,81.0,0.4,8.0,340.0,315.53,240.74
2016,11,23,9,45,743.0,83.5,0.4,8.5,371.5,373.56,291.55
2016,11,23,10,0,768.0,86.0,0.4,9.0,403.0,433.37,342.27
2016,11,23,10,15,783.5,88.0,0.4,9.0,428.0,488.79,388.68
2016,11,23,10,30,799.0,90.0,0.4,9.0,453.0,544.54,433.87
2016,11,23,10,45,810.0,91.0,0.4,9.5,471.5,596.45,473.94
2016,11,23,11,0,821.0,92.0,0.4,10.0,490.0,647.43,512.0
2016,11,23,11,15,826.5,92.5,0.4,10.0,501.0,692.9,545.9
2016,11,23,11,30,832.0,93.0,0.4,10.0,512.0,736.44,577.14
2016,11,23,11,45,483.0,162.0,0.4,10.5,405.5,571.51,453.33
2016,11,23,12,0,134.0,231.0,0.4,11.0,299.0,348.93,279.83
2016,11,23,12,15,173.5,227.5,0.4,11.0,315.0,387.11,312.86
2016,11,23,12,30,213.0,224.0,0.4,11.0,331.0,427.24,344.71
2016,11,23,12,45,259.5,212.5,0.4,11.0,340.0,486.22,390.43
2016,11,23,13,0,306.0,201.0,0.4,11.0,349.0,526.12,421.45
2016,11,23,13,15,342.0,186.5,0.4,11.0,346.0,552.66,442.44
2016,11,23,13,30,378.0,172.0,0.4,11.0,343.0,578.51,463.05
2016,11,23,13,45,574.5,128.0,0.4,11.0,371.5,754.68,592.72
2016,11,23,14,0,771.0,84.0,0.4,11.0,400.0,893.28,686.33
2016,11,23,14,15,749.0,81.5,0.4,11.0,368.5,880.63,676.4
2016,11,23,14,30,727.0,79.0,0.4,11.0,337.0,857.21,661.62
2016,11,23,14,45,697.5,74.5,0.4,11.0,301.5,820.76,637.65
2016,11,23,15,0,668.0,70.0,0.4,11.0,266.0,781.72,611.25
2016,11,23,15,15,620.5,65.0,0.35,10.0,226.0,722.66,570.7
2016,11,23,15,30,573.0,60.0,0.3,9.0,186.0,662.21,527.25
2016,11,23,15,45,500.5,52.5,0.3,8.5,145.5,575.15,461.17
2016,11,23,16,0,428.0,45.0,0.3,8.0,105.0,488.93,391.88
2016,11,23,16,15,308.0,34.0,0.35,7.5,69.0,361.45,281.1
2016,11,23,16,30,188.0,23.0,0.4,7.0,33.0,222.59,60.44
2016,11,23,16,45,94.0,11.5,0.5,6.5,16.5,83.39,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,82.5,12.5,0.5,4.5,17.5,9.83,0.0
2016,11,24,7,30,165.0,25.0,0.4,5.0,35.0,18.94,1.81
2016,11,24,7,45,288.0,37.0,0.35,5.5,71.5,30.5,20.72
2016,11,24,8,0,411.0,49.0,0.3,6.0,108.0,40.41,30.81
2016,11,24,8,15,484.0,57.0,0.25,6.5,148.5,50.04,40.01
2016,11,24,8,30,557.0,65.0,0.2,7.0,189.0,96.3,57.72
2016,11,24,8,45,606.5,70.5,0.2,8.0,229.0,146.48,93.19
2016,11,24,9,0,656.0,76.0,0.2,9.0,269.0,202.66,139.06
2016,11,24,9,15,573.5,92.0,0.2,9.0,276.0,239.14,176.38
2016,11,24,9,30,491.0,108.0,0.2,9.0,283.0,260.94,200.95
2016,11,24,9,45,530.5,111.0,0.25,9.5,315.0,311.73,244.82
2016,11,24,10,0,570.0,114.0,0.3,10.0,347.0,371.9,295.04
2016,11,24,10,15,530.0,131.5,0.3,10.5,358.5,398.93,318.4
2016,11,24,10,30,490.0,149.0,0.3,11.0,370.0,426.67,341.18
2016,11,24,10,45,463.5,162.0,0.3,11.5,377.5,453.36,362.11
2016,11,24,11,0,437.0,175.0,0.3,12.0,385.0,476.59,379.6
2016,11,24,11,15,516.0,158.0,0.3,12.0,411.5,539.71,428.51
2016,11,24,11,30,595.0,141.0,0.3,12.0,438.0,614.96,484.67
2016,11,24,11,45,587.5,146.5,0.3,12.0,442.0,643.12,504.55
2016,11,24,12,0,580.0,152.0,0.3,12.0,446.0,661.17,517.79
2016,11,24,12,15,724.0,118.0,0.3,12.0,482.0,779.1,601.44
2016,11,24,12,30,868.0,84.0,0.3,12.0,518.0,885.54,671.88
2016,11,24,12,45,674.0,124.5,0.3,12.0,456.5,789.74,605.66
2016,11,24,13,0,480.0,165.0,0.3,12.0,395.0,665.95,519.98
2016,11,24,13,15,551.0,140.0,0.3,11.5,395.0,716.4,560.25
2016,11,24,13,30,622.0,115.0,0.3,11.0,395.0,776.84,603.56
2016,11,24,13,45,606.0,111.5,0.3,11.0,371.5,766.7,596.35
2016,11,24,14,0,590.0,108.0,0.3,11.0,348.0,753.47,588.13
2016,11,24,14,15,511.0,112.0,0.3,10.5,308.5,675.39,534.7
2016,11,24,14,30,432.0,116.0,0.3,10.0,269.0,606.43,487.14
2016,11,24,14,45,393.5,111.5,0.3,10.0,239.5,564.33,457.15
2016,11,24,15,0,355.0,107.0,0.3,10.0,210.0,521.22,424.69
2016,11,24,15,15,460.5,83.5,0.3,9.5,197.0,588.1,476.57
2016,11,24,15,30,566.0,60.0,0.3,9.0,184.0,655.41,524.24
2016,11,24,15,45,488.5,52.5,0.3,8.5,143.5,564.0,452.78
2016,11,24,16,0,411.0,45.0,0.3,8.0,103.0,473.64,380.14
2016,11,24,16,15,293.0,33.5,0.35,7.5,67.5,348.14,270.13
2016,11,24,16,30,175.0,22.0,0.4,7.0,32.0,209.37,44.59
2016,11,24,16,45,87.5,11.0,0.45,6.5,16.0,77.87,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,0.45,7.0,9.5,7.47,0.0
2016,11,25,7,30,0.0,19.0,0.4,7.0,19.0,14.3,0.0
2016,11,25,7,45,33.0,36.0,0.4,7.0,40.5,26.55,17.0
2016,11,25,8,0,66.0,53.0,0.4,7.0,62.0,38.46,28.86
2016,11,25,8,15,85.5,70.5,0.4,7.0,87.0,51.15,40.86
2016,11,25,8,30,105.0,88.0,0.4,7.0,112.0,73.6,54.84
2016,11,25,8,45,117.5,105.0,0.4,7.0,136.0,97.72,74.31
2016,11,25,9,0,130.0,122.0,0.4,7.0,160.0,123.85,96.48
2016,11,25,9,15,146.0,135.0,0.4,7.0,182.5,149.64,118.69
2016,11,25,9,30,162.0,148.0,0.4,7.0,205.0,177.49,142.85
2016,11,25,9,45,149.5,161.5,0.4,7.5,218.0,197.06,160.24
2016,11,25,10,0,137.0,175.0,0.4,8.0,231.0,215.4,176.07
2016,11,25,10,15,106.5,183.5,0.4,8.0,229.0,219.06,179.7
2016,11,25,10,30,76.0,192.0,0.4,8.0,227.0,209.08,171.72
2016,11,25,10,45,42.0,179.0,0.45,8.0,199.0,181.72,149.16
2016,11,25,11,0,8.0,166.0,0.5,8.0,171.0,140.47,114.47
2016,11,25,11,15,35.5,190.0,0.5,8.0,208.0,195.55,160.98
2016,11,25,11,30,63.0,214.0,0.5,8.0,245.0,244.69,201.48
2016,11,25,11,45,67.5,216.5,0.5,8.0,250.0,255.95,210.47
2016,11,25,12,0,72.0,219.0,0.5,8.0,255.0,267.69,220.13
2016,11,25,12,15,78.0,219.0,0.5,8.0,258.0,278.26,228.92
2016,11,25,12,30,84.0,219.0,0.5,8.0,261.0,289.32,238.12
2016,11,25,12,45,91.0,215.0,0.5,8.0,259.5,296.81,244.58
2016,11,25,13,0,98.0,211.0,0.5,8.0,258.0,304.62,251.36
2016,11,25,13,15,65.0,194.0,0.5,8.0,224.5,258.17,213.17
2016,11,25,13,30,32.0,177.0,0.5,8.0,191.0,210.19,173.39
2016,11,25,13,45,43.0,171.5,0.5,8.0,190.0,218.8,181.56
2016,11,25,14,0,54.0,166.0,0.5,8.0,189.0,228.02,189.89
2016,11,25,14,15,161.5,152.0,0.5,8.0,211.0,340.91,285.98
2016,11,25,14,30,269.0,138.0,0.5,8.0,233.0,453.85,377.72
2016,11,25,14,45,251.5,127.0,0.5,8.0,208.5,425.79,354.58
2016,11,25,15,0,234.0,116.0,0.5,8.0,184.0,397.21,332.09
2016,11,25,15,15,215.0,100.5,0.5,8.0,156.0,359.65,301.8
2016,11,25,15,30,196.0,85.0,0.5,8.0,128.0,321.7,270.23
2016,11,25,15,45,277.0,66.0,0.5,8.0,112.0,387.77,322.8
2016,11,25,16,0,358.0,47.0,0.5,8.0,96.0,427.78,348.45
2016,11,25,16,15,249.0,34.5,0.5,8.0,62.5,313.43,243.59
2016,11,25,16,30,140.0,22.0,0.5,8.0,29.0,180.09,26.87
2016,11,25,16,45,70.0,11.0,0.5,8.0,14.5,64.04,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,0.4,7.0,3.0,2.36,0.0
2016,11,26,7,30,0.0,6.0,0.4,7.0,6.0,4.54,0.0
2016,11,26,7,45,0.0,13.0,0.4,7.5,13.0,9.87,2.69
2016,11,26,8,0,0.0,20.0,0.4,8.0,20.0,15.22,7.98
2016,11,26,8,15,0.0,28.0,0.4,8.0,28.0,21.34,13.78
2016,11,26,8,30,0.0,36.0,0.4,8.0,36.0,27.48,18.5
2016,11,26,8,45,0.0,43.5,0.4,8.0,43.5,33.24,23.65
2016,11,26,9,0,0.0,51.0,0.4,8.0,51.0,39.02,28.75
2016,11,26,9,15,0.0,58.5,0.4,8.0,58.5,44.81,33.8
2016,11,26,9,30,0.0,66.0,0.4,8.0,66.0,50.61,38.81
2016,11,26,9,45,0.0,75.5,0.45,8.0,75.5,58.02,45.18
2016,11,26,10,0,0.0,85.0,0.5,8.0,85.0,65.58,51.62
2016,11,26,10,15,0.0,85.5,0.5,8.0,85.5,65.95,51.84
2016,11,26,10,30,0.0,86.0,0.5,8.0,86.0,66.32,52.08
2016,11,26,10,45,49.0,148.5,0.55,8.5,171.5,156.6,129.16
2016,11,26,11,0,98.0,211.0,0.6,9.0,257.0,254.03,209.32
2016,11,26,11,15,66.0,205.0,0.6,9.0,236.5,232.37,190.64
2016,11,26,11,30,34.0,199.0,0.6,9.0,216.0,207.53,169.81
2016,11,26,11,45,88.5,213.0,0.6,9.0,257.5,268.48,221.03
2016,11,26,12,0,143.0,227.0,0.6,9.0,299.0,352.04,288.58
2016,11,26,12,15,71.5,140.0,0.55,9.0,176.0,202.04,166.41
2016,11,26,12,30,0.0,53.0,0.5,9.0,53.0,40.61,29.39
2016,11,26,12,45,43.5,131.0,0.5,9.0,151.5,157.75,130.87
2016,11,26,13,0,87.0,209.0,0.5,9.0,250.0,292.24,241.39
2016,11,26,13,15,144.0,201.5,0.5,9.0,267.0,363.44,298.98
2016,11,26,13,30,201.0,194.0,0.5,9.0,284.0,415.63,341.47
2016,11,26,13,45,132.0,181.0,0.5,9.0,238.5,339.34,279.59
2016,11,26,14,0,63.0,168.0,0.5,9.0,193.0,239.99,198.53
2016,11,26,14,15,37.5,148.0,0.5,8.5,162.5,193.43,160.58
2016,11,26,14,30,12.0,128.0,0.5,8.0,132.0,129.29,106.45
2016,11,26,14,45,7.5,115.0,0.55,8.0,117.5,113.66,93.35
2016,11,26,15,0,3.0,102.0,0.6,8.0,103.0,98.19,79.98
2016,11,26,15,15,1.5,86.5,0.6,8.0,87.0,82.32,66.22
2016,11,26,15,30,0.0,71.0,0.6,8.0,71.0,66.31,52.12
2016,11,26,15,45,0.0,55.0,0.6,8.0,55.0,50.61,38.21
2016,11,26,16,0,0.0,39.0,0.6,8.0,39.0,34.18,23.56
2016,11,26,16,15,0.0,25.0,0.6,8.0,25.0,19.68,10.23
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,8.36,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,4.33,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,7,15,88.5,10.5,0.5,5.0,15.0,8.26,0.0
2016,11,27,7,30,177.0,21.0,0.5,5.0,30.0,17.35,0.0
2016,11,27,7,45,314.0,31.0,0.5,5.5,65.5,25.65,15.86
2016,11,27,8,0,451.0,41.0,0.5,6.0,101.0,34.11,24.96
2016,11,27,8,15,525.5,47.5,0.5,6.0,141.5,41.11,31.86
2016,11,27,8,30,600.0,54.0,0.5,6.0,182.0,88.39,50.09
2016,11,27,8,45,648.0,58.5,0.5,6.5,221.5,139.68,86.29
2016,11,27,9,0,696.0,63.0,0.5,7.0,261.0,196.65,133.65
2016,11,27,9,15,569.5,87.5,0.5,7.0,263.5,231.9,172.34
2016,11,27,9,30,443.0,112.0,0.5,7.0,266.0,247.18,193.12
2016,11,27,9,45,557.0,99.5,0.5,7.5,310.5,314.25,249.17
2016,11,27,10,0,671.0,87.0,0.5,8.0,355.0,387.99,310.08
2016,11,27,10,15,751.5,82.0,0.45,8.5,400.0,462.68,370.48
2016,11,27,10,30,832.0,77.0,0.4,9.0,445.0,544.49,434.33
2016,11,27,10,45,842.0,78.0,0.4,9.5,463.0,597.05,474.79
2016,11,27,11,0,852.0,79.0,0.4,10.0,481.0,648.55,513.41
2016,11,27,11,15,856.5,79.5,0.4,10.0,492.0,694.41,547.73
2016,11,27,11,30,861.0,80.0,0.4,10.0,503.0,738.22,578.87
2016,11,27,11,45,703.0,118.0,0.4,10.5,465.0,700.43,550.06
2016,11,27,12,0,545.0,156.0,0.4,11.0,427.0,634.88,501.02
2016,11,27,12,15,442.0,178.0,0.4,11.0,397.0,595.04,471.61
2016,11,27,12,30,339.0,200.0,0.4,11.0,367.0,528.34,421.64
2016,11,27,12,45,203.5,201.5,0.4,11.0,301.0,401.56,324.37
2016,11,27,13,0,68.0,203.0,0.4,11.0,235.0,267.41,216.96
2016,11,27,13,15,142.5,197.0,0.35,11.0,261.0,356.34,290.8
2016,11,27,13,30,217.0,191.0,0.3,11.0,287.0,427.01,347.0
2016,11,27,13,45,136.5,178.0,0.3,11.0,237.0,339.8,276.95
2016,11,27,14,0,56.0,165.0,0.3,11.0,187.0,229.32,187.58
2016,11,27,14,15,97.5,155.0,0.3,10.5,190.5,262.43,217.62
2016,11,27,14,30,139.0,145.0,0.3,10.0,194.0,316.2,262.65
2016,11,27,14,45,129.0,131.5,0.3,10.0,173.0,293.29,243.86
2016,11,27,15,0,119.0,118.0,0.3,10.0,152.0,270.21,225.25
2016,11,27,15,15,108.0,101.5,0.3,9.5,128.5,240.96,201.51
2016,11,27,15,30,97.0,85.0,0.3,9.0,105.0,211.44,176.82
2016,11,27,15,45,82.0,67.5,0.3,8.5,82.0,176.01,146.26
2016,11,27,16,0,67.0,50.0,0.3,8.0,59.0,139.97,114.21
2016,11,27,16,15,33.5,33.5,0.3,7.5,38.0,73.93,54.56
2016,11,27,16,30,0.0,17.0,0.3,7.0,17.0,14.17,0.0
2016,11,27,16,45,0.0,8.5,0.35,7.0,8.5,6.69,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,11.0,0.7,7.0,11.0,8.65,0.0
2016,11,28,7,30,0.0,22.0,0.7,7.0,22.0,16.03,0.0
2016,11,28,7,45,118.5,35.5,0.7,7.0,51.0,26.26,15.93
2016,11,28,8,0,237.0,49.0,0.7,7.0,80.0,36.61,26.98
2016,11,28,8,15,287.5,62.5,0.65,7.0,113.5,46.99,36.97
2016,11,28,8,30,338.0,76.0,0.6,7.0,147.0,83.27,54.94
2016,11,28,8,45,396.0,83.0,0.6,7.5,182.5,122.06,82.38
2016,11,28,9,0,454.0,90.0,0.6,8.0,218.0,167.8,119.37
2016,11,28,9,15,492.5,93.0,0.6,8.0,248.5,212.02,158.21
2016,11,28,9,30,531.0,96.0,0.6,8.0,279.0,264.84,204.92
2016,11,28,9,45,349.5,133.0,0.6,8.5,258.0,260.49,208.31
2016,11,28,10,0,168.0,170.0,0.6,9.0,237.0,223.97,182.27
2016,11,28,10,15,307.0,161.5,0.6,9.5,293.0,305.06,248.78
2016,11,28,10,30,446.0,153.0,0.6,10.0,349.0,403.76,327.56
2016,11,28,10,45,410.5,167.5,0.6,10.5,354.0,424.46,343.46
2016,11,28,11,0,375.0,182.0,0.6,11.0,359.0,427.53,346.0
2016,11,28,11,15,598.0,138.5,0.6,11.0,427.5,580.05,464.94
2016,11,28,11,30,821.0,95.0,0.6,11.0,496.0,724.1,571.75
2016,11,28,11,45,832.0,92.0,0.6,11.5,501.0,765.61,597.72
2016,11,28,12,0,843.0,89.0,0.6,12.0,506.0,805.05,623.37
2016,11,28,12,15,660.0,129.5,0.6,12.0,455.0,733.56,572.89
2016,11,28,12,30,477.0,170.0,0.6,12.0,404.0,634.2,500.99
2016,11,28,12,45,305.5,190.0,0.6,12.0,338.5,499.67,400.43
2016,11,28,13,0,134.0,210.0,0.6,12.0,273.0,357.65,289.1
2016,11,28,13,15,475.0,145.5,0.6,12.0,356.5,649.35,519.87
2016,11,28,13,30,816.0,81.0,0.6,12.0,440.0,910.42,699.84
2016,11,28,13,45,810.5,76.5,0.6,12.0,416.5,910.9,696.72
2016,11,28,14,0,805.0,72.0,0.6,12.0,393.0,907.78,695.59
2016,11,28,14,15,783.5,69.5,0.6,11.5,362.0,888.11,684.56
2016,11,28,14,30,762.0,67.0,0.6,11.0,331.0,865.0,671.16
2016,11,28,14,45,742.0,62.0,0.6,11.0,296.5,837.0,652.75
2016,11,28,15,0,722.0,57.0,0.6,11.0,262.0,806.06,631.61
2016,11,28,15,15,677.0,53.0,0.6,10.5,222.5,749.99,592.61
2016,11,28,15,30,632.0,49.0,0.6,10.0,183.0,692.07,550.4
2016,11,28,15,45,569.5,42.5,0.6,9.5,143.5,624.71,498.4
2016,11,28,16,0,507.0,36.0,0.6,9.0,104.0,548.89,435.93
2016,11,28,16,15,382.5,27.5,0.6,8.5,68.0,419.71,317.84
2016,11,28,16,30,258.0,19.0,0.6,8.0,32.0,271.94,0.0
2016,11,28,16,45,129.0,9.5,0.65,7.5,16.0,109.65,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,163.0,7.5,0.45,2.5,14.5,5.9,0.0
2016,11,29,7,30,326.0,15.0,0.4,3.0,29.0,13.65,0.0
2016,11,29,7,45,444.5,22.5,0.4,4.0,65.5,20.71,11.3
2016,11,29,8,0,563.0,30.0,0.4,5.0,102.0,27.92,19.42
2016,11,29,8,15,629.0,34.5,0.35,5.5,142.5,32.61,24.17
2016,11,29,8,30,695.0,39.0,0.3,6.0,183.0,83.12,42.64
2016,11,29,8,45,734.5,43.0,0.3,7.0,222.5,137.76,80.56
2016,11,29,9,0,774.0,47.0,0.3,8.0,262.0,196.97,129.66
2016,11,29,9,15,801.5,49.0,0.25,8.5,298.0,256.13,182.33
2016,11,29,9,30,829.0,51.0,0.2,9.0,334.0,316.53,236.34
2016,11,29,9,45,845.5,53.5,0.2,9.5,365.0,375.51,288.66
2016,11,29,10,0,862.0,56.0,0.2,10.0,396.0,435.14,339.79
2016,11,29,10,15,875.0,57.5,0.15,10.5,421.0,492.39,386.83
2016,11,29,10,30,888.0,59.0,0.1,11.0,446.0,549.33,431.7
2016,11,29,10,45,895.0,60.5,0.1,11.5,464.5,602.17,472.22
2016,11,29,11,0,902.0,62.0,0.1,12.0,483.0,653.6,510.26
2016,11,29,11,15,907.0,62.5,0.1,12.0,494.0,700.84,545.09
2016,11,29,11,30,912.0,63.0,0.1,12.0,505.0,745.99,575.72
2016,11,29,11,45,912.5,63.5,0.15,12.0,509.0,785.41,602.56
2016,11,29,12,0,913.0,64.0,0.2,12.0,513.0,822.01,627.53
2016,11,29,12,15,912.0,63.5,0.2,12.0,509.5,853.14,647.95
2016,11,29,12,30,911.0,63.0,0.2,12.0,506.0,881.04,666.27
2016,11,29,12,45,900.0,64.5,0.2,12.5,494.5,899.32,677.04
2016,11,29,13,0,889.0,66.0,0.2,13.0,483.0,913.84,685.55
2016,11,29,13,15,880.5,65.0,0.2,13.0,465.0,923.59,692.36
2016,11,29,13,30,872.0,64.0,0.2,13.0,447.0,929.66,696.96
2016,11,29,13,45,858.5,63.0,0.2,13.0,422.0,927.29,696.22
2016,11,29,14,0,845.0,62.0,0.2,13.0,397.0,932.37,700.57
2016,11,29,14,15,826.0,60.0,0.2,12.5,366.5,916.03,691.96
2016,11,29,14,30,807.0,58.0,0.2,12.0,336.0,896.21,681.18
2016,11,29,14,45,778.5,55.0,0.2,12.0,300.0,862.51,659.45
2016,11,29,15,0,750.0,52.0,0.2,12.0,264.0,825.95,635.15
2016,11,29,15,15,708.0,48.5,0.25,11.5,225.0,773.37,600.47
2016,11,29,15,30,666.0,45.0,0.3,11.0,186.0,718.94,562.45
2016,11,29,15,45,600.0,39.5,0.4,10.5,145.5,638.84,503.68
2016,11,29,16,0,534.0,34.0,0.5,10.0,105.0,558.87,440.17
2016,11,29,16,15,413.0,26.0,0.5,9.5,68.5,431.11,322.9
2016,11,29,16,30,292.0,18.0,0.5,9.0,32.0,298.75,0.0
2016,11,29,16,45,146.0,9.0,0.55,9.0,16.0,122.76,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,104.5,8.5,0.4,6.0,12.5,6.69,0.0
2016,11,30,7,30,209.0,17.0,0.4,6.0,25.0,13.38,0.0
2016,11,30,7,45,349.0,26.0,0.4,6.5,60.5,21.65,11.54
2016,11,30,8,0,489.0,35.0,0.4,7.0,96.0,29.43,20.52
2016,11,30,8,15,563.5,40.5,0.4,7.0,136.0,37.08,28.0
2016,11,30,8,30,638.0,46.0,0.4,7.0,176.0,84.33,45.75
2016,11,30,8,45,689.5,49.5,0.4,7.5,216.5,136.62,81.52
2016,11,30,9,0,741.0,53.0,0.4,8.0,257.0,194.98,129.45
2016,11,30,9,15,772.0,56.0,0.4,8.0,293.5,253.51,181.79
2016,11,30,9,30,803.0,59.0,0.4,8.0,330.0,315.03,237.32
2016,11,30,9,45,816.0,63.0,0.4,8.5,360.5,373.6,289.64
2016,11,30,10,0,829.0,67.0,0.4,9.0,391.0,432.56,340.59
2016,11,30,10,15,843.5,68.5,0.4,9.0,416.5,489.82,389.06
2016,11,30,10,30,858.0,70.0,0.4,9.0,442.0,547.0,435.82
2016,11,30,10,45,870.5,70.0,0.4,9.5,461.0,601.02,477.86
2016,11,30,11,0,883.0,70.0,0.4,10.0,480.0,649.11,514.28
2016,11,30,11,15,486.0,141.5,0.4,10.0,368.0,497.63,399.36
2016,11,30,11,30,89.0,213.0,0.4,10.0,256.0,263.42,213.3
2016,11,30,11,45,155.5,215.0,0.4,10.5,291.0,338.89,276.16
2016,11,30,12,0,222.0,217.0,0.4,11.0,326.0,404.12,327.41
2016,11,30,12,15,171.0,217.0,0.4,11.0,301.0,373.03,301.86
2016,11,30,12,30,120.0,217.0,0.4,11.0,276.0,338.34,274.04
2016,11,30,12,45,98.5,209.5,0.4,11.0,257.0,297.92,242.48
2016,11,30,13,0,77.0,202.0,0.4,11.0,238.0,275.18,224.38
2016,11,30,13,15,236.0,182.0,0.35,11.0,286.0,446.46,363.19
2016,11,30,13,30,395.0,162.0,0.3,11.0,334.0,602.85,481.74
2016,11,30,13,45,611.5,115.0,0.3,11.0,364.0,771.78,603.26
2016,11,30,14,0,828.0,68.0,0.3,11.0,394.0,923.35,704.7
2016,11,30,14,15,807.0,65.5,0.3,10.5,363.5,904.44,691.52
2016,11,30,14,30,786.0,63.0,0.3,10.0,333.0,882.05,678.81
2016,11,30,14,45,752.0,60.5,0.35,10.0,296.5,843.82,654.61
2016,11,30,15,0,718.0,58.0,0.4,10.0,260.0,802.7,627.65
2016,11,30,15,15,672.0,54.0,0.45,9.5,220.5,745.84,589.17
2016,11,30,15,30,626.0,50.0,0.5,9.0,181.0,697.15,554.4
2016,11,30,15,45,549.0,44.0,0.55,9.0,141.0,608.16,486.1
2016,11,30,16,0,472.0,38.0,0.6,9.0,101.0,520.47,414.49
2016,11,30,16,15,236.0,34.0,0.6,8.5,65.5,303.38,230.6
2016,11,30,16,30,0.0,30.0,0.6,8.0,30.0,48.83,0.0
2016,11,30,16,45,0.0,15.0,0.65,8.0,15.0,11.8,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
