Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,151.0,7.5,0.6,2.5,13.0,5.9,0.0
2016,12,1,7,30,302.0,15.0,0.6,3.0,26.0,11.8,0.0
2016,12,1,7,45,431.5,22.5,0.6,3.5,62.5,20.68,10.53
2016,12,1,8,0,561.0,30.0,0.6,4.0,99.0,27.91,19.35
2016,12,1,8,15,631.0,35.0,0.55,4.5,140.0,32.77,24.32
2016,12,1,8,30,701.0,40.0,0.5,5.0,181.0,82.34,42.5
2016,12,1,8,45,743.5,43.5,0.5,6.0,221.0,137.13,80.07
2016,12,1,9,0,786.0,47.0,0.5,7.0,261.0,196.83,129.56
2016,12,1,9,15,814.0,49.5,0.5,7.5,297.5,257.15,183.7
2016,12,1,9,30,842.0,52.0,0.5,8.0,334.0,318.85,239.56
2016,12,1,9,45,854.5,56.0,0.55,8.5,365.0,378.58,293.53
2016,12,1,10,0,867.0,60.0,0.6,9.0,396.0,438.56,346.09
2016,12,1,10,15,880.0,61.5,0.6,9.5,421.5,496.15,394.65
2016,12,1,10,30,893.0,63.0,0.6,10.0,447.0,553.42,441.1
2016,12,1,10,45,901.0,64.0,0.6,10.5,465.5,606.64,482.8
2016,12,1,11,0,909.0,65.0,0.6,11.0,484.0,658.51,522.04
2016,12,1,11,15,914.0,65.5,0.55,11.0,495.5,706.18,557.24
2016,12,1,11,30,919.0,66.0,0.5,11.0,507.0,751.75,588.21
2016,12,1,11,45,920.0,66.0,0.5,11.0,511.0,791.37,614.99
2016,12,1,12,0,921.0,66.0,0.5,11.0,515.0,828.18,639.69
2016,12,1,12,15,919.0,66.0,0.45,11.0,511.5,859.52,659.57
2016,12,1,12,30,917.0,66.0,0.4,11.0,508.0,887.6,677.17
2016,12,1,12,45,901.0,68.5,0.4,11.5,495.0,903.09,686.19
2016,12,1,13,0,885.0,71.0,0.4,12.0,482.0,914.6,692.85
2016,12,1,13,15,875.5,70.0,0.4,11.5,463.5,923.64,700.59
2016,12,1,13,30,866.0,69.0,0.4,11.0,445.0,939.78,713.22
2016,12,1,13,45,849.0,68.0,0.4,11.0,419.5,934.37,710.26
2016,12,1,14,0,832.0,67.0,0.4,11.0,394.0,925.14,705.19
2016,12,1,14,15,811.0,65.0,0.4,11.0,363.5,907.02,694.16
2016,12,1,14,30,790.0,63.0,0.4,11.0,333.0,885.39,680.7
2016,12,1,14,45,760.5,60.0,0.4,11.0,297.0,850.95,658.09
2016,12,1,15,0,731.0,57.0,0.4,11.0,261.0,813.57,632.8
2016,12,1,15,15,686.0,52.5,0.4,10.0,221.5,757.07,594.98
2016,12,1,15,30,641.0,48.0,0.4,9.0,182.0,698.75,553.72
2016,12,1,15,45,569.5,42.0,0.45,8.5,142.0,613.37,489.36
2016,12,1,16,0,498.0,36.0,0.5,8.0,102.0,541.07,430.01
2016,12,1,16,15,371.5,27.0,0.5,7.5,66.0,410.08,308.27
2016,12,1,16,30,245.0,18.0,0.5,7.0,30.0,259.31,0.0
2016,12,1,16,45,122.5,9.0,0.55,6.5,15.0,104.24,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,133.0,7.0,0.55,2.5,11.5,5.51,0.0
2016,12,2,7,30,266.0,14.0,0.5,3.0,23.0,11.02,0.0
2016,12,2,7,45,395.0,22.0,0.5,4.0,58.0,20.12,9.59
2016,12,2,8,0,524.0,30.0,0.5,5.0,93.0,27.73,19.04
2016,12,2,8,15,595.0,35.5,0.45,5.5,133.0,32.95,24.36
2016,12,2,8,30,666.0,41.0,0.4,6.0,173.0,79.85,41.68
2016,12,2,8,45,600.5,55.5,0.4,6.5,194.0,126.26,77.06
2016,12,2,9,0,535.0,70.0,0.4,7.0,215.0,167.09,115.24
2016,12,2,9,15,556.5,77.0,0.4,7.5,245.5,215.05,158.0
2016,12,2,9,30,578.0,84.0,0.4,8.0,276.0,265.27,203.05
2016,12,2,9,45,615.5,85.5,0.4,8.5,307.5,318.36,249.54
2016,12,2,10,0,653.0,87.0,0.4,9.0,339.0,374.82,297.75
2016,12,2,10,15,559.0,115.5,0.35,9.0,341.0,396.85,318.52
2016,12,2,10,30,465.0,144.0,0.3,9.0,343.0,402.43,324.91
2016,12,2,10,45,431.5,158.0,0.3,9.5,349.0,424.97,343.27
2016,12,2,11,0,398.0,172.0,0.3,10.0,355.0,443.46,357.47
2016,12,2,11,15,245.5,191.5,0.3,10.0,305.5,369.01,298.92
2016,12,2,11,30,93.0,211.0,0.3,10.0,256.0,264.32,214.75
2016,12,2,11,45,222.5,203.0,0.3,10.5,311.0,376.4,306.66
2016,12,2,12,0,352.0,195.0,0.3,11.0,366.0,500.51,402.23
2016,12,2,12,15,617.5,132.0,0.3,11.0,429.5,696.62,549.11
2016,12,2,12,30,883.0,69.0,0.3,11.0,493.0,860.82,660.07
2016,12,2,12,45,661.5,117.5,0.3,11.5,431.0,763.29,589.7
2016,12,2,13,0,440.0,166.0,0.3,12.0,369.0,625.89,491.57
2016,12,2,13,15,325.5,176.0,0.3,12.0,323.5,522.09,416.28
2016,12,2,13,30,211.0,186.0,0.3,12.0,278.0,414.87,334.7
2016,12,2,13,45,206.5,175.5,0.35,12.0,261.5,404.36,328.77
2016,12,2,14,0,202.0,165.0,0.4,12.0,245.0,392.99,321.02
2016,12,2,14,15,482.0,114.0,0.4,11.5,283.5,647.14,519.49
2016,12,2,14,30,762.0,63.0,0.4,11.0,322.0,857.69,666.37
2016,12,2,14,45,732.0,60.0,0.4,11.0,287.5,823.0,639.34
2016,12,2,15,0,702.0,57.0,0.4,11.0,253.0,785.48,613.69
2016,12,2,15,15,657.0,53.0,0.45,10.5,214.5,730.02,575.98
2016,12,2,15,30,612.0,49.0,0.5,10.0,176.0,682.53,541.93
2016,12,2,15,45,540.5,43.0,0.55,9.5,137.0,599.04,478.46
2016,12,2,16,0,469.0,37.0,0.6,9.0,98.0,516.74,411.4
2016,12,2,16,15,344.5,27.5,0.65,8.5,63.0,387.65,291.36
2016,12,2,16,30,220.0,18.0,0.7,8.0,28.0,238.43,0.0
2016,12,2,16,45,110.0,9.0,0.75,7.5,14.0,94.37,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,112.5,6.5,0.35,6.0,10.0,0.0,0.0
2016,12,3,7,30,225.0,13.0,0.3,6.0,20.0,10.23,0.0
2016,12,3,7,45,364.0,21.5,0.3,6.5,54.0,19.57,8.52
2016,12,3,8,0,503.0,30.0,0.3,7.0,88.0,27.63,18.73
2016,12,3,8,15,575.5,35.0,0.3,7.5,127.5,32.39,23.63
2016,12,3,8,30,648.0,40.0,0.3,8.0,167.0,76.76,39.61
2016,12,3,8,45,573.0,56.5,0.3,9.0,186.5,122.67,74.52
2016,12,3,9,0,498.0,73.0,0.3,10.0,206.0,161.82,110.99
2016,12,3,9,15,515.5,82.0,0.25,10.5,236.0,208.27,151.78
2016,12,3,9,30,533.0,91.0,0.2,11.0,266.0,256.59,194.33
2016,12,3,9,45,676.0,76.0,0.2,12.0,320.5,330.38,253.83
2016,12,3,10,0,819.0,61.0,0.2,13.0,375.0,417.96,323.46
2016,12,3,10,15,833.5,62.5,0.2,13.5,400.0,474.41,369.58
2016,12,3,10,30,848.0,64.0,0.2,14.0,425.0,527.59,411.93
2016,12,3,10,45,852.5,67.0,0.2,14.5,443.0,578.7,451.14
2016,12,3,11,0,857.0,70.0,0.2,15.0,461.0,633.29,491.24
2016,12,3,11,15,863.0,70.5,0.2,15.0,472.5,674.44,521.81
2016,12,3,11,30,869.0,71.0,0.2,15.0,484.0,718.69,552.7
2016,12,3,11,45,866.5,72.5,0.25,15.5,488.0,755.62,576.94
2016,12,3,12,0,864.0,74.0,0.3,16.0,492.0,797.8,604.68
2016,12,3,12,15,863.0,74.0,0.3,16.0,489.0,829.0,625.02
2016,12,3,12,30,862.0,74.0,0.3,16.0,486.0,857.13,643.42
2016,12,3,12,45,859.0,72.5,0.3,16.0,476.0,878.38,657.33
2016,12,3,13,0,856.0,71.0,0.3,16.0,466.0,896.21,669.17
2016,12,3,13,15,847.0,70.0,0.3,16.0,448.5,905.64,675.68
2016,12,3,13,30,838.0,69.0,0.3,16.0,431.0,911.41,680.05
2016,12,3,13,45,821.0,68.5,0.3,16.0,406.0,906.54,677.62
2016,12,3,14,0,804.0,68.0,0.3,16.0,381.0,897.96,672.98
2016,12,3,14,15,783.0,65.5,0.3,15.5,351.0,879.28,662.9
2016,12,3,14,30,762.0,63.0,0.3,15.0,321.0,857.2,650.45
2016,12,3,14,45,729.5,60.5,0.3,14.5,286.0,820.83,627.87
2016,12,3,15,0,697.0,58.0,0.3,14.0,251.0,781.61,602.59
2016,12,3,15,15,652.0,53.5,0.4,13.5,213.0,725.66,565.87
2016,12,3,15,30,607.0,49.0,0.5,13.0,175.0,677.83,532.7
2016,12,3,15,45,537.5,42.5,0.6,12.5,136.0,595.63,471.37
2016,12,3,16,0,468.0,36.0,0.7,12.0,97.0,514.69,406.23
2016,12,3,16,15,345.0,27.0,0.7,11.5,62.5,387.65,287.82
2016,12,3,16,30,222.0,18.0,0.7,11.0,28.0,239.89,0.0
2016,12,3,16,45,111.0,9.0,0.75,10.5,14.0,95.21,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,5.0,0.8,5.5,5.0,0.0,0.0
2016,12,4,7,30,0.0,10.0,0.7,6.0,10.0,7.87,0.0
2016,12,4,7,45,31.5,25.0,0.6,6.5,29.0,18.81,7.33
2016,12,4,8,0,63.0,40.0,0.5,7.0,48.0,29.61,20.35
2016,12,4,8,15,76.5,57.0,0.45,7.0,70.0,41.4,31.72
2016,12,4,8,30,90.0,74.0,0.4,7.0,92.0,61.09,44.7
2016,12,4,8,45,98.5,90.5,0.4,7.5,113.5,82.9,62.22
2016,12,4,9,0,107.0,107.0,0.4,8.0,135.0,106.23,81.96
2016,12,4,9,15,111.5,122.0,0.4,8.0,155.0,128.86,101.8
2016,12,4,9,30,116.0,137.0,0.4,8.0,175.0,152.37,122.43
2016,12,4,9,45,119.5,149.5,0.4,8.5,192.0,174.19,141.26
2016,12,4,10,0,123.0,162.0,0.4,9.0,209.0,196.63,160.29
2016,12,4,10,15,96.0,170.5,0.35,9.5,208.5,192.62,157.25
2016,12,4,10,30,69.0,179.0,0.3,10.0,208.0,193.25,157.66
2016,12,4,10,45,84.5,189.5,0.3,10.5,226.5,217.89,177.8
2016,12,4,11,0,100.0,200.0,0.3,11.0,245.0,244.41,199.1
2016,12,4,11,15,273.5,185.0,0.3,11.0,313.5,380.38,309.32
2016,12,4,11,30,447.0,170.0,0.3,11.0,382.0,521.46,418.14
2016,12,4,11,45,234.0,176.5,0.35,11.5,288.0,372.11,300.41
2016,12,4,12,0,21.0,183.0,0.4,12.0,194.0,172.54,138.41
2016,12,4,12,15,25.5,185.5,0.4,12.0,198.5,180.8,146.44
2016,12,4,12,30,30.0,188.0,0.4,12.0,203.0,207.35,168.16
2016,12,4,12,45,168.0,188.5,0.4,12.5,266.5,353.74,288.46
2016,12,4,13,0,306.0,189.0,0.4,13.0,330.0,509.12,408.28
2016,12,4,13,15,186.5,185.5,0.4,12.5,270.5,382.94,309.45
2016,12,4,13,30,67.0,182.0,0.4,12.0,211.0,252.43,205.27
2016,12,4,13,45,54.5,169.0,0.4,12.0,192.0,228.93,187.24
2016,12,4,14,0,42.0,156.0,0.4,12.0,173.0,204.97,167.82
2016,12,4,14,15,39.0,144.5,0.4,11.5,159.0,192.11,157.93
2016,12,4,14,30,36.0,133.0,0.4,11.0,145.0,179.29,147.85
2016,12,4,14,45,32.5,119.5,0.4,11.0,129.5,163.05,134.47
2016,12,4,15,0,29.0,106.0,0.4,11.0,114.0,146.85,120.93
2016,12,4,15,15,302.5,78.5,0.35,10.5,142.0,431.1,359.33
2016,12,4,15,30,576.0,51.0,0.3,10.0,170.0,651.86,521.26
2016,12,4,15,45,515.5,43.5,0.3,10.0,132.5,577.09,458.63
2016,12,4,16,0,455.0,36.0,0.3,10.0,95.0,503.3,397.01
2016,12,4,16,15,333.0,27.0,0.3,9.5,61.0,377.5,279.92
2016,12,4,16,30,211.0,18.0,0.3,9.0,27.0,230.75,0.0
2016,12,4,16,45,105.5,9.0,0.35,9.0,13.5,90.9,0.0
2016,12,4,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,0.4,4.0,4.5,0.0,0.0
2016,12,5,7,30,0.0,9.0,0.4,4.0,9.0,7.08,0.0
2016,12,5,7,45,23.5,24.0,0.4,4.0,26.5,18.08,6.26
2016,12,5,8,0,47.0,39.0,0.4,4.0,44.0,28.83,19.86
2016,12,5,8,15,59.0,55.5,0.4,4.5,64.5,40.3,31.02
2016,12,5,8,30,71.0,72.0,0.4,5.0,85.0,58.35,43.31
2016,12,5,8,45,78.0,88.0,0.4,5.5,105.5,78.35,59.69
2016,12,5,9,0,85.0,104.0,0.4,6.0,126.0,99.67,77.9
2016,12,5,9,15,88.0,118.5,0.35,6.0,144.5,120.09,95.91
2016,12,5,9,30,91.0,133.0,0.3,6.0,163.0,136.16,110.2
2016,12,5,9,45,88.5,146.0,0.3,6.5,177.5,153.48,125.38
2016,12,5,10,0,86.0,159.0,0.3,7.0,192.0,170.76,140.21
2016,12,5,10,15,106.5,171.0,0.3,7.0,214.5,206.75,170.43
2016,12,5,10,30,127.0,183.0,0.3,7.0,237.0,237.75,196.22
2016,12,5,10,45,160.0,191.0,0.3,7.5,261.5,274.32,226.1
2016,12,5,11,0,193.0,199.0,0.3,8.0,286.0,314.15,258.2
2016,12,5,11,15,190.0,204.5,0.3,8.0,292.5,330.14,270.94
2016,12,5,11,30,187.0,210.0,0.3,8.0,299.0,345.64,283.35
2016,12,5,11,45,205.5,210.5,0.3,8.0,309.0,371.36,304.18
2016,12,5,12,0,224.0,211.0,0.3,8.0,319.0,398.03,325.51
2016,12,5,12,15,205.0,211.5,0.3,8.0,309.5,394.43,322.35
2016,12,5,12,30,186.0,212.0,0.3,8.0,300.0,389.2,318.19
2016,12,5,12,45,173.0,207.5,0.3,8.0,288.5,381.63,312.44
2016,12,5,13,0,160.0,203.0,0.3,8.0,277.0,372.91,305.78
2016,12,5,13,15,139.0,195.0,0.3,8.0,257.5,351.2,288.68
2016,12,5,13,30,118.0,187.0,0.3,8.0,238.0,328.29,270.57
2016,12,5,13,45,140.5,176.5,0.3,8.0,233.5,342.63,283.53
2016,12,5,14,0,163.0,166.0,0.3,8.0,229.0,356.93,296.06
2016,12,5,14,15,158.0,154.0,0.3,7.5,211.5,342.12,285.11
2016,12,5,14,30,153.0,142.0,0.3,7.0,194.0,326.78,273.82
2016,12,5,14,45,149.0,127.0,0.35,7.0,173.0,307.23,258.72
2016,12,5,15,0,145.0,112.0,0.4,7.0,152.0,287.07,242.73
2016,12,5,15,15,135.5,96.0,0.4,6.5,129.0,259.42,220.07
2016,12,5,15,30,126.0,80.0,0.4,6.0,106.0,231.29,196.27
2016,12,5,15,45,111.0,63.5,0.4,6.0,82.5,196.67,165.66
2016,12,5,16,0,96.0,47.0,0.4,6.0,59.0,161.43,133.4
2016,12,5,16,15,48.0,32.0,0.4,5.5,38.0,100.53,74.77
2016,12,5,16,30,0.0,17.0,0.4,5.0,17.0,15.08,0.0
2016,12,5,16,45,0.0,8.5,0.45,5.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,48.0,6.5,0.45,3.0,7.5,0.0,0.0
2016,12,6,7,30,96.0,13.0,0.4,3.0,15.0,10.23,0.0
2016,12,6,7,45,235.0,25.0,0.4,3.5,46.0,20.66,7.03
2016,12,6,8,0,374.0,37.0,0.4,4.0,77.0,30.75,21.43
2016,12,6,8,15,461.0,44.5,0.4,4.5,116.0,36.87,27.87
2016,12,6,8,30,548.0,52.0,0.4,5.0,155.0,75.28,43.0
2016,12,6,8,45,436.0,73.0,0.45,5.5,166.5,113.69,74.1
2016,12,6,9,0,324.0,94.0,0.5,6.0,178.0,141.24,102.82
2016,12,6,9,15,338.5,106.5,0.5,6.0,205.5,179.29,136.73
2016,12,6,9,30,353.0,119.0,0.5,6.0,233.0,219.13,172.55
2016,12,6,9,45,374.5,126.0,0.55,6.5,257.5,258.44,207.35
2016,12,6,10,0,396.0,133.0,0.6,7.0,282.0,299.83,243.39
2016,12,6,10,15,373.0,147.0,0.6,7.0,295.0,328.5,268.92
2016,12,6,10,30,350.0,161.0,0.6,7.0,308.0,343.59,282.81
2016,12,6,10,45,270.0,179.5,0.6,7.5,296.0,337.69,278.29
2016,12,6,11,0,190.0,198.0,0.6,8.0,284.0,311.01,256.41
2016,12,6,11,15,266.0,193.5,0.55,8.0,317.0,383.53,315.67
2016,12,6,11,30,342.0,189.0,0.5,8.0,350.0,448.87,367.47
2016,12,6,11,45,365.5,186.5,0.5,8.5,360.0,481.92,392.55
2016,12,6,12,0,389.0,184.0,0.5,9.0,370.0,515.55,418.07
2016,12,6,12,15,369.5,186.5,0.5,9.0,362.5,519.74,421.01
2016,12,6,12,30,350.0,189.0,0.5,9.0,355.0,521.63,422.5
2016,12,6,12,45,235.0,195.5,0.5,9.0,306.0,441.77,359.45
2016,12,6,13,0,120.0,202.0,0.5,9.0,257.0,335.26,274.48
2016,12,6,13,15,489.0,136.0,0.5,8.5,347.0,646.68,524.46
2016,12,6,13,30,858.0,70.0,0.5,8.0,437.0,929.06,721.34
2016,12,6,13,45,598.5,108.5,0.5,8.0,358.0,748.35,591.68
2016,12,6,14,0,339.0,147.0,0.5,8.0,279.0,521.85,425.86
2016,12,6,14,15,327.0,138.0,0.5,7.5,257.0,504.31,416.51
2016,12,6,14,30,315.0,129.0,0.5,7.0,235.0,485.5,403.33
2016,12,6,14,45,304.5,116.0,0.5,7.0,209.5,461.02,384.84
2016,12,6,15,0,294.0,103.0,0.5,7.0,184.0,435.33,364.89
2016,12,6,15,15,461.5,76.5,0.5,6.5,181.5,578.17,477.25
2016,12,6,15,30,629.0,50.0,0.5,6.0,179.0,699.61,564.31
2016,12,6,15,45,556.5,43.5,0.5,6.0,139.0,614.43,494.75
2016,12,6,16,0,484.0,37.0,0.5,6.0,99.0,530.39,424.42
2016,12,6,16,15,357.5,28.0,0.5,5.5,64.0,399.84,300.62
2016,12,6,16,30,231.0,19.0,0.5,5.0,29.0,248.02,0.0
2016,12,6,16,45,115.5,9.5,0.5,5.0,14.5,99.37,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,0.4,2.0,3.0,0.0,0.0
2016,12,7,7,30,0.0,6.0,0.4,2.0,6.0,4.72,0.0
2016,12,7,7,45,0.0,19.5,0.4,2.5,19.5,14.79,2.68
2016,12,7,8,0,0.0,33.0,0.4,3.0,33.0,24.65,16.06
2016,12,7,8,15,2.0,49.0,0.4,3.0,49.5,36.07,27.29
2016,12,7,8,30,4.0,65.0,0.4,3.0,66.0,48.5,37.14
2016,12,7,8,45,9.5,79.5,0.4,3.5,82.0,61.06,48.11
2016,12,7,9,0,15.0,94.0,0.4,4.0,98.0,74.53,59.74
2016,12,7,9,15,18.0,107.5,0.4,4.0,113.0,87.5,71.1
2016,12,7,9,30,21.0,121.0,0.4,4.0,128.0,101.02,82.88
2016,12,7,9,45,23.5,132.5,0.4,4.5,140.5,113.25,93.33
2016,12,7,10,0,26.0,144.0,0.4,5.0,153.0,131.98,109.23
2016,12,7,10,15,13.0,138.0,0.4,5.0,142.5,116.45,95.94
2016,12,7,10,30,0.0,132.0,0.4,5.0,132.0,105.38,86.39
2016,12,7,10,45,0.0,130.0,0.4,5.5,130.0,103.83,84.84
2016,12,7,11,0,0.0,128.0,0.4,6.0,128.0,102.25,83.25
2016,12,7,11,15,67.5,168.5,0.4,6.0,200.5,196.12,163.89
2016,12,7,11,30,135.0,209.0,0.4,6.0,273.0,307.08,255.31
2016,12,7,11,45,67.5,169.0,0.45,6.5,201.0,205.29,170.25
2016,12,7,12,0,0.0,129.0,0.5,7.0,129.0,104.18,84.07
2016,12,7,12,15,0.0,99.0,0.5,6.5,99.0,77.54,61.81
2016,12,7,12,30,0.0,69.0,0.5,6.0,69.0,52.95,40.76
2016,12,7,12,45,0.0,80.0,0.5,6.0,80.0,61.47,48.23
2016,12,7,13,0,0.0,91.0,0.5,6.0,91.0,71.01,56.51
2016,12,7,13,15,13.0,128.0,0.5,5.5,134.0,118.63,98.26
2016,12,7,13,30,26.0,165.0,0.5,5.0,177.0,172.75,144.86
2016,12,7,13,45,13.0,120.5,0.55,5.0,126.5,114.09,94.45
2016,12,7,14,0,0.0,76.0,0.6,5.0,76.0,58.74,46.18
2016,12,7,14,15,0.0,70.0,0.6,4.5,70.0,53.71,42.02
2016,12,7,14,30,0.0,64.0,0.6,4.0,64.0,49.06,38.07
2016,12,7,14,45,0.0,57.0,0.6,4.0,57.0,43.65,33.31
2016,12,7,15,0,0.0,50.0,0.6,4.0,50.0,38.25,28.51
2016,12,7,15,15,0.0,42.5,0.6,3.5,42.5,32.48,23.38
2016,12,7,15,30,0.0,35.0,0.6,3.0,35.0,26.71,18.18
2016,12,7,15,45,0.0,27.0,0.6,3.0,27.0,20.57,12.55
2016,12,7,16,0,0.0,19.0,0.6,3.0,19.0,14.45,6.9
2016,12,7,16,15,0.0,12.0,0.6,2.5,12.0,9.11,1.66
2016,12,7,16,30,0.0,5.0,0.6,2.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,0.6,2.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,0.4,5.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,10.0,0.4,5.0,10.0,7.59,0.0
2016,12,8,8,0,0.0,17.0,0.4,5.0,17.0,12.93,5.62
2016,12,8,8,15,0.0,26.0,0.4,5.0,26.0,19.82,12.36
2016,12,8,8,30,0.0,35.0,0.4,5.0,35.0,26.73,17.92
2016,12,8,8,45,0.0,44.5,0.4,5.5,44.5,34.04,24.51
2016,12,8,9,0,0.0,54.0,0.4,6.0,54.0,41.36,31.01
2016,12,8,9,15,0.0,62.5,0.4,6.0,62.5,47.93,36.83
2016,12,8,9,30,0.0,71.0,0.4,6.0,71.0,54.59,42.65
2016,12,8,9,45,0.0,78.0,0.4,6.5,78.0,60.13,47.36
2016,12,8,10,0,0.0,85.0,0.4,7.0,85.0,65.75,52.08
2016,12,8,10,15,0.0,109.5,0.4,7.0,109.5,86.02,69.48
2016,12,8,10,30,0.0,134.0,0.4,7.0,134.0,107.17,87.41
2016,12,8,10,45,0.0,133.0,0.4,7.5,133.0,106.51,86.49
2016,12,8,11,0,0.0,132.0,0.4,8.0,132.0,105.83,85.66
2016,12,8,11,15,36.5,166.5,0.4,8.0,183.5,173.34,143.08
2016,12,8,11,30,73.0,201.0,0.4,8.0,235.0,239.25,197.65
2016,12,8,11,45,73.0,203.5,0.4,8.5,238.0,247.26,203.42
2016,12,8,12,0,73.0,206.0,0.4,9.0,241.0,255.39,209.68
2016,12,8,12,15,39.0,183.0,0.4,9.0,201.5,205.92,168.68
2016,12,8,12,30,5.0,160.0,0.4,9.0,162.0,139.64,113.24
2016,12,8,12,45,2.5,150.0,0.4,9.0,151.0,128.65,104.35
2016,12,8,13,0,0.0,140.0,0.4,9.0,140.0,117.53,95.05
2016,12,8,13,15,6.5,148.0,0.4,9.0,151.0,133.27,108.7
2016,12,8,13,30,13.0,156.0,0.4,9.0,162.0,150.38,123.37
2016,12,8,13,45,6.5,128.5,0.4,9.0,131.5,116.44,94.7
2016,12,8,14,0,0.0,101.0,0.4,9.0,101.0,83.05,66.29
2016,12,8,14,15,0.0,93.0,0.4,9.0,93.0,76.27,60.68
2016,12,8,14,30,0.0,85.0,0.4,9.0,85.0,69.54,54.98
2016,12,8,14,45,0.0,76.0,0.4,9.0,76.0,61.81,48.36
2016,12,8,15,0,0.0,67.0,0.4,9.0,67.0,54.11,41.7
2016,12,8,15,15,0.0,56.5,0.35,9.0,56.5,44.78,33.53
2016,12,8,15,30,0.0,46.0,0.3,9.0,46.0,35.39,25.23
2016,12,8,15,45,0.0,35.5,0.3,9.5,35.5,27.13,17.8
2016,12,8,16,0,0.0,25.0,0.3,10.0,25.0,19.06,10.51
2016,12,8,16,15,0.0,16.0,0.3,10.0,16.0,12.17,3.88
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,9,7,45,223.0,14.0,0.3,9.5,36.0,11.42,0.0
2016,12,9,8,0,446.0,28.0,0.3,10.0,72.0,25.64,16.17
2016,12,9,8,15,526.5,33.5,0.3,10.0,110.0,30.79,21.75
2016,12,9,8,30,607.0,39.0,0.3,10.0,148.0,66.85,34.3
2016,12,9,8,45,658.0,43.0,0.3,10.0,186.5,116.49,65.67
2016,12,9,9,0,709.0,47.0,0.3,10.0,225.0,172.16,109.98
2016,12,9,9,15,388.0,87.5,0.3,10.0,187.0,173.11,127.08
2016,12,9,9,30,67.0,128.0,0.3,10.0,149.0,124.28,98.94
2016,12,9,9,45,68.5,140.5,0.3,10.5,164.0,141.09,113.6
2016,12,9,10,0,70.0,153.0,0.3,11.0,179.0,158.34,128.09
2016,12,9,10,15,35.0,137.0,0.3,11.0,150.0,132.26,106.84
2016,12,9,10,30,0.0,121.0,0.3,11.0,121.0,95.93,76.42
2016,12,9,10,45,0.0,103.5,0.3,11.0,103.5,81.07,63.93
2016,12,9,11,0,0.0,86.0,0.3,11.0,86.0,66.41,51.49
2016,12,9,11,15,50.0,145.5,0.3,11.0,169.0,161.16,132.0
2016,12,9,11,30,100.0,205.0,0.3,11.0,252.0,262.84,214.88
2016,12,9,11,45,50.0,159.5,0.3,11.0,183.0,182.06,148.09
2016,12,9,12,0,0.0,114.0,0.3,11.0,114.0,90.67,71.48
2016,12,9,12,15,0.0,121.0,0.3,11.0,121.0,97.28,77.37
2016,12,9,12,30,0.0,128.0,0.3,11.0,128.0,104.23,83.19
2016,12,9,12,45,7.0,147.5,0.3,11.0,150.5,130.16,105.12
2016,12,9,13,0,14.0,167.0,0.3,11.0,173.0,158.38,128.7
2016,12,9,13,15,40.0,173.0,0.3,11.0,190.0,210.6,172.44
2016,12,9,13,30,66.0,179.0,0.3,11.0,207.0,247.97,203.49
2016,12,9,13,45,33.0,136.0,0.3,11.0,150.0,165.52,135.33
2016,12,9,14,0,0.0,93.0,0.3,11.0,93.0,75.03,58.79
2016,12,9,14,15,0.0,86.0,0.3,11.0,86.0,69.16,54.15
2016,12,9,14,30,0.0,79.0,0.3,11.0,79.0,63.34,49.26
2016,12,9,14,45,0.0,70.5,0.3,11.0,70.5,56.04,43.03
2016,12,9,15,0,0.0,62.0,0.3,11.0,62.0,48.77,36.77
2016,12,9,15,15,0.0,52.5,0.3,11.0,52.5,40.44,29.52
2016,12,9,15,30,0.0,43.0,0.3,11.0,43.0,32.89,22.86
2016,12,9,15,45,0.0,33.5,0.3,11.0,33.5,25.58,16.35
2016,12,9,16,0,0.0,24.0,0.3,11.0,24.0,18.29,9.8
2016,12,9,16,15,0.0,15.5,0.3,10.5,15.5,11.79,3.57
2016,12,9,16,30,0.0,7.0,0.3,10.0,7.0,5.31,0.0
2016,12,9,16,45,0.0,3.5,0.3,10.0,3.5,2.75,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,12,10,8,0,0.0,2.0,0.3,12.0,2.0,1.51,0.0
2016,12,10,8,15,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,12,10,8,30,0.0,4.0,0.3,12.0,4.0,3.03,0.0
2016,12,10,8,45,0.0,5.5,0.3,12.0,5.5,4.16,0.0
2016,12,10,9,0,0.0,7.0,0.3,12.0,7.0,5.31,0.0
2016,12,10,9,15,0.0,8.0,0.3,11.5,8.0,6.07,0.0
2016,12,10,9,30,0.0,9.0,0.3,11.0,9.0,6.83,0.34
2016,12,10,9,45,0.0,10.5,0.3,11.0,10.5,7.98,1.34
2016,12,10,10,0,0.0,12.0,0.3,11.0,12.0,9.13,2.34
2016,12,10,10,15,0.0,11.5,0.3,11.0,11.5,8.75,2.0
2016,12,10,10,30,0.0,11.0,0.3,11.0,11.0,8.37,1.66
2016,12,10,10,45,0.0,21.5,0.3,11.0,21.5,16.39,8.64
2016,12,10,11,0,0.0,32.0,0.3,11.0,32.0,24.44,15.6
2016,12,10,11,15,0.0,33.5,0.3,11.0,33.5,25.59,16.57
2016,12,10,11,30,0.0,35.0,0.3,11.0,35.0,26.75,17.56
2016,12,10,11,45,0.0,24.0,0.3,11.0,24.0,18.32,10.25
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,9.91,2.96
2016,12,10,12,15,0.0,10.0,0.3,11.0,10.0,7.62,0.97
2016,12,10,12,30,0.0,7.0,0.3,11.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,56.5,0.3,11.0,56.5,43.29,31.85
2016,12,10,13,0,0.0,106.0,0.3,11.0,106.0,84.69,67.08
2016,12,10,13,15,0.0,91.5,0.3,11.0,91.5,71.77,56.05
2016,12,10,13,30,0.0,77.0,0.3,11.0,77.0,59.13,45.39
2016,12,10,13,45,0.0,71.0,0.3,11.0,71.0,54.48,41.5
2016,12,10,14,0,0.0,65.0,0.3,11.0,65.0,49.83,37.58
2016,12,10,14,15,0.0,60.0,0.3,10.5,60.0,45.96,34.38
2016,12,10,14,30,0.0,55.0,0.3,10.0,55.0,42.1,31.15
2016,12,10,14,45,0.0,49.0,0.3,10.0,49.0,37.47,27.16
2016,12,10,15,0,0.0,43.0,0.3,10.0,43.0,32.85,23.13
2016,12,10,15,15,0.0,36.5,0.3,9.5,36.5,27.85,18.77
2016,12,10,15,30,0.0,30.0,0.3,9.0,30.0,22.87,14.36
2016,12,10,15,45,0.0,23.5,0.3,9.0,23.5,17.89,9.87
2016,12,10,16,0,0.0,17.0,0.3,9.0,17.0,12.92,5.35
2016,12,10,16,15,0.0,11.0,0.3,9.0,11.0,8.35,0.92
2016,12,10,16,30,0.0,5.0,0.3,9.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,0.35,9.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,32.5,17.0,0.75,3.5,20.0,13.13,0.0
2016,12,11,8,0,65.0,34.0,0.7,4.0,40.0,25.35,16.07
2016,12,11,8,15,81.5,50.5,0.6,4.0,62.0,36.93,27.76
2016,12,11,8,30,98.0,67.0,0.5,4.0,84.0,54.91,39.84
2016,12,11,8,45,107.0,82.5,0.45,4.5,105.5,76.27,56.78
2016,12,11,9,0,116.0,98.0,0.4,5.0,127.0,99.14,76.21
2016,12,11,9,15,120.5,113.0,0.35,5.5,147.0,122.04,96.36
2016,12,11,9,30,125.0,128.0,0.3,6.0,167.0,145.84,117.28
2016,12,11,9,45,127.0,141.5,0.3,6.5,184.5,168.32,136.97
2016,12,11,10,0,129.0,155.0,0.3,7.0,202.0,191.3,156.73
2016,12,11,10,15,119.5,166.0,0.25,7.0,212.0,207.1,170.41
2016,12,11,10,30,110.0,177.0,0.2,7.0,222.0,222.04,183.0
2016,12,11,10,45,134.5,185.5,0.2,7.5,243.5,252.97,208.39
2016,12,11,11,0,159.0,194.0,0.2,8.0,265.0,286.42,235.42
2016,12,11,11,15,132.0,199.0,0.2,8.0,259.0,284.36,233.38
2016,12,11,11,30,105.0,204.0,0.2,8.0,253.0,265.15,217.79
2016,12,11,11,45,52.5,140.5,0.2,8.0,165.0,164.22,134.96
2016,12,11,12,0,0.0,77.0,0.2,8.0,77.0,59.15,45.5
2016,12,11,12,15,37.0,139.5,0.2,8.0,156.5,156.57,129.67
2016,12,11,12,30,74.0,202.0,0.2,8.0,236.0,262.24,216.57
2016,12,11,12,45,83.0,199.5,0.25,8.0,237.5,272.6,224.68
2016,12,11,13,0,92.0,197.0,0.3,8.0,239.0,283.53,234.16
2016,12,11,13,15,70.0,185.0,0.3,8.0,216.5,253.85,209.73
2016,12,11,13,30,48.0,173.0,0.3,8.0,194.0,223.07,184.42
2016,12,11,13,45,24.5,152.0,0.3,8.0,163.0,160.0,131.96
2016,12,11,14,0,1.0,131.0,0.3,8.0,132.0,116.54,94.88
2016,12,11,14,15,0.5,121.0,0.3,7.5,121.5,107.63,87.79
2016,12,11,14,30,0.0,111.0,0.3,7.0,111.0,98.85,80.56
2016,12,11,14,45,0.0,99.0,0.3,7.0,99.0,88.25,71.55
2016,12,11,15,0,0.0,87.0,0.3,7.0,87.0,77.7,62.46
2016,12,11,15,15,0.0,74.0,0.3,6.5,74.0,65.88,52.24
2016,12,11,15,30,0.0,61.0,0.3,6.0,61.0,53.96,41.76
2016,12,11,15,45,0.0,47.5,0.3,6.0,47.5,41.12,30.24
2016,12,11,16,0,0.0,34.0,0.3,6.0,34.0,27.78,18.21
2016,12,11,16,15,0.0,22.0,0.3,5.5,22.0,16.8,7.76
2016,12,11,16,30,0.0,10.0,0.3,5.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,0.35,5.0,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
