Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,223.0,13.5,0.5,3.5,34.5,12.02,0.0
2016,12,12,8,0,446.0,27.0,0.4,4.0,69.0,24.77,15.46
2016,12,12,8,15,533.0,33.5,0.35,4.5,108.0,30.85,22.23
2016,12,12,8,30,620.0,40.0,0.3,5.0,147.0,64.81,34.28
2016,12,12,8,45,671.0,44.5,0.3,5.5,186.5,115.38,65.63
2016,12,12,9,0,722.0,49.0,0.3,6.0,226.0,172.02,110.65
2016,12,12,9,15,756.0,52.0,0.25,6.0,262.5,229.16,161.2
2016,12,12,9,30,790.0,55.0,0.2,6.0,299.0,289.74,215.9
2016,12,12,9,45,805.0,59.0,0.2,6.5,329.5,347.83,268.4
2016,12,12,10,0,820.0,63.0,0.2,7.0,360.0,406.64,319.98
2016,12,12,10,15,836.0,64.5,0.15,7.0,386.5,463.8,368.73
2016,12,12,10,30,852.0,66.0,0.1,7.0,413.0,521.14,415.89
2016,12,12,10,45,864.0,67.0,0.1,7.0,433.0,575.58,459.64
2016,12,12,11,0,876.0,68.0,0.1,7.0,453.0,624.51,498.08
2016,12,12,11,15,882.0,69.0,0.05,7.0,465.5,672.32,534.07
2016,12,12,11,30,888.0,70.0,0.0,7.0,478.0,718.31,567.3
2016,12,12,11,45,631.5,126.5,0.0,7.5,418.5,638.45,506.29
2016,12,12,12,0,375.0,183.0,0.0,8.0,359.0,500.08,401.33
2016,12,12,12,15,418.5,173.0,0.0,8.0,368.5,560.44,449.43
2016,12,12,12,30,462.0,163.0,0.0,8.0,378.0,604.3,482.39
2016,12,12,12,45,411.0,169.5,0.0,8.0,358.0,583.95,466.37
2016,12,12,13,0,360.0,176.0,0.0,8.0,338.0,539.17,433.46
2016,12,12,13,15,273.0,179.5,0.0,8.0,300.0,475.32,384.63
2016,12,12,13,30,186.0,183.0,0.0,8.0,262.0,386.6,315.79
2016,12,12,13,45,305.5,157.5,0.05,8.5,278.5,495.12,403.69
2016,12,12,14,0,425.0,132.0,0.1,9.0,295.0,606.8,488.42
2016,12,12,14,15,412.0,124.0,0.15,9.0,272.0,589.74,475.27
2016,12,12,14,30,399.0,116.0,0.2,9.0,249.0,570.75,462.44
2016,12,12,14,45,566.5,85.5,0.25,9.0,252.5,701.35,559.96
2016,12,12,15,0,734.0,55.0,0.3,9.0,256.0,811.74,636.7
2016,12,12,15,15,689.5,51.0,0.3,8.5,217.5,757.47,596.58
2016,12,12,15,30,645.0,47.0,0.3,8.0,179.0,701.24,555.64
2016,12,12,15,45,576.5,41.0,0.35,8.0,139.5,619.5,493.06
2016,12,12,16,0,508.0,35.0,0.4,8.0,100.0,537.73,426.07
2016,12,12,16,15,254.0,32.5,0.4,8.0,65.0,317.4,239.59
2016,12,12,16,30,0.0,30.0,0.4,8.0,30.0,49.05,0.0
2016,12,12,16,45,0.0,15.0,0.45,8.0,15.0,11.8,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.0,0.25,5.5,10.0,7.6,0.0
2016,12,13,8,0,0.0,20.0,0.2,6.0,20.0,15.25,7.19
2016,12,13,8,15,0.0,32.5,0.2,6.0,32.5,24.78,16.66
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,34.12,24.24
2016,12,13,8,45,0.0,57.0,0.2,6.5,57.0,43.35,32.52
2016,12,13,9,0,0.0,69.0,0.2,7.0,69.0,52.77,40.84
2016,12,13,9,15,0.0,80.5,0.2,7.0,80.5,61.97,48.92
2016,12,13,9,30,0.0,92.0,0.2,7.0,92.0,71.33,57.03
2016,12,13,9,45,0.0,102.0,0.2,7.5,102.0,79.64,64.02
2016,12,13,10,0,0.0,112.0,0.2,8.0,112.0,88.11,71.05
2016,12,13,10,15,0.0,106.5,0.2,8.0,106.5,83.6,67.06
2016,12,13,10,30,0.0,101.0,0.2,8.0,101.0,79.01,63.06
2016,12,13,10,45,5.5,130.0,0.2,8.0,132.5,107.13,87.02
2016,12,13,11,0,11.0,159.0,0.2,8.0,164.0,137.24,112.24
2016,12,13,11,15,5.5,111.0,0.2,8.0,113.5,91.29,73.23
2016,12,13,11,30,0.0,63.0,0.2,8.0,63.0,48.31,36.43
2016,12,13,11,45,0.0,98.5,0.2,8.0,98.5,77.0,61.2
2016,12,13,12,0,0.0,134.0,0.2,8.0,134.0,108.98,88.22
2016,12,13,12,15,5.0,150.0,0.2,8.0,152.5,128.85,104.95
2016,12,13,12,30,10.0,166.0,0.2,8.0,171.0,150.19,122.87
2016,12,13,12,45,21.5,172.5,0.2,8.0,182.5,168.8,138.72
2016,12,13,13,0,33.0,179.0,0.2,8.0,194.0,207.47,170.98
2016,12,13,13,15,21.0,165.0,0.2,8.0,174.0,165.23,135.67
2016,12,13,13,30,9.0,151.0,0.2,8.0,154.0,141.22,115.58
2016,12,13,13,45,6.5,142.5,0.25,8.0,145.0,132.02,108.1
2016,12,13,14,0,4.0,134.0,0.3,8.0,136.0,122.88,100.53
2016,12,13,14,15,2.0,124.5,0.3,7.5,125.5,113.19,92.57
2016,12,13,14,30,0.0,115.0,0.3,7.0,115.0,103.67,84.66
2016,12,13,14,45,0.0,102.5,0.3,7.0,102.5,92.55,75.22
2016,12,13,15,0,0.0,90.0,0.3,7.0,90.0,81.47,65.7
2016,12,13,15,15,0.0,76.5,0.3,7.0,76.5,69.08,54.91
2016,12,13,15,30,0.0,63.0,0.3,7.0,63.0,56.58,43.86
2016,12,13,15,45,0.0,48.5,0.3,7.0,48.5,42.4,31.23
2016,12,13,16,0,0.0,34.0,0.3,7.0,34.0,27.63,18.01
2016,12,13,16,15,0.0,22.0,0.3,7.0,22.0,16.79,7.76
2016,12,13,16,30,0.0,10.0,0.3,7.0,10.0,7.6,0.0
2016,12,13,16,45,0.0,5.0,0.35,7.0,5.0,3.93,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.5,0.4,11.0,6.5,4.92,0.0
2016,12,14,8,0,0.0,13.0,0.4,11.0,13.0,9.87,2.43
2016,12,14,8,15,0.0,21.5,0.4,11.0,21.5,16.37,8.8
2016,12,14,8,30,0.0,30.0,0.4,11.0,30.0,22.88,14.04
2016,12,14,8,45,0.0,38.5,0.45,11.0,38.5,29.41,19.86
2016,12,14,9,0,0.0,47.0,0.5,11.0,47.0,35.95,25.64
2016,12,14,9,15,0.0,55.0,0.5,11.0,55.0,42.12,31.04
2016,12,14,9,30,0.0,63.0,0.5,11.0,63.0,48.31,36.4
2016,12,14,9,45,0.0,70.0,0.5,11.0,70.0,53.79,41.08
2016,12,14,10,0,0.0,77.0,0.5,11.0,77.0,59.33,45.79
2016,12,14,10,15,0.0,47.5,0.5,11.0,47.5,36.32,25.91
2016,12,14,10,30,0.0,18.0,0.5,11.0,18.0,13.71,6.29
2016,12,14,10,45,0.0,44.5,0.5,11.5,44.5,34.03,23.86
2016,12,14,11,0,0.0,71.0,0.5,12.0,71.0,54.49,41.27
2016,12,14,11,15,0.0,81.0,0.5,12.0,81.0,62.26,47.81
2016,12,14,11,30,0.0,91.0,0.5,12.0,91.0,70.59,54.81
2016,12,14,11,45,0.0,86.5,0.5,12.0,86.5,66.79,51.55
2016,12,14,12,0,0.0,82.0,0.5,12.0,82.0,63.02,48.36
2016,12,14,12,15,0.0,97.5,0.5,12.0,97.5,76.32,59.61
2016,12,14,12,30,0.0,113.0,0.5,12.0,113.0,90.39,71.45
2016,12,14,12,45,0.0,114.5,0.5,12.0,114.5,92.18,72.94
2016,12,14,13,0,0.0,116.0,0.5,12.0,116.0,94.14,74.63
2016,12,14,13,15,0.0,109.0,0.5,12.0,109.0,88.12,69.63
2016,12,14,13,30,0.0,102.0,0.5,12.0,102.0,82.11,64.66
2016,12,14,13,45,0.0,84.0,0.5,12.0,84.0,65.72,50.85
2016,12,14,14,0,0.0,66.0,0.5,12.0,66.0,50.61,38.05
2016,12,14,14,15,0.0,61.0,0.5,12.0,61.0,46.74,34.81
2016,12,14,14,30,0.0,56.0,0.5,12.0,56.0,42.87,31.53
2016,12,14,14,45,0.0,50.0,0.5,12.0,50.0,38.24,27.57
2016,12,14,15,0,0.0,44.0,0.5,12.0,44.0,33.62,23.57
2016,12,14,15,15,0.0,37.0,0.5,12.0,37.0,28.24,18.86
2016,12,14,15,30,0.0,30.0,0.5,12.0,30.0,22.86,14.13
2016,12,14,15,45,0.0,23.5,0.5,12.0,23.5,17.89,9.69
2016,12,14,16,0,0.0,17.0,0.5,12.0,17.0,12.92,5.24
2016,12,14,16,15,0.0,11.0,0.5,11.5,11.0,8.34,0.92
2016,12,14,16,30,0.0,5.0,0.5,11.0,5.0,3.78,0.0
2016,12,14,16,45,0.0,2.5,0.5,11.0,2.5,1.97,0.0
2016,12,14,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.38,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.75,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.13,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.51,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.0,2.5,1.89,0.0
2016,12,15,9,0,0.0,3.0,0.2,11.0,3.0,2.27,0.0
2016,12,15,9,15,0.0,3.5,0.2,11.0,3.5,2.65,0.0
2016,12,15,9,30,0.0,4.0,0.2,11.0,4.0,3.03,0.0
2016,12,15,9,45,0.0,4.5,0.2,11.5,4.5,3.42,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,3.8,0.0
2016,12,15,10,15,0.0,6.5,0.15,12.0,6.5,4.94,0.0
2016,12,15,10,30,0.0,8.0,0.1,12.0,8.0,6.08,0.0
2016,12,15,10,45,0.0,20.0,0.1,12.0,20.0,15.24,7.62
2016,12,15,11,0,0.0,32.0,0.1,12.0,32.0,24.43,15.56
2016,12,15,11,15,0.0,36.5,0.1,12.0,36.5,27.89,18.52
2016,12,15,11,30,0.0,41.0,0.1,12.0,41.0,31.35,21.48
2016,12,15,11,45,0.0,41.5,0.1,12.0,41.5,31.74,21.79
2016,12,15,12,0,0.0,42.0,0.1,12.0,42.0,32.13,22.12
2016,12,15,12,15,0.0,34.0,0.1,12.0,34.0,25.98,16.83
2016,12,15,12,30,0.0,26.0,0.1,12.0,26.0,19.85,11.55
2016,12,15,12,45,0.0,35.5,0.15,12.0,35.5,27.13,17.84
2016,12,15,13,0,0.0,45.0,0.2,12.0,45.0,34.42,24.12
2016,12,15,13,15,0.0,38.0,0.2,11.5,38.0,29.04,19.54
2016,12,15,13,30,0.0,31.0,0.2,11.0,31.0,23.66,14.96
2016,12,15,13,45,0.0,43.0,0.2,11.0,43.0,32.87,22.97
2016,12,15,14,0,0.0,55.0,0.2,11.0,55.0,42.1,30.98
2016,12,15,14,15,0.0,50.5,0.2,11.0,50.5,38.63,28.01
2016,12,15,14,30,0.0,46.0,0.2,11.0,46.0,35.16,25.04
2016,12,15,14,45,0.0,41.0,0.2,11.0,41.0,31.31,21.72
2016,12,15,15,0,0.0,36.0,0.2,11.0,36.0,27.46,18.37
2016,12,15,15,15,0.0,30.5,0.2,10.5,30.5,23.24,14.69
2016,12,15,15,30,0.0,25.0,0.2,10.0,25.0,19.03,10.97
2016,12,15,15,45,0.0,19.5,0.2,10.0,19.5,14.82,7.19
2016,12,15,16,0,0.0,14.0,0.2,10.0,14.0,10.63,3.4
2016,12,15,16,15,0.0,9.0,0.2,10.0,9.0,6.82,0.0
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,224.5,13.5,0.7,3.0,32.5,12.06,0.0
2016,12,16,8,0,449.0,27.0,0.7,3.0,65.0,24.84,14.83
2016,12,16,8,15,541.5,33.5,0.7,3.0,105.0,30.92,22.26
2016,12,16,8,30,634.0,40.0,0.7,3.0,145.0,60.29,32.48
2016,12,16,8,45,691.5,44.0,0.7,3.5,185.5,111.48,62.58
2016,12,16,9,0,749.0,48.0,0.7,4.0,226.0,169.55,108.17
2016,12,16,9,15,783.5,51.0,0.7,4.5,263.5,228.17,160.22
2016,12,16,9,30,818.0,54.0,0.7,5.0,301.0,290.28,216.91
2016,12,16,9,45,843.5,56.0,0.7,5.5,334.5,351.53,272.9
2016,12,16,10,0,869.0,58.0,0.7,6.0,368.0,413.23,327.93
2016,12,16,10,15,884.5,59.5,0.7,6.0,395.0,471.96,379.65
2016,12,16,10,30,900.0,61.0,0.7,6.0,422.0,530.75,429.68
2016,12,16,10,45,910.0,62.5,0.7,6.5,442.5,586.24,474.68
2016,12,16,11,0,920.0,64.0,0.7,7.0,463.0,640.7,517.26
2016,12,16,11,15,925.5,64.5,0.7,7.0,476.5,689.78,555.42
2016,12,16,11,30,931.0,65.0,0.7,7.0,490.0,736.88,590.46
2016,12,16,11,45,933.5,65.5,0.7,7.5,495.5,779.58,619.1
2016,12,16,12,0,936.0,66.0,0.7,8.0,501.0,819.66,645.54
2016,12,16,12,15,934.5,66.0,0.7,8.0,499.0,853.08,668.26
2016,12,16,12,30,933.0,66.0,0.7,8.0,497.0,883.3,688.79
2016,12,16,12,45,927.0,65.5,0.7,8.0,487.5,905.62,703.92
2016,12,16,13,0,921.0,65.0,0.7,8.0,478.0,924.31,716.77
2016,12,16,13,15,912.5,64.0,0.7,8.0,461.0,936.37,725.26
2016,12,16,13,30,904.0,63.0,0.7,8.0,444.0,944.66,731.42
2016,12,16,13,45,891.0,61.5,0.7,8.0,420.0,944.27,731.86
2016,12,16,14,0,878.0,60.0,0.7,8.0,396.0,940.15,729.96
2016,12,16,14,15,858.5,58.0,0.7,7.5,366.0,925.44,722.14
2016,12,16,14,30,839.0,56.0,0.7,7.0,336.0,917.76,719.13
2016,12,16,14,45,811.5,53.5,0.7,7.0,301.0,887.52,698.72
2016,12,16,15,0,784.0,51.0,0.7,7.0,266.0,854.18,675.7
2016,12,16,15,15,742.5,47.5,0.7,6.5,227.5,803.45,640.25
2016,12,16,15,30,701.0,44.0,0.7,6.0,189.0,750.6,601.35
2016,12,16,15,45,636.5,38.5,0.7,5.5,148.5,672.68,541.21
2016,12,16,16,0,572.0,33.0,0.7,5.0,108.0,594.64,476.56
2016,12,16,16,15,286.0,33.5,0.7,4.5,71.0,344.04,267.03
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,60.94,1.28
2016,12,16,16,45,0.0,17.0,0.7,3.5,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,12.5,0.65,0.5,33.0,11.2,0.0
2016,12,17,8,0,492.0,25.0,0.5,1.0,66.0,23.17,13.4
2016,12,17,8,15,581.5,31.0,0.45,1.5,106.5,28.91,20.57
2016,12,17,8,30,671.0,37.0,0.4,2.0,147.0,57.73,30.21
2016,12,17,8,45,723.0,41.5,0.35,3.0,188.0,110.93,61.03
2016,12,17,9,0,775.0,46.0,0.3,4.0,229.0,170.33,107.27
2016,12,17,9,15,808.0,49.0,0.3,4.5,267.0,230.07,159.91
2016,12,17,9,30,841.0,52.0,0.3,5.0,305.0,293.11,217.01
2016,12,17,9,45,860.0,55.0,0.3,5.5,337.5,353.81,272.24
2016,12,17,10,0,879.0,58.0,0.3,6.0,370.0,415.49,326.81
2016,12,17,10,15,894.5,59.5,0.3,6.0,397.5,474.8,378.35
2016,12,17,10,30,910.0,61.0,0.3,6.0,425.0,534.14,428.14
2016,12,17,10,45,918.5,62.5,0.35,6.5,445.5,589.36,472.87
2016,12,17,11,0,927.0,64.0,0.4,7.0,466.0,643.38,515.22
2016,12,17,11,15,932.5,65.0,0.4,7.0,479.5,693.42,553.6
2016,12,17,11,30,938.0,66.0,0.4,7.0,493.0,741.5,588.94
2016,12,17,11,45,939.0,66.5,0.4,7.0,498.5,783.49,617.7
2016,12,17,12,0,940.0,67.0,0.4,7.0,504.0,822.72,644.34
2016,12,17,12,15,938.5,67.0,0.4,7.0,502.5,856.41,666.99
2016,12,17,12,30,937.0,67.0,0.4,7.0,501.0,886.88,687.43
2016,12,17,12,45,929.0,67.5,0.4,7.0,491.0,909.01,702.24
2016,12,17,13,0,921.0,68.0,0.4,7.0,481.0,927.44,714.75
2016,12,17,13,15,912.0,67.0,0.4,7.0,464.0,939.24,722.96
2016,12,17,13,30,903.0,66.0,0.4,7.0,447.0,947.26,728.86
2016,12,17,13,45,889.5,64.5,0.4,7.0,423.0,946.6,729.1
2016,12,17,14,0,876.0,63.0,0.4,7.0,399.0,952.84,734.21
2016,12,17,14,15,856.5,61.0,0.4,7.0,369.0,938.19,725.1
2016,12,17,14,30,837.0,59.0,0.4,7.0,339.0,919.88,713.68
2016,12,17,14,45,808.5,56.5,0.4,7.0,304.0,888.76,693.15
2016,12,17,15,0,780.0,54.0,0.4,7.0,269.0,854.47,669.83
2016,12,17,15,15,737.0,50.0,0.4,6.5,229.5,801.68,633.44
2016,12,17,15,30,694.0,46.0,0.4,6.0,190.0,746.75,593.63
2016,12,17,15,45,625.5,40.5,0.45,5.5,149.5,665.15,532.31
2016,12,17,16,0,557.0,35.0,0.5,5.0,109.0,583.28,466.22
2016,12,17,16,15,278.5,35.0,0.55,4.5,72.0,338.33,263.07
2016,12,17,16,30,0.0,35.0,0.6,4.0,35.0,63.85,5.21
2016,12,17,16,45,0.0,17.5,0.7,3.5,17.5,13.77,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,246.0,12.0,0.45,0.5,32.5,10.75,0.0
2016,12,18,8,0,492.0,24.0,0.4,1.0,65.0,22.26,12.46
2016,12,18,8,15,582.5,30.0,0.4,1.5,105.5,28.03,19.75
2016,12,18,8,30,673.0,36.0,0.4,2.0,146.0,55.49,28.93
2016,12,18,8,45,723.0,40.5,0.4,2.5,186.5,108.51,59.27
2016,12,18,9,0,773.0,45.0,0.4,3.0,227.0,167.47,105.35
2016,12,18,9,15,807.0,48.0,0.4,3.5,265.0,227.22,158.17
2016,12,18,9,30,841.0,51.0,0.4,4.0,303.0,290.48,215.76
2016,12,18,9,45,859.5,54.0,0.4,4.5,335.5,350.93,271.2
2016,12,18,10,0,878.0,57.0,0.4,5.0,368.0,412.36,326.02
2016,12,18,10,15,893.0,59.0,0.35,5.0,395.5,471.9,377.74
2016,12,18,10,30,908.0,61.0,0.3,5.0,423.0,531.46,427.51
2016,12,18,10,45,918.0,62.0,0.3,5.5,443.5,586.9,472.04
2016,12,18,11,0,928.0,63.0,0.3,6.0,464.0,641.28,514.13
2016,12,18,11,15,933.5,63.5,0.25,6.0,477.5,690.83,551.47
2016,12,18,11,30,939.0,64.0,0.2,6.0,491.0,738.4,585.67
2016,12,18,11,45,941.5,64.0,0.2,6.5,496.5,780.96,613.64
2016,12,18,12,0,944.0,64.0,0.2,7.0,502.0,820.87,639.45
2016,12,18,12,15,942.5,64.0,0.2,7.0,500.5,854.72,662.02
2016,12,18,12,30,941.0,64.0,0.2,7.0,499.0,885.34,682.39
2016,12,18,12,45,937.0,63.5,0.2,7.5,489.5,909.8,697.39
2016,12,18,13,0,933.0,63.0,0.2,8.0,480.0,930.7,710.1
2016,12,18,13,15,924.5,62.0,0.2,8.0,463.5,943.19,718.6
2016,12,18,13,30,916.0,61.0,0.2,8.0,447.0,951.87,724.84
2016,12,18,13,45,903.0,60.0,0.2,8.0,423.5,952.53,725.94
2016,12,18,14,0,890.0,59.0,0.2,8.0,400.0,949.43,724.76
2016,12,18,14,15,871.0,57.0,0.2,7.5,370.5,935.46,717.64
2016,12,18,14,30,852.0,55.0,0.2,7.0,341.0,917.99,708.15
2016,12,18,14,45,824.0,53.0,0.25,7.0,306.0,898.78,696.86
2016,12,18,15,0,796.0,51.0,0.3,7.0,271.0,865.81,675.46
2016,12,18,15,15,755.5,47.5,0.4,6.5,232.0,816.1,643.44
2016,12,18,15,30,715.0,44.0,0.5,6.0,193.0,764.19,607.73
2016,12,18,15,45,650.0,39.0,0.65,5.5,152.5,686.28,550.62
2016,12,18,16,0,585.0,34.0,0.8,5.0,112.0,607.96,488.04
2016,12,18,16,15,468.0,26.5,0.85,4.5,74.0,483.21,373.53
2016,12,18,16,30,351.0,19.0,0.9,4.0,36.0,345.16,72.58
2016,12,18,16,45,175.5,9.5,0.95,3.5,18.0,148.71,0.0
2016,12,18,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,195.0,12.5,0.7,2.5,28.5,9.83,0.0
2016,12,19,8,0,390.0,25.0,0.6,3.0,57.0,22.82,12.56
2016,12,19,8,15,482.5,32.0,0.5,3.5,94.5,29.29,20.66
2016,12,19,8,30,575.0,39.0,0.4,4.0,132.0,53.33,29.52
2016,12,19,8,45,629.5,44.0,0.3,4.5,170.0,101.15,56.59
2016,12,19,9,0,684.0,49.0,0.2,5.0,208.0,155.54,98.28
2016,12,19,9,15,720.0,52.0,0.2,5.5,244.5,210.43,146.02
2016,12,19,9,30,756.0,55.0,0.2,6.0,281.0,269.05,198.66
2016,12,19,9,45,773.0,59.0,0.2,6.5,311.5,325.77,250.13
2016,12,19,10,0,790.0,63.0,0.2,7.0,342.0,383.53,301.16
2016,12,19,10,15,807.0,65.0,0.2,7.0,368.5,440.03,350.15
2016,12,19,10,30,824.0,67.0,0.2,7.0,395.0,496.96,397.88
2016,12,19,10,45,726.0,88.0,0.2,7.5,387.5,511.68,411.08
2016,12,19,11,0,628.0,109.0,0.2,8.0,380.0,514.17,413.97
2016,12,19,11,15,594.5,122.0,0.2,8.0,385.0,539.24,434.15
2016,12,19,11,30,561.0,135.0,0.2,8.0,390.0,552.55,444.72
2016,12,19,11,45,509.0,149.5,0.2,8.5,383.0,557.39,447.48
2016,12,19,12,0,457.0,164.0,0.2,9.0,376.0,556.7,445.87
2016,12,19,12,15,659.0,118.5,0.15,9.0,423.0,700.37,553.53
2016,12,19,12,30,861.0,73.0,0.1,9.0,470.0,837.27,646.17
2016,12,19,12,45,697.5,106.0,0.1,9.0,424.0,767.25,595.7
2016,12,19,13,0,534.0,139.0,0.1,9.0,378.0,669.91,528.35
2016,12,19,13,15,438.0,151.5,0.1,9.0,343.5,611.92,486.97
2016,12,19,13,30,342.0,164.0,0.1,9.0,309.0,527.12,424.2
2016,12,19,13,45,393.5,146.5,0.1,9.0,304.5,585.07,470.1
2016,12,19,14,0,445.0,129.0,0.1,9.0,300.0,620.37,497.36
2016,12,19,14,15,431.5,121.5,0.1,8.5,277.5,603.93,486.17
2016,12,19,14,30,418.0,114.0,0.1,8.0,255.0,585.47,474.05
2016,12,19,14,45,403.0,103.5,0.15,8.0,228.0,559.74,455.77
2016,12,19,15,0,388.0,93.0,0.2,8.0,201.0,532.28,435.73
2016,12,19,15,15,363.5,82.0,0.3,7.5,171.5,493.68,407.49
2016,12,19,15,30,339.0,71.0,0.4,7.0,142.0,454.21,377.17
2016,12,19,15,45,302.0,58.5,0.55,7.0,111.5,400.54,333.35
2016,12,19,16,0,265.0,46.0,0.7,7.0,81.0,347.41,287.18
2016,12,19,16,15,132.5,36.0,0.7,6.5,53.5,198.17,155.84
2016,12,19,16,30,0.0,26.0,0.7,6.0,26.0,33.21,3.68
2016,12,19,16,45,0.0,13.0,0.75,6.0,13.0,10.23,0.0
2016,12,19,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,202.0,11.5,0.8,5.5,27.5,9.05,0.0
2016,12,20,8,0,404.0,23.0,0.7,6.0,55.0,21.04,10.75
2016,12,20,8,15,495.5,29.5,0.6,6.5,92.0,27.13,18.43
2016,12,20,8,30,587.0,36.0,0.5,7.0,129.0,49.81,26.55
2016,12,20,8,45,640.5,40.0,0.4,8.0,167.5,97.25,52.29
2016,12,20,9,0,694.0,44.0,0.3,9.0,206.0,151.08,92.69
2016,12,20,9,15,556.5,70.0,0.3,9.5,213.0,188.57,132.41
2016,12,20,9,30,419.0,96.0,0.3,10.0,220.0,206.76,155.96
2016,12,20,9,45,429.5,106.0,0.3,10.5,245.5,247.85,192.6
2016,12,20,10,0,440.0,116.0,0.3,11.0,271.0,289.91,229.16
2016,12,20,10,15,482.0,118.0,0.3,11.0,299.5,339.4,270.89
2016,12,20,10,30,524.0,120.0,0.3,11.0,328.0,392.56,314.72
2016,12,20,10,45,501.5,132.0,0.3,11.5,339.0,423.39,339.63
2016,12,20,11,0,479.0,144.0,0.3,12.0,350.0,451.16,361.4
2016,12,20,11,15,673.0,104.0,0.25,12.0,403.5,571.03,453.58
2016,12,20,11,30,867.0,64.0,0.2,12.0,457.0,685.67,537.97
2016,12,20,11,45,705.0,104.0,0.2,12.5,426.5,660.66,516.51
2016,12,20,12,0,543.0,144.0,0.2,13.0,396.0,600.99,471.74
2016,12,20,12,15,702.5,105.5,0.2,13.0,430.5,720.3,559.46
2016,12,20,12,30,862.0,67.0,0.2,13.0,465.0,820.7,626.74
2016,12,20,12,45,691.5,104.5,0.2,13.5,420.5,759.53,582.43
2016,12,20,13,0,521.0,142.0,0.2,14.0,376.0,661.29,514.07
2016,12,20,13,15,459.0,148.5,0.15,13.5,349.5,627.23,491.13
2016,12,20,13,30,397.0,155.0,0.1,13.0,323.0,588.92,463.79
2016,12,20,13,45,387.5,149.0,0.1,13.0,305.5,582.08,460.04
2016,12,20,14,0,378.0,143.0,0.1,13.0,288.0,573.24,454.32
2016,12,20,14,15,564.0,102.0,0.1,12.5,300.5,714.94,559.58
2016,12,20,14,30,750.0,61.0,0.1,12.0,313.0,838.43,644.41
2016,12,20,14,45,719.5,58.5,0.1,12.0,280.0,805.89,620.41
2016,12,20,15,0,689.0,56.0,0.1,12.0,247.0,770.49,596.45
2016,12,20,15,15,646.0,52.0,0.2,11.5,211.0,718.83,562.35
2016,12,20,15,30,603.0,48.0,0.3,11.0,175.0,674.24,531.61
2016,12,20,15,45,535.0,42.0,0.4,10.5,137.5,595.21,473.03
2016,12,20,16,0,467.0,36.0,0.5,10.0,100.0,517.13,411.19
2016,12,20,16,15,356.5,27.5,0.55,9.5,66.0,401.09,308.73
2016,12,20,16,30,246.0,19.0,0.6,9.0,32.0,269.98,83.41
2016,12,20,16,45,123.0,9.5,0.7,9.0,16.0,106.69,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,7,45,213.0,11.5,0.4,5.5,28.5,9.05,0.0
2016,12,21,8,0,426.0,23.0,0.4,6.0,57.0,21.13,10.63
2016,12,21,8,15,522.0,29.5,0.35,6.5,95.5,27.27,18.55
2016,12,21,8,30,618.0,36.0,0.3,7.0,134.0,49.44,26.4
2016,12,21,8,45,674.0,40.5,0.3,8.0,174.0,99.35,52.94
2016,12,21,9,0,730.0,45.0,0.3,9.0,214.0,155.96,95.13
2016,12,21,9,15,766.5,48.0,0.25,9.0,251.5,213.51,144.58
2016,12,21,9,30,803.0,51.0,0.2,9.0,289.0,274.84,199.2
2016,12,21,9,45,828.0,53.0,0.2,9.5,322.0,334.35,252.45
2016,12,21,10,0,853.0,55.0,0.2,10.0,355.0,395.47,305.77
2016,12,21,10,15,870.0,56.5,0.2,10.5,382.5,453.98,355.45
2016,12,21,10,30,887.0,58.0,0.2,11.0,410.0,512.78,403.48
2016,12,21,10,45,898.5,59.5,0.2,11.5,431.5,568.58,447.44
2016,12,21,11,0,910.0,61.0,0.2,12.0,453.0,623.55,489.16
2016,12,21,11,15,917.0,61.5,0.2,12.0,467.0,673.39,526.71
2016,12,21,11,30,924.0,62.0,0.2,12.0,481.0,721.44,561.6
2016,12,21,11,45,927.0,62.5,0.2,12.5,488.0,764.56,589.51
2016,12,21,12,0,930.0,63.0,0.2,13.0,495.0,805.15,615.35
2016,12,21,12,15,930.0,63.0,0.2,13.0,494.0,840.0,638.19
2016,12,21,12,30,930.0,63.0,0.2,13.0,493.0,871.78,658.96
2016,12,21,12,45,920.0,65.0,0.2,13.5,483.5,894.31,672.38
2016,12,21,13,0,910.0,67.0,0.2,14.0,474.0,913.12,683.51
2016,12,21,13,15,902.0,66.0,0.15,14.0,458.5,926.04,691.26
2016,12,21,13,30,894.0,65.0,0.1,14.0,443.0,935.27,696.9
2016,12,21,13,45,881.5,63.5,0.1,14.0,420.0,935.87,697.9
2016,12,21,14,0,869.0,62.0,0.1,14.0,397.0,932.78,696.73
2016,12,21,14,15,850.5,60.5,0.1,13.5,368.0,930.95,697.71
2016,12,21,14,30,832.0,59.0,0.1,13.0,339.0,914.75,689.12
2016,12,21,14,45,805.0,56.0,0.15,13.0,304.5,884.86,670.82
2016,12,21,15,0,778.0,53.0,0.2,13.0,270.0,851.82,649.97
2016,12,21,15,15,737.0,49.5,0.3,12.0,231.5,802.03,619.7
2016,12,21,15,30,696.0,46.0,0.4,11.0,193.0,750.01,585.84
2016,12,21,15,45,631.5,41.0,0.5,10.5,153.0,672.87,529.9
2016,12,21,16,0,567.0,36.0,0.6,10.0,113.0,595.09,469.09
2016,12,21,16,15,450.5,28.0,0.65,9.5,75.5,470.4,360.66
2016,12,21,16,30,334.0,20.0,0.7,9.0,38.0,334.88,120.71
2016,12,21,16,45,167.0,10.0,0.75,8.5,19.0,142.74,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
