Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,12.5,0.85,5.5,27.5,9.83,0.0
2016,12,22,8,0,387.0,25.0,0.8,6.0,55.0,20.98,10.28
2016,12,22,8,15,486.0,32.5,0.65,6.5,93.5,29.78,20.71
2016,12,22,8,30,585.0,40.0,0.5,7.0,132.0,50.66,28.72
2016,12,22,8,45,645.5,44.5,0.35,7.5,172.0,98.85,54.03
2016,12,22,9,0,706.0,49.0,0.2,8.0,212.0,154.38,95.12
2016,12,22,9,15,743.5,52.5,0.2,8.5,249.0,211.21,143.61
2016,12,22,9,30,781.0,56.0,0.2,9.0,286.0,272.0,197.39
2016,12,22,9,45,806.0,58.5,0.2,9.5,319.5,331.39,250.37
2016,12,22,10,0,831.0,61.0,0.2,10.0,353.0,392.64,303.66
2016,12,22,10,15,848.5,63.0,0.2,10.0,380.5,451.65,354.23
2016,12,22,10,30,866.0,65.0,0.2,10.0,408.0,511.09,403.44
2016,12,22,10,45,878.0,66.0,0.2,10.5,429.0,562.95,444.68
2016,12,22,11,0,890.0,67.0,0.2,11.0,450.0,616.86,485.88
2016,12,22,11,15,896.0,68.0,0.15,11.0,464.0,665.9,522.41
2016,12,22,11,30,902.0,69.0,0.1,11.0,478.0,713.15,556.63
2016,12,22,11,45,903.5,69.5,0.1,11.5,484.0,754.51,583.47
2016,12,22,12,0,905.0,70.0,0.1,12.0,490.0,793.3,608.22
2016,12,22,12,15,903.5,70.0,0.1,12.0,488.5,826.32,629.96
2016,12,22,12,30,902.0,70.0,0.1,12.0,487.0,856.27,649.63
2016,12,22,12,45,895.5,69.5,0.1,12.0,477.5,878.04,663.89
2016,12,22,13,0,889.0,69.0,0.1,12.0,468.0,896.28,676.0
2016,12,22,13,15,879.0,68.0,0.1,12.0,451.5,907.1,683.35
2016,12,22,13,30,869.0,67.0,0.1,12.0,435.0,924.68,695.41
2016,12,22,13,45,850.5,66.5,0.1,12.0,411.5,920.95,693.41
2016,12,22,14,0,832.0,66.0,0.1,12.0,388.0,913.34,689.3
2016,12,22,14,15,811.5,64.0,0.1,11.5,359.0,898.08,681.4
2016,12,22,14,30,791.0,62.0,0.1,11.0,330.0,879.28,671.05
2016,12,22,14,45,760.0,59.5,0.15,11.0,295.5,846.36,650.34
2016,12,22,15,0,729.0,57.0,0.2,11.0,261.0,810.39,627.06
2016,12,22,15,15,686.5,53.0,0.25,10.0,223.5,758.93,593.98
2016,12,22,15,30,644.0,49.0,0.3,9.0,186.0,705.35,557.44
2016,12,22,15,45,578.0,43.0,0.4,8.5,147.0,626.44,499.37
2016,12,22,16,0,512.0,37.0,0.5,8.0,108.0,559.32,445.92
2016,12,22,16,15,400.5,28.5,0.55,7.5,72.5,441.05,342.68
2016,12,22,16,30,289.0,20.0,0.6,7.0,37.0,309.65,127.58
2016,12,22,16,45,144.5,10.0,0.65,7.0,18.5,124.72,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,0.5,5.0,2.0,1.57,0.0
2016,12,23,8,0,0.0,4.0,0.5,5.0,4.0,3.02,0.0
2016,12,23,8,15,0.0,7.0,0.45,5.0,7.0,5.3,0.0
2016,12,23,8,30,0.0,10.0,0.4,5.0,10.0,7.58,0.99
2016,12,23,8,45,0.0,13.0,0.35,5.0,13.0,9.86,3.1
2016,12,23,9,0,0.0,16.0,0.3,5.0,16.0,12.15,5.2
2016,12,23,9,15,0.0,19.0,0.25,5.0,19.0,14.44,7.28
2016,12,23,9,30,0.0,22.0,0.2,5.0,22.0,16.74,9.35
2016,12,23,9,45,0.0,24.5,0.2,5.0,24.5,18.66,11.06
2016,12,23,10,0,0.0,27.0,0.2,5.0,27.0,20.57,12.75
2016,12,23,10,15,0.0,20.5,0.2,5.0,20.5,15.61,8.3
2016,12,23,10,30,0.0,14.0,0.2,5.0,14.0,10.66,3.87
2016,12,23,10,45,0.0,15.5,0.25,5.5,15.5,11.8,4.86
2016,12,23,11,0,0.0,17.0,0.3,6.0,17.0,12.95,5.85
2016,12,23,11,15,14.0,97.5,0.35,6.0,104.0,85.11,69.26
2016,12,23,11,30,28.0,178.0,0.4,6.0,191.0,181.75,151.14
2016,12,23,11,45,14.0,94.0,0.45,6.0,100.5,83.39,67.26
2016,12,23,12,0,0.0,10.0,0.5,6.0,10.0,7.62,1.06
2016,12,23,12,15,0.0,54.0,0.5,6.0,54.0,41.36,30.79
2016,12,23,12,30,0.0,98.0,0.5,6.0,98.0,76.87,61.59
2016,12,23,12,45,67.0,149.0,0.5,6.0,179.5,197.35,166.39
2016,12,23,13,0,134.0,200.0,0.5,6.0,261.0,342.56,286.08
2016,12,23,13,15,129.5,195.0,0.5,6.0,252.0,339.76,282.72
2016,12,23,13,30,125.0,190.0,0.5,6.0,243.0,336.56,280.45
2016,12,23,13,45,124.0,180.5,0.55,6.0,231.0,330.13,276.04
2016,12,23,14,0,123.0,171.0,0.6,6.0,219.0,323.32,271.29
2016,12,23,14,15,120.5,158.5,0.55,6.0,202.5,310.33,261.06
2016,12,23,14,30,118.0,146.0,0.5,6.0,186.0,296.88,250.4
2016,12,23,14,45,113.5,131.5,0.5,6.0,167.0,277.97,235.25
2016,12,23,15,0,109.0,117.0,0.5,6.0,148.0,258.62,219.45
2016,12,23,15,15,99.5,101.5,0.5,5.5,126.5,232.45,197.76
2016,12,23,15,30,90.0,86.0,0.5,5.0,105.0,205.99,175.22
2016,12,23,15,45,77.5,69.0,0.5,5.0,83.0,173.55,146.54
2016,12,23,16,0,65.0,52.0,0.5,5.0,61.0,140.38,116.51
2016,12,23,16,15,33.0,36.5,0.5,4.5,41.0,77.15,59.44
2016,12,23,16,30,1.0,21.0,0.5,4.0,21.0,20.32,4.29
2016,12,23,16,45,0.5,10.5,0.5,4.0,10.5,8.67,0.0
2016,12,23,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,206.0,11.5,0.5,2.0,26.5,9.05,0.0
2016,12,24,8,0,412.0,23.0,0.5,2.0,53.0,21.1,10.21
2016,12,24,8,15,509.0,29.5,0.5,2.0,91.0,27.21,18.78
2016,12,24,8,30,606.0,36.0,0.5,2.0,129.0,45.03,25.68
2016,12,24,8,45,664.0,40.0,0.5,2.5,169.0,93.61,50.36
2016,12,24,9,0,722.0,44.0,0.5,3.0,209.0,149.15,91.89
2016,12,24,9,15,758.5,47.0,0.5,3.0,246.0,206.04,141.73
2016,12,24,9,30,795.0,50.0,0.5,3.0,283.0,266.74,197.36
2016,12,24,9,45,819.0,52.5,0.5,3.5,316.0,325.98,252.06
2016,12,24,10,0,843.0,55.0,0.5,4.0,349.0,386.71,306.84
2016,12,24,10,15,859.5,56.5,0.5,4.5,376.5,444.52,357.71
2016,12,24,10,30,876.0,58.0,0.5,5.0,404.0,502.61,406.94
2016,12,24,10,45,888.0,59.0,0.5,5.5,425.5,557.7,452.04
2016,12,24,11,0,900.0,60.0,0.5,6.0,447.0,612.05,494.93
2016,12,24,11,15,907.0,60.5,0.5,6.0,461.0,661.6,533.72
2016,12,24,11,30,914.0,61.0,0.5,6.0,475.0,709.41,570.0
2016,12,24,11,45,918.0,61.0,0.5,6.0,482.0,752.48,600.08
2016,12,24,12,0,922.0,61.0,0.5,6.0,489.0,793.13,628.18
2016,12,24,12,15,922.0,61.0,0.5,6.0,488.5,827.95,651.99
2016,12,24,12,30,922.0,61.0,0.5,6.0,488.0,859.74,673.66
2016,12,24,12,45,913.0,62.5,0.5,6.5,479.5,882.57,687.93
2016,12,24,13,0,904.0,64.0,0.5,7.0,471.0,901.74,699.84
2016,12,24,13,15,897.0,63.5,0.5,7.0,456.0,916.4,710.04
2016,12,24,13,30,890.0,63.0,0.5,7.0,441.0,927.44,717.97
2016,12,24,13,45,881.5,61.0,0.5,7.0,419.0,931.36,721.24
2016,12,24,14,0,873.0,59.0,0.5,7.0,397.0,931.62,722.22
2016,12,24,14,15,855.5,57.0,0.5,6.5,369.0,919.67,716.23
2016,12,24,14,30,838.0,55.0,0.5,6.0,341.0,904.25,707.91
2016,12,24,14,45,815.5,52.0,0.5,6.0,307.5,889.68,698.64
2016,12,24,15,0,793.0,49.0,0.5,6.0,274.0,861.26,679.12
2016,12,24,15,15,755.0,46.0,0.5,5.5,236.0,815.27,647.54
2016,12,24,15,30,717.0,43.0,0.5,5.0,198.0,767.05,612.73
2016,12,24,15,45,659.0,38.0,0.55,4.5,158.0,696.02,559.51
2016,12,24,16,0,601.0,33.0,0.6,4.0,118.0,624.58,502.05
2016,12,24,16,15,493.0,26.5,0.65,3.5,80.5,508.42,400.63
2016,12,24,16,30,385.0,20.0,0.7,3.0,43.0,382.9,193.48
2016,12,24,16,45,192.5,10.0,0.75,2.5,21.5,163.97,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,73.0,12.5,0.4,1.5,18.0,9.83,0.0
2016,12,25,8,0,146.0,25.0,0.4,2.0,36.0,18.96,8.44
2016,12,25,8,15,181.5,40.0,0.4,2.0,62.5,29.94,21.21
2016,12,25,8,30,217.0,55.0,0.4,2.0,89.0,45.41,31.67
2016,12,25,8,45,244.0,68.5,0.4,2.5,116.0,75.72,51.64
2016,12,25,9,0,271.0,82.0,0.4,3.0,143.0,106.87,76.1
2016,12,25,9,15,282.0,95.5,0.4,3.5,169.0,139.8,105.03
2016,12,25,9,30,293.0,109.0,0.4,4.0,195.0,174.27,136.11
2016,12,25,9,45,297.0,121.5,0.45,4.5,217.5,207.05,166.03
2016,12,25,10,0,301.0,134.0,0.5,5.0,240.0,240.35,195.94
2016,12,25,10,15,307.5,145.0,0.5,5.0,260.0,273.78,225.53
2016,12,25,10,30,314.0,156.0,0.5,5.0,280.0,307.79,254.96
2016,12,25,10,45,360.5,157.0,0.5,5.0,306.5,354.08,293.89
2016,12,25,11,0,407.0,158.0,0.5,5.0,333.0,417.4,345.47
2016,12,25,11,15,298.0,179.5,0.5,5.0,310.0,379.79,315.06
2016,12,25,11,30,189.0,201.0,0.5,5.0,287.0,330.85,275.21
2016,12,25,11,45,164.5,204.5,0.5,5.5,280.5,328.2,272.92
2016,12,25,12,0,140.0,208.0,0.5,6.0,274.0,323.37,268.28
2016,12,25,12,15,206.5,203.0,0.5,6.0,299.5,379.75,315.35
2016,12,25,12,30,273.0,198.0,0.5,6.0,325.0,458.84,378.52
2016,12,25,12,45,226.5,199.0,0.55,6.0,303.0,412.89,341.79
2016,12,25,13,0,180.0,200.0,0.6,6.0,281.0,382.91,318.01
2016,12,25,13,15,98.0,179.5,0.6,6.0,223.5,270.23,225.93
2016,12,25,13,30,16.0,159.0,0.6,6.0,166.0,155.7,128.86
2016,12,25,13,45,32.0,159.0,0.6,6.0,171.5,192.64,161.34
2016,12,25,14,0,48.0,159.0,0.6,6.0,177.0,213.28,179.29
2016,12,25,14,15,46.0,148.0,0.6,5.5,164.5,202.06,170.33
2016,12,25,14,30,44.0,137.0,0.6,5.0,152.0,190.86,161.45
2016,12,25,14,45,40.5,124.0,0.6,5.0,136.5,175.25,148.36
2016,12,25,15,0,37.0,111.0,0.6,5.0,121.0,159.67,135.11
2016,12,25,15,15,32.5,96.0,0.55,4.5,104.0,139.88,118.14
2016,12,25,15,30,28.0,81.0,0.5,4.0,87.0,119.97,100.72
2016,12,25,15,45,19.5,65.5,0.5,3.5,69.5,95.25,78.6
2016,12,25,16,0,11.0,50.0,0.5,3.0,52.0,60.0,47.06
2016,12,25,16,15,5.5,34.0,0.5,2.5,35.0,37.75,26.47
2016,12,25,16,30,0.0,18.0,0.5,2.0,18.0,13.74,2.26
2016,12,25,16,45,0.0,9.0,0.55,1.5,9.0,7.08,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,203.5,11.5,0.5,0.5,26.0,9.05,0.0
2016,12,26,8,0,407.0,23.0,0.5,1.0,52.0,21.09,9.88
2016,12,26,8,15,506.0,30.0,0.45,1.5,90.5,27.65,19.18
2016,12,26,8,30,605.0,37.0,0.4,2.0,129.0,43.16,25.96
2016,12,26,8,45,664.5,41.0,0.4,3.0,169.5,91.58,49.12
2016,12,26,9,0,724.0,45.0,0.4,4.0,210.0,147.2,89.74
2016,12,26,9,15,761.0,48.5,0.35,4.5,247.5,204.72,139.2
2016,12,26,9,30,798.0,52.0,0.3,5.0,285.0,266.17,194.35
2016,12,26,9,45,819.0,55.0,0.3,5.5,318.0,325.61,248.61
2016,12,26,10,0,840.0,58.0,0.3,6.0,351.0,386.52,302.89
2016,12,26,10,15,857.0,60.0,0.25,6.0,379.0,443.96,353.04
2016,12,26,10,30,874.0,62.0,0.2,6.0,407.0,502.87,402.52
2016,12,26,10,45,885.5,63.0,0.2,6.5,428.5,557.81,446.89
2016,12,26,11,0,897.0,64.0,0.2,7.0,450.0,611.97,489.03
2016,12,26,11,15,904.0,65.0,0.15,7.0,464.5,662.22,527.13
2016,12,26,11,30,911.0,66.0,0.1,7.0,479.0,710.77,562.89
2016,12,26,11,45,914.0,66.5,0.1,7.5,486.0,753.9,591.51
2016,12,26,12,0,917.0,67.0,0.1,8.0,493.0,794.58,617.91
2016,12,26,12,15,916.5,66.5,0.1,8.0,492.5,828.57,640.56
2016,12,26,12,30,916.0,66.0,0.1,8.0,492.0,859.48,661.13
2016,12,26,12,45,912.0,65.5,0.1,8.5,484.0,884.19,676.31
2016,12,26,13,0,908.0,65.0,0.1,9.0,476.0,905.44,689.24
2016,12,26,13,15,900.0,64.5,0.1,9.0,460.5,919.53,698.77
2016,12,26,13,30,892.0,64.0,0.1,9.0,445.0,929.96,706.1
2016,12,26,13,45,880.0,62.5,0.1,9.0,422.5,931.56,707.76
2016,12,26,14,0,868.0,61.0,0.1,9.0,400.0,929.46,707.19
2016,12,26,14,15,849.5,59.0,0.1,8.5,371.0,916.8,700.93
2016,12,26,14,30,831.0,57.0,0.1,8.0,342.0,911.27,699.5
2016,12,26,14,45,801.0,55.0,0.1,8.0,308.0,880.44,679.3
2016,12,26,15,0,771.0,53.0,0.1,8.0,274.0,846.47,656.72
2016,12,26,15,15,731.0,49.5,0.15,7.5,236.0,798.14,624.97
2016,12,26,15,30,691.0,46.0,0.2,7.0,198.0,747.62,590.02
2016,12,26,15,45,619.0,42.0,0.3,6.5,157.5,665.18,530.19
2016,12,26,16,0,547.0,38.0,0.4,6.0,117.0,582.05,465.94
2016,12,26,16,15,439.0,30.0,0.35,5.5,80.0,477.71,375.53
2016,12,26,16,30,331.0,22.0,0.3,5.0,43.0,353.31,201.83
2016,12,26,16,45,165.5,11.0,0.25,5.0,21.5,143.23,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,37.5,12.5,0.4,2.5,15.5,9.83,0.0
2016,12,27,8,0,75.0,25.0,0.3,3.0,31.0,18.82,7.98
2016,12,27,8,15,108.5,41.0,0.3,3.5,54.5,30.31,21.37
2016,12,27,8,30,142.0,57.0,0.3,4.0,78.0,43.98,31.53
2016,12,27,8,45,159.0,72.5,0.3,5.0,103.0,69.15,48.94
2016,12,27,9,0,176.0,88.0,0.3,6.0,128.0,96.87,70.99
2016,12,27,9,15,185.5,103.0,0.25,6.0,151.5,125.18,95.51
2016,12,27,9,30,195.0,118.0,0.2,6.0,175.0,154.98,121.86
2016,12,27,9,45,203.0,130.5,0.2,6.5,196.0,183.55,147.04
2016,12,27,10,0,211.0,143.0,0.2,7.0,217.0,213.2,172.79
2016,12,27,10,15,284.5,145.5,0.2,7.5,253.5,262.88,213.89
2016,12,27,10,30,358.0,148.0,0.2,8.0,290.0,320.12,260.74
2016,12,27,10,45,393.5,150.5,0.25,8.5,314.0,375.8,305.71
2016,12,27,11,0,429.0,153.0,0.3,9.0,338.0,423.99,344.13
2016,12,27,11,15,514.5,139.0,0.25,9.0,367.5,489.97,395.99
2016,12,27,11,30,600.0,125.0,0.2,9.0,397.0,569.32,456.26
2016,12,27,11,45,566.0,136.5,0.2,9.5,396.5,578.49,461.83
2016,12,27,12,0,532.0,148.0,0.2,10.0,396.0,591.53,470.66
2016,12,27,12,15,530.5,148.5,0.2,10.0,395.5,614.53,487.98
2016,12,27,12,30,529.0,149.0,0.2,10.0,395.0,635.6,503.58
2016,12,27,12,45,662.0,117.5,0.25,10.0,420.5,744.3,582.85
2016,12,27,13,0,795.0,86.0,0.3,10.0,446.0,840.35,648.83
2016,12,27,13,15,786.0,85.0,0.3,10.0,431.0,851.21,655.07
2016,12,27,13,30,777.0,84.0,0.3,10.0,416.0,858.56,660.51
2016,12,27,13,45,768.5,80.5,0.3,10.0,395.5,859.94,662.06
2016,12,27,14,0,760.0,77.0,0.3,10.0,375.0,857.86,661.43
2016,12,27,14,15,740.5,74.5,0.3,10.0,348.0,843.0,652.12
2016,12,27,14,30,721.0,72.0,0.3,10.0,321.0,832.26,645.74
2016,12,27,14,45,703.5,67.0,0.3,10.0,290.0,809.97,631.04
2016,12,27,15,0,686.0,62.0,0.3,10.0,259.0,784.85,614.01
2016,12,27,15,15,645.0,57.5,0.3,9.0,223.0,735.59,581.15
2016,12,27,15,30,604.0,53.0,0.3,8.0,187.0,684.66,545.56
2016,12,27,15,45,552.5,46.0,0.35,7.5,150.0,619.37,496.73
2016,12,27,16,0,501.0,39.0,0.4,7.0,113.0,554.1,444.6
2016,12,27,16,15,396.0,31.0,0.4,6.5,77.5,441.79,349.4
2016,12,27,16,30,291.0,23.0,0.4,6.0,42.0,322.24,194.54
2016,12,27,16,45,145.5,11.5,0.45,5.5,21.0,127.53,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,205.0,10.5,0.8,4.0,25.0,8.26,0.0
2016,12,28,8,0,410.0,21.0,0.7,5.0,50.0,19.27,8.03
2016,12,28,8,15,505.5,27.5,0.55,6.0,87.5,25.41,16.78
2016,12,28,8,30,601.0,34.0,0.4,7.0,125.0,37.71,22.64
2016,12,28,8,45,658.5,38.0,0.3,8.0,164.5,85.51,43.9
2016,12,28,9,0,716.0,42.0,0.2,9.0,204.0,140.23,82.5
2016,12,28,9,15,752.0,45.0,0.15,9.5,241.0,196.44,129.61
2016,12,28,9,30,788.0,48.0,0.1,10.0,278.0,256.76,182.64
2016,12,28,9,45,814.0,49.5,0.1,10.5,311.0,314.96,234.66
2016,12,28,10,0,840.0,51.0,0.1,11.0,344.0,375.08,287.23
2016,12,28,10,15,856.5,52.5,0.1,11.0,371.5,432.74,337.03
2016,12,28,10,30,873.0,54.0,0.1,11.0,399.0,490.73,385.44
2016,12,28,10,45,884.0,55.0,0.1,11.5,420.0,545.24,428.84
2016,12,28,11,0,895.0,56.0,0.1,12.0,441.0,598.96,470.02
2016,12,28,11,15,902.0,56.5,0.1,12.0,455.5,648.48,507.65
2016,12,28,11,30,909.0,57.0,0.1,12.0,470.0,696.32,542.97
2016,12,28,11,45,912.5,57.5,0.1,12.5,477.5,739.71,571.25
2016,12,28,12,0,916.0,58.0,0.1,13.0,485.0,780.69,597.49
2016,12,28,12,15,916.0,58.0,0.1,13.0,485.0,815.65,620.49
2016,12,28,12,30,916.0,58.0,0.1,13.0,485.0,847.62,641.45
2016,12,28,12,45,909.5,59.0,0.1,13.5,477.5,872.18,656.27
2016,12,28,13,0,903.0,60.0,0.1,14.0,470.0,893.22,668.87
2016,12,28,13,15,896.0,59.5,0.1,14.0,455.5,908.22,678.84
2016,12,28,13,30,889.0,59.0,0.1,14.0,441.0,919.6,686.65
2016,12,28,13,45,877.0,58.0,0.1,14.0,419.5,921.95,688.75
2016,12,28,14,0,865.0,57.0,0.1,14.0,398.0,920.63,688.68
2016,12,28,14,15,848.0,55.5,0.1,13.5,370.0,910.2,683.99
2016,12,28,14,30,831.0,54.0,0.1,13.0,342.0,896.34,677.07
2016,12,28,14,45,804.5,52.0,0.15,13.0,308.5,879.97,667.77
2016,12,28,15,0,778.0,50.0,0.2,13.0,275.0,849.61,648.68
2016,12,28,15,15,741.0,47.0,0.35,12.5,238.0,805.02,622.06
2016,12,28,15,30,704.0,44.0,0.5,12.0,201.0,758.19,592.14
2016,12,28,15,45,645.5,39.5,0.65,11.5,161.5,687.7,542.42
2016,12,28,16,0,587.0,35.0,0.8,11.0,122.0,616.66,488.21
2016,12,28,16,15,486.5,28.0,0.85,10.5,84.5,506.49,396.21
2016,12,28,16,30,386.0,21.0,0.9,10.0,47.0,391.46,244.01
2016,12,28,16,45,193.0,10.5,1.0,9.5,23.5,165.65,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,11.0,0.7,5.5,25.0,8.65,0.0
2016,12,29,8,0,403.0,22.0,0.7,6.0,50.0,20.17,8.49
2016,12,29,8,15,502.0,29.0,0.6,6.5,88.5,26.74,17.88
2016,12,29,8,30,601.0,36.0,0.5,7.0,127.0,38.1,28.75
2016,12,29,8,45,660.0,40.0,0.4,8.0,166.5,85.93,44.57
2016,12,29,9,0,719.0,44.0,0.3,9.0,206.0,140.91,83.02
2016,12,29,9,15,755.5,47.5,0.25,9.5,244.0,197.89,130.67
2016,12,29,9,30,792.0,51.0,0.2,10.0,282.0,258.76,184.15
2016,12,29,9,45,814.5,53.5,0.2,11.0,315.0,317.84,236.61
2016,12,29,10,0,837.0,56.0,0.2,12.0,348.0,377.55,288.36
2016,12,29,10,15,854.0,58.0,0.2,12.0,376.0,435.98,338.63
2016,12,29,10,30,871.0,60.0,0.2,12.0,404.0,494.82,387.54
2016,12,29,10,45,883.5,60.5,0.2,12.5,425.5,549.72,431.13
2016,12,29,11,0,896.0,61.0,0.2,13.0,447.0,603.94,472.59
2016,12,29,11,15,903.0,62.0,0.2,13.0,462.0,654.31,510.72
2016,12,29,11,30,910.0,63.0,0.2,13.0,477.0,703.01,546.59
2016,12,29,11,45,914.0,63.0,0.2,13.5,484.5,746.45,575.01
2016,12,29,12,0,918.0,63.0,0.2,14.0,492.0,787.5,601.2
2016,12,29,12,15,918.0,63.0,0.2,14.0,492.0,822.78,624.33
2016,12,29,12,30,918.0,63.0,0.2,14.0,492.0,855.05,645.42
2016,12,29,12,45,915.5,62.0,0.2,14.5,484.5,880.72,660.91
2016,12,29,13,0,913.0,61.0,0.2,15.0,477.0,902.98,674.23
2016,12,29,13,15,906.0,60.5,0.15,14.5,462.0,918.35,684.74
2016,12,29,13,30,899.0,60.0,0.1,14.0,447.0,930.06,693.21
2016,12,29,13,45,887.0,59.0,0.1,14.0,425.5,932.7,695.49
2016,12,29,14,0,875.0,58.0,0.1,14.0,404.0,931.62,695.59
2016,12,29,14,15,858.5,56.5,0.1,13.5,376.0,921.88,691.4
2016,12,29,14,30,842.0,55.0,0.1,13.0,348.0,908.67,684.96
2016,12,29,14,45,816.0,53.0,0.1,13.0,314.5,892.83,675.31
2016,12,29,15,0,790.0,51.0,0.1,13.0,281.0,862.96,655.84
2016,12,29,15,15,753.5,47.5,0.1,12.0,243.5,818.08,627.77
2016,12,29,15,30,717.0,44.0,0.1,11.0,206.0,770.91,596.56
2016,12,29,15,45,657.5,40.0,0.15,10.5,166.0,699.98,545.77
2016,12,29,16,0,598.0,36.0,0.2,10.0,126.0,628.29,491.14
2016,12,29,16,15,497.5,29.0,0.25,9.5,87.5,517.63,401.23
2016,12,29,16,30,397.0,22.0,0.3,9.0,49.0,403.12,258.83
2016,12,29,16,45,198.5,11.0,0.35,8.5,24.5,170.77,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,191.0,11.0,0.85,6.0,24.5,8.65,0.0
2016,12,30,8,0,382.0,22.0,0.8,6.0,49.0,20.11,8.34
2016,12,30,8,15,483.5,29.5,0.65,6.5,87.0,27.1,18.18
2016,12,30,8,30,585.0,37.0,0.5,7.0,125.0,37.43,28.15
2016,12,30,8,45,646.0,41.5,0.35,7.5,165.0,84.77,44.56
2016,12,30,9,0,707.0,46.0,0.2,8.0,205.0,139.55,82.71
2016,12,30,9,15,744.0,49.5,0.2,8.5,243.0,195.93,129.8
2016,12,30,9,30,781.0,53.0,0.2,9.0,281.0,256.27,182.98
2016,12,30,9,45,807.5,55.0,0.2,9.5,314.5,315.54,236.04
2016,12,30,10,0,834.0,57.0,0.2,10.0,348.0,376.91,289.8
2016,12,30,10,15,850.5,58.5,0.2,10.5,376.0,433.52,338.45
2016,12,30,10,30,867.0,60.0,0.2,11.0,404.0,491.45,386.32
2016,12,30,10,45,876.5,62.0,0.2,11.5,425.0,546.24,430.02
2016,12,30,11,0,886.0,64.0,0.2,12.0,446.0,600.15,471.4
2016,12,30,11,15,892.5,64.5,0.2,12.0,460.5,649.31,508.85
2016,12,30,11,30,899.0,65.0,0.2,12.0,475.0,696.76,544.04
2016,12,30,11,45,899.5,66.0,0.2,12.0,482.0,738.54,572.72
2016,12,30,12,0,900.0,67.0,0.2,12.0,489.0,777.74,599.0
2016,12,30,12,15,899.0,67.0,0.2,12.0,488.5,811.77,621.56
2016,12,30,12,30,898.0,67.0,0.2,12.0,488.0,842.79,642.06
2016,12,30,12,45,890.5,67.5,0.25,12.5,479.5,865.72,656.85
2016,12,30,13,0,883.0,68.0,0.3,13.0,471.0,885.13,669.53
2016,12,30,13,15,875.0,67.5,0.3,12.5,456.0,899.21,680.29
2016,12,30,13,30,867.0,67.0,0.3,12.0,441.0,909.7,688.91
2016,12,30,13,45,847.0,67.0,0.35,12.0,418.5,916.64,695.16
2016,12,30,14,0,827.0,67.0,0.4,12.0,396.0,909.18,692.01
2016,12,30,14,15,808.0,65.5,0.4,11.5,368.0,896.9,686.05
2016,12,30,14,30,789.0,64.0,0.4,11.0,340.0,881.06,677.62
2016,12,30,14,45,747.5,63.5,0.4,11.0,305.0,841.34,651.41
2016,12,30,15,0,706.0,63.0,0.4,11.0,270.0,798.35,622.54
2016,12,30,15,15,664.0,59.0,0.4,10.5,233.0,756.89,594.77
2016,12,30,15,30,622.0,55.0,0.4,10.0,196.0,705.58,558.35
2016,12,30,15,45,542.5,50.5,0.4,9.5,156.5,617.58,493.01
2016,12,30,16,0,463.0,46.0,0.4,9.0,117.0,529.78,424.6
2016,12,30,16,15,357.0,36.5,0.4,8.5,81.0,414.84,329.85
2016,12,30,16,30,251.0,27.0,0.4,8.0,45.0,297.25,201.04
2016,12,30,16,45,125.5,13.5,0.4,7.5,22.5,113.27,0.0
2016,12,30,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
